Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,162.5,15.5,2.6,1.5,29.5,187.83,0.0
2016,1,1,8,0,325.0,31.0,2.7,2.0,59.0,373.93,286.33
2016,1,1,8,15,424.0,39.5,2.7,2.5,97.5,479.93,402.21
2016,1,1,8,30,523.0,48.0,2.7,3.0,136.0,589.73,498.04
2016,1,1,8,45,582.0,54.5,2.75,3.5,176.5,662.34,559.41
2016,1,1,9,0,641.0,61.0,2.8,4.0,217.0,734.61,617.75
2016,1,1,9,15,681.0,65.0,2.8,4.5,254.5,784.34,655.93
2016,1,1,9,30,721.0,69.0,2.8,5.0,292.0,831.98,691.05
2016,1,1,9,45,753.5,71.0,2.85,6.0,326.5,859.3,708.81
2016,1,1,10,0,786.0,73.0,2.9,7.0,361.0,892.2,730.23
2016,1,1,10,15,804.0,75.0,2.85,7.0,389.0,907.51,739.98
2016,1,1,10,30,822.0,77.0,2.8,7.0,417.0,919.19,747.09
2016,1,1,10,45,835.0,78.5,2.8,7.5,438.5,921.71,746.6
2016,1,1,11,0,848.0,80.0,2.8,8.0,460.0,920.46,743.53
2016,1,1,11,15,855.0,81.0,2.75,8.0,474.5,909.26,734.3
2016,1,1,11,30,862.0,82.0,2.7,8.0,489.0,894.41,722.65
2016,1,1,11,45,865.5,82.5,2.65,8.5,496.0,872.32,704.59
2016,1,1,12,0,869.0,83.0,2.6,9.0,503.0,846.87,684.29
2016,1,1,12,15,868.5,82.5,2.55,9.0,502.5,813.77,659.7
2016,1,1,12,30,868.0,82.0,2.5,9.0,502.0,777.81,633.04
2016,1,1,12,45,866.5,81.0,2.45,9.0,494.0,737.85,603.3
2016,1,1,13,0,865.0,80.0,2.4,9.0,486.0,695.45,570.24
2016,1,1,13,15,856.5,79.0,2.35,9.0,470.5,646.34,530.61
2016,1,1,13,30,848.0,78.0,2.3,9.0,455.0,595.8,488.99
2016,1,1,13,45,835.5,76.5,2.25,9.0,432.5,541.43,443.28
2016,1,1,14,0,823.0,75.0,2.2,9.0,410.0,486.56,395.91
2016,1,1,14,15,804.0,72.5,2.15,9.0,381.0,427.68,344.06
2016,1,1,14,30,785.0,70.0,2.1,9.0,352.0,369.59,291.51
2016,1,1,14,45,757.5,67.0,2.05,9.0,317.5,309.44,236.43
2016,1,1,15,0,730.0,64.0,2.0,9.0,283.0,251.63,182.95
2016,1,1,15,15,689.0,60.0,1.9,8.5,244.5,192.96,130.49
2016,1,1,15,30,648.0,56.0,1.8,8.0,206.0,136.76,83.26
2016,1,1,15,45,584.0,50.0,1.75,7.5,165.5,83.67,46.1
2016,1,1,16,0,520.0,44.0,1.7,7.0,125.0,38.44,28.93
2016,1,1,16,15,415.5,35.0,1.8,6.5,87.0,29.1,19.88
2016,1,1,16,30,311.0,26.0,1.9,6.0,49.0,21.59,9.55
2016,1,1,16,45,155.5,13.0,2.0,5.5,24.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.0,2.5,18.0,48.74,0.0
2016,1,2,8,0,60.0,31.0,3.1,3.0,36.0,108.03,80.0
2016,1,2,8,15,88.0,47.5,3.1,3.5,60.0,155.27,130.03
2016,1,2,8,30,116.0,64.0,3.1,4.0,84.0,201.82,173.36
2016,1,2,8,45,131.5,81.0,3.1,4.5,109.0,237.75,205.94
2016,1,2,9,0,147.0,98.0,3.1,5.0,134.0,273.21,237.21
2016,1,2,9,15,157.5,113.5,3.05,5.0,157.5,300.89,261.32
2016,1,2,9,30,168.0,129.0,3.0,5.0,181.0,328.11,284.47
2016,1,2,9,45,183.0,140.5,3.0,5.5,203.0,352.94,304.91
2016,1,2,10,0,198.0,152.0,3.0,6.0,225.0,377.42,324.63
2016,1,2,10,15,225.0,161.5,2.95,6.5,250.5,431.99,368.61
2016,1,2,10,30,252.0,171.0,2.9,7.0,276.0,463.64,393.35
2016,1,2,10,45,264.0,179.0,2.85,7.5,294.0,477.49,403.12
2016,1,2,11,0,276.0,187.0,2.8,8.0,312.0,489.92,411.73
2016,1,2,11,15,329.5,184.5,2.7,8.0,337.5,525.66,440.68
2016,1,2,11,30,383.0,182.0,2.6,8.0,363.0,558.33,466.58
2016,1,2,11,45,262.5,200.0,2.55,8.5,325.0,460.94,384.63
2016,1,2,12,0,142.0,218.0,2.5,9.0,287.0,349.94,291.51
2016,1,2,12,15,138.0,217.5,2.4,9.0,284.5,337.33,281.23
2016,1,2,12,30,134.0,217.0,2.3,9.0,282.0,324.77,270.56
2016,1,2,12,45,232.5,203.5,2.2,9.5,314.0,388.13,323.02
2016,1,2,13,0,331.0,190.0,2.1,10.0,346.0,426.55,353.77
2016,1,2,13,15,192.0,187.5,2.0,10.0,277.5,302.88,251.28
2016,1,2,13,30,53.0,185.0,1.9,10.0,209.0,195.01,160.55
2016,1,2,13,45,173.5,174.5,1.85,10.5,246.5,255.35,211.23
2016,1,2,14,0,294.0,164.0,1.8,11.0,284.0,301.16,246.92
2016,1,2,14,15,147.0,122.5,1.7,11.0,182.5,171.9,139.61
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,62.46,48.34
2016,1,2,14,45,0.0,73.5,1.5,11.0,73.5,56.51,43.39
2016,1,2,15,0,0.0,66.0,1.4,11.0,66.0,50.64,38.34
2016,1,2,15,15,0.0,57.0,1.4,10.5,57.0,43.67,32.36
2016,1,2,15,30,0.0,48.0,1.4,10.0,48.0,36.73,26.32
2016,1,2,15,45,0.0,38.5,1.45,9.5,38.5,29.42,19.86
2016,1,2,16,0,0.0,29.0,1.5,9.0,29.0,22.12,14.19
2016,1,2,16,15,0.0,20.0,1.65,8.5,20.0,15.22,7.67
2016,1,2,16,30,0.0,11.0,1.8,8.0,11.0,8.35,0.4
2016,1,2,16,45,0.0,5.5,1.95,7.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,5.5,8.5,6.45,0.0
2016,1,3,8,0,0.0,17.0,2.4,6.0,17.0,12.94,4.28
2016,1,3,8,15,0.0,28.0,2.3,6.0,28.0,21.38,12.57
2016,1,3,8,30,0.0,39.0,2.2,6.0,39.0,29.88,20.35
2016,1,3,8,45,0.0,50.5,2.1,6.5,50.5,40.39,29.76
2016,1,3,9,0,0.0,62.0,2.0,7.0,62.0,50.74,38.94
2016,1,3,9,15,0.0,73.0,2.0,7.0,73.0,60.46,47.54
2016,1,3,9,30,0.0,84.0,2.0,7.0,84.0,70.15,56.02
2016,1,3,9,45,0.0,93.5,2.0,7.5,93.5,78.21,62.88
2016,1,3,10,0,0.0,103.0,2.0,8.0,103.0,86.32,69.7
2016,1,3,10,15,16.0,133.5,2.05,8.0,140.0,132.91,110.4
2016,1,3,10,30,32.0,164.0,2.1,8.0,177.0,199.7,167.38
2016,1,3,10,45,63.5,180.0,2.2,8.0,208.5,245.58,206.67
2016,1,3,11,0,95.0,196.0,2.3,8.0,240.0,290.26,244.44
2016,1,3,11,15,245.5,188.0,2.45,8.0,304.0,453.37,381.37
2016,1,3,11,30,396.0,180.0,2.6,8.0,368.0,588.84,490.8
2016,1,3,11,45,198.0,138.0,2.8,8.5,232.0,332.16,280.51
2016,1,3,12,0,0.0,96.0,3.0,9.0,96.0,74.78,58.8
2016,1,3,12,15,40.5,154.5,3.1,9.0,174.0,172.31,143.41
2016,1,3,12,30,81.0,213.0,3.2,9.0,252.0,263.47,220.22
2016,1,3,12,45,83.5,210.0,3.3,9.0,250.0,256.29,213.96
2016,1,3,13,0,86.0,207.0,3.4,9.0,248.0,248.96,207.83
2016,1,3,13,15,153.5,200.0,3.25,9.0,270.0,291.5,244.01
2016,1,3,13,30,221.0,193.0,3.1,9.0,292.0,313.61,262.3
2016,1,3,13,45,386.5,156.0,3.0,9.5,319.0,374.76,311.57
2016,1,3,14,0,552.0,119.0,2.9,10.0,346.0,400.93,329.53
2016,1,3,14,15,484.5,121.0,2.7,10.0,310.5,333.38,271.28
2016,1,3,14,30,417.0,123.0,2.5,10.0,275.0,277.95,223.1
2016,1,3,14,45,389.5,116.0,2.4,10.0,247.0,234.25,183.99
2016,1,3,15,0,362.0,109.0,2.3,10.0,219.0,193.45,147.31
2016,1,3,15,15,339.5,97.0,2.2,9.5,189.5,152.67,111.31
2016,1,3,15,30,317.0,85.0,2.1,9.0,160.0,114.72,79.13
2016,1,3,15,45,274.5,71.5,2.05,9.0,128.0,77.06,50.86
2016,1,3,16,0,232.0,58.0,2.0,9.0,96.0,44.9,34.51
2016,1,3,16,15,176.0,43.5,2.05,8.5,67.0,32.4,22.7
2016,1,3,16,30,120.0,29.0,2.1,8.0,38.0,21.81,10.65
2016,1,3,16,45,60.0,14.5,2.15,8.0,19.0,11.41,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,9.5,14.0,10.68,0.0
2016,1,4,8,0,0.0,28.0,2.6,10.0,28.0,26.78,14.6
2016,1,4,8,15,11.5,44.5,2.6,10.0,46.5,55.39,41.29
2016,1,4,8,30,23.0,61.0,2.6,10.0,65.0,94.47,75.97
2016,1,4,8,45,32.5,77.5,2.6,10.5,84.5,121.55,100.04
2016,1,4,9,0,42.0,94.0,2.6,11.0,104.0,148.36,123.5
2016,1,4,9,15,47.0,109.0,2.65,11.0,122.5,168.24,140.76
2016,1,4,9,30,52.0,124.0,2.7,11.0,141.0,188.07,157.69
2016,1,4,9,45,54.0,137.0,2.8,11.5,156.0,201.86,168.9
2016,1,4,10,0,56.0,150.0,2.9,12.0,171.0,215.64,179.91
2016,1,4,10,15,65.0,163.0,2.95,12.0,189.0,236.11,196.96
2016,1,4,10,30,74.0,176.0,3.0,12.0,207.0,256.31,213.6
2016,1,4,10,45,109.0,188.0,3.1,12.5,236.0,320.44,266.42
2016,1,4,11,0,144.0,200.0,3.2,13.0,265.0,362.05,300.12
2016,1,4,11,15,121.0,205.0,3.3,13.0,261.0,339.57,280.71
2016,1,4,11,30,98.0,210.0,3.4,13.0,257.0,298.0,246.21
2016,1,4,11,45,196.0,208.0,3.5,13.5,303.5,393.48,325.53
2016,1,4,12,0,294.0,206.0,3.6,14.0,350.0,482.45,396.94
2016,1,4,12,15,323.5,201.0,3.6,14.0,359.0,486.06,399.58
2016,1,4,12,30,353.0,196.0,3.6,14.0,368.0,486.85,400.26
2016,1,4,12,45,176.5,170.5,3.65,14.0,256.5,296.79,245.1
2016,1,4,13,0,0.0,145.0,3.7,14.0,145.0,117.21,93.31
2016,1,4,13,15,131.5,167.5,3.6,13.5,226.5,244.34,201.89
2016,1,4,13,30,263.0,190.0,3.5,13.0,308.0,347.88,287.09
2016,1,4,13,45,131.5,129.5,3.4,13.0,188.5,189.9,155.81
2016,1,4,14,0,0.0,69.0,3.3,13.0,69.0,52.93,39.73
2016,1,4,14,15,0.0,49.5,3.15,13.0,49.5,37.87,26.97
2016,1,4,14,30,0.0,30.0,3.0,13.0,30.0,22.88,14.11
2016,1,4,14,45,0.0,27.0,2.9,13.0,27.0,20.57,12.14
2016,1,4,15,0,0.0,24.0,2.8,13.0,24.0,18.27,10.16
2016,1,4,15,15,0.0,20.5,2.65,12.5,20.5,15.59,7.86
2016,1,4,15,30,0.0,17.0,2.5,12.0,17.0,12.91,5.53
2016,1,4,15,45,0.0,13.5,2.45,12.0,13.5,10.24,3.17
2016,1,4,16,0,0.0,10.0,2.4,12.0,10.0,7.58,1.08
2016,1,4,16,15,0.0,7.0,2.4,12.0,7.0,5.3,0.0
2016,1,4,16,30,0.0,4.0,2.4,12.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,2.45,12.0,2.0,1.57,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,4.54,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,9.11,1.21
2016,1,5,8,15,0.0,20.5,2.4,11.0,20.5,15.6,7.42
2016,1,5,8,30,0.0,29.0,2.5,11.0,29.0,22.11,13.26
2016,1,5,8,45,0.0,38.0,2.65,11.5,38.0,29.02,19.37
2016,1,5,9,0,0.0,47.0,2.8,12.0,47.0,35.95,25.43
2016,1,5,9,15,0.0,55.0,2.85,12.0,55.0,42.12,30.82
2016,1,5,9,30,0.0,63.0,2.9,12.0,63.0,48.3,36.16
2016,1,5,9,45,0.0,70.5,3.0,12.0,70.5,54.63,41.6
2016,1,5,10,0,0.0,78.0,3.1,12.0,78.0,61.01,47.02
2016,1,5,10,15,13.0,120.0,3.2,12.0,125.5,114.97,93.59
2016,1,5,10,30,26.0,162.0,3.3,12.0,173.0,171.74,141.74
2016,1,5,10,45,13.0,94.0,3.4,12.0,99.5,86.56,69.15
2016,1,5,11,0,0.0,26.0,3.5,12.0,26.0,19.84,11.46
2016,1,5,11,15,0.0,39.5,3.55,12.0,39.5,30.2,20.36
2016,1,5,11,30,0.0,53.0,3.6,12.0,53.0,40.6,29.25
2016,1,5,11,45,0.0,47.0,3.7,12.0,47.0,35.98,25.27
2016,1,5,12,0,0.0,41.0,3.8,12.0,41.0,31.37,21.31
2016,1,5,12,15,0.0,27.5,3.8,12.0,27.5,21.01,12.42
2016,1,5,12,30,0.0,14.0,3.8,12.0,14.0,10.68,3.54
2016,1,5,12,45,0.0,45.5,3.85,12.0,45.5,34.83,24.3
2016,1,5,13,0,0.0,77.0,3.9,12.0,77.0,59.15,45.1
2016,1,5,13,15,4.5,119.0,3.8,12.0,121.0,96.93,77.35
2016,1,5,13,30,9.0,161.0,3.7,12.0,165.0,136.13,110.5
2016,1,5,13,45,4.5,92.0,3.65,12.0,94.0,73.71,57.66
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,17.53,9.5
2016,1,5,14,15,0.0,14.5,3.55,12.0,14.5,11.04,3.91
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,4.56,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,4.18,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,3.79,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.03,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2016,1,5,15,45,0.0,2.5,2.7,11.0,2.5,1.89,0.0
2016,1,5,16,0,0.0,2.0,2.5,11.0,2.0,1.51,0.0
2016,1,5,16,15,0.0,1.0,2.35,10.5,1.0,0.75,0.0
2016,1,5,16,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,11.0,7.0,5.31,0.0
2016,1,6,8,0,0.0,14.0,3.6,11.0,14.0,10.64,2.37
2016,1,6,8,15,0.0,24.5,3.55,11.0,24.5,18.68,9.98
2016,1,6,8,30,0.0,35.0,3.5,11.0,35.0,26.74,17.2
2016,1,6,8,45,0.0,45.5,3.45,11.0,45.5,34.82,24.39
2016,1,6,9,0,0.0,56.0,3.4,11.0,56.0,43.94,32.44
2016,1,6,9,15,0.0,66.5,3.35,11.0,66.5,53.21,40.53
2016,1,6,9,30,0.0,77.0,3.3,11.0,77.0,62.45,48.53
2016,1,6,9,45,0.0,85.5,3.25,11.0,85.5,69.59,54.65
2016,1,6,10,0,0.0,94.0,3.2,11.0,94.0,76.79,60.76
2016,1,6,10,15,30.5,134.5,3.2,11.0,147.0,163.95,136.24
2016,1,6,10,30,61.0,175.0,3.2,11.0,200.0,242.14,202.39
2016,1,6,10,45,30.5,152.5,3.25,11.0,165.0,178.78,147.93
2016,1,6,11,0,0.0,130.0,3.3,11.0,130.0,107.87,86.75
2016,1,6,11,15,0.0,142.5,3.35,11.0,142.5,119.16,96.3
2016,1,6,11,30,0.0,155.0,3.4,11.0,155.0,130.46,105.73
2016,1,6,11,45,199.5,171.5,3.45,11.0,270.0,373.57,313.5
2016,1,6,12,0,399.0,188.0,3.5,11.0,385.0,569.92,472.5
2016,1,6,12,15,206.0,183.5,3.4,11.0,285.0,372.23,309.81
2016,1,6,12,30,13.0,179.0,3.3,11.0,185.0,160.0,130.41
2016,1,6,12,45,141.5,192.0,3.25,11.0,259.5,294.52,245.61
2016,1,6,13,0,270.0,205.0,3.2,11.0,334.0,402.44,334.45
2016,1,6,13,15,264.5,199.0,3.1,11.0,322.5,375.86,311.7
2016,1,6,13,30,259.0,193.0,3.0,11.0,311.0,349.35,289.36
2016,1,6,13,45,312.5,175.5,2.95,11.0,310.5,343.86,284.3
2016,1,6,14,0,366.0,158.0,2.9,11.0,310.0,332.9,273.79
2016,1,6,14,15,315.5,153.0,2.85,11.0,278.0,282.41,230.48
2016,1,6,14,30,265.0,148.0,2.8,11.0,246.0,237.06,191.48
2016,1,6,14,45,247.5,138.0,2.8,11.0,223.0,203.38,161.67
2016,1,6,15,0,230.0,128.0,2.8,11.0,200.0,171.68,133.47
2016,1,6,15,15,214.0,113.0,2.75,10.5,173.5,138.32,104.33
2016,1,6,15,30,198.0,98.0,2.7,10.0,147.0,107.2,77.89
2016,1,6,15,45,170.5,82.0,2.65,10.0,118.5,76.72,54.02
2016,1,6,16,0,143.0,66.0,2.6,10.0,90.0,50.07,35.95
2016,1,6,16,15,102.5,49.0,2.55,9.5,64.0,35.79,25.77
2016,1,6,16,30,62.0,32.0,2.5,9.0,38.0,23.88,13.37
2016,1,6,16,45,31.0,16.0,2.5,9.0,19.0,12.32,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,83.5,18.0,0.6,8.5,25.5,122.76,0.0
2016,1,7,8,0,167.0,36.0,0.6,9.0,51.0,248.87,183.72
2016,1,7,8,15,259.5,49.0,0.65,9.0,86.5,346.71,282.84
2016,1,7,8,30,352.0,62.0,0.7,9.0,122.0,450.36,370.77
2016,1,7,8,45,440.0,67.0,0.8,9.5,162.0,543.59,445.88
2016,1,7,9,0,528.0,72.0,0.9,10.0,202.0,641.15,521.2
2016,1,7,9,15,571.0,77.5,0.9,10.0,239.0,695.55,561.57
2016,1,7,9,30,614.0,83.0,0.9,10.0,276.0,748.07,599.53
2016,1,7,9,45,318.0,112.0,0.95,10.5,212.5,489.33,402.66
2016,1,7,10,0,22.0,141.0,1.0,11.0,149.0,150.98,123.16
2016,1,7,10,15,23.0,152.0,1.0,11.0,161.0,160.82,132.39
2016,1,7,10,30,24.0,163.0,1.0,11.0,173.0,170.73,140.42
2016,1,7,10,45,25.5,171.0,1.05,11.0,182.5,177.71,146.05
2016,1,7,11,0,27.0,179.0,1.1,11.0,192.0,184.78,151.75
2016,1,7,11,15,27.5,185.0,1.15,11.0,198.5,188.75,154.85
2016,1,7,11,30,28.0,191.0,1.2,11.0,205.0,192.79,158.05
2016,1,7,11,45,432.5,137.0,1.25,11.5,350.5,559.46,459.41
2016,1,7,12,0,837.0,83.0,1.3,12.0,496.0,827.52,653.37
2016,1,7,12,15,837.0,83.0,1.35,12.0,496.0,796.87,628.76
2016,1,7,12,30,837.0,83.0,1.4,12.0,496.0,763.38,605.77
2016,1,7,12,45,839.0,81.0,1.45,12.0,489.5,726.38,580.04
2016,1,7,13,0,841.0,79.0,1.5,12.0,483.0,686.73,551.24
2016,1,7,13,15,834.0,78.0,1.5,12.0,468.5,639.86,514.85
2016,1,7,13,30,827.0,77.0,1.5,12.0,454.0,591.45,476.4
2016,1,7,13,45,817.0,75.0,1.55,12.0,433.0,539.04,434.07
2016,1,7,14,0,807.0,73.0,1.6,12.0,412.0,485.9,389.76
2016,1,7,14,15,790.0,70.5,1.55,11.5,384.0,428.69,341.1
2016,1,7,14,30,773.0,68.0,1.5,11.0,356.0,372.04,291.37
2016,1,7,14,45,753.5,64.0,1.45,11.0,323.5,313.97,238.77
2016,1,7,15,0,734.0,60.0,1.4,11.0,291.0,257.34,186.7
2016,1,7,15,15,697.5,56.5,1.3,10.5,254.0,199.35,134.94
2016,1,7,15,30,661.0,53.0,1.2,10.0,217.0,145.31,89.08
2016,1,7,15,45,610.5,47.5,1.1,10.0,177.5,92.6,50.73
2016,1,7,16,0,560.0,42.0,1.0,10.0,138.0,43.28,25.96
2016,1,7,16,15,469.5,34.5,1.0,9.5,99.5,28.86,19.8
2016,1,7,16,30,379.0,27.0,1.0,9.0,61.0,22.52,12.61
2016,1,7,16,45,189.5,13.5,1.05,9.0,30.5,10.97,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,15.5,1.65,5.5,17.5,46.95,0.0
2016,1,8,8,0,56.0,31.0,1.7,6.0,35.0,104.08,76.21
2016,1,8,8,15,82.0,47.5,1.7,6.0,59.0,149.27,123.49
2016,1,8,8,30,108.0,64.0,1.7,6.0,83.0,193.79,164.62
2016,1,8,8,45,122.5,81.0,1.75,6.5,107.5,228.62,195.76
2016,1,8,9,0,137.0,98.0,1.8,7.0,132.0,263.02,225.65
2016,1,8,9,15,145.0,114.0,1.75,7.0,155.0,289.09,247.87
2016,1,8,9,30,153.0,130.0,1.7,7.0,178.0,314.63,269.1
2016,1,8,9,45,156.0,143.5,1.65,7.5,197.0,330.84,281.54
2016,1,8,10,0,159.0,157.0,1.6,8.0,216.0,346.54,293.27
2016,1,8,10,15,236.5,161.5,1.55,8.5,257.0,443.56,372.27
2016,1,8,10,30,314.0,166.0,1.5,9.0,298.0,517.57,430.3
2016,1,8,10,45,307.0,177.0,1.45,9.5,311.5,516.95,427.06
2016,1,8,11,0,300.0,188.0,1.4,10.0,325.0,515.02,423.47
2016,1,8,11,15,209.0,201.5,1.45,10.0,298.5,416.17,343.74
2016,1,8,11,30,118.0,215.0,1.5,10.0,272.0,341.8,282.01
2016,1,8,11,45,62.0,192.5,1.55,10.5,222.5,239.27,197.3
2016,1,8,12,0,6.0,170.0,1.6,11.0,173.0,147.96,119.92
2016,1,8,12,15,80.5,196.5,1.6,11.0,236.5,249.81,206.65
2016,1,8,12,30,155.0,223.0,1.6,11.0,300.0,348.25,287.11
2016,1,8,12,45,185.0,218.0,1.65,11.5,308.5,354.84,291.79
2016,1,8,13,0,215.0,213.0,1.7,12.0,317.0,358.76,294.64
2016,1,8,13,15,208.0,207.0,1.65,12.0,305.0,334.76,274.75
2016,1,8,13,30,201.0,201.0,1.6,12.0,293.0,311.16,255.16
2016,1,8,13,45,202.5,191.0,1.6,12.0,280.0,288.74,236.49
2016,1,8,14,0,204.0,181.0,1.6,12.0,267.0,266.13,217.3
2016,1,8,14,15,104.5,157.0,1.5,11.5,201.0,186.02,151.3
2016,1,8,14,30,5.0,133.0,1.4,11.0,135.0,106.66,85.84
2016,1,8,14,45,2.5,121.0,1.35,11.0,122.0,95.23,76.39
2016,1,8,15,0,0.0,109.0,1.3,11.0,109.0,84.27,67.16
2016,1,8,15,15,0.0,95.0,1.3,10.5,95.0,72.75,57.42
2016,1,8,15,30,0.0,81.0,1.3,10.0,81.0,61.46,47.72
2016,1,8,15,45,0.0,66.0,1.3,10.0,66.0,49.69,37.37
2016,1,8,16,0,0.0,51.0,1.3,10.0,51.0,38.22,27.19
2016,1,8,16,15,0.0,36.5,1.35,9.5,36.5,27.61,18.74
2016,1,8,16,30,0.0,22.0,1.4,9.0,22.0,16.79,8.15
2016,1,8,16,45,0.0,11.0,1.5,9.0,11.0,8.36,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.5,12.0,9.14,0.0
2016,1,9,8,0,0.0,24.0,3.1,9.0,24.0,18.99,8.88
2016,1,9,8,15,0.0,40.0,3.1,9.0,40.0,36.82,25.4
2016,1,9,8,30,0.0,56.0,3.1,9.0,56.0,53.11,40.0
2016,1,9,8,45,2.5,72.5,3.1,9.0,73.0,71.67,56.57
2016,1,9,9,0,5.0,89.0,3.1,9.0,90.0,89.87,72.7
2016,1,9,9,15,10.0,103.0,3.05,9.0,106.0,106.85,87.72
2016,1,9,9,30,15.0,117.0,3.0,9.0,122.0,123.99,102.7
2016,1,9,9,45,16.0,128.5,2.95,9.5,134.0,134.18,111.16
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,144.56,119.65
2016,1,9,10,15,14.0,147.0,2.75,10.0,152.5,145.85,120.38
2016,1,9,10,30,11.0,154.0,2.6,10.0,159.0,147.52,121.42
2016,1,9,10,45,55.5,177.5,2.5,10.0,203.0,233.85,195.39
2016,1,9,11,0,100.0,201.0,2.4,10.0,247.0,300.8,251.48
2016,1,9,11,15,90.0,206.0,2.25,10.0,248.5,291.44,242.65
2016,1,9,11,30,80.0,211.0,2.1,10.0,250.0,282.5,234.52
2016,1,9,11,45,113.0,217.5,2.0,10.0,273.5,332.79,275.92
2016,1,9,12,0,146.0,224.0,1.9,10.0,297.0,360.76,298.64
2016,1,9,12,15,137.5,224.0,1.8,10.0,292.5,344.84,284.98
2016,1,9,12,30,129.0,224.0,1.7,10.0,288.0,329.24,271.85
2016,1,9,12,45,145.5,221.0,1.6,10.0,292.0,329.15,271.83
2016,1,9,13,0,162.0,218.0,1.5,10.0,296.0,327.5,270.35
2016,1,9,13,15,87.0,193.0,1.35,10.0,235.0,229.08,188.75
2016,1,9,13,30,12.0,168.0,1.2,10.0,174.0,143.95,117.13
2016,1,9,13,45,6.0,138.5,1.1,10.5,141.5,113.62,91.69
2016,1,9,14,0,0.0,109.0,1.0,11.0,109.0,85.2,67.58
2016,1,9,14,15,0.0,96.0,0.95,11.0,96.0,74.47,58.59
2016,1,9,14,30,0.0,83.0,0.9,11.0,83.0,63.99,49.72
2016,1,9,14,45,0.0,75.5,0.85,11.0,75.5,58.04,44.7
2016,1,9,15,0,0.0,68.0,0.8,11.0,68.0,52.17,39.68
2016,1,9,15,15,0.0,59.0,0.8,10.5,59.0,45.21,33.74
2016,1,9,15,30,0.0,50.0,0.8,10.0,50.0,38.26,27.73
2016,1,9,15,45,0.0,41.0,0.85,10.0,41.0,31.33,21.59
2016,1,9,16,0,0.0,32.0,0.9,10.0,32.0,24.42,15.41
2016,1,9,16,15,0.0,23.0,0.9,10.0,23.0,17.52,9.86
2016,1,9,16,30,0.0,14.0,0.9,10.0,14.0,10.64,3.18
2016,1,9,16,45,0.0,7.0,0.95,10.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,147.0,16.0,2.75,7.5,29.0,175.08,0.0
2016,1,10,8,0,294.0,32.0,2.9,8.0,58.0,346.68,262.64
2016,1,10,8,15,388.5,41.5,2.85,8.0,96.0,449.42,371.36
2016,1,10,8,30,483.0,51.0,2.8,8.0,134.0,556.1,463.82
2016,1,10,8,45,548.0,56.5,2.8,8.5,174.0,633.26,527.75
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,710.19,588.59
2016,1,10,9,15,652.5,67.0,2.75,9.0,252.0,761.31,628.04
2016,1,10,9,30,692.0,72.0,2.7,9.0,290.0,810.54,664.68
2016,1,10,9,45,725.0,73.5,2.7,9.5,324.5,846.22,689.21
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,872.03,705.89
2016,1,10,10,15,776.0,77.5,2.6,10.5,387.5,889.01,715.0
2016,1,10,10,30,794.0,80.0,2.5,11.0,416.0,902.45,721.41
2016,1,10,10,45,672.5,109.5,2.45,11.5,404.5,818.87,658.05
2016,1,10,11,0,551.0,139.0,2.4,12.0,393.0,715.63,580.2
2016,1,10,11,15,461.0,164.5,2.3,12.0,382.0,648.47,527.95
2016,1,10,11,30,371.0,190.0,2.2,12.0,371.0,560.46,458.36
2016,1,10,11,45,268.5,207.5,2.1,12.5,339.5,477.24,390.25
2016,1,10,12,0,166.0,225.0,2.0,13.0,308.0,378.87,309.65
2016,1,10,12,15,338.5,195.5,1.95,13.0,364.5,494.52,404.46
2016,1,10,12,30,511.0,166.0,1.9,13.0,421.0,598.89,485.65
2016,1,10,12,45,533.0,157.5,1.85,13.0,420.5,581.25,470.79
2016,1,10,13,0,555.0,149.0,1.8,13.0,420.0,560.38,454.18
2016,1,10,13,15,541.5,147.5,1.75,13.0,405.5,520.25,422.0
2016,1,10,13,30,528.0,146.0,1.7,13.0,391.0,479.91,389.26
2016,1,10,13,45,577.5,126.5,1.7,13.0,383.0,463.41,374.95
2016,1,10,14,0,627.0,107.0,1.7,13.0,375.0,434.72,349.92
2016,1,10,14,15,450.5,129.5,1.65,13.0,315.5,332.37,266.48
2016,1,10,14,30,274.0,152.0,1.6,13.0,256.0,245.83,196.21
2016,1,10,14,45,262.5,140.0,1.55,13.0,232.5,211.67,166.5
2016,1,10,15,0,251.0,128.0,1.5,13.0,209.0,178.89,137.53
2016,1,10,15,15,240.0,113.0,1.4,12.5,183.0,145.26,108.19
2016,1,10,15,30,229.0,98.0,1.3,12.0,157.0,113.25,80.93
2016,1,10,15,45,209.5,82.5,1.25,11.5,129.0,81.84,56.35
2016,1,10,16,0,190.0,67.0,1.2,11.0,101.0,53.26,37.43
2016,1,10,16,15,158.0,50.5,1.3,10.5,74.0,37.29,27.25
2016,1,10,16,30,126.0,34.0,1.4,10.0,47.0,25.51,15.69
2016,1,10,16,45,63.0,17.0,1.5,9.5,23.5,13.05,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,15.5,2.15,8.5,17.0,39.74,0.0
2016,1,11,8,0,39.0,31.0,2.2,9.0,34.0,88.55,63.79
2016,1,11,8,15,63.0,48.0,2.2,9.0,57.0,132.68,108.01
2016,1,11,8,30,87.0,65.0,2.2,9.0,80.0,175.86,147.42
2016,1,11,8,45,99.0,82.0,2.25,9.5,103.5,207.82,175.8
2016,1,11,9,0,111.0,99.0,2.3,10.0,127.0,239.38,203.1
2016,1,11,9,15,119.0,115.0,2.25,10.0,149.5,265.07,224.98
2016,1,11,9,30,127.0,131.0,2.2,10.0,172.0,290.36,246.03
2016,1,11,9,45,134.0,145.0,2.2,10.0,192.0,311.1,262.97
2016,1,11,10,0,141.0,159.0,2.2,10.0,212.0,331.39,279.27
2016,1,11,10,15,85.0,162.5,2.2,10.0,195.0,253.6,212.89
2016,1,11,10,30,29.0,166.0,2.2,10.0,178.0,198.04,164.23
2016,1,11,10,45,37.5,178.5,2.25,10.5,195.0,217.46,180.33
2016,1,11,11,0,46.0,191.0,2.3,11.0,212.0,236.49,195.72
2016,1,11,11,15,23.0,173.5,2.25,11.5,184.0,171.69,140.64
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,130.93,105.43
2016,1,11,11,45,0.0,148.5,2.15,12.5,148.5,122.63,98.3
2016,1,11,12,0,0.0,141.0,2.1,13.0,141.0,114.86,91.6
2016,1,11,12,15,42.5,181.0,2.05,13.0,202.5,201.66,164.98
2016,1,11,12,30,85.0,221.0,2.0,13.0,264.0,274.89,225.23
2016,1,11,12,45,62.5,210.5,2.0,13.0,242.0,240.84,196.65
2016,1,11,13,0,40.0,200.0,2.0,13.0,220.0,209.24,170.37
2016,1,11,13,15,85.5,203.5,1.95,13.0,244.0,238.74,195.41
2016,1,11,13,30,131.0,207.0,1.9,13.0,268.0,275.51,225.44
2016,1,11,13,45,160.5,196.5,1.9,13.5,268.0,271.53,221.48
2016,1,11,14,0,190.0,186.0,1.9,14.0,268.0,264.57,214.81
2016,1,11,14,15,132.0,173.0,1.8,14.0,228.0,213.17,172.15
2016,1,11,14,30,74.0,160.0,1.7,14.0,188.0,161.75,129.8
2016,1,11,14,45,398.5,111.0,1.6,14.0,243.0,238.69,185.3
2016,1,11,15,0,723.0,62.0,1.5,14.0,298.0,261.23,189.24
2016,1,11,15,15,688.5,58.5,1.4,13.5,261.0,203.95,138.13
2016,1,11,15,30,654.0,55.0,1.3,13.0,224.0,150.37,92.7
2016,1,11,15,45,602.0,50.0,1.2,12.5,185.0,95.44,52.21
2016,1,11,16,0,550.0,45.0,1.1,12.0,146.0,48.92,28.44
2016,1,11,16,15,466.0,37.5,1.1,11.5,107.5,31.2,21.85
2016,1,11,16,30,382.0,30.0,1.1,11.0,69.0,24.93,15.32
2016,1,11,16,45,191.0,15.0,1.15,11.0,34.5,12.15,0.0
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
