Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,173.5,14.0,2.35,7.5,29.5,194.2,0.0
2016,1,12,8,0,347.0,28.0,2.4,8.0,59.0,388.94,295.73
2016,1,12,8,15,438.5,36.0,2.3,8.0,97.5,487.44,400.35
2016,1,12,8,30,530.0,44.0,2.2,8.0,136.0,590.32,488.42
2016,1,12,8,45,587.5,49.5,2.1,8.5,176.0,660.62,545.4
2016,1,12,9,0,645.0,55.0,2.0,9.0,216.0,730.96,599.3
2016,1,12,9,15,530.5,80.5,1.95,9.5,227.5,661.29,545.57
2016,1,12,9,30,416.0,106.0,1.9,10.0,239.0,578.87,481.49
2016,1,12,9,45,435.5,114.5,1.9,10.5,266.5,608.06,503.67
2016,1,12,10,0,455.0,123.0,1.9,11.0,294.0,635.47,523.0
2016,1,12,10,15,341.5,151.5,1.9,11.0,286.0,532.5,440.72
2016,1,12,10,30,228.0,180.0,1.9,11.0,278.0,453.29,375.14
2016,1,12,10,45,356.0,168.0,1.95,11.5,329.5,553.0,455.96
2016,1,12,11,0,484.0,156.0,2.0,12.0,381.0,673.88,548.04
2016,1,12,11,15,343.0,187.0,2.0,12.0,349.0,544.21,444.79
2016,1,12,11,30,202.0,218.0,2.0,12.0,317.0,421.18,345.63
2016,1,12,11,45,354.5,193.5,2.0,12.5,370.5,536.83,439.13
2016,1,12,12,0,507.0,169.0,2.0,13.0,424.0,645.03,521.76
2016,1,12,12,15,343.0,198.0,1.95,13.0,371.0,501.78,408.14
2016,1,12,12,30,179.0,227.0,1.9,13.0,318.0,371.59,303.12
2016,1,12,12,45,315.0,202.0,1.9,13.5,359.0,450.67,367.76
2016,1,12,13,0,451.0,177.0,1.9,14.0,400.0,517.79,419.69
2016,1,12,13,15,264.5,190.0,1.8,14.0,320.0,368.78,299.9
2016,1,12,13,30,78.0,203.0,1.7,14.0,240.0,227.55,184.44
2016,1,12,13,45,252.0,178.5,1.65,14.0,289.0,316.03,257.43
2016,1,12,14,0,426.0,154.0,1.6,14.0,338.0,373.53,301.32
2016,1,12,14,15,249.0,157.5,1.55,13.5,264.0,259.81,209.18
2016,1,12,14,30,72.0,161.0,1.5,13.0,190.0,161.85,130.18
2016,1,12,14,45,67.0,147.5,1.45,13.0,172.5,142.56,113.97
2016,1,12,15,0,62.0,134.0,1.4,13.0,155.0,124.13,98.18
2016,1,12,15,15,56.5,118.5,1.5,12.5,135.5,104.86,81.89
2016,1,12,15,30,51.0,103.0,1.6,12.0,116.0,86.62,66.5
2016,1,12,15,45,42.0,86.0,1.7,12.0,95.5,68.06,51.12
2016,1,12,16,0,33.0,69.0,1.8,12.0,75.0,51.11,37.51
2016,1,12,16,15,18.5,52.0,1.85,12.0,55.5,38.02,27.81
2016,1,12,16,30,4.0,35.0,1.9,12.0,36.0,26.02,16.29
2016,1,12,16,45,2.0,17.5,1.95,12.0,18.0,13.36,0.3
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,113.0,17.5,3.5,12.5,28.0,146.38,0.0
2016,1,13,8,0,226.0,35.0,3.6,13.0,56.0,295.38,223.23
2016,1,13,8,15,324.5,46.0,3.65,13.0,93.5,397.51,325.73
2016,1,13,8,30,423.0,57.0,3.7,13.0,131.0,507.33,420.02
2016,1,13,8,45,487.0,64.0,3.8,13.0,170.5,585.32,485.63
2016,1,13,9,0,551.0,71.0,3.9,13.0,210.0,662.99,548.68
2016,1,13,9,15,594.5,76.5,4.05,13.0,248.0,718.51,592.76
2016,1,13,9,30,638.0,82.0,4.2,13.0,286.0,772.22,634.32
2016,1,13,9,45,338.0,116.5,4.35,13.5,225.5,515.58,431.42
2016,1,13,10,0,38.0,151.0,4.5,14.0,165.0,197.45,162.58
2016,1,13,10,15,107.5,168.0,4.6,14.0,213.5,304.04,253.65
2016,1,13,10,30,177.0,185.0,4.7,14.0,262.0,388.23,323.89
2016,1,13,10,45,117.5,191.0,4.85,14.0,243.0,331.53,275.15
2016,1,13,11,0,58.0,197.0,5.0,14.0,224.0,254.99,210.17
2016,1,13,11,15,32.5,184.0,5.0,14.0,199.5,210.15,172.12
2016,1,13,11,30,7.0,171.0,5.0,14.0,175.0,152.08,122.8
2016,1,13,11,45,65.5,199.5,5.05,14.0,233.0,249.74,205.77
2016,1,13,12,0,124.0,228.0,5.1,14.0,291.0,346.57,285.95
2016,1,13,12,15,72.5,211.0,5.1,13.5,248.0,258.93,213.15
2016,1,13,12,30,21.0,194.0,5.1,13.0,205.0,180.0,146.72
2016,1,13,12,45,219.0,190.0,5.1,13.0,299.0,366.81,305.47
2016,1,13,13,0,417.0,186.0,5.1,13.0,393.0,503.51,417.56
2016,1,13,13,15,285.5,198.0,5.0,13.0,338.0,391.02,323.89
2016,1,13,13,30,154.0,210.0,4.9,13.0,283.0,292.55,241.34
2016,1,13,13,45,285.0,183.5,4.85,13.0,311.0,339.56,280.53
2016,1,13,14,0,416.0,157.0,4.8,13.0,339.0,371.9,305.41
2016,1,13,14,15,425.5,144.5,4.55,12.5,320.0,336.9,274.51
2016,1,13,14,30,435.0,132.0,4.3,12.0,301.0,300.46,241.71
2016,1,13,14,45,561.0,104.5,4.05,12.0,303.0,293.19,229.03
2016,1,13,15,0,687.0,77.0,3.8,12.0,305.0,265.93,197.3
2016,1,13,15,15,649.5,72.5,3.5,11.5,268.0,208.34,145.5
2016,1,13,15,30,612.0,68.0,3.2,11.0,231.0,154.89,99.54
2016,1,13,15,45,576.0,59.5,2.95,11.0,192.5,102.67,59.53
2016,1,13,16,0,540.0,51.0,2.7,11.0,154.0,54.99,33.05
2016,1,13,16,15,451.0,43.5,2.55,10.5,114.5,35.92,26.18
2016,1,13,16,30,362.0,36.0,2.4,10.0,75.0,29.8,19.81
2016,1,13,16,45,218.0,24.0,2.3,9.5,44.0,19.73,4.82
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,9.44,0.0
2016,1,13,17,15,37.0,6.0,2.15,9.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,8.5,15.0,11.45,0.0
2016,1,14,8,0,0.0,30.0,1.9,9.0,30.0,29.08,17.11
2016,1,14,8,15,13.0,47.0,1.95,9.0,49.5,69.13,53.29
2016,1,14,8,30,26.0,64.0,2.0,9.0,69.0,100.42,81.59
2016,1,14,8,45,33.5,81.0,2.1,9.5,88.5,126.15,104.46
2016,1,14,9,0,41.0,98.0,2.2,10.0,108.0,151.58,126.65
2016,1,14,9,15,45.5,113.5,2.25,10.0,126.5,171.47,143.87
2016,1,14,9,30,50.0,129.0,2.3,10.0,145.0,191.33,160.76
2016,1,14,9,45,53.0,142.5,2.4,10.5,161.5,206.61,173.22
2016,1,14,10,0,56.0,156.0,2.5,11.0,178.0,221.89,185.47
2016,1,14,10,15,51.0,166.0,2.65,11.0,187.0,224.35,187.0
2016,1,14,10,30,46.0,176.0,2.8,11.0,196.0,226.98,188.67
2016,1,14,10,45,40.5,182.0,2.95,11.0,200.5,224.03,185.73
2016,1,14,11,0,35.0,188.0,3.1,11.0,205.0,221.47,183.15
2016,1,14,11,15,59.0,202.5,3.15,11.0,232.0,257.15,213.32
2016,1,14,11,30,83.0,217.0,3.2,11.0,259.0,291.52,241.97
2016,1,14,11,45,81.0,221.0,3.3,11.5,262.5,288.61,238.74
2016,1,14,12,0,79.0,225.0,3.4,12.0,266.0,285.74,235.71
2016,1,14,12,15,63.0,219.0,3.4,12.0,251.5,259.97,214.0
2016,1,14,12,30,47.0,213.0,3.4,12.0,237.0,235.77,193.61
2016,1,14,12,45,37.0,204.5,3.45,12.0,223.5,214.99,176.24
2016,1,14,13,0,27.0,196.0,3.5,12.0,210.0,182.3,148.97
2016,1,14,13,15,13.5,105.5,3.45,12.0,112.5,91.18,72.46
2016,1,14,13,30,0.0,15.0,3.4,12.0,15.0,11.44,4.2
2016,1,14,13,45,0.0,34.5,3.4,12.0,34.5,26.36,17.08
2016,1,14,14,0,0.0,54.0,3.4,12.0,54.0,41.35,29.99
2016,1,14,14,15,0.0,57.5,3.45,11.5,57.5,44.04,32.41
2016,1,14,14,30,0.0,61.0,3.5,11.0,61.0,46.74,34.86
2016,1,14,14,45,0.0,55.5,3.55,11.0,55.5,42.49,31.23
2016,1,14,15,0,0.0,50.0,3.6,11.0,50.0,38.24,27.59
2016,1,14,15,15,0.0,43.5,3.7,11.0,43.5,33.23,23.26
2016,1,14,15,30,0.0,37.0,3.8,11.0,37.0,28.23,18.9
2016,1,14,15,45,0.0,30.5,3.95,11.0,30.5,23.24,14.5
2016,1,14,16,0,0.0,24.0,4.1,11.0,24.0,18.26,10.07
2016,1,14,16,15,0.0,17.5,4.1,11.0,17.5,13.3,6.14
2016,1,14,16,30,0.0,11.0,4.1,11.0,11.0,8.34,1.49
2016,1,14,16,45,0.0,6.0,4.2,11.0,6.0,4.54,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,164.0,15.5,1.15,9.5,30.5,189.99,0.0
2016,1,15,8,0,328.0,31.0,1.2,10.0,61.0,375.25,285.68
2016,1,15,8,15,420.5,39.5,1.3,10.0,100.0,475.73,385.85
2016,1,15,8,30,513.0,48.0,1.4,10.0,139.0,580.25,473.58
2016,1,15,8,45,568.5,54.0,1.5,10.0,179.0,649.63,530.54
2016,1,15,9,0,624.0,60.0,1.6,10.0,219.0,718.86,585.16
2016,1,15,9,15,662.0,64.0,1.65,10.0,257.0,767.63,622.13
2016,1,15,9,30,700.0,68.0,1.7,10.0,295.0,814.55,656.6
2016,1,15,9,45,717.0,73.5,1.8,10.5,327.5,840.76,674.47
2016,1,15,10,0,734.0,79.0,1.9,11.0,360.0,864.02,689.95
2016,1,15,10,15,753.0,81.5,1.9,11.0,389.0,874.97,696.58
2016,1,15,10,30,772.0,84.0,1.9,11.0,418.0,890.0,706.18
2016,1,15,10,45,628.5,121.5,1.95,11.5,402.5,794.09,635.41
2016,1,15,11,0,485.0,159.0,2.0,12.0,387.0,679.94,550.09
2016,1,15,11,15,410.5,181.0,1.9,12.0,378.5,622.8,504.86
2016,1,15,11,30,336.0,203.0,1.8,12.0,370.0,545.89,444.18
2016,1,15,11,45,409.5,190.5,1.75,12.0,397.5,603.72,489.22
2016,1,15,12,0,483.0,178.0,1.7,12.0,425.0,636.4,513.92
2016,1,15,12,15,390.0,198.0,1.6,12.0,398.0,541.5,439.21
2016,1,15,12,30,297.0,218.0,1.5,12.0,371.0,471.91,383.42
2016,1,15,12,45,307.5,213.5,1.45,12.5,369.5,458.41,372.36
2016,1,15,13,0,318.0,209.0,1.4,13.0,368.0,443.33,359.53
2016,1,15,13,15,564.0,146.5,1.3,13.0,419.5,538.36,434.57
2016,1,15,13,30,810.0,84.0,1.2,13.0,471.0,599.64,479.54
2016,1,15,13,45,802.5,81.0,1.15,13.0,450.5,548.22,437.12
2016,1,15,14,0,795.0,78.0,1.1,13.0,430.0,495.83,393.9
2016,1,15,14,15,777.0,76.0,1.05,13.0,402.0,438.93,345.94
2016,1,15,14,30,759.0,74.0,1.0,13.0,374.0,382.65,297.15
2016,1,15,14,45,738.5,70.0,0.95,13.0,341.5,324.54,245.77
2016,1,15,15,0,718.0,66.0,0.9,13.0,309.0,267.96,194.82
2016,1,15,15,15,683.0,62.5,0.85,12.5,272.0,210.45,144.11
2016,1,15,15,30,648.0,59.0,0.8,12.0,235.0,154.51,96.62
2016,1,15,15,45,596.5,53.5,0.8,12.0,195.0,101.15,56.76
2016,1,15,16,0,545.0,48.0,0.8,12.0,155.0,54.08,31.35
2016,1,15,16,15,464.0,41.0,0.85,11.5,116.0,33.91,24.43
2016,1,15,16,30,383.0,34.0,0.9,11.0,77.0,28.13,18.6
2016,1,15,16,45,246.0,23.0,1.0,11.0,46.0,18.87,6.56
2016,1,15,17,0,109.0,12.0,1.1,11.0,15.0,9.44,0.0
2016,1,15,17,15,54.5,6.0,1.1,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,11.5,29.5,159.76,0.0
2016,1,16,8,0,260.0,34.0,2.4,12.0,59.0,320.94,246.68
2016,1,16,8,15,353.0,44.0,2.4,12.0,96.5,420.55,344.16
2016,1,16,8,30,446.0,54.0,2.4,12.0,134.0,526.14,433.68
2016,1,16,8,45,520.0,59.0,2.4,12.5,175.0,611.04,502.23
2016,1,16,9,0,594.0,64.0,2.4,13.0,216.0,696.02,567.79
2016,1,16,9,15,297.0,57.5,2.35,13.0,133.5,392.01,329.41
2016,1,16,9,30,0.0,51.0,2.3,13.0,51.0,39.01,27.85
2016,1,16,9,45,0.0,56.5,2.3,13.5,56.5,43.26,31.6
2016,1,16,10,0,0.0,62.0,2.3,14.0,62.0,47.51,35.11
2016,1,16,10,15,0.0,72.0,2.3,14.0,72.0,55.26,41.65
2016,1,16,10,30,0.0,82.0,2.3,14.0,82.0,63.34,48.43
2016,1,16,10,45,0.0,50.5,2.35,14.5,50.5,38.66,27.34
2016,1,16,11,0,0.0,19.0,2.4,15.0,19.0,14.5,6.71
2016,1,16,11,15,0.0,45.0,2.4,15.0,45.0,34.44,23.66
2016,1,16,11,30,0.0,71.0,2.4,15.0,71.0,54.52,40.58
2016,1,16,11,45,0.0,48.5,2.4,15.5,48.5,37.15,25.83
2016,1,16,12,0,0.0,26.0,2.4,16.0,26.0,19.87,11.18
2016,1,16,12,15,0.0,86.0,2.35,16.0,86.0,66.15,50.12
2016,1,16,12,30,0.0,146.0,2.3,16.0,146.0,118.03,93.18
2016,1,16,12,45,0.0,144.0,2.25,16.0,144.0,115.84,91.3
2016,1,16,13,0,0.0,142.0,2.2,16.0,142.0,113.73,89.6
2016,1,16,13,15,0.0,115.5,2.1,16.0,115.5,90.66,70.55
2016,1,16,13,30,0.0,89.0,2.0,16.0,89.0,68.64,52.27
2016,1,16,13,45,0.0,85.0,1.9,16.0,85.0,65.43,49.67
2016,1,16,14,0,0.0,81.0,1.8,16.0,81.0,62.26,47.07
2016,1,16,14,15,0.0,75.5,1.7,16.0,75.5,57.97,43.54
2016,1,16,14,30,0.0,70.0,1.6,16.0,70.0,53.71,40.02
2016,1,16,14,45,0.0,64.0,1.55,16.0,64.0,49.06,36.15
2016,1,16,15,0,0.0,58.0,1.5,16.0,58.0,44.42,32.27
2016,1,16,15,15,0.0,51.0,1.45,15.5,51.0,39.01,27.76
2016,1,16,15,30,0.0,44.0,1.4,15.0,44.0,33.62,23.19
2016,1,16,15,45,0.0,36.5,1.35,14.5,36.5,27.85,18.24
2016,1,16,16,0,0.0,29.0,1.3,14.0,29.0,22.1,13.24
2016,1,16,16,15,0.0,21.5,1.3,13.5,21.5,16.36,8.8
2016,1,16,16,30,0.0,14.0,1.3,13.0,14.0,10.63,3.49
2016,1,16,16,45,0.0,8.5,1.35,13.0,8.5,6.44,0.0
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.36,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,13.5,6.5,4.92,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,9.87,2.05
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,16.36,8.0
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,22.88,13.77
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,29.4,19.52
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,35.94,25.23
2016,1,17,9,15,0.0,55.0,3.0,14.0,55.0,42.11,30.56
2016,1,17,9,30,0.0,63.0,3.0,14.0,63.0,48.29,35.85
2016,1,17,9,45,0.0,70.5,3.05,14.0,70.5,54.21,40.87
2016,1,17,10,0,0.0,78.0,3.1,14.0,78.0,60.56,46.21
2016,1,17,10,15,0.0,85.0,3.1,14.0,85.0,66.46,51.15
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,72.38,56.07
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,38.66,27.33
2016,1,17,11,0,0.0,9.0,3.2,15.0,9.0,6.86,0.19
2016,1,17,11,15,0.0,63.0,3.25,15.0,63.0,48.32,35.39
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,93.37,73.17
2016,1,17,11,45,0.0,101.0,3.35,15.0,101.0,78.93,61.0
2016,1,17,12,0,0.0,85.0,3.4,15.0,85.0,65.38,49.62
2016,1,17,12,15,0.0,117.0,3.4,14.5,117.0,92.49,72.46
2016,1,17,12,30,0.0,149.0,3.4,14.0,149.0,120.66,96.1
2016,1,17,12,45,0.0,121.0,3.4,14.0,121.0,95.58,75.16
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,71.89,55.33
2016,1,17,13,15,0.0,92.0,3.35,14.0,92.0,71.07,54.7
2016,1,17,13,30,0.0,91.0,3.3,14.0,91.0,70.26,54.08
2016,1,17,13,45,0.0,58.0,3.3,14.0,58.0,44.45,32.28
2016,1,17,14,0,0.0,25.0,3.3,14.0,25.0,19.08,10.69
2016,1,17,14,15,0.0,63.5,3.3,14.0,63.5,48.68,36.01
2016,1,17,14,30,0.0,102.0,3.3,14.0,102.0,79.06,61.86
2016,1,17,14,45,0.0,93.5,3.3,14.0,93.5,72.15,56.08
2016,1,17,15,0,0.0,85.0,3.3,14.0,85.0,65.34,50.36
2016,1,17,15,15,0.0,75.0,3.3,14.0,75.0,57.47,43.68
2016,1,17,15,30,0.0,65.0,3.3,14.0,65.0,49.7,37.02
2016,1,17,15,45,0.0,54.0,3.3,14.0,54.0,41.29,29.75
2016,1,17,16,0,0.0,43.0,3.3,14.0,43.0,32.89,22.4
2016,1,17,16,15,0.0,32.5,3.25,13.5,32.5,24.81,16.25
2016,1,17,16,30,0.0,22.0,3.2,13.0,22.0,16.76,8.79
2016,1,17,16,45,0.0,13.5,3.2,13.0,13.5,10.26,1.72
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,208.5,14.0,1.45,10.5,34.5,225.09,12.68
2016,1,18,8,0,417.0,28.0,1.5,11.0,69.0,447.91,343.6
2016,1,18,8,15,505.5,35.0,1.5,11.5,109.5,534.37,429.89
2016,1,18,8,30,594.0,42.0,1.5,12.0,150.0,636.53,513.24
2016,1,18,8,45,650.0,46.5,1.5,13.0,192.5,707.25,567.31
2016,1,18,9,0,706.0,51.0,1.5,14.0,235.0,777.26,617.8
2016,1,18,9,15,740.0,54.5,1.55,14.0,274.0,823.52,651.68
2016,1,18,9,30,774.0,58.0,1.6,14.0,313.0,867.48,682.89
2016,1,18,9,45,789.5,62.5,1.65,14.5,346.5,891.95,698.29
2016,1,18,10,0,805.0,67.0,1.7,15.0,380.0,913.19,711.2
2016,1,18,10,15,819.5,69.0,1.75,15.0,408.5,926.63,719.85
2016,1,18,10,30,834.0,71.0,1.8,15.0,437.0,936.5,726.07
2016,1,18,10,45,434.5,131.5,1.9,15.0,323.0,609.67,490.63
2016,1,18,11,0,35.0,192.0,2.0,15.0,209.0,225.16,181.49
2016,1,18,11,15,221.5,192.0,2.05,15.0,303.5,438.03,357.92
2016,1,18,11,30,408.0,192.0,2.1,15.0,398.0,620.65,499.55
2016,1,18,11,45,414.5,194.5,2.15,15.5,407.0,614.0,491.88
2016,1,18,12,0,421.0,197.0,2.2,16.0,416.0,605.19,484.14
2016,1,18,12,15,210.5,176.5,2.15,15.5,286.0,370.27,300.81
2016,1,18,12,30,0.0,156.0,2.1,15.0,156.0,126.93,100.28
2016,1,18,12,45,0.0,157.5,2.1,15.0,157.5,127.78,101.45
2016,1,18,13,0,0.0,159.0,2.1,15.0,159.0,128.66,102.22
2016,1,18,13,15,0.0,154.5,2.1,15.0,154.5,124.22,98.64
2016,1,18,13,30,0.0,150.0,2.1,15.0,150.0,119.91,95.17
2016,1,18,13,45,35.5,171.5,2.1,15.0,188.0,166.94,134.59
2016,1,18,14,0,71.0,193.0,2.1,15.0,226.0,201.73,163.05
2016,1,18,14,15,35.5,145.5,2.0,15.0,162.0,136.93,109.48
2016,1,18,14,30,0.0,98.0,1.9,15.0,98.0,75.83,58.77
2016,1,18,14,45,0.0,89.5,1.8,15.0,89.5,68.98,53.15
2016,1,18,15,0,0.0,81.0,1.7,15.0,81.0,62.23,47.51
2016,1,18,15,15,0.0,71.5,1.65,14.5,71.5,54.8,41.33
2016,1,18,15,30,0.0,62.0,1.6,14.0,62.0,47.46,35.13
2016,1,18,15,45,0.0,52.0,1.55,14.0,52.0,39.82,28.53
2016,1,18,16,0,0.0,42.0,1.5,14.0,42.0,32.11,21.79
2016,1,18,16,15,0.0,32.0,1.5,13.5,32.0,24.42,15.96
2016,1,18,16,30,0.0,22.0,1.5,13.0,22.0,16.76,8.86
2016,1,18,16,45,0.0,13.5,1.5,13.0,13.5,10.26,2.02
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,3.93,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,5.4,13.0,12.0,9.13,0.0
2016,1,19,8,0,0.0,24.0,5.5,13.0,24.0,18.33,8.83
2016,1,19,8,15,0.0,39.0,5.55,13.0,39.0,32.98,21.96
2016,1,19,8,30,0.0,54.0,5.6,13.0,54.0,47.66,34.89
2016,1,19,8,45,0.0,69.0,5.65,13.5,69.0,61.81,47.2
2016,1,19,9,0,0.0,84.0,5.7,14.0,84.0,75.66,59.12
2016,1,19,9,15,0.0,99.5,5.6,14.0,99.5,89.99,71.4
2016,1,19,9,30,0.0,115.0,5.5,14.0,115.0,104.21,83.44
2016,1,19,9,45,139.0,136.0,5.4,14.5,190.5,300.45,253.16
2016,1,19,10,0,278.0,157.0,5.3,15.0,266.0,483.87,404.73
2016,1,19,10,15,139.0,127.0,5.25,15.0,181.5,279.11,233.79
2016,1,19,10,30,0.0,97.0,5.2,15.0,97.0,76.9,59.54
2016,1,19,10,45,0.0,79.5,5.2,15.5,79.5,61.08,46.12
2016,1,19,11,0,0.0,62.0,5.2,16.0,62.0,47.55,34.57
2016,1,19,11,15,48.0,144.5,5.1,15.5,168.5,178.35,145.95
2016,1,19,11,30,96.0,227.0,5.0,15.0,275.0,314.11,258.27
2016,1,19,11,45,52.5,205.5,4.9,15.0,232.0,243.76,199.01
2016,1,19,12,0,9.0,184.0,4.8,15.0,189.0,162.68,130.78
2016,1,19,12,15,4.5,108.5,4.7,15.0,111.0,88.77,69.33
2016,1,19,12,30,0.0,33.0,4.6,15.0,33.0,25.24,15.75
2016,1,19,12,45,0.0,32.5,4.5,15.0,32.5,24.86,15.44
2016,1,19,13,0,0.0,32.0,4.4,15.0,32.0,24.47,15.13
2016,1,19,13,15,124.5,122.5,4.45,15.0,184.0,197.18,162.39
2016,1,19,13,30,249.0,213.0,4.5,15.0,336.0,366.85,300.63
2016,1,19,13,45,285.0,198.5,4.55,15.0,333.0,355.78,290.76
2016,1,19,14,0,321.0,184.0,4.6,15.0,330.0,340.94,277.7
2016,1,19,14,15,463.5,145.0,4.4,15.0,342.0,358.35,289.12
2016,1,19,14,30,606.0,106.0,4.2,15.0,354.0,354.94,281.06
2016,1,19,14,45,606.0,96.0,4.05,15.0,326.5,306.02,236.34
2016,1,19,15,0,606.0,86.0,3.9,15.0,299.0,256.58,190.65
2016,1,19,15,15,546.5,88.5,3.7,14.5,264.5,204.2,145.08
2016,1,19,15,30,487.0,91.0,3.5,14.0,230.0,154.73,104.01
2016,1,19,15,45,448.0,81.0,3.3,14.0,193.5,108.25,68.17
2016,1,19,16,0,409.0,71.0,3.1,14.0,157.0,66.67,43.19
2016,1,19,16,15,342.5,59.0,2.85,13.5,119.5,44.37,33.52
2016,1,19,16,30,276.0,47.0,2.6,13.0,82.0,35.42,25.03
2016,1,19,16,45,138.0,34.0,2.35,12.5,51.5,25.31,13.85
2016,1,19,17,0,0.0,21.0,2.1,12.0,21.0,15.3,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.0,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,65.5,17.5,0.95,10.5,24.5,92.65,16.07
2016,1,20,8,0,131.0,35.0,1.0,11.0,49.0,189.22,147.99
2016,1,20,8,15,163.0,52.0,1.05,11.0,77.0,242.65,200.27
2016,1,20,8,30,195.0,69.0,1.1,11.0,105.0,296.08,247.63
2016,1,20,8,45,218.0,84.5,1.15,11.5,134.5,338.73,283.99
2016,1,20,9,0,241.0,100.0,1.2,12.0,164.0,381.37,319.04
2016,1,20,9,15,255.5,114.0,1.2,12.0,191.5,413.12,344.56
2016,1,20,9,30,270.0,128.0,1.2,12.0,219.0,444.17,368.83
2016,1,20,9,45,331.5,134.0,1.3,12.5,257.0,509.06,419.94
2016,1,20,10,0,393.0,140.0,1.4,13.0,295.0,598.13,487.07
2016,1,20,10,15,239.0,165.5,1.4,13.0,262.0,450.97,369.13
2016,1,20,10,30,85.0,191.0,1.4,13.0,229.0,282.88,231.85
2016,1,20,10,45,102.5,203.0,1.45,13.5,251.5,309.21,253.61
2016,1,20,11,0,120.0,215.0,1.5,14.0,274.0,356.3,290.27
2016,1,20,11,15,180.5,220.0,1.45,14.0,311.0,412.02,334.91
2016,1,20,11,30,241.0,225.0,1.4,14.0,348.0,464.85,376.25
2016,1,20,11,45,285.0,222.0,1.35,14.5,370.0,510.49,409.88
2016,1,20,12,0,329.0,219.0,1.3,15.0,392.0,531.73,424.96
2016,1,20,12,15,215.5,228.5,1.25,15.0,342.0,413.78,332.27
2016,1,20,12,30,102.0,238.0,1.2,15.0,292.0,305.32,245.46
2016,1,20,12,45,152.0,235.5,1.15,15.0,314.5,349.32,281.33
2016,1,20,13,0,202.0,233.0,1.1,15.0,337.0,371.85,299.09
2016,1,20,13,15,300.5,211.0,1.05,15.0,361.5,416.06,333.91
2016,1,20,13,30,399.0,189.0,1.0,15.0,386.0,449.06,358.68
2016,1,20,13,45,427.0,174.5,1.0,15.0,377.5,425.67,339.44
2016,1,20,14,0,455.0,160.0,1.0,15.0,369.0,398.77,317.16
2016,1,20,14,15,396.5,159.5,1.0,15.0,333.5,340.92,270.18
2016,1,20,14,30,338.0,159.0,1.0,15.0,298.0,280.99,221.33
2016,1,20,14,45,350.0,143.0,1.0,15.0,277.5,247.46,191.92
2016,1,20,15,0,362.0,127.0,1.0,15.0,257.0,218.03,164.93
2016,1,20,15,15,347.0,115.0,0.95,14.5,228.0,177.8,130.07
2016,1,20,15,30,332.0,103.0,0.9,14.0,199.0,139.47,97.6
2016,1,20,15,45,308.0,89.5,0.9,14.0,168.0,101.11,67.64
2016,1,20,16,0,284.0,76.0,0.9,14.0,137.0,66.03,44.91
2016,1,20,16,15,251.5,60.5,0.85,13.5,105.5,44.74,33.92
2016,1,20,16,30,219.0,45.0,0.8,13.0,74.0,33.7,23.67
2016,1,20,16,45,109.5,32.0,0.8,13.0,46.5,23.93,13.24
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,14.11,0.0
2016,1,20,17,15,0.0,9.5,0.7,13.0,9.5,7.47,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,13.5,17.5,2.9,10.0,19.0,27.99,2.85
2016,1,21,8,0,27.0,35.0,2.9,10.0,38.0,66.95,49.41
2016,1,21,8,15,45.5,53.0,2.85,10.5,60.5,106.21,85.77
2016,1,21,8,30,64.0,71.0,2.8,11.0,83.0,161.35,134.1
2016,1,21,8,45,76.5,89.0,2.75,11.5,106.5,194.61,163.2
2016,1,21,9,0,89.0,107.0,2.7,12.0,130.0,227.56,191.36
2016,1,21,9,15,97.0,123.0,2.55,12.5,152.0,252.61,212.05
2016,1,21,9,30,105.0,139.0,2.4,13.0,174.0,277.44,232.01
2016,1,21,9,45,248.5,140.5,2.3,13.5,235.5,436.5,363.95
2016,1,21,10,0,392.0,142.0,2.2,14.0,297.0,599.83,491.44
2016,1,21,10,15,326.0,165.0,2.1,14.5,300.5,535.97,437.69
2016,1,21,10,30,260.0,188.0,2.0,15.0,304.0,494.61,402.2
2016,1,21,10,45,424.5,163.0,1.95,15.5,364.0,639.41,514.42
2016,1,21,11,0,589.0,138.0,1.9,16.0,424.0,767.34,606.43
2016,1,21,11,15,706.5,111.0,1.9,16.0,465.5,833.6,651.69
2016,1,21,11,30,824.0,84.0,1.9,16.0,507.0,884.66,686.17
2016,1,21,11,45,818.0,87.5,1.95,16.5,513.5,859.91,667.17
2016,1,21,12,0,812.0,91.0,2.0,17.0,520.0,832.22,646.99
2016,1,21,12,15,591.5,152.5,2.0,16.5,465.5,690.89,546.1
2016,1,21,12,30,371.0,214.0,2.0,16.0,411.0,527.66,422.14
2016,1,21,12,45,394.0,206.0,2.0,16.0,413.5,517.29,415.33
2016,1,21,13,0,417.0,198.0,2.0,16.0,416.0,519.85,416.74
2016,1,21,13,15,300.5,210.5,1.95,16.0,365.5,415.75,334.42
2016,1,21,13,30,184.0,223.0,1.9,16.0,315.0,323.99,260.89
2016,1,21,13,45,205.5,211.5,1.85,16.0,310.0,312.05,251.43
2016,1,21,14,0,227.0,200.0,1.8,16.0,305.0,297.88,239.39
2016,1,21,14,15,156.0,189.0,1.8,15.5,259.0,239.16,191.86
2016,1,21,14,30,85.0,178.0,1.8,15.0,213.0,181.56,145.32
2016,1,21,14,45,49.0,155.0,1.8,15.0,175.0,142.5,113.43
2016,1,21,15,0,13.0,132.0,1.8,15.0,137.0,105.6,83.51
2016,1,21,15,15,8.5,118.5,1.8,14.5,121.5,92.41,72.78
2016,1,21,15,30,4.0,105.0,1.8,14.0,106.0,79.93,62.54
2016,1,21,15,45,2.0,89.0,1.8,14.0,89.5,66.65,51.29
2016,1,21,16,0,0.0,73.0,1.8,14.0,73.0,53.91,40.34
2016,1,21,16,15,0.0,56.0,1.8,14.0,56.0,41.45,30.99
2016,1,21,16,30,0.0,39.0,1.8,14.0,39.0,29.3,19.8
2016,1,21,16,45,0.0,24.5,1.85,14.0,24.5,18.68,9.31
2016,1,21,17,0,0.0,10.0,1.9,14.0,10.0,7.6,0.0
2016,1,21,17,15,0.0,5.0,1.95,13.5,5.0,3.93,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
