Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,3.05,13.5,10.0,7.59,0.0
2016,1,22,8,0,0.0,20.0,2.9,14.0,20.0,15.23,6.54
2016,1,22,8,15,0.0,31.5,2.85,14.0,31.5,24.06,14.52
2016,1,22,8,30,0.0,43.0,2.8,14.0,43.0,33.01,22.42
2016,1,22,8,45,0.0,55.5,2.75,14.0,55.5,44.39,32.35
2016,1,22,9,0,0.0,68.0,2.7,14.0,68.0,55.63,42.09
2016,1,22,9,15,0.0,79.5,2.75,14.0,79.5,65.69,50.71
2016,1,22,9,30,0.0,91.0,2.8,14.0,91.0,75.73,59.22
2016,1,22,9,45,22.5,126.0,2.9,14.0,135.0,134.2,109.61
2016,1,22,10,0,45.0,161.0,3.0,14.0,179.0,214.5,177.05
2016,1,22,10,15,23.0,156.0,3.05,14.0,165.5,161.84,132.04
2016,1,22,10,30,1.0,151.0,3.1,14.0,152.0,131.63,105.7
2016,1,22,10,45,0.5,139.0,3.2,14.0,139.5,116.77,93.17
2016,1,22,11,0,0.0,127.0,3.3,14.0,127.0,103.44,81.89
2016,1,22,11,15,46.0,179.0,3.35,14.0,202.5,214.59,175.9
2016,1,22,11,30,92.0,231.0,3.4,14.0,278.0,314.17,257.71
2016,1,22,11,45,60.0,220.5,3.5,14.5,252.0,266.86,217.49
2016,1,22,12,0,28.0,210.0,3.6,15.0,226.0,204.3,165.19
2016,1,22,12,15,14.0,159.5,3.55,14.5,167.5,141.92,113.82
2016,1,22,12,30,0.0,109.0,3.5,14.0,109.0,85.26,66.39
2016,1,22,12,45,0.0,93.0,3.5,14.0,93.0,71.82,55.18
2016,1,22,13,0,0.0,77.0,3.5,14.0,77.0,59.18,44.57
2016,1,22,13,15,2.0,122.5,3.35,14.0,123.5,97.65,77.01
2016,1,22,13,30,4.0,168.0,3.2,14.0,170.0,137.69,110.44
2016,1,22,13,45,2.0,158.0,3.1,14.0,159.0,127.18,101.71
2016,1,22,14,0,0.0,148.0,3.0,14.0,148.0,117.12,93.43
2016,1,22,14,15,0.0,119.0,3.0,14.0,119.0,92.8,73.2
2016,1,22,14,30,0.0,90.0,3.0,14.0,90.0,69.39,53.57
2016,1,22,14,45,0.0,69.0,3.0,14.0,69.0,52.93,39.69
2016,1,22,15,0,0.0,48.0,3.0,14.0,48.0,36.7,25.89
2016,1,22,15,15,0.0,42.5,3.0,14.0,42.5,32.46,22.3
2016,1,22,15,30,0.0,37.0,3.0,14.0,37.0,28.23,18.66
2016,1,22,15,45,0.0,31.0,3.0,14.0,31.0,23.62,14.67
2016,1,22,16,0,0.0,25.0,3.0,14.0,25.0,19.03,10.65
2016,1,22,16,15,0.0,19.5,3.0,13.5,19.5,14.82,7.52
2016,1,22,16,30,0.0,14.0,3.0,13.0,14.0,10.62,3.64
2016,1,22,16,45,0.0,8.5,3.0,13.0,8.5,6.44,0.0
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,40.5,24.0,3.9,11.5,28.5,75.67,26.56
2016,1,23,8,0,81.0,48.0,4.0,12.0,57.0,160.99,126.37
2016,1,23,8,15,155.0,67.0,4.05,12.0,93.5,265.1,219.86
2016,1,23,8,30,229.0,86.0,4.1,12.0,130.0,357.39,300.83
2016,1,23,8,45,280.5,100.5,4.15,12.0,167.5,423.42,358.12
2016,1,23,9,0,332.0,115.0,4.2,12.0,205.0,491.36,415.35
2016,1,23,9,15,214.5,128.0,4.25,12.0,189.5,394.08,333.26
2016,1,23,9,30,97.0,141.0,4.3,12.0,174.0,271.59,228.53
2016,1,23,9,45,146.5,155.5,4.35,12.5,211.5,334.69,282.04
2016,1,23,10,0,196.0,170.0,4.4,13.0,249.0,397.68,333.83
2016,1,23,10,15,100.0,163.0,4.4,13.0,203.5,286.8,239.27
2016,1,23,10,30,4.0,156.0,4.4,13.0,158.0,139.7,112.98
2016,1,23,10,45,16.0,175.0,4.4,13.0,183.0,169.28,138.25
2016,1,23,11,0,28.0,194.0,4.4,13.0,208.0,198.49,162.76
2016,1,23,11,15,392.5,155.5,4.45,13.0,359.0,580.07,481.78
2016,1,23,11,30,757.0,117.0,4.5,13.0,510.0,870.31,703.72
2016,1,23,11,45,444.0,181.0,4.55,13.0,412.5,628.22,515.28
2016,1,23,12,0,131.0,245.0,4.6,13.0,315.0,370.45,304.25
2016,1,23,12,15,277.5,225.5,4.6,13.0,374.5,480.95,396.97
2016,1,23,12,30,424.0,206.0,4.6,13.0,434.0,579.75,476.71
2016,1,23,12,45,400.5,208.5,4.7,13.0,422.0,525.49,433.17
2016,1,23,13,0,377.0,211.0,4.8,13.0,410.0,489.7,404.06
2016,1,23,13,15,581.0,157.5,4.8,13.0,455.0,566.83,467.21
2016,1,23,13,30,785.0,104.0,4.8,13.0,500.0,615.66,505.49
2016,1,23,13,45,487.5,155.5,4.8,13.0,398.5,444.05,365.09
2016,1,23,14,0,190.0,207.0,4.8,13.0,297.0,285.3,233.81
2016,1,23,14,15,219.0,192.0,4.7,12.5,289.5,271.04,221.71
2016,1,23,14,30,248.0,177.0,4.6,12.0,282.0,261.01,211.98
2016,1,23,14,45,465.0,132.5,4.55,12.0,310.0,286.28,226.47
2016,1,23,15,0,682.0,88.0,4.5,12.0,338.0,282.73,212.75
2016,1,23,15,15,647.0,83.5,4.35,12.0,300.5,224.89,160.19
2016,1,23,15,30,612.0,79.0,4.2,12.0,263.0,170.9,113.03
2016,1,23,15,45,569.5,72.0,4.05,12.0,223.0,118.24,71.99
2016,1,23,16,0,527.0,65.0,3.9,12.0,183.0,70.94,44.13
2016,1,23,16,15,449.0,56.5,3.7,11.5,142.0,45.96,35.38
2016,1,23,16,30,371.0,48.0,3.5,11.0,101.0,39.3,28.94
2016,1,23,16,45,260.5,35.0,3.3,10.5,65.5,26.69,16.58
2016,1,23,17,0,150.0,22.0,3.1,10.0,30.0,16.72,0.0
2016,1,23,17,15,75.0,11.0,3.05,10.0,15.0,8.65,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,75.5,19.5,1.95,8.5,28.0,105.85,46.14
2016,1,24,8,0,151.0,39.0,1.9,9.0,56.0,212.46,171.4
2016,1,24,8,15,195.0,55.5,1.85,9.0,87.0,275.37,231.02
2016,1,24,8,30,239.0,72.0,1.8,9.0,118.0,339.46,287.72
2016,1,24,8,45,270.0,87.0,1.8,9.5,151.0,389.77,330.55
2016,1,24,9,0,301.0,102.0,1.8,10.0,184.0,440.35,372.01
2016,1,24,9,15,329.5,112.0,1.75,10.0,214.5,503.6,422.09
2016,1,24,9,30,358.0,122.0,1.7,10.0,245.0,544.76,453.86
2016,1,24,9,45,376.5,133.5,1.7,10.5,275.0,576.8,477.05
2016,1,24,10,0,395.0,145.0,1.7,11.0,305.0,607.14,498.44
2016,1,24,10,15,327.5,168.5,1.7,11.0,308.0,542.02,445.86
2016,1,24,10,30,260.0,192.0,1.7,11.0,311.0,499.49,410.4
2016,1,24,10,45,380.0,179.0,1.7,11.5,362.5,592.23,483.76
2016,1,24,11,0,500.0,166.0,1.7,12.0,414.0,706.93,569.01
2016,1,24,11,15,465.5,181.0,1.65,12.5,418.0,678.62,543.72
2016,1,24,11,30,431.0,196.0,1.6,13.0,422.0,648.87,518.93
2016,1,24,11,45,460.0,192.5,1.6,13.5,437.5,655.5,523.12
2016,1,24,12,0,489.0,189.0,1.6,14.0,453.0,658.74,524.41
2016,1,24,12,15,416.0,207.0,1.7,14.0,432.0,595.34,475.86
2016,1,24,12,30,343.0,225.0,1.8,14.0,411.0,517.92,416.71
2016,1,24,12,45,609.5,151.5,1.9,14.0,477.0,651.83,522.72
2016,1,24,13,0,876.0,78.0,2.0,14.0,543.0,725.96,579.48
2016,1,24,13,15,870.0,77.0,2.15,14.0,529.5,679.02,543.95
2016,1,24,13,30,864.0,76.0,2.3,14.0,516.0,630.26,506.35
2016,1,24,13,45,848.5,76.5,2.45,14.0,494.0,579.8,465.98
2016,1,24,14,0,833.0,77.0,2.6,14.0,472.0,524.2,420.35
2016,1,24,14,15,818.0,75.5,2.6,13.5,444.5,466.67,372.02
2016,1,24,14,30,803.0,74.0,2.6,13.0,417.0,409.28,322.19
2016,1,24,14,45,781.0,71.5,2.65,13.0,383.5,348.92,268.18
2016,1,24,15,0,759.0,69.0,2.7,13.0,350.0,290.12,214.52
2016,1,24,15,15,728.5,65.5,2.55,12.5,312.0,230.32,160.62
2016,1,24,15,30,698.0,62.0,2.4,12.0,274.0,173.71,111.25
2016,1,24,15,45,658.0,56.5,2.25,12.0,233.5,117.85,67.8
2016,1,24,16,0,618.0,51.0,2.1,12.0,193.0,63.73,35.86
2016,1,24,16,15,549.0,45.0,2.0,11.5,151.0,37.51,27.92
2016,1,24,16,30,480.0,39.0,1.9,11.0,109.0,32.49,23.05
2016,1,24,16,45,365.5,29.5,1.85,10.5,71.5,24.44,14.94
2016,1,24,17,0,251.0,20.0,1.8,10.0,34.0,16.5,0.0
2016,1,24,17,15,125.5,10.0,1.75,9.5,17.0,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.5,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,67.0,10.0,0.8,10.0,12.0,60.51,0.0
2016,1,25,7,45,203.0,23.0,0.8,10.5,43.0,240.14,120.8
2016,1,25,8,0,339.0,36.0,0.8,11.0,74.0,389.55,308.24
2016,1,25,8,15,425.0,45.0,0.75,11.0,114.0,486.68,393.5
2016,1,25,8,30,511.0,54.0,0.7,11.0,154.0,587.21,473.79
2016,1,25,8,45,570.0,59.5,0.7,11.5,196.0,660.29,529.15
2016,1,25,9,0,629.0,65.0,0.7,12.0,238.0,733.26,581.74
2016,1,25,9,15,665.0,69.5,0.65,12.0,277.0,781.85,614.91
2016,1,25,9,30,701.0,74.0,0.6,12.0,316.0,828.53,645.58
2016,1,25,9,45,377.5,120.5,0.55,12.5,253.0,561.24,449.81
2016,1,25,10,0,54.0,167.0,0.5,13.0,190.0,230.11,186.1
2016,1,25,10,15,394.0,134.0,0.45,13.0,313.5,588.68,474.38
2016,1,25,10,30,734.0,101.0,0.4,13.0,437.0,889.35,680.08
2016,1,25,10,45,445.0,162.5,0.4,13.5,369.5,660.23,513.83
2016,1,25,11,0,156.0,224.0,0.4,14.0,302.0,400.59,317.49
2016,1,25,11,15,112.5,227.0,0.35,14.0,284.5,355.19,283.26
2016,1,25,11,30,69.0,230.0,0.3,14.0,267.0,290.43,231.76
2016,1,25,11,45,47.0,220.5,0.3,14.0,246.0,254.06,202.91
2016,1,25,12,0,25.0,211.0,0.3,14.0,225.0,201.93,161.06
2016,1,25,12,15,24.5,212.0,0.3,14.0,225.5,200.17,159.88
2016,1,25,12,30,24.0,213.0,0.3,14.0,226.0,198.51,158.49
2016,1,25,12,45,220.5,209.0,0.3,14.0,327.5,389.48,312.2
2016,1,25,13,0,417.0,205.0,0.3,14.0,429.0,528.41,416.1
2016,1,25,13,15,606.0,150.5,0.3,14.0,466.0,585.31,457.4
2016,1,25,13,30,795.0,96.0,0.3,14.0,503.0,613.73,477.46
2016,1,25,13,45,702.0,112.0,0.35,14.5,461.5,533.75,415.8
2016,1,25,14,0,609.0,128.0,0.4,15.0,420.0,458.29,357.64
2016,1,25,14,15,563.0,131.0,0.45,15.0,388.5,400.62,312.28
2016,1,25,14,30,517.0,134.0,0.5,15.0,357.0,341.9,264.86
2016,1,25,14,45,499.0,127.5,0.55,15.0,329.0,294.71,225.02
2016,1,25,15,0,481.0,121.0,0.6,15.0,301.0,249.11,185.59
2016,1,25,15,15,464.0,109.5,0.6,14.5,268.5,201.53,144.55
2016,1,25,15,30,447.0,98.0,0.6,14.0,236.0,155.99,106.02
2016,1,25,15,45,509.0,77.5,0.6,13.5,213.0,117.13,72.64
2016,1,25,16,0,571.0,57.0,0.6,13.0,190.0,66.9,39.22
2016,1,25,16,15,501.5,50.0,0.65,12.5,149.0,41.04,31.0
2016,1,25,16,30,432.0,43.0,0.7,12.0,108.0,35.4,25.6
2016,1,25,16,45,323.0,32.5,0.8,12.0,71.5,26.71,16.95
2016,1,25,17,0,214.0,22.0,0.9,12.0,35.0,18.06,1.9
2016,1,25,17,15,107.0,11.0,0.9,12.0,17.5,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,51.0,5.5,1.25,8.5,6.5,0.0,0.0
2016,1,26,7,30,102.0,11.0,1.3,9.0,13.0,88.79,0.0
2016,1,26,7,45,241.5,23.0,1.4,9.5,45.5,273.37,150.63
2016,1,26,8,0,381.0,35.0,1.5,10.0,78.0,424.81,339.76
2016,1,26,8,15,465.5,43.0,1.5,10.0,119.5,520.4,425.34
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,619.27,506.34
2016,1,26,8,45,606.5,56.5,1.55,10.5,203.5,690.62,562.1
2016,1,26,9,0,663.0,62.0,1.6,11.0,246.0,761.87,615.23
2016,1,26,9,15,331.5,81.5,1.6,11.0,173.5,462.78,386.16
2016,1,26,9,30,0.0,101.0,1.6,11.0,101.0,85.81,67.91
2016,1,26,9,45,2.0,122.5,1.6,11.5,123.5,108.71,87.82
2016,1,26,10,0,4.0,144.0,1.6,12.0,146.0,131.6,106.81
2016,1,26,10,15,9.0,157.0,1.55,12.0,161.5,147.77,120.31
2016,1,26,10,30,14.0,170.0,1.5,12.0,177.0,163.91,133.67
2016,1,26,10,45,58.5,197.0,1.5,12.5,226.0,255.82,210.23
2016,1,26,11,0,103.0,224.0,1.5,13.0,275.0,327.24,267.77
2016,1,26,11,15,107.5,232.0,1.45,13.0,287.0,334.74,272.91
2016,1,26,11,30,112.0,240.0,1.4,13.0,299.0,341.81,278.05
2016,1,26,11,45,110.5,245.0,1.4,13.5,304.5,339.36,275.14
2016,1,26,12,0,109.0,250.0,1.4,14.0,310.0,336.75,272.21
2016,1,26,12,15,172.5,248.5,1.4,14.0,343.0,399.52,322.57
2016,1,26,12,30,236.0,247.0,1.4,14.0,376.0,438.21,353.18
2016,1,26,12,45,278.5,237.5,1.4,14.0,388.5,463.74,372.75
2016,1,26,13,0,321.0,228.0,1.4,14.0,401.0,467.51,375.75
2016,1,26,13,15,394.5,205.5,1.4,14.0,413.0,474.89,381.94
2016,1,26,13,30,468.0,183.0,1.4,14.0,425.0,489.23,392.43
2016,1,26,13,45,468.5,174.5,1.4,14.5,409.0,452.2,361.8
2016,1,26,14,0,469.0,166.0,1.4,15.0,393.0,414.25,330.23
2016,1,26,14,15,416.0,165.5,1.4,14.5,358.5,357.49,284.51
2016,1,26,14,30,363.0,165.0,1.4,14.0,324.0,297.89,236.01
2016,1,26,14,45,364.5,151.0,1.4,14.0,300.0,260.87,203.71
2016,1,26,15,0,366.0,137.0,1.4,14.0,276.0,229.0,174.84
2016,1,26,15,15,344.5,127.0,1.3,13.5,246.5,184.19,136.27
2016,1,26,15,30,323.0,117.0,1.2,13.0,217.0,147.25,105.03
2016,1,26,15,45,300.5,102.5,1.1,13.0,185.0,109.57,75.25
2016,1,26,16,0,278.0,88.0,1.0,13.0,153.0,75.0,52.39
2016,1,26,16,15,246.5,71.5,1.05,12.0,120.5,52.41,41.18
2016,1,26,16,30,215.0,55.0,1.1,11.0,88.0,40.69,30.4
2016,1,26,16,45,153.0,39.0,1.2,10.5,58.5,29.15,19.3
2016,1,26,17,0,91.0,23.0,1.3,10.0,29.0,17.41,3.4
2016,1,26,17,15,45.5,11.5,1.3,10.0,14.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,27,7,45,168.5,26.0,2.35,8.5,45.5,217.3,128.72
2016,1,27,8,0,337.0,39.0,2.4,9.0,78.0,390.53,317.76
2016,1,27,8,15,421.5,48.5,2.3,9.0,119.0,487.6,404.91
2016,1,27,8,30,506.0,58.0,2.2,9.0,160.0,587.72,488.31
2016,1,27,8,45,563.0,64.0,2.15,9.5,202.0,660.01,545.56
2016,1,27,9,0,620.0,70.0,2.1,10.0,244.0,731.99,599.79
2016,1,27,9,15,657.5,75.0,2.1,10.5,284.0,782.89,636.3
2016,1,27,9,30,695.0,80.0,2.1,11.0,324.0,831.86,670.15
2016,1,27,9,45,738.5,79.0,2.15,11.5,363.0,876.17,700.04
2016,1,27,10,0,782.0,78.0,2.2,12.0,402.0,911.29,722.74
2016,1,27,10,15,800.0,80.0,2.05,12.5,432.5,928.91,730.62
2016,1,27,10,30,818.0,82.0,1.9,13.0,463.0,942.89,735.86
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.5,948.88,736.11
2016,1,27,11,0,848.0,84.0,1.7,14.0,512.0,950.99,733.82
2016,1,27,11,15,856.0,85.0,1.55,14.0,529.5,942.47,725.06
2016,1,27,11,30,864.0,86.0,1.4,14.0,547.0,930.15,713.92
2016,1,27,11,45,870.0,86.0,1.3,14.5,557.0,911.02,697.77
2016,1,27,12,0,876.0,86.0,1.2,15.0,567.0,888.23,679.42
2016,1,27,12,15,877.0,86.0,1.15,15.0,568.5,857.65,657.95
2016,1,27,12,30,878.0,86.0,1.1,15.0,570.0,823.89,634.41
2016,1,27,12,45,882.0,83.0,1.05,15.0,565.5,778.5,602.79
2016,1,27,13,0,886.0,80.0,1.0,15.0,561.0,738.47,574.86
2016,1,27,13,15,880.5,79.5,1.0,15.0,547.5,691.82,541.13
2016,1,27,13,30,875.0,79.0,1.0,15.0,534.0,643.25,504.39
2016,1,27,13,45,868.5,77.0,1.0,15.5,514.0,594.63,465.6
2016,1,27,14,0,862.0,75.0,1.0,16.0,494.0,539.94,421.28
2016,1,27,14,15,848.5,73.5,0.95,16.0,466.5,481.38,373.17
2016,1,27,14,30,835.0,72.0,0.9,16.0,439.0,422.74,323.5
2016,1,27,14,45,817.0,69.0,0.9,16.0,405.5,361.27,270.49
2016,1,27,15,0,799.0,66.0,0.9,16.0,372.0,300.86,217.1
2016,1,27,15,15,771.0,63.0,0.8,15.5,333.0,239.47,163.15
2016,1,27,15,30,743.0,60.0,0.7,15.0,294.0,180.89,113.12
2016,1,27,15,45,703.5,55.5,0.65,14.5,252.0,122.89,69.0
2016,1,27,16,0,664.0,51.0,0.6,14.0,210.0,69.71,39.16
2016,1,27,16,15,600.0,45.5,0.65,13.5,166.5,41.51,31.34
2016,1,27,16,30,536.0,40.0,0.7,13.0,123.0,33.59,24.01
2016,1,27,16,45,429.0,31.0,0.75,13.0,83.5,25.89,16.47
2016,1,27,17,0,322.0,22.0,0.8,13.0,44.0,18.29,5.13
2016,1,27,17,15,161.0,11.0,0.8,12.5,22.0,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,7.59,0.0
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,12.92,5.12
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,19.81,11.34
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,26.71,17.53
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,33.63,23.63
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,40.57,29.65
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,47.13,35.34
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,53.81,41.07
2016,1,28,9,45,70.5,125.0,1.1,11.5,154.5,194.07,162.71
2016,1,28,10,0,141.0,180.0,1.1,12.0,239.0,354.87,293.77
2016,1,28,10,15,463.5,131.0,1.2,12.5,345.0,654.55,530.08
2016,1,28,10,30,786.0,82.0,1.3,13.0,451.0,912.09,709.86
2016,1,28,10,45,490.0,155.0,1.45,13.5,389.0,696.37,553.3
2016,1,28,11,0,194.0,228.0,1.6,14.0,327.0,441.18,355.83
2016,1,28,11,15,116.0,224.0,1.55,14.0,284.0,353.65,286.42
2016,1,28,11,30,38.0,220.0,1.5,14.0,241.0,248.48,200.4
2016,1,28,11,45,39.0,224.0,1.5,14.5,246.0,249.61,201.2
2016,1,28,12,0,40.0,228.0,1.5,15.0,251.0,250.68,201.53
2016,1,28,12,15,20.0,145.0,1.5,15.0,156.5,143.96,114.83
2016,1,28,12,30,0.0,62.0,1.5,15.0,62.0,47.6,34.5
2016,1,28,12,45,74.0,156.5,1.55,15.5,197.0,207.01,168.03
2016,1,28,13,0,148.0,251.0,1.6,16.0,332.0,350.66,281.9
2016,1,28,13,15,195.0,241.5,1.55,16.0,345.5,361.9,290.36
2016,1,28,13,30,242.0,232.0,1.5,16.0,359.0,368.66,295.59
2016,1,28,13,45,130.0,208.0,1.5,16.0,276.0,264.93,212.4
2016,1,28,14,0,18.0,184.0,1.5,16.0,193.0,156.39,124.35
2016,1,28,14,15,15.0,172.5,1.45,16.0,180.0,143.5,114.14
2016,1,28,14,30,12.0,161.0,1.4,16.0,167.0,131.14,104.1
2016,1,28,14,45,13.0,152.0,1.35,16.0,158.0,122.7,97.2
2016,1,28,15,0,14.0,143.0,1.3,16.0,149.0,114.16,90.14
2016,1,28,15,15,11.0,129.0,1.2,15.5,133.5,100.79,79.29
2016,1,28,15,30,8.0,115.0,1.1,15.0,118.0,87.96,68.83
2016,1,28,15,45,4.0,99.5,1.05,15.0,101.0,74.5,57.68
2016,1,28,16,0,0.0,84.0,1.0,15.0,84.0,61.77,46.98
2016,1,28,16,15,0.0,66.5,1.0,14.5,66.5,48.9,37.76
2016,1,28,16,30,0.0,49.0,1.0,14.0,49.0,36.48,26.46
2016,1,28,16,45,0.0,33.5,1.0,13.5,33.5,25.25,15.98
2016,1,28,17,0,0.0,18.0,1.0,13.0,18.0,13.73,3.25
2016,1,28,17,15,0.0,9.0,1.0,13.0,9.0,7.08,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,9.0,2.65,13.5,9.0,6.82,0.0
2016,1,29,8,0,0.0,15.0,2.8,14.0,15.0,11.39,3.71
2016,1,29,8,15,0.0,23.0,2.8,14.0,23.0,17.5,9.14
2016,1,29,8,30,0.0,31.0,2.8,14.0,31.0,23.63,14.55
2016,1,29,8,45,0.0,39.5,2.85,14.5,39.5,30.16,20.21
2016,1,29,9,0,0.0,48.0,2.9,15.0,48.0,36.7,25.82
2016,1,29,9,15,0.0,55.5,2.9,15.0,55.5,42.49,30.76
2016,1,29,9,30,0.0,63.0,2.9,15.0,63.0,48.28,35.66
2016,1,29,9,45,0.0,57.5,2.95,15.0,57.5,44.04,31.99
2016,1,29,10,0,0.0,52.0,3.0,15.0,52.0,39.8,28.33
2016,1,29,10,15,0.0,64.5,3.0,15.0,64.5,49.46,36.46
2016,1,29,10,30,0.0,77.0,3.0,15.0,77.0,59.15,44.57
2016,1,29,10,45,0.0,120.0,3.0,15.0,120.0,96.85,76.1
2016,1,29,11,0,0.0,163.0,3.0,15.0,163.0,137.43,109.63
2016,1,29,11,15,5.5,177.0,3.0,15.0,180.0,155.09,124.24
2016,1,29,11,30,11.0,191.0,3.0,15.0,197.0,172.49,138.57
2016,1,29,11,45,5.5,128.0,3.0,15.0,131.0,107.01,84.32
2016,1,29,12,0,0.0,65.0,3.0,15.0,65.0,49.92,36.48
2016,1,29,12,15,0.0,109.5,3.0,15.0,109.5,85.57,66.33
2016,1,29,12,30,0.0,154.0,3.0,15.0,154.0,123.91,98.1
2016,1,29,12,45,0.0,154.0,3.0,15.0,154.0,123.48,97.7
2016,1,29,13,0,0.0,154.0,3.0,15.0,154.0,123.08,97.42
2016,1,29,13,15,11.0,178.5,3.0,15.0,184.5,151.5,121.2
2016,1,29,13,30,22.0,203.0,3.0,15.0,215.0,178.84,143.84
2016,1,29,13,45,11.0,151.0,3.0,15.0,157.0,125.78,100.03
2016,1,29,14,0,0.0,99.0,3.0,15.0,99.0,76.53,59.03
2016,1,29,14,15,60.0,147.5,3.0,14.5,174.5,149.31,120.08
2016,1,29,14,30,120.0,196.0,3.0,14.0,250.0,217.46,175.46
2016,1,29,14,45,60.0,145.0,3.0,14.0,172.0,137.53,109.55
2016,1,29,15,0,0.0,94.0,3.0,14.0,94.0,72.2,56.02
2016,1,29,15,15,0.0,84.0,3.0,14.0,84.0,64.33,49.47
2016,1,29,15,30,0.0,74.0,3.0,14.0,74.0,56.56,42.9
2016,1,29,15,45,0.0,63.5,3.0,14.0,63.5,48.52,36.03
2016,1,29,16,0,0.0,53.0,3.0,14.0,53.0,40.59,29.17
2016,1,29,16,15,0.0,42.0,2.95,14.0,42.0,32.11,22.97
2016,1,29,16,30,0.0,31.0,2.9,14.0,31.0,23.66,15.2
2016,1,29,16,45,0.0,21.0,2.9,14.0,21.0,15.99,8.07
2016,1,29,17,0,0.0,11.0,2.9,14.0,11.0,8.35,0.11
2016,1,29,17,15,0.0,5.5,2.8,13.5,5.5,4.33,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,4.72,0.0
2016,1,30,7,45,0.0,19.0,2.65,9.5,19.0,14.49,4.44
2016,1,30,8,0,0.0,32.0,2.8,10.0,32.0,25.62,15.77
2016,1,30,8,15,0.0,47.5,2.85,10.0,47.5,41.06,29.52
2016,1,30,8,30,0.0,63.0,2.9,10.0,63.0,55.76,42.57
2016,1,30,8,45,0.0,79.0,2.95,10.5,79.0,70.72,55.62
2016,1,30,9,0,0.0,95.0,3.0,11.0,95.0,85.42,68.25
2016,1,30,9,15,0.0,110.0,3.0,11.0,110.0,98.74,79.65
2016,1,30,9,30,0.0,125.0,3.0,11.0,125.0,112.04,90.88
2016,1,30,9,45,418.5,94.5,3.05,11.5,271.5,566.99,476.54
2016,1,30,10,0,837.0,64.0,3.1,12.0,418.0,937.86,752.24
2016,1,30,10,15,717.5,97.5,3.1,12.0,416.5,878.41,704.43
2016,1,30,10,30,598.0,131.0,3.1,12.0,415.0,793.72,641.52
2016,1,30,10,45,743.5,100.5,3.1,12.5,472.0,891.8,711.86
2016,1,30,11,0,889.0,70.0,3.1,13.0,529.0,963.84,760.19
2016,1,30,11,15,896.0,71.0,3.1,13.0,546.5,954.34,751.92
2016,1,30,11,30,903.0,72.0,3.1,13.0,564.0,941.04,741.89
2016,1,30,11,45,904.5,73.5,3.15,13.5,573.5,919.56,725.23
2016,1,30,12,0,906.0,75.0,3.2,14.0,583.0,894.54,706.25
2016,1,30,12,15,906.5,75.0,3.2,14.0,585.0,863.48,683.97
2016,1,30,12,30,907.0,75.0,3.2,14.0,587.0,829.23,659.41
2016,1,30,12,45,898.0,77.5,3.2,14.0,580.0,787.45,629.27
2016,1,30,13,0,889.0,80.0,3.2,14.0,573.0,743.42,597.32
2016,1,30,13,15,681.0,135.0,3.2,14.0,507.5,624.66,504.46
2016,1,30,13,30,473.0,190.0,3.2,14.0,442.0,500.32,405.46
2016,1,30,13,45,406.0,196.0,3.2,14.0,406.5,436.7,354.23
2016,1,30,14,0,339.0,202.0,3.2,14.0,371.0,368.8,298.88
2016,1,30,14,15,341.5,189.5,3.2,13.5,351.5,335.12,270.89
2016,1,30,14,30,344.0,177.0,3.2,13.0,332.0,300.95,241.58
2016,1,30,14,45,258.0,172.0,3.25,13.0,283.5,241.24,191.9
2016,1,30,15,0,172.0,167.0,3.3,13.0,235.0,186.69,147.28
2016,1,30,15,15,164.0,151.5,3.15,12.5,211.5,158.29,122.83
2016,1,30,15,30,156.0,136.0,3.0,12.0,188.0,131.13,99.7
2016,1,30,15,45,147.5,118.0,2.95,12.0,161.5,103.5,77.03
2016,1,30,16,0,139.0,100.0,2.9,12.0,135.0,77.44,57.8
2016,1,30,16,15,123.0,81.5,2.75,11.0,108.0,58.38,46.81
2016,1,30,16,30,107.0,63.0,2.6,10.0,81.0,45.8,35.27
2016,1,30,16,45,77.0,45.5,2.5,9.5,56.0,33.51,23.64
2016,1,30,17,0,47.0,28.0,2.4,9.0,31.0,21.04,9.92
2016,1,30,17,15,23.5,14.0,2.4,9.0,15.5,11.02,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,247.0,27.5,2.4,7.5,58.5,290.98,207.58
2016,1,31,8,0,494.0,34.0,2.5,8.0,96.0,508.96,416.13
2016,1,31,8,15,572.0,40.0,2.6,8.0,140.5,601.95,498.41
2016,1,31,8,30,650.0,46.0,2.7,8.0,185.0,696.45,577.11
2016,1,31,8,45,703.0,50.0,2.8,8.5,230.0,766.0,632.09
2016,1,31,9,0,756.0,54.0,2.9,9.0,275.0,834.7,683.95
2016,1,31,9,15,788.5,57.0,3.0,9.5,317.5,880.65,716.92
2016,1,31,9,30,821.0,60.0,3.1,10.0,360.0,924.12,747.08
2016,1,31,9,45,842.0,63.0,3.25,10.5,397.0,953.27,766.48
2016,1,31,10,0,863.0,66.0,3.4,11.0,434.0,967.36,774.79
2016,1,31,10,15,879.0,67.5,3.5,11.0,466.0,982.31,784.79
2016,1,31,10,30,895.0,69.0,3.6,11.0,498.0,993.57,792.16
2016,1,31,10,45,909.0,69.5,3.7,11.0,524.0,997.63,794.48
2016,1,31,11,0,923.0,70.0,3.8,11.0,550.0,997.72,794.16
2016,1,31,11,15,930.0,71.0,3.95,11.0,568.0,987.67,787.07
2016,1,31,11,30,937.0,72.0,4.1,11.0,586.0,973.66,777.31
2016,1,31,11,45,941.5,72.0,4.3,11.5,596.0,952.18,761.48
2016,1,31,12,0,946.0,72.0,4.5,12.0,606.0,926.95,743.23
2016,1,31,12,15,946.5,72.0,4.65,12.0,608.0,894.65,720.67
2016,1,31,12,30,947.0,72.0,4.8,12.0,610.0,859.01,695.46
2016,1,31,12,45,937.5,74.5,4.95,12.0,603.0,815.33,663.95
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,769.31,630.29
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,720.68,592.44
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,669.99,550.83
2016,1,31,13,45,903.5,76.5,5.2,12.0,545.5,613.83,504.16
2016,1,31,14,0,890.0,77.0,5.3,12.0,523.0,556.84,455.51
2016,1,31,14,15,876.0,75.5,5.3,11.5,494.5,499.05,405.34
2016,1,31,14,30,862.0,74.0,5.3,11.0,466.0,438.31,351.23
2016,1,31,14,45,838.5,72.5,5.3,11.0,431.0,374.38,292.6
2016,1,31,15,0,815.0,71.0,5.3,11.0,396.0,312.05,234.48
2016,1,31,15,15,787.0,68.0,5.2,10.5,356.0,249.24,176.61
2016,1,31,15,30,759.0,65.0,5.1,10.0,316.0,189.24,123.09
2016,1,31,15,45,716.5,61.0,5.05,10.0,272.5,129.93,76.1
2016,1,31,16,0,674.0,57.0,5.0,10.0,229.0,75.83,44.65
2016,1,31,16,15,610.5,51.0,4.95,9.5,184.0,42.6,32.91
2016,1,31,16,30,547.0,45.0,4.9,9.0,139.0,37.59,28.1
2016,1,31,16,45,442.5,36.5,4.85,9.0,97.0,30.37,21.02
2016,1,31,17,0,338.0,28.0,4.8,9.0,55.0,23.28,12.22
2016,1,31,17,15,169.0,14.0,4.95,9.0,27.5,11.02,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,5.5,12.5,5.51,0.0
2016,2,1,7,30,286.0,14.0,3.4,6.0,25.0,235.92,0.0
2016,2,1,7,45,424.5,22.5,3.5,7.0,64.5,422.89,308.71
2016,2,1,8,0,563.0,31.0,3.6,8.0,104.0,566.3,463.83
2016,2,1,8,15,636.0,36.5,3.7,8.0,150.0,655.22,543.91
2016,2,1,8,30,709.0,42.0,3.8,8.0,196.0,745.82,620.03
2016,2,1,8,45,754.0,46.0,3.95,8.5,241.5,808.87,670.5
2016,2,1,9,0,799.0,50.0,4.1,9.0,287.0,870.82,717.73
2016,2,1,9,15,828.0,53.0,4.1,9.5,329.5,903.05,740.11
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,943.16,767.47
2016,2,1,9,45,865.0,62.0,4.15,10.5,408.0,963.9,780.06
2016,2,1,10,0,873.0,68.0,4.2,11.0,444.0,992.58,798.28
2016,2,1,10,15,887.5,69.5,4.1,11.0,475.5,994.34,797.25
2016,2,1,10,30,902.0,71.0,4.0,11.0,507.0,1004.07,802.23
2016,2,1,10,45,907.5,74.0,3.95,11.0,531.0,1003.01,799.8
2016,2,1,11,0,913.0,77.0,3.9,11.0,555.0,998.02,794.81
2016,2,1,11,15,919.5,77.5,3.85,11.0,572.5,986.88,785.61
2016,2,1,11,30,926.0,78.0,3.8,11.0,590.0,971.86,773.86
2016,2,1,11,45,928.5,79.0,3.75,11.5,599.5,949.93,755.94
2016,2,1,12,0,931.0,80.0,3.7,12.0,609.0,924.35,735.63
2016,2,1,12,15,931.0,80.0,3.6,12.0,611.0,891.91,711.56
2016,2,1,12,30,931.0,80.0,3.5,12.0,613.0,856.22,685.21
2016,2,1,12,45,928.0,79.5,3.45,12.0,606.5,814.54,654.74
2016,2,1,13,0,925.0,79.0,3.4,12.0,600.0,770.18,622.16
