Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,919.0,78.5,3.35,12.0,586.0,721.26,584.84
2016,2,1,13,30,913.0,78.0,3.3,12.0,572.0,670.33,543.93
2016,2,1,13,45,906.0,76.0,3.3,12.0,550.5,615.48,499.19
2016,2,1,14,0,899.0,74.0,3.3,12.0,529.0,559.24,452.04
2016,2,1,14,15,793.0,87.0,3.25,12.0,472.5,471.58,379.03
2016,2,1,14,30,687.0,100.0,3.2,12.0,416.0,389.83,310.05
2016,2,1,14,45,457.5,133.5,3.15,12.0,337.5,286.79,225.79
2016,2,1,15,0,228.0,167.0,3.1,12.0,259.0,207.7,163.46
2016,2,1,15,15,502.5,114.0,2.9,11.5,290.5,215.37,157.95
2016,2,1,15,30,777.0,61.0,2.7,11.0,322.0,189.04,121.19
2016,2,1,15,45,740.5,57.0,2.55,11.0,278.5,129.22,73.97
2016,2,1,16,0,704.0,53.0,2.4,11.0,235.0,73.83,42.01
2016,2,1,16,15,644.5,47.5,2.4,10.5,190.0,43.55,33.67
2016,2,1,16,30,585.0,42.0,2.4,10.0,145.0,38.48,28.85
2016,2,1,16,45,488.5,34.0,2.4,9.5,102.5,31.04,21.67
2016,2,1,17,0,392.0,26.0,2.4,9.0,60.0,21.76,11.57
2016,2,1,17,15,196.0,13.0,2.45,8.5,30.0,10.6,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,8.5,2.05,8.0,10.5,37.07,0.0
2016,2,2,7,30,81.0,17.0,2.0,8.0,21.0,113.03,0.0
2016,2,2,7,45,210.0,31.0,1.95,8.5,55.5,266.94,198.61
2016,2,2,8,0,339.0,45.0,1.9,9.0,90.0,398.77,328.61
2016,2,2,8,15,422.0,54.5,1.85,9.0,132.5,495.74,412.38
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,595.35,493.85
2016,2,2,8,45,258.0,87.0,1.75,9.5,144.0,374.2,316.94
2016,2,2,9,0,11.0,110.0,1.7,10.0,113.0,113.71,92.68
2016,2,2,9,15,16.0,125.5,1.6,10.0,131.0,132.13,109.06
2016,2,2,9,30,21.0,141.0,1.5,10.0,149.0,150.67,124.76
2016,2,2,9,45,10.5,123.0,1.4,10.0,127.0,115.58,94.33
2016,2,2,10,0,0.0,105.0,1.3,10.0,105.0,84.86,67.55
2016,2,2,10,15,0.0,118.5,1.3,10.0,118.5,96.81,77.63
2016,2,2,10,30,0.0,132.0,1.3,10.0,132.0,108.75,87.56
2016,2,2,10,45,8.5,164.5,1.3,10.5,169.0,147.99,120.5
2016,2,2,11,0,17.0,197.0,1.3,11.0,206.0,187.56,153.01
2016,2,2,11,15,214.5,207.0,1.35,11.0,326.0,448.2,367.83
2016,2,2,11,30,412.0,217.0,1.4,11.0,446.0,656.74,527.32
2016,2,2,11,45,654.0,151.0,1.45,11.5,522.0,799.91,632.06
2016,2,2,12,0,896.0,85.0,1.5,12.0,598.0,900.34,699.95
2016,2,2,12,15,896.5,85.0,1.55,12.0,600.0,869.34,677.63
2016,2,2,12,30,897.0,85.0,1.6,12.0,602.0,835.16,654.61
2016,2,2,12,45,901.5,82.5,1.65,12.0,597.5,798.27,629.5
2016,2,2,13,0,906.0,80.0,1.7,12.0,593.0,758.22,601.88
2016,2,2,13,15,900.5,79.0,1.7,12.0,579.5,709.91,566.36
2016,2,2,13,30,895.0,78.0,1.7,12.0,566.0,659.61,527.38
2016,2,2,13,45,637.5,139.0,1.75,12.0,480.0,526.54,423.12
2016,2,2,14,0,380.0,200.0,1.8,12.0,394.0,388.67,313.87
2016,2,2,14,15,612.5,137.0,1.8,12.0,430.0,432.47,346.27
2016,2,2,14,30,845.0,74.0,1.8,12.0,466.0,432.17,339.21
2016,2,2,14,45,823.0,72.5,1.8,12.0,431.0,369.63,283.48
2016,2,2,15,0,801.0,71.0,1.8,12.0,396.0,308.54,228.19
2016,2,2,15,15,773.5,68.0,1.75,11.5,357.0,246.56,172.5
2016,2,2,15,30,746.0,65.0,1.7,11.0,318.0,187.35,120.73
2016,2,2,15,45,699.0,62.0,1.7,11.0,274.5,129.07,75.47
2016,2,2,16,0,652.0,59.0,1.7,11.0,231.0,72.92,42.39
2016,2,2,16,15,591.0,53.0,1.7,10.0,186.5,43.92,34.12
2016,2,2,16,30,530.0,47.0,1.7,9.0,142.0,39.0,29.5
2016,2,2,16,45,425.5,38.5,1.75,8.5,100.5,31.84,22.57
2016,2,2,17,0,321.0,30.0,1.8,8.0,59.0,24.82,14.52
2016,2,2,17,15,160.5,15.0,1.85,7.5,29.5,12.18,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,31.65,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.5,265.23,203.68
2016,2,3,8,0,411.0,41.0,2.0,6.0,97.0,457.93,380.56
2016,2,3,8,15,487.5,49.0,2.0,6.5,140.0,548.56,458.55
2016,2,3,8,30,564.0,57.0,2.0,7.0,183.0,641.68,534.38
2016,2,3,8,45,610.0,63.5,2.05,7.5,226.0,705.68,584.5
2016,2,3,9,0,656.0,70.0,2.1,8.0,269.0,769.1,632.01
2016,2,3,9,15,690.0,74.5,2.1,8.0,310.0,816.86,666.76
2016,2,3,9,30,724.0,79.0,2.1,8.0,351.0,862.54,699.02
2016,2,3,9,45,569.5,117.5,2.1,8.5,344.5,759.21,619.86
2016,2,3,10,0,415.0,156.0,2.1,9.0,338.0,642.27,528.9
2016,2,3,10,15,353.0,180.5,2.05,9.5,343.0,582.12,480.11
2016,2,3,10,30,291.0,205.0,2.0,10.0,348.0,544.95,447.75
2016,2,3,10,45,552.5,152.5,2.0,10.5,440.5,756.93,611.8
2016,2,3,11,0,814.0,100.0,2.0,11.0,533.0,943.39,741.41
2016,2,3,11,15,822.5,101.0,2.0,11.0,550.5,935.92,733.14
2016,2,3,11,30,831.0,102.0,2.0,11.0,568.0,924.67,724.68
2016,2,3,11,45,736.5,128.0,2.0,11.5,546.5,850.44,670.63
2016,2,3,12,0,642.0,154.0,2.0,12.0,525.0,769.76,611.93
2016,2,3,12,15,477.0,203.0,1.95,12.0,479.0,646.24,517.9
2016,2,3,12,30,312.0,252.0,1.9,12.0,433.0,522.0,420.81
2016,2,3,12,45,199.5,255.0,1.9,12.0,370.0,403.41,327.49
2016,2,3,13,0,87.0,258.0,1.9,12.0,307.0,296.37,240.65
2016,2,3,13,15,47.5,223.5,1.85,12.0,250.0,228.41,185.45
2016,2,3,13,30,8.0,189.0,1.8,12.0,193.0,156.86,126.32
2016,2,3,13,45,22.0,198.5,1.75,12.0,209.5,172.04,139.31
2016,2,3,14,0,36.0,208.0,1.7,12.0,226.0,193.95,157.41
2016,2,3,14,15,70.0,206.5,1.6,12.0,240.0,204.45,165.86
2016,2,3,14,30,104.0,205.0,1.5,12.0,254.0,210.74,170.27
2016,2,3,14,45,189.5,185.5,1.45,12.0,266.5,221.76,176.97
2016,2,3,15,0,275.0,166.0,1.4,12.0,279.0,220.62,171.94
2016,2,3,15,15,256.5,153.0,1.35,11.5,250.5,184.15,140.61
2016,2,3,15,30,238.0,140.0,1.3,11.0,222.0,150.06,111.96
2016,2,3,15,45,221.5,123.0,1.3,11.0,191.5,115.87,84.49
2016,2,3,16,0,205.0,106.0,1.3,11.0,161.0,84.2,62.28
2016,2,3,16,15,182.5,88.0,1.35,10.5,130.0,62.68,50.88
2016,2,3,16,30,160.0,70.0,1.4,10.0,99.0,50.55,39.72
2016,2,3,16,45,121.5,52.0,1.45,10.0,70.0,38.02,27.92
2016,2,3,17,0,83.0,34.0,1.5,10.0,41.0,25.26,15.1
2016,2,3,17,15,41.5,17.0,1.45,10.0,20.5,12.92,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,2.5,6.0,13.5,80.22,0.0
2016,2,4,7,30,195.0,18.0,2.5,6.0,27.0,208.75,0.0
2016,2,4,7,45,319.5,29.0,2.55,6.5,64.0,355.31,275.8
2016,2,4,8,0,444.0,40.0,2.6,7.0,101.0,485.49,402.86
2016,2,4,8,15,519.0,47.5,2.55,7.0,145.0,574.94,480.94
2016,2,4,8,30,594.0,55.0,2.5,7.0,189.0,666.84,556.67
2016,2,4,8,45,639.0,61.0,2.5,7.5,232.5,729.87,605.82
2016,2,4,9,0,684.0,67.0,2.5,8.0,276.0,792.25,652.2
2016,2,4,9,15,716.5,70.5,2.5,8.5,317.0,830.06,678.39
2016,2,4,9,30,749.0,74.0,2.5,9.0,358.0,873.9,708.21
2016,2,4,9,45,496.0,130.0,2.55,9.5,325.5,692.85,570.45
2016,2,4,10,0,243.0,186.0,2.6,10.0,293.0,484.59,402.56
2016,2,4,10,15,533.0,136.0,2.55,10.0,393.0,732.14,600.35
2016,2,4,10,30,823.0,86.0,2.5,10.0,493.0,959.27,762.88
2016,2,4,10,45,836.0,87.5,2.5,10.5,518.0,964.12,761.26
2016,2,4,11,0,849.0,89.0,2.5,11.0,543.0,965.07,759.45
2016,2,4,11,15,856.5,90.0,2.4,11.5,561.0,956.14,749.89
2016,2,4,11,30,864.0,91.0,2.3,12.0,579.0,943.37,737.94
2016,2,4,11,45,869.0,91.0,2.25,12.5,589.0,923.29,721.65
2016,2,4,12,0,874.0,91.0,2.2,13.0,599.0,899.56,703.07
2016,2,4,12,15,874.5,91.0,2.05,13.0,601.0,868.42,679.75
2016,2,4,12,30,875.0,91.0,1.9,13.0,603.0,834.09,654.3
2016,2,4,12,45,873.0,91.0,1.8,13.5,597.5,794.78,624.7
2016,2,4,13,0,871.0,91.0,1.7,14.0,592.0,752.78,593.24
2016,2,4,13,15,865.5,90.0,1.6,14.0,578.5,704.8,556.8
2016,2,4,13,30,860.0,89.0,1.5,14.0,565.0,654.89,517.84
2016,2,4,13,45,682.5,131.5,1.45,14.0,500.5,546.5,433.56
2016,2,4,14,0,505.0,174.0,1.4,14.0,436.0,442.56,351.96
2016,2,4,14,15,464.0,172.5,1.3,14.0,403.5,387.76,307.46
2016,2,4,14,30,423.0,171.0,1.2,14.0,371.0,336.61,264.93
2016,2,4,14,45,439.0,154.5,1.2,14.0,349.0,297.71,230.92
2016,2,4,15,0,455.0,138.0,1.2,14.0,327.0,256.79,194.2
2016,2,4,15,15,432.5,129.5,1.1,13.5,295.0,211.12,154.66
2016,2,4,15,30,410.0,121.0,1.0,13.0,263.0,168.06,118.25
2016,2,4,15,45,393.0,106.5,0.95,13.0,228.5,124.01,83.34
2016,2,4,16,0,376.0,92.0,0.9,13.0,194.0,82.44,56.4
2016,2,4,16,15,455.0,70.5,0.95,12.5,171.5,56.23,44.78
2016,2,4,16,30,534.0,49.0,1.0,12.0,149.0,40.55,30.59
2016,2,4,16,45,443.5,40.0,1.05,11.5,107.0,33.09,23.52
2016,2,4,17,0,353.0,31.0,1.1,11.0,65.0,25.69,15.69
2016,2,4,17,15,176.5,15.5,1.15,10.5,32.5,12.57,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,75.74,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,201.19,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.0,66.0,345.24,271.27
2016,2,5,8,0,427.0,44.0,2.5,8.0,104.0,475.17,393.86
2016,2,5,8,15,503.5,52.0,2.5,8.5,148.5,566.86,472.35
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,660.76,548.31
2016,2,5,8,45,629.0,66.0,2.5,9.5,237.5,727.57,599.88
2016,2,5,9,0,678.0,72.0,2.5,10.0,282.0,793.76,648.66
2016,2,5,9,15,712.0,76.0,2.5,10.5,324.0,841.32,681.7
2016,2,5,9,30,746.0,80.0,2.5,11.0,366.0,886.7,712.13
2016,2,5,9,45,586.5,118.5,2.5,11.5,357.0,778.4,629.88
2016,2,5,10,0,427.0,157.0,2.5,12.0,348.0,655.79,535.42
2016,2,5,10,15,630.5,123.5,2.4,12.5,427.0,826.62,661.93
2016,2,5,10,30,834.0,90.0,2.3,13.0,506.0,975.94,762.89
2016,2,5,10,45,843.0,92.5,2.25,13.5,530.5,977.95,759.44
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,976.08,755.11
2016,2,5,11,15,859.0,96.5,2.05,14.0,573.0,967.15,746.37
2016,2,5,11,30,866.0,98.0,1.9,14.0,591.0,954.35,735.17
2016,2,5,11,45,863.0,101.0,1.75,14.5,599.5,930.27,715.1
2016,2,5,12,0,860.0,104.0,1.6,15.0,608.0,902.85,693.05
2016,2,5,12,15,860.0,104.5,1.45,15.0,609.5,872.03,670.12
2016,2,5,12,30,860.0,105.0,1.3,15.0,611.0,838.05,645.11
2016,2,5,12,45,861.5,102.5,1.15,15.0,606.0,799.04,616.65
2016,2,5,13,0,863.0,100.0,1.0,15.0,601.0,757.15,586.2
2016,2,5,13,15,722.5,133.0,1.0,15.0,546.0,653.93,510.2
2016,2,5,13,30,582.0,166.0,1.0,15.0,491.0,548.24,431.28
2016,2,5,13,45,516.5,178.0,1.0,15.0,458.5,485.81,383.45
2016,2,5,14,0,451.0,190.0,1.0,15.0,426.0,427.99,337.9
2016,2,5,14,15,639.5,137.0,1.05,15.0,452.5,445.91,349.32
2016,2,5,14,30,828.0,84.0,1.1,15.0,479.0,435.53,335.39
2016,2,5,14,45,813.5,80.5,1.15,15.0,445.5,374.37,282.31
2016,2,5,15,0,799.0,77.0,1.2,15.0,412.0,313.87,228.74
2016,2,5,15,15,773.5,74.0,1.2,14.5,373.0,252.14,174.38
2016,2,5,15,30,748.0,71.0,1.2,14.0,334.0,192.93,123.52
2016,2,5,15,45,703.0,68.0,1.2,13.5,290.0,131.06,76.11
2016,2,5,16,0,658.0,65.0,1.2,13.0,246.0,77.48,45.89
2016,2,5,16,15,599.0,58.5,1.2,12.5,200.5,48.16,37.61
2016,2,5,16,30,540.0,52.0,1.2,12.0,155.0,42.95,32.76
2016,2,5,16,45,437.5,43.0,1.2,11.5,111.5,35.47,25.66
2016,2,5,17,0,335.0,34.0,1.2,11.0,68.0,28.09,17.94
2016,2,5,17,15,167.5,17.0,1.2,10.5,34.0,13.77,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,90.75,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,234.77,2.3
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,374.49,295.17
2016,2,6,8,0,461.0,41.0,2.4,9.0,108.0,501.61,413.6
2016,2,6,8,15,533.5,48.0,2.3,9.5,152.0,588.84,487.26
2016,2,6,8,30,606.0,55.0,2.2,10.0,196.0,678.32,558.24
2016,2,6,8,45,658.0,59.0,2.1,10.5,241.0,745.44,608.44
2016,2,6,9,0,710.0,63.0,2.0,11.0,286.0,805.16,650.57
2016,2,6,9,15,741.0,66.5,1.9,11.5,327.0,850.23,680.07
2016,2,6,9,30,772.0,70.0,1.8,12.0,368.0,892.83,706.61
2016,2,6,9,45,792.5,73.0,1.75,13.0,404.5,921.44,721.67
2016,2,6,10,0,813.0,76.0,1.7,14.0,441.0,946.77,734.11
2016,2,6,10,15,828.0,78.0,1.6,14.0,472.0,961.73,741.23
2016,2,6,10,30,843.0,80.0,1.5,14.0,503.0,972.98,745.85
2016,2,6,10,45,856.0,80.5,1.4,14.5,528.0,976.43,743.87
2016,2,6,11,0,869.0,81.0,1.3,15.0,553.0,964.2,731.61
2016,2,6,11,15,875.5,82.0,1.35,15.0,570.5,954.42,725.2
2016,2,6,11,30,882.0,83.0,1.4,15.0,588.0,940.87,716.34
2016,2,6,11,45,888.5,82.0,1.45,15.5,598.5,921.18,702.15
2016,2,6,12,0,895.0,81.0,1.5,16.0,609.0,897.81,685.62
2016,2,6,12,15,698.5,145.5,1.5,16.0,558.5,784.93,607.75
2016,2,6,12,30,502.0,210.0,1.5,16.0,508.0,651.54,509.97
2016,2,6,12,45,688.0,148.5,1.55,16.0,552.5,717.16,561.7
2016,2,6,13,0,874.0,87.0,1.6,16.0,597.0,744.93,582.79
2016,2,6,13,15,868.5,86.0,1.6,16.0,583.5,697.76,547.72
2016,2,6,13,30,863.0,85.0,1.6,16.0,570.0,653.54,513.73
2016,2,6,13,45,855.5,83.5,1.6,16.5,549.5,600.06,471.18
2016,2,6,14,0,848.0,82.0,1.6,17.0,529.0,545.34,426.61
2016,2,6,14,15,622.5,131.5,1.55,16.5,450.5,433.1,338.96
2016,2,6,14,30,397.0,181.0,1.5,16.0,372.0,333.87,261.38
2016,2,6,14,45,500.5,145.0,1.45,16.0,368.5,311.83,239.56
2016,2,6,15,0,604.0,109.0,1.4,16.0,365.0,281.7,208.55
2016,2,6,15,15,578.0,104.0,1.25,15.5,330.0,228.96,162.49
2016,2,6,15,30,552.0,99.0,1.1,15.0,295.0,179.11,120.21
2016,2,6,15,45,611.0,78.0,1.0,15.0,269.5,128.91,77.68
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,75.19,43.39
2016,2,6,16,15,614.0,52.0,0.95,14.5,199.5,43.3,33.02
2016,2,6,16,30,558.0,47.0,1.0,14.0,155.0,39.12,29.14
2016,2,6,16,45,468.0,39.0,1.05,13.5,112.5,32.37,22.79
2016,2,6,17,0,378.0,31.0,1.1,13.0,70.0,25.71,16.0
2016,2,6,17,15,189.0,15.5,1.1,13.0,35.0,12.55,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,125.25,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,300.68,55.14
2016,2,7,7,45,435.0,26.5,2.5,10.5,76.0,436.87,343.41
2016,2,7,8,0,555.0,35.0,2.6,11.0,117.0,565.53,461.14
2016,2,7,8,15,622.0,40.0,2.65,11.5,162.5,648.99,531.41
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,733.66,598.55
2016,2,7,8,45,732.0,49.0,2.8,12.5,253.5,794.86,645.08
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,854.95,688.75
2016,2,7,9,15,804.0,55.5,2.8,13.5,341.5,897.42,716.48
2016,2,7,9,30,833.0,58.0,2.7,14.0,384.0,925.78,733.11
2016,2,7,9,45,845.0,62.5,2.65,14.5,420.5,948.37,745.63
2016,2,7,10,0,857.0,67.0,2.6,15.0,457.0,967.46,755.44
2016,2,7,10,15,872.0,69.0,2.5,15.5,488.5,982.44,761.78
2016,2,7,10,30,887.0,71.0,2.4,16.0,520.0,993.68,765.51
2016,2,7,10,45,898.0,72.0,2.35,16.5,545.5,995.72,763.58
2016,2,7,11,0,909.0,73.0,2.3,17.0,571.0,993.81,759.22
2016,2,7,11,15,915.5,74.0,2.3,17.0,589.0,983.54,751.39
2016,2,7,11,30,922.0,75.0,2.3,17.0,607.0,969.34,741.15
2016,2,7,11,45,926.0,75.0,2.3,17.5,617.0,947.71,724.66
2016,2,7,12,0,930.0,75.0,2.3,18.0,627.0,922.36,705.84
2016,2,7,12,15,930.5,75.0,2.25,18.0,629.0,890.36,683.44
2016,2,7,12,30,931.0,75.0,2.2,18.0,631.0,855.05,658.8
2016,2,7,12,45,930.5,74.0,2.2,18.5,625.5,814.65,629.81
2016,2,7,13,0,930.0,73.0,2.2,19.0,620.0,771.34,598.72
2016,2,7,13,15,925.0,72.5,2.2,19.0,606.0,722.73,564.11
2016,2,7,13,30,920.0,72.0,2.2,19.0,592.0,671.97,525.46
2016,2,7,13,45,912.0,70.5,2.2,19.0,571.0,616.49,482.25
2016,2,7,14,0,904.0,69.0,2.2,19.0,550.0,559.68,436.71
2016,2,7,14,15,892.0,68.0,2.1,19.0,522.0,500.37,387.45
2016,2,7,14,30,880.0,67.0,2.0,19.0,494.0,440.65,336.42
2016,2,7,14,45,864.0,64.5,1.95,19.0,459.5,377.95,281.84
2016,2,7,15,0,848.0,62.0,1.9,19.0,425.0,315.92,226.66
2016,2,7,15,15,824.5,60.0,1.75,18.5,385.5,253.48,171.46
2016,2,7,15,30,801.0,58.0,1.6,18.0,346.0,190.66,117.69
2016,2,7,15,45,767.0,54.5,1.45,17.5,302.5,129.67,71.21
2016,2,7,16,0,733.0,51.0,1.3,17.0,259.0,72.77,39.75
2016,2,7,16,15,681.5,46.5,1.3,16.5,213.0,43.08,32.55
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,38.8,28.63
2016,2,7,16,45,544.5,35.5,1.3,15.5,123.0,32.61,22.84
2016,2,7,17,0,459.0,29.0,1.3,15.0,79.0,26.54,16.69
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.5,11.83,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,18.0,103.94,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,36.0,266.84,84.62
2016,2,8,7,45,373.5,31.0,3.15,11.5,76.0,402.03,319.45
2016,2,8,8,0,492.0,41.0,3.3,12.0,116.0,528.61,433.74
2016,2,8,8,15,564.5,48.0,3.2,12.5,162.0,616.83,507.57
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,707.32,578.95
2016,2,8,8,45,680.0,60.0,3.05,14.0,252.5,760.41,617.63
2016,2,8,9,0,723.0,65.0,3.0,15.0,297.0,821.23,659.95
2016,2,8,9,15,754.5,68.5,2.9,15.5,339.5,867.14,690.35
2016,2,8,9,30,786.0,72.0,2.8,16.0,382.0,910.51,717.82
2016,2,8,9,45,814.0,73.0,2.75,16.5,421.0,944.21,738.02
2016,2,8,10,0,842.0,74.0,2.7,17.0,460.0,974.56,755.51
2016,2,8,10,15,857.5,76.0,2.65,17.0,492.0,990.06,763.95
2016,2,8,10,30,873.0,78.0,2.6,17.0,524.0,989.61,761.63
2016,2,8,10,45,883.0,79.5,2.55,17.5,549.0,991.28,759.62
2016,2,8,11,0,893.0,81.0,2.5,18.0,574.0,989.05,755.1
2016,2,8,11,15,900.0,82.0,2.45,18.0,592.0,979.34,747.13
2016,2,8,11,30,907.0,83.0,2.4,18.0,610.0,965.73,736.77
2016,2,8,11,45,910.5,83.0,2.35,18.5,620.0,943.83,719.6
2016,2,8,12,0,914.0,83.0,2.3,19.0,630.0,918.28,700.22
2016,2,8,12,15,914.5,83.0,2.25,19.0,632.0,886.6,678.1
2016,2,8,12,30,915.0,83.0,2.2,19.0,634.0,851.65,653.79
2016,2,8,12,45,919.0,80.5,2.15,19.5,630.0,813.52,626.07
2016,2,8,13,0,923.0,78.0,2.1,20.0,626.0,772.19,596.13
2016,2,8,13,15,918.5,77.5,2.0,20.0,612.0,724.08,561.22
2016,2,8,13,30,914.0,77.0,1.9,20.0,598.0,673.79,522.63
2016,2,8,13,45,905.5,76.0,1.85,20.0,577.0,618.66,479.88
2016,2,8,14,0,897.0,75.0,1.8,20.0,556.0,562.24,434.94
2016,2,8,14,15,885.0,73.5,1.75,20.0,527.5,502.62,386.22
2016,2,8,14,30,873.0,72.0,1.7,20.0,499.0,442.62,335.67
2016,2,8,14,45,855.5,70.0,1.65,20.0,464.5,380.06,281.77
2016,2,8,15,0,838.0,68.0,1.6,20.0,430.0,317.36,226.64
2016,2,8,15,15,814.0,65.5,1.5,19.5,390.0,254.0,171.29
2016,2,8,15,30,790.0,63.0,1.4,19.0,350.0,192.92,119.39
2016,2,8,15,45,754.0,59.5,1.3,18.5,306.0,132.24,73.56
2016,2,8,16,0,718.0,56.0,1.2,18.0,262.0,75.93,42.68
2016,2,8,16,15,665.5,51.0,1.2,17.0,216.5,46.61,35.61
2016,2,8,16,30,613.0,46.0,1.2,16.0,171.0,42.04,31.5
2016,2,8,16,45,525.5,39.0,1.3,15.5,126.0,32.71,22.97
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,26.76,17.02
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,13.01,1.44
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,112.59,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,287.29,122.82
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,421.43,337.4
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,549.44,451.25
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,635.95,523.46
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,716.19,586.99
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.0,780.44,635.55
2016,2,9,9,0,748.0,63.0,3.0,13.0,306.0,843.45,681.06
2016,2,9,9,15,539.0,107.0,2.9,13.5,294.5,710.5,579.0
2016,2,9,9,30,330.0,151.0,2.8,14.0,283.0,530.37,437.16
2016,2,9,9,45,519.0,123.0,2.7,14.5,352.5,707.51,573.97
2016,2,9,10,0,708.0,95.0,2.6,15.0,422.0,874.11,691.5
2016,2,9,10,15,669.0,114.5,2.4,15.5,440.5,856.66,673.23
2016,2,9,10,30,630.0,134.0,2.2,16.0,459.0,834.56,653.56
2016,2,9,10,45,629.0,142.5,2.05,16.5,479.5,834.53,650.16
2016,2,9,11,0,628.0,151.0,1.9,17.0,500.0,831.31,644.37
2016,2,9,11,15,632.5,155.0,1.8,17.5,516.5,825.52,637.43
2016,2,9,11,30,637.0,159.0,1.7,18.0,533.0,816.58,628.46
2016,2,9,11,45,779.0,122.0,1.6,18.5,586.5,885.52,673.13
2016,2,9,12,0,921.0,85.0,1.5,19.0,640.0,927.41,697.57
2016,2,9,12,15,921.5,85.0,1.35,19.0,642.0,895.42,673.42
2016,2,9,12,30,922.0,85.0,1.2,19.0,644.0,860.13,648.0
2016,2,9,12,45,921.0,84.0,1.1,19.5,638.5,819.41,618.5
2016,2,9,13,0,920.0,83.0,1.0,20.0,633.0,775.83,587.15
2016,2,9,13,15,768.5,122.5,0.85,20.0,574.5,676.01,514.34
2016,2,9,13,30,617.0,162.0,0.7,20.0,516.0,574.24,438.74
2016,2,9,13,45,568.5,171.0,0.55,20.0,488.5,510.0,390.22
2016,2,9,14,0,520.0,180.0,0.4,20.0,461.0,455.83,347.87
2016,2,9,14,15,342.0,200.0,0.3,20.0,381.5,343.61,262.81
2016,2,9,14,30,164.0,220.0,0.2,20.0,302.0,253.67,194.62
2016,2,9,14,45,255.5,193.5,0.15,20.0,310.5,256.46,194.57
2016,2,9,15,0,347.0,167.0,0.1,20.0,319.0,241.83,178.61
2016,2,9,15,15,229.0,160.5,0.15,19.5,257.0,182.34,134.19
2016,2,9,15,30,111.0,154.0,0.2,19.0,195.0,135.5,101.34
2016,2,9,15,45,102.5,136.5,0.25,18.5,170.5,110.8,82.44
2016,2,9,16,0,94.0,119.0,0.3,18.0,146.0,87.59,65.83
2016,2,9,16,15,83.5,99.5,0.35,17.5,120.5,69.77,55.74
2016,2,9,16,30,73.0,80.0,0.4,17.0,95.0,56.93,44.4
2016,2,9,16,45,57.5,60.5,0.5,17.0,70.5,43.76,32.44
2016,2,9,17,0,42.0,41.0,0.6,17.0,46.0,30.29,19.97
2016,2,9,17,15,21.0,24.0,0.65,16.5,26.5,18.14,5.43
2016,2,9,17,30,0.0,7.0,0.7,16.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,22.0,11.5,1.15,11.5,13.0,25.56,0.0
2016,2,10,7,30,44.0,23.0,1.1,12.0,26.0,72.96,33.38
2016,2,10,7,45,89.0,41.0,1.1,12.5,53.5,157.9,125.0
2016,2,10,8,0,134.0,59.0,1.1,13.0,81.0,221.27,182.13
2016,2,10,8,15,155.5,78.5,1.15,13.0,111.5,267.98,222.98
2016,2,10,8,30,177.0,98.0,1.2,13.0,142.0,314.6,262.51
2016,2,10,8,45,188.0,117.0,1.25,13.5,171.5,350.35,291.29
2016,2,10,9,0,199.0,136.0,1.3,14.0,201.0,364.26,302.2
2016,2,10,9,15,212.5,151.0,1.2,14.0,229.5,416.5,342.41
2016,2,10,9,30,226.0,166.0,1.1,14.0,258.0,447.0,364.79
2016,2,10,9,45,360.5,159.0,1.0,14.5,320.5,568.79,458.53
2016,2,10,10,0,495.0,152.0,0.9,15.0,383.0,718.76,565.41
2016,2,10,10,15,666.5,120.5,0.85,15.0,453.5,861.81,661.14
2016,2,10,10,30,838.0,89.0,0.8,15.0,524.0,982.07,736.93
2016,2,10,10,45,848.5,90.5,0.8,15.5,549.0,984.33,733.94
2016,2,10,11,0,859.0,92.0,0.8,16.0,574.0,982.66,730.44
2016,2,10,11,15,866.0,93.0,0.85,16.0,592.0,973.01,724.41
2016,2,10,11,30,873.0,94.0,0.9,16.0,610.0,959.45,716.07
2016,2,10,11,45,620.5,174.0,0.95,16.5,544.0,796.63,606.55
2016,2,10,12,0,368.0,254.0,1.0,17.0,478.0,604.86,467.86
2016,2,10,12,15,626.0,174.0,1.0,17.0,556.5,753.24,579.52
2016,2,10,12,30,884.0,94.0,1.0,17.0,635.0,839.37,637.53
2016,2,10,12,45,884.5,93.0,1.05,17.5,629.5,801.1,610.03
2016,2,10,13,0,885.0,92.0,1.1,18.0,624.0,759.97,581.98
2016,2,10,13,15,880.0,91.0,1.1,18.0,610.5,712.32,548.27
2016,2,10,13,30,875.0,90.0,1.1,18.0,597.0,667.66,514.92
2016,2,10,13,45,867.0,88.5,1.15,18.5,576.0,612.9,472.96
2016,2,10,14,0,859.0,87.0,1.2,19.0,555.0,556.91,428.83
2016,2,10,14,15,780.5,97.5,1.15,19.0,506.0,477.54,366.37
2016,2,10,14,30,702.0,108.0,1.1,19.0,457.0,404.11,307.39
2016,2,10,14,45,562.0,132.0,1.1,19.0,399.5,327.35,246.32
2016,2,10,15,0,422.0,156.0,1.1,19.0,342.0,260.21,193.51
2016,2,10,15,15,403.0,146.0,1.05,18.5,310.5,215.68,156.13
2016,2,10,15,30,384.0,136.0,1.0,18.0,279.0,173.43,121.3
2016,2,10,15,45,365.5,121.0,1.0,17.5,244.0,130.12,88.08
2016,2,10,16,0,347.0,106.0,1.0,17.0,209.0,89.5,62.43
2016,2,10,16,15,318.0,90.5,1.05,16.5,172.5,65.38,52.19
2016,2,10,16,30,289.0,75.0,1.1,16.0,136.0,54.89,42.84
2016,2,10,16,45,245.0,58.5,1.15,15.5,101.0,43.31,32.3
2016,2,10,17,0,201.0,42.0,1.2,15.0,66.0,31.47,21.25
2016,2,10,17,15,100.5,26.5,1.2,14.5,38.5,19.96,7.69
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,81.5,12.5,1.8,11.0,18.0,71.04,0.0
2016,2,11,7,30,163.0,25.0,1.8,11.0,36.0,203.27,116.48
2016,2,11,7,45,228.0,40.5,1.8,11.5,70.0,291.01,235.44
2016,2,11,8,0,293.0,56.0,1.8,12.0,104.0,372.77,309.21
2016,2,11,8,15,334.0,70.5,1.7,12.0,141.5,435.07,362.76
2016,2,11,8,30,375.0,85.0,1.6,12.0,179.0,498.68,414.71
2016,2,11,8,45,396.0,99.5,1.5,12.5,216.0,543.86,449.14
2016,2,11,9,0,417.0,114.0,1.4,13.0,253.0,588.14,481.31
2016,2,11,9,15,444.5,122.5,1.25,13.5,288.0,629.85,509.73
2016,2,11,9,30,472.0,131.0,1.1,14.0,323.0,670.4,536.02
2016,2,11,9,45,428.5,154.5,1.0,14.5,341.0,656.45,521.37
2016,2,11,10,0,385.0,178.0,0.9,15.0,359.0,614.63,487.14
2016,2,11,10,15,603.5,135.5,0.85,15.0,441.5,815.81,630.91
2016,2,11,10,30,822.0,93.0,0.8,15.0,524.0,971.52,730.54
2016,2,11,10,45,831.0,95.5,0.8,15.5,548.5,973.63,726.91
2016,2,11,11,0,840.0,98.0,0.8,16.0,573.0,971.85,723.37
2016,2,11,11,15,847.0,99.0,0.8,16.0,590.5,962.44,716.43
2016,2,11,11,30,854.0,100.0,0.8,16.0,608.0,949.18,707.27
2016,2,11,11,45,857.0,101.0,0.8,16.5,618.0,928.4,692.1
2016,2,11,12,0,860.0,102.0,0.8,17.0,628.0,904.04,674.81
2016,2,11,12,15,509.0,196.0,0.8,17.5,508.0,667.42,510.47
2016,2,11,12,30,158.0,290.0,0.8,18.0,388.0,415.47,322.12
2016,2,11,12,45,277.5,268.5,0.8,18.5,438.0,492.23,382.56
2016,2,11,13,0,397.0,247.0,0.8,19.0,488.0,541.04,418.23
2016,2,11,13,15,385.0,243.5,0.7,19.0,473.0,505.54,390.33
2016,2,11,13,30,373.0,240.0,0.6,19.0,458.0,470.15,363.07
2016,2,11,13,45,458.5,207.5,0.55,19.0,466.0,477.87,368.21
2016,2,11,14,0,544.0,175.0,0.5,19.0,474.0,463.94,356.1
2016,2,11,14,15,564.5,159.0,0.4,19.0,455.5,423.42,322.91
2016,2,11,14,30,585.0,143.0,0.3,19.0,437.0,385.22,290.47
2016,2,11,14,45,465.0,157.5,0.2,19.0,381.5,308.39,230.24
2016,2,11,15,0,345.0,172.0,0.1,19.0,326.0,244.62,180.98
2016,2,11,15,15,447.5,137.5,0.25,18.5,318.5,219.4,156.08
2016,2,11,15,30,550.0,103.0,0.4,18.0,311.0,180.53,119.24
2016,2,11,15,45,488.5,103.5,0.55,18.0,271.5,130.59,83.04
2016,2,11,16,0,427.0,104.0,0.7,18.0,232.0,91.25,62.01
2016,2,11,16,15,380.0,91.5,0.85,17.5,191.0,66.71,53.14
2016,2,11,16,30,333.0,79.0,1.0,17.0,150.0,58.0,45.4
2016,2,11,16,45,268.0,63.0,1.15,16.5,111.0,46.59,35.05
2016,2,11,17,0,203.0,47.0,1.3,16.0,72.0,35.01,24.27
2016,2,11,17,15,101.5,29.5,1.35,15.5,42.0,22.05,9.93
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
