Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.15,11.5,22.0,103.76,0.0
2016,2,12,7,30,249.0,26.0,1.1,12.0,44.0,276.06,172.65
2016,2,12,7,45,358.0,37.0,1.1,12.5,85.0,395.9,316.64
2016,2,12,8,0,467.0,48.0,1.1,13.0,126.0,516.0,417.21
2016,2,12,8,15,321.5,75.0,1.05,13.0,136.5,430.09,353.82
2016,2,12,8,30,176.0,102.0,1.0,13.0,147.0,318.37,264.05
2016,2,12,8,45,195.0,118.5,0.95,13.5,177.0,357.7,296.44
2016,2,12,9,0,214.0,135.0,0.9,14.0,207.0,397.08,326.66
2016,2,12,9,15,279.0,145.0,0.85,14.0,252.0,472.36,385.53
2016,2,12,9,30,344.0,155.0,0.8,14.0,297.0,548.7,442.79
2016,2,12,9,45,344.5,171.0,0.8,14.5,324.0,568.06,454.19
2016,2,12,10,0,345.0,187.0,0.8,15.0,351.0,585.6,464.66
2016,2,12,10,15,578.5,141.5,0.85,15.0,438.0,797.48,618.43
2016,2,12,10,30,812.0,96.0,0.9,15.0,525.0,965.66,728.76
2016,2,12,10,45,707.5,130.0,0.95,15.5,516.0,899.73,680.94
2016,2,12,11,0,603.0,164.0,1.0,16.0,507.0,821.59,627.67
2016,2,12,11,15,722.5,133.5,1.05,16.0,557.5,889.71,674.96
2016,2,12,11,30,842.0,103.0,1.1,16.0,608.0,941.82,708.97
2016,2,12,11,45,843.0,104.5,1.15,16.5,617.0,919.99,692.8
2016,2,12,12,0,844.0,106.0,1.2,17.0,626.0,894.71,675.4
2016,2,12,12,15,706.5,151.0,1.2,17.0,587.5,799.53,610.92
2016,2,12,12,30,569.0,196.0,1.2,17.0,549.0,692.72,534.94
2016,2,12,12,45,409.0,238.0,1.3,17.0,490.5,580.41,452.48
2016,2,12,13,0,249.0,280.0,1.4,17.0,432.0,448.75,353.17
2016,2,12,13,15,535.0,193.0,1.45,17.0,510.5,575.79,452.95
2016,2,12,13,30,821.0,106.0,1.5,17.0,589.0,649.44,507.72
2016,2,12,13,45,670.0,146.0,1.55,17.0,531.0,553.38,433.22
2016,2,12,14,0,519.0,186.0,1.6,17.0,473.0,460.05,361.08
2016,2,12,14,15,576.5,158.0,1.6,17.0,462.0,428.06,334.62
2016,2,12,14,30,634.0,130.0,1.6,17.0,451.0,394.54,304.76
2016,2,12,14,45,519.0,146.5,1.6,17.0,398.0,318.53,243.06
2016,2,12,15,0,404.0,163.0,1.6,17.0,345.0,259.64,195.61
2016,2,12,15,15,425.0,143.5,1.55,16.5,319.5,218.31,158.98
2016,2,12,15,30,446.0,124.0,1.5,16.0,294.0,174.61,120.71
2016,2,12,15,45,410.0,115.5,1.45,16.0,257.5,130.34,87.1
2016,2,12,16,0,374.0,107.0,1.4,16.0,221.0,90.67,63.36
2016,2,12,16,15,340.0,92.5,1.45,15.5,183.0,66.9,53.79
2016,2,12,16,30,306.0,78.0,1.5,15.0,145.0,57.06,44.98
2016,2,12,16,45,254.0,62.0,1.55,14.5,108.5,45.79,34.7
2016,2,12,17,0,202.0,46.0,1.6,14.0,72.0,34.31,23.98
2016,2,12,17,15,101.0,30.0,1.6,14.0,43.0,22.44,11.02
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.0,2.0,9.5,25.5,138.71,0.0
2016,2,13,7,30,344.0,24.0,2.0,10.0,51.0,352.37,237.03
2016,2,13,7,45,457.0,32.5,2.0,10.5,95.0,472.79,382.16
2016,2,13,8,0,570.0,41.0,2.0,11.0,139.0,587.1,479.48
2016,2,13,8,15,634.0,47.0,1.85,11.5,186.5,670.48,545.74
2016,2,13,8,30,698.0,53.0,1.7,12.0,234.0,754.82,608.35
2016,2,13,8,45,420.0,97.0,1.6,12.5,211.5,562.94,462.3
2016,2,13,9,0,142.0,141.0,1.5,13.0,189.0,313.74,260.08
2016,2,13,9,15,165.5,158.5,1.5,13.5,222.0,356.46,295.41
2016,2,13,9,30,189.0,176.0,1.5,14.0,255.0,399.05,328.21
2016,2,13,9,45,542.5,120.5,1.5,15.0,375.0,740.05,589.67
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,1007.54,767.66
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,1020.53,770.28
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,1029.61,773.8
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,1031.64,772.31
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,1029.55,768.4
2016,2,13,11,15,953.5,69.0,1.45,17.0,631.0,1017.71,760.67
2016,2,13,11,30,959.0,70.0,1.5,17.0,649.0,1001.78,750.51
2016,2,13,11,45,963.5,69.5,1.6,17.5,659.5,979.04,735.33
2016,2,13,12,0,968.0,69.0,1.7,18.0,670.0,952.39,717.59
2016,2,13,12,15,968.0,69.5,1.7,18.0,672.0,919.22,695.49
2016,2,13,12,30,968.0,70.0,1.7,18.0,674.0,882.57,671.05
2016,2,13,12,45,957.5,73.5,1.75,18.5,667.0,837.76,640.23
2016,2,13,13,0,947.0,77.0,1.8,19.0,660.0,790.51,607.53
2016,2,13,13,15,941.0,76.5,2.0,18.5,645.5,739.99,574.87
2016,2,13,13,30,935.0,76.0,2.2,18.0,631.0,687.34,537.45
2016,2,13,13,45,923.0,76.5,2.45,18.0,608.0,630.28,494.29
2016,2,13,14,0,911.0,77.0,2.7,18.0,585.0,572.17,448.48
2016,2,13,14,15,899.0,75.5,2.75,18.0,556.0,511.38,398.21
2016,2,13,14,30,887.0,74.0,2.8,18.0,527.0,450.18,345.93
2016,2,13,14,45,867.5,72.5,2.85,18.0,491.0,386.14,289.98
2016,2,13,15,0,848.0,71.0,2.9,18.0,455.0,321.97,232.78
2016,2,13,15,15,705.0,87.5,2.75,17.5,387.5,243.21,168.51
2016,2,13,15,30,562.0,104.0,2.6,17.0,320.0,182.5,121.97
2016,2,13,15,45,526.5,97.5,2.5,16.5,281.0,132.6,84.2
2016,2,13,16,0,491.0,91.0,2.4,16.0,242.0,84.35,55.86
2016,2,13,16,15,453.0,80.0,2.4,15.0,202.0,59.84,47.68
2016,2,13,16,30,415.0,69.0,2.4,14.0,162.0,51.98,40.7
2016,2,13,16,45,429.0,53.5,2.45,13.5,129.0,43.48,32.85
2016,2,13,17,0,443.0,38.0,2.5,13.0,96.0,31.57,21.79
2016,2,13,17,15,301.5,26.5,2.5,12.5,58.5,21.85,11.21
2016,2,13,17,30,160.0,15.0,2.5,12.0,21.0,11.8,0.0
2016,2,13,17,45,80.0,7.5,2.5,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,143.5,13.0,2.35,10.5,24.5,118.12,0.0
2016,2,14,7,30,287.0,26.0,2.4,11.0,49.0,311.89,220.1
2016,2,14,7,45,367.5,37.0,2.45,12.0,88.0,404.05,329.14
2016,2,14,8,0,448.0,48.0,2.5,13.0,127.0,499.93,411.55
2016,2,14,8,15,500.0,57.0,2.35,13.5,169.0,571.81,470.3
2016,2,14,8,30,552.0,66.0,2.2,14.0,211.0,644.84,526.55
2016,2,14,8,45,586.5,72.5,2.05,14.5,252.5,698.35,565.08
2016,2,14,9,0,621.0,79.0,1.9,15.0,294.0,750.82,600.86
2016,2,14,9,15,429.5,126.5,1.9,15.5,284.0,620.07,501.43
2016,2,14,9,30,238.0,174.0,1.9,16.0,274.0,467.63,379.57
2016,2,14,9,45,259.0,188.5,1.95,16.5,306.0,504.21,407.59
2016,2,14,10,0,280.0,203.0,2.0,17.0,338.0,539.72,433.05
2016,2,14,10,15,383.0,195.0,2.1,17.5,393.0,628.41,500.45
2016,2,14,10,30,486.0,187.0,2.2,18.0,448.0,741.84,582.61
2016,2,14,10,45,460.0,204.5,2.3,18.5,460.5,727.32,568.73
2016,2,14,11,0,434.0,222.0,2.4,19.0,473.0,710.43,554.36
2016,2,14,11,15,468.5,218.5,2.4,19.0,497.5,727.89,566.99
2016,2,14,11,30,503.0,215.0,2.4,19.0,522.0,741.86,576.79
2016,2,14,11,45,699.5,150.0,2.4,19.5,583.5,845.59,650.63
2016,2,14,12,0,896.0,85.0,2.4,20.0,645.0,907.42,690.74
2016,2,14,12,15,898.0,85.0,2.4,20.0,648.0,877.35,669.33
2016,2,14,12,30,900.0,85.0,2.4,20.0,651.0,843.92,646.49
2016,2,14,12,45,717.5,146.5,2.45,20.5,595.5,739.71,571.98
2016,2,14,13,0,535.0,208.0,2.5,21.0,540.0,620.51,482.09
2016,2,14,13,15,712.0,146.0,2.5,21.0,577.5,660.69,513.65
2016,2,14,13,30,889.0,84.0,2.5,21.0,615.0,666.03,517.75
2016,2,14,13,45,611.0,160.5,2.5,21.0,519.5,531.27,413.69
2016,2,14,14,0,333.0,237.0,2.5,21.0,424.0,394.13,307.57
2016,2,14,14,15,587.0,159.5,2.5,20.5,470.0,439.18,340.88
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,438.74,334.69
2016,2,14,14,45,599.0,129.0,2.5,20.0,427.5,336.91,254.02
2016,2,14,15,0,357.0,176.0,2.5,20.0,339.0,250.28,187.85
2016,2,14,15,15,293.0,167.5,2.45,19.5,293.5,201.13,148.66
2016,2,14,15,30,229.0,159.0,2.4,19.0,248.0,159.84,116.93
2016,2,14,15,45,215.5,142.5,2.35,18.5,218.5,126.57,91.29
2016,2,14,16,0,202.0,126.0,2.3,18.0,189.0,95.4,70.56
2016,2,14,16,15,186.5,107.0,2.25,17.5,158.0,74.94,60.42
2016,2,14,16,30,171.0,88.0,2.2,17.0,127.0,62.58,49.49
2016,2,14,16,45,148.5,68.5,2.2,16.5,96.5,49.48,37.7
2016,2,14,17,0,126.0,49.0,2.2,16.0,66.0,36.04,25.41
2016,2,14,17,15,63.0,32.0,2.25,15.5,40.5,23.92,13.07
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,11.38,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,30.0,164.78,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,60.0,400.21,285.53
2016,2,15,7,45,512.5,32.5,1.75,15.5,105.0,509.47,404.32
2016,2,15,8,0,613.0,40.0,1.8,16.0,150.0,624.26,498.42
2016,2,15,8,15,671.5,44.5,1.85,16.0,197.5,701.86,560.25
2016,2,15,8,30,730.0,49.0,1.9,16.0,245.0,780.0,619.38
2016,2,15,8,45,768.5,52.5,2.0,16.5,291.5,837.69,660.4
2016,2,15,9,0,807.0,56.0,2.1,17.0,338.0,893.89,698.78
2016,2,15,9,15,832.0,58.5,2.15,17.0,381.0,921.85,717.1
2016,2,15,9,30,857.0,61.0,2.2,17.0,424.0,958.11,740.96
2016,2,15,9,45,875.5,62.5,2.25,17.5,462.5,983.34,755.38
2016,2,15,10,0,894.0,64.0,2.3,18.0,501.0,1005.16,767.43
2016,2,15,10,15,906.0,65.5,2.3,18.0,532.5,1016.69,773.42
2016,2,15,10,30,918.0,67.0,2.3,18.0,564.0,1024.31,777.0
2016,2,15,10,45,926.5,68.0,2.3,18.5,589.5,1023.73,773.8
2016,2,15,11,0,935.0,69.0,2.3,19.0,615.0,1019.08,768.17
2016,2,15,11,15,940.5,69.5,2.3,19.0,633.0,1006.77,759.12
2016,2,15,11,30,946.0,70.0,2.3,19.0,651.0,990.43,747.62
2016,2,15,11,45,948.5,70.5,2.3,19.5,661.0,967.32,730.37
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,940.42,710.77
2016,2,15,12,15,951.5,71.5,2.3,20.0,673.0,908.09,688.94
2016,2,15,12,30,952.0,72.0,2.3,20.0,675.0,872.31,664.76
2016,2,15,12,45,942.0,75.5,2.3,20.5,667.5,828.32,633.61
2016,2,15,13,0,932.0,79.0,2.3,21.0,660.0,781.9,600.69
2016,2,15,13,15,927.0,78.0,2.25,21.0,646.5,732.06,565.19
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,680.07,525.82
2016,2,15,13,45,913.0,77.0,2.2,21.0,611.0,624.79,483.23
2016,2,15,14,0,904.0,77.0,2.2,21.0,589.0,568.19,438.35
2016,2,15,14,15,892.5,75.5,2.1,21.0,560.5,507.9,388.92
2016,2,15,14,30,881.0,74.0,2.0,21.0,532.0,447.16,337.68
2016,2,15,14,45,864.0,72.5,1.95,21.0,497.0,384.26,283.54
2016,2,15,15,0,847.0,71.0,1.9,21.0,462.0,320.82,227.88
2016,2,15,15,15,769.0,75.0,1.75,20.5,406.5,249.35,168.24
2016,2,15,15,30,691.0,79.0,1.6,20.0,351.0,183.47,115.35
2016,2,15,15,45,715.0,69.0,1.45,19.5,321.5,132.84,75.67
2016,2,15,16,0,739.0,59.0,1.3,19.0,292.0,75.78,43.6
2016,2,15,16,15,692.0,54.5,1.3,18.5,245.5,49.72,38.18
2016,2,15,16,30,645.0,50.0,1.3,18.0,199.0,45.61,34.53
2016,2,15,16,45,572.5,43.0,1.3,17.5,152.5,39.2,28.68
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,30.22,20.4
2016,2,15,17,15,366.5,26.0,1.3,17.0,66.0,21.62,11.54
2016,2,15,17,30,233.0,16.0,1.3,17.0,26.0,13.18,0.0
2016,2,15,17,45,116.5,8.0,1.35,17.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,31.0,193.45,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,62.0,399.9,295.76
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.5,496.25,399.02
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,610.35,492.97
2016,2,16,8,15,652.5,47.5,1.75,14.5,199.0,688.91,553.56
2016,2,16,8,30,711.0,53.0,1.6,15.0,247.0,768.09,610.62
2016,2,16,8,45,749.5,57.0,1.5,15.5,293.5,826.24,649.62
2016,2,16,9,0,788.0,61.0,1.4,16.0,340.0,882.88,685.51
2016,2,16,9,15,814.0,63.5,1.4,16.5,383.0,923.06,709.91
2016,2,16,9,30,840.0,66.0,1.4,17.0,426.0,960.44,731.83
2016,2,16,9,45,857.5,68.5,1.45,17.5,464.0,974.04,738.23
2016,2,16,10,0,875.0,71.0,1.5,18.0,502.0,996.0,750.43
2016,2,16,10,15,888.0,72.5,1.55,18.0,534.5,1008.37,757.58
2016,2,16,10,30,901.0,74.0,1.6,18.0,567.0,1016.91,762.43
2016,2,16,10,45,910.0,75.5,1.65,18.5,592.5,1017.43,760.77
2016,2,16,11,0,919.0,77.0,1.7,19.0,618.0,1013.92,756.72
2016,2,16,11,15,925.0,78.0,1.7,19.0,636.0,1002.77,748.57
2016,2,16,11,30,931.0,79.0,1.7,19.0,654.0,987.61,738.05
2016,2,16,11,45,933.0,79.5,1.75,19.5,664.0,964.17,721.54
2016,2,16,12,0,935.0,80.0,1.8,20.0,674.0,937.01,702.72
2016,2,16,12,15,935.5,80.0,1.8,20.0,676.0,904.37,681.01
2016,2,16,12,30,936.0,80.0,1.8,20.0,678.0,868.35,657.01
2016,2,16,12,45,935.5,79.0,1.85,20.5,672.5,827.21,628.71
2016,2,16,13,0,935.0,78.0,1.9,21.0,667.0,783.1,598.2
2016,2,16,13,15,930.5,77.5,1.95,21.0,653.0,733.95,564.27
2016,2,16,13,30,926.0,77.0,2.0,21.0,639.0,682.57,526.21
2016,2,16,13,45,919.0,76.0,2.05,21.0,617.5,627.19,484.04
2016,2,16,14,0,912.0,75.0,2.1,21.0,596.0,570.31,439.32
2016,2,16,14,15,901.0,73.5,2.1,20.5,567.5,509.79,390.87
2016,2,16,14,30,890.0,72.0,2.1,20.0,539.0,448.75,340.18
2016,2,16,14,45,807.0,82.0,2.1,20.0,484.0,371.58,276.1
2016,2,16,15,0,724.0,92.0,2.1,20.0,429.0,299.88,216.03
2016,2,16,15,15,738.0,80.0,1.95,19.5,398.0,245.82,167.35
2016,2,16,15,30,752.0,68.0,1.8,19.0,367.0,187.32,116.34
2016,2,16,15,45,707.0,68.5,1.7,19.0,324.0,130.94,74.71
2016,2,16,16,0,662.0,69.0,1.6,19.0,281.0,75.72,45.37
2016,2,16,16,15,620.5,62.5,1.5,18.0,236.0,51.05,39.44
2016,2,16,16,30,579.0,56.0,1.4,17.0,191.0,46.02,35.06
2016,2,16,16,45,502.0,48.5,1.35,16.5,146.5,39.88,29.43
2016,2,16,17,0,425.0,41.0,1.3,16.0,102.0,33.8,23.64
2016,2,16,17,15,212.5,33.5,1.25,15.5,64.0,25.4,14.97
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,18.6,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,10.23,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,10.29,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,22.92,11.98
2016,2,17,7,45,1.0,46.0,3.5,15.5,46.5,44.42,31.23
2016,2,17,8,0,2.0,65.0,3.4,16.0,66.0,64.1,48.38
2016,2,17,8,15,11.0,84.0,3.5,16.0,87.5,90.16,71.16
2016,2,17,8,30,20.0,103.0,3.6,16.0,109.0,116.26,93.75
2016,2,17,8,45,26.0,121.0,3.7,16.5,130.0,155.21,126.36
2016,2,17,9,0,32.0,139.0,3.8,17.0,151.0,179.04,145.89
2016,2,17,9,15,250.5,141.0,4.0,17.0,248.5,435.92,361.5
2016,2,17,9,30,469.0,143.0,4.2,17.0,346.0,682.5,555.89
2016,2,17,9,45,339.5,181.5,4.45,17.0,335.0,574.82,468.72
2016,2,17,10,0,210.0,220.0,4.7,17.0,324.0,464.94,379.25
2016,2,17,10,15,365.5,202.0,4.75,17.0,397.5,618.44,502.36
2016,2,17,10,30,521.0,184.0,4.8,17.0,471.0,773.73,621.22
2016,2,17,10,45,451.5,214.0,4.9,17.0,471.0,729.22,584.31
2016,2,17,11,0,382.0,244.0,5.0,17.0,471.0,660.62,530.64
2016,2,17,11,15,203.5,243.0,4.95,17.0,364.5,451.3,364.97
2016,2,17,11,30,25.0,242.0,4.9,17.0,258.0,229.96,183.53
2016,2,17,11,45,233.0,247.5,4.9,17.0,397.0,487.08,393.67
2016,2,17,12,0,441.0,253.0,4.9,17.0,536.0,686.53,548.72
2016,2,17,12,15,341.5,277.0,4.9,17.0,496.5,586.46,469.4
2016,2,17,12,30,242.0,301.0,4.9,17.0,457.0,492.53,394.91
2016,2,17,12,45,398.0,255.0,4.9,17.0,508.5,570.43,458.31
2016,2,17,13,0,554.0,209.0,4.9,17.0,560.0,634.79,509.0
2016,2,17,13,15,482.0,228.0,4.9,16.5,529.0,570.43,458.19
2016,2,17,13,30,410.0,247.0,4.9,16.0,498.0,498.13,401.29
2016,2,17,13,45,251.0,254.5,4.95,16.0,406.5,383.86,309.21
2016,2,17,14,0,92.0,262.0,5.0,16.0,315.0,266.82,214.25
2016,2,17,14,15,260.0,230.5,4.9,16.0,370.0,327.52,262.65
2016,2,17,14,30,428.0,199.0,4.8,16.0,425.0,358.12,283.46
2016,2,17,14,45,355.0,197.5,4.75,16.0,377.0,292.43,228.74
2016,2,17,15,0,282.0,196.0,4.7,16.0,329.0,242.0,187.07
2016,2,17,15,15,141.0,149.0,4.65,15.5,215.5,148.82,114.06
2016,2,17,15,30,0.0,102.0,4.6,15.0,102.0,77.43,60.19
2016,2,17,15,45,0.0,90.0,4.55,15.0,90.0,68.15,52.5
2016,2,17,16,0,0.0,78.0,4.5,15.0,78.0,59.01,44.8
2016,2,17,16,15,0.0,65.0,4.45,14.5,65.0,49.39,38.54
2016,2,17,16,30,0.0,52.0,4.4,14.0,52.0,39.79,29.94
2016,2,17,16,45,0.0,39.5,4.4,14.0,39.5,30.19,21.17
2016,2,17,17,0,0.0,27.0,4.4,14.0,27.0,20.59,12.35
2016,2,17,17,15,0.0,17.0,4.4,14.0,17.0,12.93,5.02
2016,2,17,17,30,0.0,7.0,4.4,14.0,7.0,5.3,0.0
2016,2,17,17,45,0.0,3.5,4.4,14.0,3.5,2.75,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,21.0,3.95,11.0,27.5,97.87,0.0
2016,2,18,7,30,139.0,42.0,4.0,11.0,55.0,203.57,158.18
2016,2,18,7,45,246.5,56.5,4.1,11.5,97.0,327.15,272.26
2016,2,18,8,0,354.0,71.0,4.2,12.0,139.0,444.92,374.51
2016,2,18,8,15,424.0,81.5,4.25,12.0,185.0,529.73,446.16
2016,2,18,8,30,494.0,92.0,4.3,12.0,231.0,617.57,517.67
2016,2,18,8,45,543.0,99.5,4.35,12.5,276.5,689.11,572.87
2016,2,18,9,0,592.0,107.0,4.4,13.0,322.0,757.04,623.42
2016,2,18,9,15,296.0,62.0,4.4,13.0,169.5,411.16,347.55
2016,2,18,9,30,0.0,17.0,4.4,13.0,17.0,12.96,5.45
2016,2,18,9,45,346.0,74.5,4.45,13.5,248.5,481.33,405.43
2016,2,18,10,0,692.0,132.0,4.5,14.0,480.0,906.67,729.48
2016,2,18,10,15,710.0,135.5,4.45,14.0,512.0,926.24,738.83
2016,2,18,10,30,728.0,139.0,4.4,14.0,544.0,942.24,748.49
2016,2,18,10,45,558.0,191.5,4.4,14.0,510.0,810.68,650.74
2016,2,18,11,0,388.0,244.0,4.4,14.0,476.0,666.15,538.05
2016,2,18,11,15,200.0,231.5,4.35,14.0,351.5,434.43,354.66
2016,2,18,11,30,12.0,219.0,4.3,14.0,227.0,194.97,156.38
2016,2,18,11,45,12.0,222.5,4.3,14.0,230.5,196.53,157.91
2016,2,18,12,0,12.0,226.0,4.3,14.0,234.0,198.11,159.09
2016,2,18,12,15,224.5,242.0,4.25,14.0,387.5,448.7,365.88
2016,2,18,12,30,437.0,258.0,4.2,14.0,541.0,644.05,518.67
2016,2,18,12,45,218.5,185.5,4.2,14.0,327.0,359.8,293.89
2016,2,18,13,0,0.0,113.0,4.2,14.0,113.0,87.77,67.8
2016,2,18,13,15,218.5,177.0,4.1,14.0,311.5,324.09,265.94
2016,2,18,13,30,437.0,241.0,4.0,14.0,510.0,521.8,421.78
2016,2,18,13,45,624.0,177.5,3.95,14.0,547.0,552.42,444.66
2016,2,18,14,0,811.0,114.0,3.9,14.0,584.0,555.28,444.61
2016,2,18,14,15,405.5,121.0,3.8,14.0,356.0,311.12,249.93
2016,2,18,14,30,0.0,128.0,3.7,14.0,128.0,98.74,77.5
2016,2,18,14,45,41.5,166.5,3.6,14.0,186.5,145.73,116.27
2016,2,18,15,0,83.0,205.0,3.5,14.0,245.0,182.06,144.83
2016,2,18,15,15,390.5,149.5,3.35,13.5,311.5,211.93,157.44
2016,2,18,15,30,698.0,94.0,3.2,13.0,378.0,194.6,127.83
2016,2,18,15,45,668.5,87.5,3.05,13.0,334.5,136.56,83.12
2016,2,18,16,0,639.0,81.0,2.9,13.0,291.0,82.3,53.28
2016,2,18,16,15,587.0,74.5,2.7,12.5,244.5,59.58,47.99
2016,2,18,16,30,535.0,68.0,2.5,12.0,198.0,54.78,43.66
2016,2,18,16,45,460.5,58.5,2.3,11.5,152.5,47.41,36.83
2016,2,18,17,0,386.0,49.0,2.1,11.0,107.0,40.03,29.77
2016,2,18,17,15,263.0,35.5,2.05,11.0,68.5,27.09,17.19
2016,2,18,17,30,140.0,22.0,2.0,11.0,30.0,16.7,0.0
2016,2,18,17,45,70.0,11.0,1.95,11.0,15.0,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,130.0,17.0,3.7,11.0,30.5,148.5,6.38
2016,2,19,7,30,260.0,34.0,3.9,11.0,61.0,298.77,237.37
2016,2,19,7,45,328.0,48.0,4.1,11.5,100.5,380.76,317.6
2016,2,19,8,0,396.0,62.0,4.3,12.0,140.0,467.52,393.27
2016,2,19,8,15,445.5,73.0,4.45,12.0,182.5,536.43,452.24
2016,2,19,8,30,495.0,84.0,4.6,12.0,225.0,614.08,516.04
2016,2,19,8,45,532.0,90.0,4.75,12.5,265.5,669.0,558.85
2016,2,19,9,0,569.0,96.0,4.9,13.0,306.0,722.71,599.45
2016,2,19,9,15,555.5,113.5,4.9,13.0,338.0,737.99,609.85
2016,2,19,9,30,542.0,131.0,4.9,13.0,370.0,740.55,610.41
2016,2,19,9,45,551.0,141.5,4.9,13.5,403.0,764.12,625.92
2016,2,19,10,0,560.0,152.0,4.9,14.0,436.0,785.08,639.15
2016,2,19,10,15,482.5,185.5,4.75,14.0,441.0,742.49,603.58
2016,2,19,10,30,405.0,219.0,4.6,14.0,446.0,671.91,546.39
2016,2,19,10,45,202.5,161.0,4.5,14.0,274.5,391.79,323.18
2016,2,19,11,0,0.0,103.0,4.4,14.0,103.0,80.08,61.58
2016,2,19,11,15,0.0,119.0,4.25,13.5,119.0,93.53,73.06
2016,2,19,11,30,0.0,135.0,4.1,13.0,135.0,107.03,84.36
2016,2,19,11,45,6.0,179.5,4.0,13.0,183.5,151.27,121.15
2016,2,19,12,0,12.0,224.0,3.9,13.0,232.0,196.0,157.87
2016,2,19,12,15,6.0,176.0,3.8,13.0,180.0,146.52,116.98
2016,2,19,12,30,0.0,128.0,3.7,13.0,128.0,100.26,78.53
2016,2,19,12,45,22.5,201.0,3.65,13.0,215.5,191.16,154.27
2016,2,19,13,0,45.0,274.0,3.6,13.0,303.0,273.67,221.38
2016,2,19,13,15,22.5,202.5,3.45,13.0,217.0,177.16,142.44
2016,2,19,13,30,0.0,131.0,3.3,13.0,131.0,102.03,80.14
2016,2,19,13,45,15.5,182.5,3.2,13.0,192.0,152.67,122.52
2016,2,19,14,0,31.0,234.0,3.1,13.0,253.0,209.21,168.94
2016,2,19,14,15,16.5,202.0,2.95,12.5,212.0,165.49,133.24
2016,2,19,14,30,2.0,170.0,2.8,12.0,171.0,132.22,106.16
2016,2,19,14,45,27.5,184.5,2.65,12.0,198.0,154.53,124.51
2016,2,19,15,0,53.0,199.0,2.5,12.0,225.0,168.5,135.27
2016,2,19,15,15,26.5,142.0,2.4,11.5,155.0,114.52,91.12
2016,2,19,15,30,0.0,85.0,2.3,11.0,85.0,65.03,50.49
2016,2,19,15,45,0.0,75.0,2.2,11.0,75.0,57.43,44.11
2016,2,19,16,0,0.0,65.0,2.1,11.0,65.0,49.84,37.64
2016,2,19,16,15,0.0,55.0,2.0,10.5,55.0,42.11,32.64
2016,2,19,16,30,0.0,45.0,1.9,10.0,45.0,34.4,25.64
2016,2,19,16,45,0.0,34.5,1.8,10.0,34.5,26.33,18.16
2016,2,19,17,0,0.0,24.0,1.7,10.0,24.0,18.28,10.66
2016,2,19,17,15,0.0,15.5,1.65,9.5,15.5,11.78,4.43
2016,2,19,17,30,0.0,7.0,1.6,9.0,7.0,5.3,0.0
2016,2,19,17,45,0.0,3.5,1.6,9.0,3.5,2.75,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,105.5,18.5,2.15,6.5,30.0,134.32,33.2
2016,2,20,7,30,211.0,37.0,2.1,7.0,60.0,264.21,213.83
2016,2,20,7,45,264.0,54.0,2.1,7.5,97.5,336.36,283.4
2016,2,20,8,0,317.0,71.0,2.1,8.0,135.0,411.68,349.43
2016,2,20,8,15,354.5,85.5,2.05,8.5,174.5,471.81,399.97
2016,2,20,8,30,392.0,100.0,2.0,9.0,214.0,532.9,448.83
2016,2,20,8,45,428.0,108.5,2.0,9.5,252.0,584.93,488.6
2016,2,20,9,0,464.0,117.0,2.0,10.0,290.0,636.9,526.92
2016,2,20,9,15,442.5,137.5,1.9,10.5,318.0,646.35,530.97
2016,2,20,9,30,421.0,158.0,1.8,11.0,346.0,652.36,531.6
2016,2,20,9,45,413.5,175.5,1.75,11.5,373.5,665.9,538.49
2016,2,20,10,0,406.0,193.0,1.7,12.0,401.0,676.84,543.28
2016,2,20,10,15,628.0,147.0,1.6,12.0,491.0,856.16,673.49
2016,2,20,10,30,850.0,101.0,1.5,12.0,581.0,1013.31,776.63
2016,2,20,10,45,850.5,106.0,1.4,12.5,604.5,1009.27,767.4
2016,2,20,11,0,851.0,111.0,1.3,13.0,628.0,1001.29,757.94
2016,2,20,11,15,734.5,148.5,1.15,13.0,603.5,919.92,700.25
2016,2,20,11,30,618.0,186.0,1.0,13.0,579.0,828.3,635.99
2016,2,20,11,45,536.5,220.5,0.9,13.0,566.0,759.86,585.78
2016,2,20,12,0,455.0,255.0,0.8,13.0,553.0,700.28,540.77
2016,2,20,12,15,373.5,277.0,0.75,13.0,522.0,612.48,476.42
2016,2,20,12,30,292.0,299.0,0.7,13.0,491.0,547.92,427.71
2016,2,20,12,45,360.0,279.0,0.7,13.5,514.0,563.06,439.78
2016,2,20,13,0,428.0,259.0,0.7,14.0,537.0,586.79,456.37
2016,2,20,13,15,660.5,177.0,0.7,14.0,595.5,652.47,505.91
2016,2,20,13,30,893.0,95.0,0.7,14.0,654.0,678.32,524.68
2016,2,20,13,45,886.5,93.5,0.75,14.5,632.5,623.82,482.24
2016,2,20,14,0,880.0,92.0,0.8,15.0,611.0,570.64,440.26
2016,2,20,14,15,869.0,90.0,0.85,14.5,582.0,509.77,392.6
2016,2,20,14,30,858.0,88.0,0.9,14.0,553.0,448.5,342.56
2016,2,20,14,45,845.5,85.0,0.95,14.0,518.5,385.67,288.73
2016,2,20,15,0,833.0,82.0,1.0,14.0,484.0,323.21,233.67
2016,2,20,15,15,750.0,86.0,1.0,14.0,425.0,250.94,172.92
2016,2,20,15,30,667.0,90.0,1.0,14.0,366.0,184.63,119.4
2016,2,20,15,45,702.5,78.0,1.05,14.0,340.0,131.1,76.71
2016,2,20,16,0,738.0,66.0,1.1,14.0,314.0,77.34,47.93
2016,2,20,16,15,693.5,61.0,1.15,13.5,266.0,54.93,43.67
2016,2,20,16,30,649.0,56.0,1.2,13.0,218.0,46.66,36.29
2016,2,20,16,45,582.5,48.5,1.3,12.5,170.5,40.45,30.58
2016,2,20,17,0,516.0,41.0,1.4,12.0,123.0,34.25,24.69
2016,2,20,17,15,395.5,31.0,1.45,11.5,80.5,25.75,16.36
2016,2,20,17,30,275.0,21.0,1.5,11.0,38.0,17.36,2.3
2016,2,20,17,45,137.5,10.5,1.6,11.0,19.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,1.85,8.5,40.0,219.52,89.57
2016,2,21,7,30,426.0,33.0,1.9,9.0,80.0,432.34,346.92
2016,2,21,7,45,520.0,41.0,1.95,9.5,127.5,536.69,441.04
2016,2,21,8,0,614.0,49.0,2.0,10.0,175.0,646.61,530.9
2016,2,21,8,15,670.0,54.5,2.0,10.5,224.5,715.02,584.27
2016,2,21,8,30,726.0,60.0,2.0,11.0,274.0,792.84,641.74
2016,2,21,8,45,766.0,63.5,2.0,11.5,322.5,852.5,683.12
2016,2,21,9,0,806.0,67.0,2.0,12.0,371.0,910.5,721.69
2016,2,21,9,15,831.5,70.0,1.95,12.5,415.5,951.29,746.28
2016,2,21,9,30,857.0,73.0,1.9,13.0,460.0,989.13,768.2
2016,2,21,9,45,876.5,74.5,1.9,13.5,499.5,1003.3,774.22
2016,2,21,10,0,896.0,76.0,1.9,14.0,539.0,1025.9,786.19
2016,2,21,10,15,908.5,77.5,1.85,14.0,572.0,1037.61,791.44
2016,2,21,10,30,921.0,79.0,1.8,14.0,605.0,1045.35,794.25
2016,2,21,10,45,930.5,80.5,1.75,14.5,631.0,1045.96,791.04
2016,2,21,11,0,940.0,82.0,1.7,15.0,657.0,1042.39,785.35
2016,2,21,11,15,945.0,82.5,1.65,15.0,675.0,1028.99,774.88
2016,2,21,11,30,950.0,83.0,1.6,15.0,693.0,1011.53,762.04
2016,2,21,11,45,952.5,83.5,1.6,15.5,703.0,987.73,744.58
2016,2,21,12,0,955.0,84.0,1.6,16.0,713.0,960.08,724.78
2016,2,21,12,15,955.0,84.5,1.65,16.0,715.0,926.53,703.12
2016,2,21,12,30,955.0,85.0,1.7,16.0,717.0,889.51,679.02
2016,2,21,12,45,951.0,85.5,1.8,16.0,710.5,846.05,650.81
2016,2,21,13,0,947.0,86.0,1.9,16.0,704.0,799.78,620.2
2016,2,21,13,15,942.0,85.5,1.95,16.0,689.0,749.21,584.57
2016,2,21,13,30,937.0,85.0,2.0,16.0,674.0,696.4,544.96
2016,2,21,13,45,926.0,85.0,2.15,16.0,651.0,638.54,500.87
2016,2,21,14,0,915.0,85.0,2.3,16.0,628.0,579.53,454.2
2016,2,21,14,15,903.0,83.5,2.4,16.0,598.5,517.8,403.47
2016,2,21,14,30,891.0,82.0,2.5,16.0,569.0,455.67,350.55
2016,2,21,14,45,872.5,80.5,2.6,16.0,532.0,390.53,293.68
2016,2,21,15,0,854.0,79.0,2.7,16.0,495.0,325.98,236.03
2016,2,21,15,15,772.0,82.0,2.7,15.5,434.5,251.85,173.25
2016,2,21,15,30,690.0,85.0,2.7,15.0,374.0,183.66,117.84
2016,2,21,15,45,645.0,85.5,2.7,14.5,332.0,130.09,78.44
2016,2,21,16,0,600.0,86.0,2.7,14.0,290.0,82.03,54.71
2016,2,21,16,15,562.5,77.5,2.7,13.5,246.0,61.32,49.36
2016,2,21,16,30,525.0,69.0,2.7,13.0,202.0,55.23,43.94
2016,2,21,16,45,519.0,56.0,2.7,12.5,164.0,45.73,35.28
2016,2,21,17,0,513.0,43.0,2.7,12.0,126.0,35.81,26.08
2016,2,21,17,15,392.5,32.5,2.65,11.5,83.0,26.94,17.49
2016,2,21,17,30,272.0,22.0,2.6,11.0,40.0,18.17,4.29
2016,2,21,17,45,136.0,11.0,2.6,11.0,20.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
