Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,233.5,16.0,1.85,9.5,42.5,235.68,121.59
2016,2,22,7,30,467.0,32.0,1.9,10.0,85.0,463.89,372.26
2016,2,22,7,45,552.0,39.5,1.95,10.5,133.0,552.27,452.05
2016,2,22,8,0,637.0,47.0,2.0,11.0,181.0,655.87,536.35
2016,2,22,8,15,690.5,52.0,2.0,11.5,230.5,730.99,594.22
2016,2,22,8,30,744.0,57.0,2.0,12.0,280.0,806.22,649.07
2016,2,22,8,45,778.0,61.0,2.05,12.5,327.5,861.04,687.03
2016,2,22,9,0,812.0,65.0,2.1,13.0,375.0,914.01,722.36
2016,2,22,9,15,837.0,67.5,2.1,13.5,419.5,953.68,746.72
2016,2,22,9,30,862.0,70.0,2.1,14.0,464.0,990.39,768.51
2016,2,22,9,45,878.5,72.5,2.15,14.5,503.0,1002.9,774.05
2016,2,22,10,0,895.0,75.0,2.2,15.0,542.0,1023.83,785.58
2016,2,22,10,15,908.0,77.0,2.2,15.0,575.0,1036.71,792.43
2016,2,22,10,30,921.0,79.0,2.2,15.0,608.0,1045.59,796.79
2016,2,22,10,45,929.0,80.5,2.2,15.5,634.0,1044.66,793.3
2016,2,22,11,0,937.0,82.0,2.2,16.0,660.0,1039.59,787.37
2016,2,22,11,15,943.0,83.0,2.15,16.0,679.0,1027.77,778.02
2016,2,22,11,30,949.0,84.0,2.1,16.0,698.0,1011.83,766.17
2016,2,22,11,45,951.5,84.5,2.1,16.5,708.0,987.98,748.44
2016,2,22,12,0,954.0,85.0,2.1,17.0,718.0,960.28,728.35
2016,2,22,12,15,955.0,85.5,2.1,17.0,720.5,927.53,706.3
2016,2,22,12,30,956.0,86.0,2.1,17.0,723.0,891.25,681.83
2016,2,22,12,45,951.0,87.0,2.15,17.5,716.5,847.39,651.27
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,800.79,618.61
2016,2,22,13,15,942.0,87.5,2.2,18.0,696.0,750.84,582.95
2016,2,22,13,30,938.0,87.0,2.2,18.0,682.0,698.57,543.46
2016,2,22,13,45,930.5,86.5,2.2,18.0,660.0,642.11,499.75
2016,2,22,14,0,923.0,86.0,2.2,18.0,638.0,584.15,453.53
2016,2,22,14,15,795.5,110.0,2.1,17.5,570.0,491.65,380.67
2016,2,22,14,30,668.0,134.0,2.0,17.0,502.0,406.95,313.05
2016,2,22,14,45,699.5,115.0,1.95,17.0,479.0,356.16,268.17
2016,2,22,15,0,731.0,96.0,1.9,17.0,456.0,301.01,218.08
2016,2,22,15,15,693.5,95.5,1.75,16.5,414.0,240.96,166.12
2016,2,22,15,30,656.0,95.0,1.6,16.0,372.0,184.98,119.52
2016,2,22,15,45,616.0,93.5,1.45,16.0,331.0,132.35,80.93
2016,2,22,16,0,576.0,92.0,1.3,16.0,290.0,84.75,57.3
2016,2,22,16,15,542.0,82.5,1.3,15.0,247.0,64.75,52.08
2016,2,22,16,30,508.0,73.0,1.3,14.0,204.0,58.07,46.3
2016,2,22,16,45,446.5,63.0,1.3,13.5,160.5,50.58,39.48
2016,2,22,17,0,385.0,53.0,1.3,13.0,117.0,43.0,32.37
2016,2,22,17,15,296.0,39.0,1.35,13.0,78.0,31.82,21.67
2016,2,22,17,30,207.0,25.0,1.4,13.0,39.0,20.48,6.89
2016,2,22,17,45,103.5,12.5,1.45,13.0,19.5,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,64.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,2,23,7,0,128.0,11.0,1.5,10.0,13.0,99.97,0.0
2016,2,23,7,15,288.0,23.0,1.55,10.0,51.0,290.26,172.25
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,452.28,364.2
2016,2,23,7,45,537.0,43.5,1.65,10.5,137.5,554.32,453.08
2016,2,23,8,0,626.0,52.0,1.7,11.0,186.0,661.44,539.05
2016,2,23,8,15,634.5,61.0,1.8,11.0,225.5,699.98,570.73
2016,2,23,8,30,643.0,70.0,1.9,11.0,265.0,736.55,599.43
2016,2,23,8,45,698.5,67.0,2.0,11.5,310.5,792.84,640.09
2016,2,23,9,0,754.0,64.0,2.1,12.0,356.0,856.05,684.13
2016,2,23,9,15,808.5,70.0,2.1,12.5,415.5,928.99,732.59
2016,2,23,9,30,863.0,76.0,2.1,13.0,475.0,999.82,777.9
2016,2,23,9,45,882.5,78.0,2.1,13.5,514.5,1026.95,792.32
2016,2,23,10,0,902.0,80.0,2.1,14.0,554.0,1037.79,796.11
2016,2,23,10,15,914.5,82.0,1.95,14.5,587.5,1050.01,799.0
2016,2,23,10,30,927.0,84.0,1.8,15.0,621.0,1058.19,799.09
2016,2,23,10,45,935.0,85.5,1.7,15.5,647.0,1057.04,793.89
2016,2,23,11,0,943.0,87.0,1.6,16.0,673.0,1051.72,786.24
2016,2,23,11,15,948.5,88.0,1.55,16.0,691.5,1039.15,776.39
2016,2,23,11,30,954.0,89.0,1.5,16.0,710.0,1022.44,764.12
2016,2,23,11,45,954.0,90.5,1.45,16.5,719.5,997.1,745.01
2016,2,23,12,0,954.0,92.0,1.4,17.0,729.0,968.0,723.72
2016,2,23,12,15,954.0,92.0,1.3,17.0,731.0,933.62,699.65
2016,2,23,12,30,954.0,92.0,1.2,17.0,733.0,895.79,673.4
2016,2,23,12,45,948.5,93.0,1.2,17.5,725.5,851.4,643.01
2016,2,23,13,0,943.0,94.0,1.2,18.0,718.0,804.31,610.68
2016,2,23,13,15,938.0,93.5,1.1,18.0,703.0,753.61,574.21
2016,2,23,13,30,933.0,93.0,1.0,18.0,688.0,700.68,534.46
2016,2,23,13,45,923.0,92.5,0.95,18.0,665.0,642.81,490.73
2016,2,23,14,0,913.0,92.0,0.9,18.0,642.0,583.71,444.81
2016,2,23,14,15,902.0,90.0,0.85,18.0,612.5,521.85,395.38
2016,2,23,14,30,891.0,88.0,0.8,18.0,583.0,459.99,344.27
2016,2,23,14,45,718.5,119.5,0.75,18.0,502.5,365.86,270.34
2016,2,23,15,0,546.0,151.0,0.7,18.0,422.0,286.14,208.45
2016,2,23,15,15,627.0,117.5,0.65,18.0,404.0,242.36,167.29
2016,2,23,15,30,708.0,84.0,0.6,18.0,386.0,184.0,114.77
2016,2,23,15,45,653.0,88.0,0.55,18.0,343.0,130.91,77.45
2016,2,23,16,0,598.0,92.0,0.5,18.0,300.0,84.54,56.67
2016,2,23,16,15,560.0,83.0,0.55,17.5,255.5,65.27,51.98
2016,2,23,16,30,522.0,74.0,0.6,17.0,211.0,58.92,46.49
2016,2,23,16,45,450.5,64.5,0.7,16.5,165.5,51.73,40.04
2016,2,23,17,0,379.0,55.0,0.8,16.0,120.0,41.86,31.02
2016,2,23,17,15,285.0,40.5,0.9,15.5,80.0,30.85,20.73
2016,2,23,17,30,191.0,26.0,1.0,15.0,40.0,19.83,7.45
2016,2,23,17,45,95.5,13.0,1.1,15.0,20.0,10.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,66.46,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,241.58,156.82
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,381.15,308.91
2016,2,24,7,45,445.0,48.5,1.4,11.5,129.0,483.23,396.67
2016,2,24,8,0,536.0,58.0,1.5,12.0,175.0,590.48,483.15
2016,2,24,8,15,592.0,64.5,1.45,12.0,223.0,666.19,541.5
2016,2,24,8,30,648.0,71.0,1.4,12.0,271.0,742.7,597.63
2016,2,24,8,45,691.5,74.5,1.4,12.5,319.0,803.26,639.08
2016,2,24,9,0,735.0,78.0,1.4,13.0,367.0,855.78,673.32
2016,2,24,9,15,520.5,133.0,1.3,13.5,349.0,717.77,570.32
2016,2,24,9,30,306.0,188.0,1.2,14.0,331.0,548.46,439.93
2016,2,24,9,45,569.0,138.5,1.2,14.5,431.0,789.57,619.29
2016,2,24,10,0,832.0,89.0,1.2,15.0,531.0,990.78,750.92
2016,2,24,10,15,845.5,91.0,1.15,15.5,563.0,1004.05,752.87
2016,2,24,10,30,859.0,93.0,1.1,16.0,595.0,1013.41,755.02
2016,2,24,10,45,868.0,94.5,1.1,16.5,620.5,1013.57,752.38
2016,2,24,11,0,877.0,96.0,1.1,17.0,646.0,997.05,739.29
2016,2,24,11,15,883.0,97.0,1.05,17.0,663.5,985.89,730.51
2016,2,24,11,30,889.0,98.0,1.0,17.0,681.0,970.84,719.3
2016,2,24,11,45,891.0,98.5,1.0,17.5,691.0,947.65,702.65
2016,2,24,12,0,893.0,99.0,1.0,18.0,701.0,920.87,683.88
2016,2,24,12,15,893.5,99.5,0.95,18.0,702.5,889.29,662.47
2016,2,24,12,30,894.0,100.0,0.9,18.0,704.0,854.43,638.96
2016,2,24,12,45,890.0,100.5,0.85,18.0,697.5,812.88,610.98
2016,2,24,13,0,886.0,101.0,0.8,18.0,691.0,768.72,581.15
2016,2,24,13,15,880.5,100.0,0.75,18.0,676.5,719.66,546.1
2016,2,24,13,30,875.0,99.0,0.7,18.0,662.0,668.6,508.42
2016,2,24,13,45,867.5,97.5,0.7,18.5,640.0,618.0,469.63
2016,2,24,14,0,860.0,96.0,0.7,19.0,618.0,561.12,425.29
2016,2,24,14,15,848.0,94.0,0.7,19.0,589.5,500.58,377.66
2016,2,24,14,30,836.0,92.0,0.7,19.0,561.0,439.81,328.16
2016,2,24,14,45,684.5,124.5,0.7,19.0,492.0,357.04,263.07
2016,2,24,15,0,533.0,157.0,0.7,19.0,423.0,286.11,207.9
2016,2,24,15,15,579.5,131.0,0.7,18.5,398.5,241.13,167.75
2016,2,24,15,30,626.0,105.0,0.7,18.0,374.0,185.91,119.9
2016,2,24,15,45,661.0,89.0,0.7,18.0,346.5,131.45,77.78
2016,2,24,16,0,696.0,73.0,0.7,18.0,319.0,72.78,46.08
2016,2,24,16,15,651.5,67.5,0.8,17.5,271.5,54.87,42.91
2016,2,24,16,30,607.0,62.0,0.9,17.0,224.0,50.62,39.23
2016,2,24,16,45,540.0,54.5,1.0,16.5,176.5,44.61,33.82
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,38.63,28.24
2016,2,24,17,15,364.5,36.0,1.2,15.5,87.0,29.56,19.71
2016,2,24,17,30,256.0,25.0,1.3,15.0,45.0,20.53,8.76
2016,2,24,17,45,128.0,12.5,1.4,14.5,22.5,9.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,70.0,12.0,0.8,12.0,14.0,59.42,0.0
2016,2,25,7,15,194.5,27.5,0.85,12.0,49.0,227.62,156.26
2016,2,25,7,30,319.0,43.0,0.9,12.0,84.0,356.68,288.83
2016,2,25,7,45,397.5,54.5,0.95,12.5,128.5,449.72,367.83
2016,2,25,8,0,476.0,66.0,1.0,13.0,173.0,547.08,445.65
2016,2,25,8,15,532.5,74.0,0.95,13.5,220.0,623.9,503.22
2016,2,25,8,30,589.0,82.0,0.9,14.0,267.0,701.52,558.31
2016,2,25,8,45,628.0,88.0,0.9,14.5,313.0,760.1,597.74
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,817.47,634.95
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,859.78,660.61
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,899.62,684.1
2016,2,25,9,45,749.5,104.0,0.9,16.5,482.5,932.1,702.25
2016,2,25,10,0,777.0,105.0,0.9,17.0,521.0,954.09,713.34
2016,2,25,10,15,791.0,107.5,0.9,17.5,553.0,968.48,719.59
2016,2,25,10,30,805.0,110.0,0.9,18.0,585.0,979.08,723.56
2016,2,25,10,45,820.5,109.5,0.95,18.5,611.0,983.81,724.94
2016,2,25,11,0,836.0,109.0,1.0,19.0,637.0,984.48,723.94
2016,2,25,11,15,842.5,110.5,0.95,19.0,655.0,974.53,715.75
2016,2,25,11,30,849.0,112.0,0.9,19.0,673.0,960.66,705.37
2016,2,25,11,45,854.5,111.5,0.85,19.5,683.5,939.75,689.37
2016,2,25,12,0,860.0,111.0,0.8,20.0,694.0,915.1,671.24
2016,2,25,12,15,861.0,111.0,0.75,20.0,696.0,883.44,649.99
2016,2,25,12,30,862.0,111.0,0.7,20.0,698.0,848.5,626.72
2016,2,25,12,45,868.0,107.5,0.65,20.5,694.0,810.69,600.42
2016,2,25,13,0,874.0,104.0,0.6,21.0,690.0,762.29,567.08
2016,2,25,13,15,869.5,103.0,0.55,21.0,676.5,720.56,537.31
2016,2,25,13,30,865.0,102.0,0.5,21.0,663.0,669.47,500.25
2016,2,25,13,45,854.5,102.5,0.45,21.0,641.0,614.43,459.51
2016,2,25,14,0,844.0,103.0,0.4,21.0,619.0,558.35,416.85
2016,2,25,14,15,832.5,101.0,0.4,21.0,590.5,498.76,370.82
2016,2,25,14,30,821.0,99.0,0.4,21.0,562.0,438.91,322.91
2016,2,25,14,45,800.5,98.0,0.4,21.0,526.5,376.74,271.83
2016,2,25,15,0,780.0,97.0,0.4,21.0,491.0,315.93,220.62
2016,2,25,15,15,757.5,93.5,0.5,20.5,450.5,254.27,169.28
2016,2,25,15,30,735.0,90.0,0.6,20.0,410.0,191.02,118.14
2016,2,25,15,45,702.5,86.0,0.75,19.5,365.0,132.17,76.46
2016,2,25,16,0,670.0,82.0,0.9,19.0,320.0,77.4,50.75
2016,2,25,16,15,625.5,75.5,0.95,18.0,273.0,60.37,47.63
2016,2,25,16,30,581.0,69.0,1.0,17.0,226.0,55.59,43.6
2016,2,25,16,45,524.5,59.5,1.1,16.5,179.5,48.32,37.1
2016,2,25,17,0,468.0,50.0,1.2,16.0,133.0,40.96,30.31
2016,2,25,17,15,362.0,38.5,1.2,15.5,90.0,31.56,21.5
2016,2,25,17,30,256.0,27.0,1.2,15.0,47.0,22.17,10.63
2016,2,25,17,45,128.0,13.5,1.25,15.0,23.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,44.5,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,89.0,14.0,0.9,12.0,17.0,74.59,0.0
2016,2,26,7,15,216.0,29.0,1.0,12.0,53.5,248.68,178.93
2016,2,26,7,30,343.0,44.0,1.1,12.0,90.0,377.23,306.5
2016,2,26,7,45,424.0,54.5,1.2,12.5,135.5,472.4,387.07
2016,2,26,8,0,505.0,65.0,1.3,13.0,181.0,571.78,466.64
2016,2,26,8,15,355.0,97.5,1.35,13.5,188.0,486.38,400.59
2016,2,26,8,30,205.0,130.0,1.4,14.0,195.0,375.28,310.12
2016,2,26,8,45,225.0,146.5,1.5,14.5,228.0,415.99,342.77
2016,2,26,9,0,245.0,163.0,1.6,15.0,261.0,456.66,373.55
2016,2,26,9,15,276.0,178.0,1.6,15.0,300.5,505.88,410.84
2016,2,26,9,30,307.0,193.0,1.6,15.0,340.0,554.68,446.94
2016,2,26,9,45,208.5,218.0,1.65,15.5,321.5,459.02,369.64
2016,2,26,10,0,110.0,243.0,1.7,16.0,303.0,360.89,289.91
2016,2,26,10,15,108.0,258.0,1.7,16.0,319.5,371.14,297.54
2016,2,26,10,30,106.0,273.0,1.7,16.0,336.0,380.91,304.21
2016,2,26,10,45,352.5,232.0,1.7,16.5,454.0,622.88,492.05
2016,2,26,11,0,599.0,191.0,1.7,17.0,572.0,846.73,651.77
2016,2,26,11,15,575.5,206.0,1.7,17.0,580.0,816.15,626.72
2016,2,26,11,30,552.0,221.0,1.7,17.0,588.0,792.3,608.88
2016,2,26,11,45,555.5,223.5,1.75,17.0,598.0,778.47,599.22
2016,2,26,12,0,559.0,226.0,1.8,17.0,608.0,761.93,587.52
2016,2,26,12,15,577.0,220.5,1.85,17.0,615.5,747.21,577.45
2016,2,26,12,30,595.0,215.0,1.9,17.0,623.0,729.09,564.8
2016,2,26,12,45,732.0,161.5,2.0,17.5,659.0,762.4,589.99
2016,2,26,13,0,869.0,108.0,2.1,18.0,695.0,769.38,595.61
2016,2,26,13,15,862.5,107.0,2.15,17.5,679.5,719.07,559.39
2016,2,26,13,30,856.0,106.0,2.2,17.0,664.0,666.89,521.16
2016,2,26,13,45,562.5,192.0,2.3,17.0,554.0,518.17,407.03
2016,2,26,14,0,269.0,278.0,2.4,17.0,444.0,387.78,305.31
2016,2,26,14,15,542.5,187.5,2.45,16.5,502.5,429.04,336.39
2016,2,26,14,30,816.0,97.0,2.5,16.0,561.0,434.1,334.17
2016,2,26,14,45,804.0,93.0,2.6,16.0,526.5,372.65,280.09
2016,2,26,15,0,792.0,89.0,2.7,16.0,492.0,311.63,225.51
2016,2,26,15,15,769.5,86.0,2.7,15.5,451.5,249.74,170.88
2016,2,26,15,30,747.0,83.0,2.7,15.0,411.0,190.1,120.33
2016,2,26,15,45,718.0,78.5,2.7,15.0,366.5,126.93,73.44
2016,2,26,16,0,689.0,74.0,2.7,15.0,322.0,71.08,46.79
2016,2,26,16,15,645.5,68.5,2.55,14.5,275.0,55.46,43.96
2016,2,26,16,30,602.0,63.0,2.4,14.0,228.0,51.25,40.28
2016,2,26,16,45,534.5,56.0,2.3,13.5,181.0,45.65,35.2
2016,2,26,17,0,467.0,49.0,2.2,13.0,134.0,40.09,29.97
2016,2,26,17,15,360.5,38.5,2.05,12.5,91.5,31.5,21.81
2016,2,26,17,30,254.0,28.0,1.9,12.0,49.0,22.96,11.97
2016,2,26,17,45,127.0,14.0,1.8,12.0,24.5,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,17.31,0.0
2016,2,27,7,15,222.5,30.5,1.5,11.0,61.0,255.32,191.35
2016,2,27,7,30,445.0,39.0,1.5,11.0,100.0,454.68,370.54
2016,2,27,7,45,524.0,46.5,1.55,11.5,147.5,547.4,448.26
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,644.21,525.01
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,715.34,577.74
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,780.31,623.21
2016,2,27,8,45,738.0,69.0,1.5,13.5,340.0,834.37,659.3
2016,2,27,9,0,772.0,73.0,1.5,14.0,387.0,886.62,692.8
2016,2,27,9,15,796.0,76.5,1.4,14.0,430.5,926.01,716.28
2016,2,27,9,30,820.0,80.0,1.3,14.0,474.0,962.48,737.17
2016,2,27,9,45,836.5,82.5,1.2,14.5,512.0,986.77,748.02
2016,2,27,10,0,853.0,85.0,1.1,15.0,550.0,1007.46,756.33
2016,2,27,10,15,865.5,87.0,1.05,15.5,582.5,1019.59,759.97
2016,2,27,10,30,878.0,89.0,1.0,16.0,615.0,1014.9,752.95
2016,2,27,10,45,888.0,89.5,0.95,16.5,640.5,1014.75,749.29
2016,2,27,11,0,898.0,90.0,0.9,17.0,666.0,1010.59,743.16
2016,2,27,11,15,903.5,91.0,0.9,17.0,684.0,998.54,734.7
2016,2,27,11,30,909.0,92.0,0.9,17.0,702.0,982.53,723.96
2016,2,27,11,45,911.5,93.0,0.95,17.0,712.0,959.79,710.05
2016,2,27,12,0,914.0,94.0,1.0,17.0,722.0,933.32,693.77
2016,2,27,12,15,915.0,94.0,1.0,17.0,724.0,900.85,672.65
2016,2,27,12,30,916.0,94.0,1.0,17.0,726.0,864.99,649.29
2016,2,27,12,45,614.0,200.5,1.0,17.0,623.0,706.13,538.21
2016,2,27,13,0,312.0,307.0,1.0,17.0,520.0,527.38,406.48
2016,2,27,13,15,415.5,268.0,1.0,17.0,545.0,554.15,428.63
2016,2,27,13,30,519.0,229.0,1.0,17.0,570.0,558.32,431.72
2016,2,27,13,45,356.5,259.5,1.05,17.0,490.5,443.95,345.18
2016,2,27,14,0,194.0,290.0,1.1,17.0,411.0,348.44,272.1
2016,2,27,14,15,517.5,193.5,1.1,17.0,494.5,421.26,326.23
2016,2,27,14,30,841.0,97.0,1.1,17.0,578.0,443.44,335.32
2016,2,27,14,45,565.0,156.5,1.1,17.0,471.0,333.51,250.22
2016,2,27,15,0,289.0,216.0,1.1,17.0,364.0,252.97,191.26
2016,2,27,15,15,534.5,148.5,1.1,16.5,395.5,237.47,168.2
2016,2,27,15,30,780.0,81.0,1.1,16.0,427.0,192.64,119.77
2016,2,27,15,45,757.0,75.5,1.1,16.0,382.5,131.33,75.21
2016,2,27,16,0,734.0,70.0,1.1,16.0,338.0,72.89,48.31
2016,2,27,16,15,692.0,65.5,1.15,15.5,289.5,58.34,46.33
2016,2,27,16,30,650.0,61.0,1.2,15.0,241.0,50.29,39.28
2016,2,27,16,45,590.5,53.5,1.25,14.5,192.5,44.24,33.84
2016,2,27,17,0,531.0,46.0,1.3,14.0,144.0,38.17,28.2
2016,2,27,17,15,424.0,37.0,1.35,13.5,99.5,30.6,21.01
2016,2,27,17,30,317.0,28.0,1.4,13.0,55.0,23.15,12.53
2016,2,27,17,45,158.5,14.0,1.5,12.5,27.5,11.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,6.29,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,13.25,0.0
2016,2,28,7,15,57.0,35.0,2.0,10.5,43.0,102.91,76.4
2016,2,28,7,30,114.0,54.0,2.0,11.0,70.0,188.88,155.44
2016,2,28,7,45,140.5,74.5,2.05,11.5,102.5,239.74,200.77
2016,2,28,8,0,167.0,95.0,2.1,12.0,135.0,291.28,245.2
2016,2,28,8,15,183.5,115.5,2.1,12.5,168.5,315.03,265.43
2016,2,28,8,30,200.0,136.0,2.1,13.0,202.0,356.96,299.26
2016,2,28,8,45,217.0,152.5,2.1,13.5,234.0,415.0,344.51
2016,2,28,9,0,234.0,169.0,2.1,14.0,266.0,452.42,372.57
2016,2,28,9,15,276.5,182.5,2.05,14.0,308.5,510.88,417.68
2016,2,28,9,30,319.0,196.0,2.0,14.0,351.0,569.33,461.54
2016,2,28,9,45,203.0,220.0,1.95,14.5,322.0,454.25,367.85
2016,2,28,10,0,87.0,244.0,1.9,15.0,293.0,336.59,271.31
2016,2,28,10,15,207.5,251.5,1.85,15.0,375.0,487.03,391.43
2016,2,28,10,30,328.0,259.0,1.8,15.0,457.0,636.78,503.83
2016,2,28,10,45,301.0,276.5,1.8,15.5,464.0,621.43,488.44
2016,2,28,11,0,274.0,294.0,1.8,16.0,471.0,604.72,473.64
2016,2,28,11,15,403.5,263.0,1.8,16.0,531.5,685.61,535.55
2016,2,28,11,30,533.0,232.0,1.8,16.0,592.0,784.85,607.23
2016,2,28,11,45,431.5,271.0,1.85,16.0,565.5,710.6,550.68
2016,2,28,12,0,330.0,310.0,1.9,16.0,539.0,621.19,484.23
2016,2,28,12,15,275.5,321.0,1.95,16.0,512.5,567.68,444.19
2016,2,28,12,30,221.0,332.0,2.0,16.0,486.0,498.77,392.11
2016,2,28,12,45,170.0,329.5,2.05,16.5,447.5,441.51,347.47
2016,2,28,13,0,119.0,327.0,2.1,17.0,409.0,388.11,305.33
2016,2,28,13,15,267.5,298.0,2.1,17.0,476.5,465.82,367.13
2016,2,28,13,30,416.0,269.0,2.1,17.0,544.0,514.67,404.53
2016,2,28,13,45,606.0,198.5,2.1,17.0,584.5,552.8,432.72
2016,2,28,14,0,796.0,128.0,2.1,17.0,625.0,552.58,430.28
2016,2,28,14,15,694.0,147.5,2.05,16.5,567.0,470.56,365.19
2016,2,28,14,30,592.0,167.0,2.0,16.0,509.0,397.1,306.33
2016,2,28,14,45,553.0,168.0,2.0,16.0,472.0,337.37,256.31
2016,2,28,15,0,514.0,169.0,2.0,16.0,435.0,286.02,212.46
2016,2,28,15,15,447.5,167.0,1.95,16.0,385.0,230.37,166.74
2016,2,28,15,30,381.0,165.0,1.9,16.0,335.0,182.75,129.57
2016,2,28,15,45,242.5,159.0,1.9,16.0,263.0,134.12,97.6
2016,2,28,16,0,104.0,153.0,1.9,16.0,191.0,105.83,82.72
2016,2,28,16,15,91.5,133.5,1.85,15.5,164.0,91.43,75.42
2016,2,28,16,30,79.0,114.0,1.8,15.0,137.0,80.0,65.51
2016,2,28,16,45,68.0,92.5,1.75,14.5,109.5,65.73,52.84
2016,2,28,17,0,57.0,71.0,1.7,14.0,82.0,51.2,39.7
2016,2,28,17,15,34.0,51.0,1.8,13.5,57.0,37.27,26.85
2016,2,28,17,30,11.0,31.0,1.9,13.0,32.0,23.17,12.91
2016,2,28,17,45,5.5,15.5,2.0,12.5,16.0,11.87,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,1.45,9.5,13.5,68.85,0.0
2016,2,29,7,0,184.0,18.0,1.4,10.0,27.0,187.06,13.93
2016,2,29,7,15,315.5,30.0,1.45,10.5,67.5,326.84,258.66
2016,2,29,7,30,447.0,42.0,1.5,11.0,108.0,459.92,377.04
2016,2,29,7,45,534.5,48.5,1.55,11.5,157.5,558.82,458.62
2016,2,29,8,0,622.0,55.0,1.6,12.0,207.0,662.24,539.33
2016,2,29,8,15,671.0,60.5,1.55,12.5,256.5,725.9,585.61
2016,2,29,8,30,720.0,66.0,1.5,13.0,306.0,797.25,635.16
2016,2,29,8,45,429.5,122.0,1.5,13.5,271.0,601.44,488.02
2016,2,29,9,0,139.0,178.0,1.5,14.0,236.0,346.7,283.52
2016,2,29,9,15,484.0,129.5,1.5,14.5,362.0,675.41,543.47
2016,2,29,9,30,829.0,81.0,1.5,15.0,488.0,973.14,747.39
2016,2,29,9,45,594.0,153.0,1.5,16.0,456.5,830.92,641.89
2016,2,29,10,0,359.0,225.0,1.5,17.0,425.0,638.61,499.47
2016,2,29,10,15,615.0,160.0,1.45,17.0,525.5,857.26,658.27
2016,2,29,10,30,871.0,95.0,1.4,17.0,626.0,1027.87,767.58
2016,2,29,10,45,882.5,95.0,1.35,17.0,651.5,1015.31,754.99
2016,2,29,11,0,894.0,95.0,1.3,17.0,677.0,1011.87,751.05
2016,2,29,11,15,899.5,96.0,1.3,17.0,695.0,999.6,742.32
2016,2,29,11,30,905.0,97.0,1.3,17.0,713.0,983.37,731.28
2016,2,29,11,45,915.5,94.0,1.3,17.5,724.5,963.42,716.64
2016,2,29,12,0,926.0,91.0,1.3,18.0,736.0,939.42,699.53
2016,2,29,12,15,927.0,91.0,1.25,18.0,738.0,906.39,677.13
2016,2,29,12,30,928.0,91.0,1.2,18.0,740.0,869.94,652.56
2016,2,29,12,45,926.5,90.5,1.2,18.5,734.0,827.73,623.6
2016,2,29,13,0,925.0,90.0,1.2,19.0,728.0,782.63,592.58
2016,2,29,13,15,721.0,162.0,1.15,19.0,653.0,673.64,512.92
2016,2,29,13,30,517.0,234.0,1.1,19.0,578.0,558.76,427.83
2016,2,29,13,45,475.5,240.5,1.05,19.5,549.0,505.27,387.06
2016,2,29,14,0,434.0,247.0,1.0,20.0,520.0,454.59,347.36
2016,2,29,14,15,652.0,167.5,0.9,20.0,556.5,465.29,352.08
2016,2,29,14,30,870.0,88.0,0.8,20.0,593.0,443.92,329.01
2016,2,29,14,45,848.5,88.0,0.75,20.0,556.0,379.39,274.48
2016,2,29,15,0,827.0,88.0,0.7,20.0,519.0,316.19,220.3
2016,2,29,15,15,806.0,85.0,0.6,20.0,477.5,252.32,165.64
2016,2,29,15,30,785.0,82.0,0.5,20.0,436.0,190.49,115.19
2016,2,29,15,45,753.5,78.5,0.4,20.0,390.0,129.61,73.11
2016,2,29,16,0,722.0,75.0,0.3,20.0,344.0,72.69,57.6
2016,2,29,16,15,680.0,70.0,0.25,19.5,295.5,56.89,44.29
2016,2,29,16,30,638.0,65.0,0.2,19.0,247.0,53.04,41.07
2016,2,29,16,45,564.5,59.5,0.2,19.0,197.5,48.49,36.98
2016,2,29,17,0,491.0,54.0,0.2,19.0,148.0,44.09,32.86
2016,2,29,17,15,389.5,43.0,0.2,18.5,103.5,35.16,24.66
2016,2,29,17,30,288.0,32.0,0.2,18.0,59.0,26.25,15.67
2016,2,29,17,45,144.0,16.0,0.2,18.0,29.5,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,79.0,10.0,1.6,11.5,14.0,60.92,0.0
2016,3,1,7,0,158.0,20.0,1.6,12.0,28.0,169.45,48.14
2016,3,1,7,15,263.5,34.0,1.65,12.5,66.0,291.28,231.65
2016,3,1,7,30,369.0,48.0,1.7,13.0,104.0,403.63,331.81
2016,3,1,7,45,437.0,58.5,1.8,13.5,149.0,488.78,403.1
2016,3,1,8,0,505.0,69.0,1.9,14.0,194.0,577.26,473.64
2016,3,1,8,15,558.5,73.0,1.9,14.5,239.0,647.06,526.2
2016,3,1,8,30,612.0,77.0,1.9,15.0,284.0,717.19,576.68
2016,3,1,8,45,599.0,94.0,1.95,15.5,321.0,740.01,591.1
2016,3,1,9,0,586.0,111.0,2.0,16.0,358.0,758.71,602.42
2016,3,1,9,15,563.5,131.5,2.1,16.0,389.0,767.8,608.09
2016,3,1,9,30,541.0,152.0,2.2,16.0,420.0,763.92,604.42
2016,3,1,9,45,593.0,148.0,2.3,16.5,462.5,824.58,646.09
2016,3,1,10,0,645.0,144.0,2.4,17.0,505.0,873.35,678.04
2016,3,1,10,15,777.0,113.0,2.45,17.0,573.0,960.38,736.88
2016,3,1,10,30,909.0,82.0,2.5,17.0,641.0,1037.33,787.27
2016,3,1,10,45,919.5,82.5,2.55,17.5,667.0,1037.32,784.28
2016,3,1,11,0,930.0,83.0,2.6,18.0,693.0,1033.15,779.52
2016,3,1,11,15,935.0,84.0,2.6,18.0,711.0,1019.95,769.89
2016,3,1,11,30,940.0,85.0,2.6,18.0,729.0,1002.66,757.78
2016,3,1,11,45,945.5,84.0,2.6,18.0,740.0,979.52,741.88
2016,3,1,12,0,951.0,83.0,2.6,18.0,751.0,952.42,723.44
2016,3,1,12,15,951.0,83.0,2.55,18.0,752.5,917.79,699.48
2016,3,1,12,30,951.0,83.0,2.5,18.0,754.0,879.71,673.19
2016,3,1,12,45,948.0,83.5,2.5,18.0,747.0,836.53,643.67
2016,3,1,13,0,945.0,84.0,2.5,18.0,740.0,790.46,611.92
2016,3,1,13,15,940.0,83.5,2.5,18.0,724.5,739.34,574.94
2016,3,1,13,30,935.0,83.0,2.5,18.0,709.0,686.01,534.32
2016,3,1,13,45,928.0,81.5,2.5,18.0,686.5,628.57,489.5
2016,3,1,14,0,921.0,80.0,2.5,18.0,664.0,569.65,442.14
2016,3,1,14,15,909.5,78.5,2.45,17.5,633.5,507.38,391.26
2016,3,1,14,30,898.0,77.0,2.4,17.0,603.0,444.68,338.22
2016,3,1,14,45,883.0,75.0,2.4,17.0,566.0,380.15,281.65
2016,3,1,15,0,868.0,73.0,2.4,17.0,529.0,316.19,224.48
2016,3,1,15,15,847.5,70.5,2.35,16.5,487.0,251.42,167.42
2016,3,1,15,30,827.0,68.0,2.3,16.0,445.0,184.46,111.37
2016,3,1,15,45,417.0,100.5,2.3,16.0,290.5,108.38,69.99
2016,3,1,16,0,7.0,133.0,2.3,16.0,136.0,96.23,79.35
2016,3,1,16,15,347.5,94.0,2.1,15.5,195.0,67.35,54.26
2016,3,1,16,30,688.0,55.0,1.9,15.0,254.0,50.04,39.07
2016,3,1,16,45,624.0,50.0,1.75,14.5,204.0,45.35,34.88
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,37.56,27.77
2016,3,1,17,15,461.0,36.5,1.5,13.5,109.0,30.32,20.98
2016,3,1,17,30,362.0,28.0,1.4,13.0,64.0,23.19,13.69
2016,3,1,17,45,181.0,14.0,1.35,13.0,32.0,11.34,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,118.0,10.0,0.9,12.5,17.0,87.12,0.0
2016,3,2,7,0,236.0,20.0,1.0,13.0,34.0,231.64,101.56
2016,3,2,7,15,359.0,30.5,1.05,13.5,75.5,360.06,285.24
2016,3,2,7,30,482.0,41.0,1.1,14.0,117.0,486.68,393.03
2016,3,2,7,45,244.0,65.5,1.15,14.5,104.0,328.73,271.1
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,88.11,69.1
2016,3,2,8,15,12.0,108.5,1.2,15.0,112.0,110.11,88.41
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,132.29,107.08
2016,3,2,8,45,68.5,154.5,1.2,15.5,183.0,227.8,187.02
2016,3,2,9,0,119.0,182.0,1.2,16.0,233.0,330.33,269.07
2016,3,2,9,15,470.5,130.5,1.2,16.5,362.0,662.52,527.48
2016,3,2,9,30,822.0,79.0,1.2,17.0,491.0,963.39,730.36
2016,3,2,9,45,671.0,133.0,1.3,17.5,486.5,887.33,673.83
2016,3,2,10,0,520.0,187.0,1.4,18.0,482.0,783.34,601.65
2016,3,2,10,15,697.5,138.5,1.45,18.0,556.5,917.05,694.07
2016,3,2,10,30,875.0,90.0,1.5,18.0,631.0,1012.33,754.87
2016,3,2,10,45,724.0,150.0,1.6,18.0,610.0,939.7,706.11
2016,3,2,11,0,573.0,210.0,1.7,18.0,589.0,830.33,632.59
2016,3,2,11,15,550.5,225.0,1.8,18.0,597.0,809.36,618.67
2016,3,2,11,30,528.0,240.0,1.9,18.0,605.0,786.07,602.09
2016,3,2,11,45,550.5,236.0,2.0,18.5,621.0,783.2,599.79
2016,3,2,12,0,573.0,232.0,2.1,19.0,637.0,776.72,594.73
2016,3,2,12,15,583.5,229.0,2.15,18.5,642.5,757.18,582.11
2016,3,2,12,30,594.0,226.0,2.2,18.0,648.0,734.64,567.25
2016,3,2,12,45,546.0,241.0,2.3,18.0,626.0,680.44,527.56
2016,3,2,13,0,498.0,256.0,2.4,18.0,604.0,627.45,488.31
2016,3,2,13,15,471.0,268.0,2.4,17.5,592.0,588.11,459.17
2016,3,2,13,30,444.0,280.0,2.4,17.0,580.0,549.15,429.73
2016,3,2,13,45,444.0,264.0,2.45,17.0,556.0,504.24,395.22
2016,3,2,14,0,444.0,248.0,2.5,17.0,532.0,458.69,359.36
2016,3,2,14,15,472.0,226.5,2.5,17.0,516.0,421.48,328.68
2016,3,2,14,30,500.0,205.0,2.5,17.0,500.0,380.7,293.92
2016,3,2,14,45,445.0,205.0,2.5,17.0,455.5,323.78,246.89
2016,3,2,15,0,390.0,205.0,2.5,17.0,411.0,269.92,202.5
2016,3,2,15,15,237.0,200.5,2.45,16.5,323.0,201.97,151.71
2016,3,2,15,30,84.0,196.0,2.4,16.0,235.0,153.63,118.88
2016,3,2,15,45,251.5,161.5,2.35,15.5,260.5,134.16,97.86
2016,3,2,16,0,419.0,127.0,2.3,15.0,286.0,91.88,75.79
2016,3,2,16,15,371.5,119.0,2.15,14.5,246.0,83.78,68.99
2016,3,2,16,30,324.0,111.0,2.0,14.0,206.0,79.39,65.27
2016,3,2,16,45,303.0,91.5,1.9,14.0,167.5,65.92,53.2
2016,3,2,17,0,282.0,72.0,1.8,14.0,129.0,52.82,41.27
2016,3,2,17,15,219.5,54.5,1.8,13.5,91.0,40.37,29.8
2016,3,2,17,30,157.0,37.0,1.8,13.0,53.0,27.68,17.61
2016,3,2,17,45,78.5,18.5,1.8,13.0,26.5,14.14,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,12.5,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.5
2016,3,3,7,15,13.5,38.5,1.55,13.0,40.5,53.81,39.04
2016,3,3,7,30,27.0,58.0,1.5,13.0,62.0,87.03,68.82
2016,3,3,7,45,39.5,78.5,1.5,13.5,87.5,120.57,98.25
2016,3,3,8,0,52.0,99.0,1.5,14.0,113.0,154.0,127.03
2016,3,3,8,15,60.5,120.0,1.4,14.0,139.0,184.69,152.88
2016,3,3,8,30,69.0,141.0,1.3,14.0,165.0,215.28,178.05
2016,3,3,8,45,34.5,139.0,1.2,14.0,151.0,173.19,141.56
2016,3,3,9,0,0.0,137.0,1.1,14.0,137.0,117.08,93.26
2016,3,3,9,15,40.5,178.0,1.1,14.0,198.5,218.56,178.27
2016,3,3,9,30,81.0,219.0,1.1,14.0,260.0,305.93,248.58
2016,3,3,9,45,49.5,214.5,1.1,14.5,240.0,262.79,211.66
2016,3,3,10,0,18.0,210.0,1.1,15.0,220.0,199.75,165.65
