Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,26.0,231.5,1.1,15.0,247.5,227.09,181.51
2016,3,3,10,30,34.0,253.0,1.1,15.0,275.0,278.16,221.53
2016,3,3,10,45,20.0,227.0,1.15,15.0,240.0,211.5,167.95
2016,3,3,11,0,6.0,201.0,1.2,15.0,205.0,171.38,135.36
2016,3,3,11,15,10.5,223.0,1.3,15.0,230.5,194.73,154.27
2016,3,3,11,30,15.0,245.0,1.4,15.0,256.0,217.74,172.57
2016,3,3,11,45,15.5,248.0,1.5,15.5,259.5,219.13,173.22
2016,3,3,12,0,16.0,251.0,1.6,16.0,263.0,220.47,173.93
2016,3,3,12,15,24.5,271.0,1.5,15.5,289.0,243.77,192.75
2016,3,3,12,30,33.0,291.0,1.4,15.0,315.0,283.02,223.79
2016,3,3,12,45,45.0,302.0,1.35,15.0,334.0,298.08,235.49
2016,3,3,13,0,57.0,313.0,1.3,15.0,353.0,311.5,245.93
2016,3,3,13,15,57.5,306.5,1.2,15.0,346.0,299.41,236.28
2016,3,3,13,30,58.0,300.0,1.1,15.0,339.0,287.29,226.72
2016,3,3,13,45,86.5,300.5,1.05,15.0,357.0,297.38,234.77
2016,3,3,14,0,115.0,301.0,1.0,15.0,375.0,303.84,239.48
2016,3,3,14,15,109.5,286.0,1.0,15.0,354.0,278.16,219.04
2016,3,3,14,30,104.0,271.0,1.0,15.0,333.0,253.34,199.26
2016,3,3,14,45,62.0,235.5,1.0,15.0,272.0,201.71,158.75
2016,3,3,15,0,20.0,200.0,1.0,15.0,211.0,155.97,123.15
2016,3,3,15,15,17.5,184.5,0.9,15.0,194.0,141.16,111.41
2016,3,3,15,30,15.0,169.0,0.8,15.0,177.0,126.82,99.99
2016,3,3,15,45,30.0,160.5,0.7,15.0,173.5,116.71,91.49
2016,3,3,16,0,45.0,152.0,0.6,15.0,170.0,105.42,87.39
2016,3,3,16,15,38.5,132.5,0.6,14.5,146.5,92.46,76.45
2016,3,3,16,30,32.0,113.0,0.6,14.0,123.0,79.65,65.41
2016,3,3,16,45,23.0,92.5,0.6,14.0,99.0,66.0,53.28
2016,3,3,17,0,14.0,72.0,0.6,14.0,75.0,52.62,41.16
2016,3,3,17,15,7.0,52.0,0.6,13.5,53.5,38.42,28.19
2016,3,3,17,30,0.0,32.0,0.6,13.0,32.0,24.08,14.78
2016,3,3,17,45,0.0,16.0,0.65,13.0,16.0,12.2,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.57,4.9
2016,3,4,7,15,18.0,40.5,1.3,13.0,43.5,59.56,44.17
2016,3,4,7,30,36.0,60.0,1.3,13.0,66.0,96.34,77.05
2016,3,4,7,45,46.5,81.5,1.3,13.5,92.0,130.04,106.47
2016,3,4,8,0,57.0,103.0,1.3,14.0,118.0,163.33,134.9
2016,3,4,8,15,66.0,123.5,1.35,14.0,144.0,193.67,160.44
2016,3,4,8,30,75.0,144.0,1.4,14.0,170.0,224.03,185.46
2016,3,4,8,45,37.5,110.0,1.5,14.5,123.0,139.74,114.02
2016,3,4,9,0,0.0,76.0,1.6,15.0,76.0,58.36,43.92
2016,3,4,9,15,0.0,106.5,1.75,15.0,106.5,84.81,66.09
2016,3,4,9,30,0.0,137.0,1.9,15.0,137.0,112.44,88.84
2016,3,4,9,45,0.0,126.5,2.05,15.5,126.5,101.52,79.38
2016,3,4,10,0,0.0,116.0,2.2,16.0,116.0,91.55,70.83
2016,3,4,10,15,0.0,129.5,2.2,16.0,129.5,103.01,80.13
2016,3,4,10,30,0.0,143.0,2.2,16.0,143.0,114.46,89.35
2016,3,4,10,45,0.0,122.0,2.25,16.5,122.0,95.91,73.85
2016,3,4,11,0,0.0,101.0,2.3,17.0,101.0,78.27,59.18
2016,3,4,11,15,2.0,146.0,2.25,16.5,147.5,117.84,91.7
2016,3,4,11,30,4.0,191.0,2.2,16.0,194.0,158.29,124.56
2016,3,4,11,45,2.0,113.0,2.2,16.0,114.5,89.85,68.77
2016,3,4,12,0,0.0,35.0,2.2,16.0,35.0,26.91,16.79
2016,3,4,12,15,0.0,91.5,2.3,16.0,91.5,70.67,53.04
2016,3,4,12,30,0.0,148.0,2.4,16.0,148.0,116.26,90.31
2016,3,4,12,45,0.0,124.5,2.5,16.0,124.5,96.97,74.54
2016,3,4,13,0,0.0,101.0,2.6,16.0,101.0,78.13,59.15
2016,3,4,13,15,0.0,99.0,2.6,16.0,99.0,76.51,57.88
2016,3,4,13,30,0.0,97.0,2.6,16.0,97.0,74.91,56.62
2016,3,4,13,45,47.5,198.0,2.65,16.0,229.0,188.29,149.7
2016,3,4,14,0,95.0,299.0,2.7,16.0,361.0,291.09,231.2
2016,3,4,14,15,103.5,287.0,2.6,15.5,351.5,275.61,218.6
2016,3,4,14,30,112.0,275.0,2.5,15.0,342.0,259.16,205.3
2016,3,4,14,45,56.0,172.5,2.4,15.0,206.0,152.57,119.92
2016,3,4,15,0,0.0,70.0,2.3,15.0,70.0,53.77,39.73
2016,3,4,15,15,5.0,117.5,2.25,15.0,120.0,90.53,70.52
2016,3,4,15,30,10.0,165.0,2.2,15.0,170.0,123.34,97.73
2016,3,4,15,45,5.0,122.0,2.15,15.0,124.5,91.39,71.55
2016,3,4,16,0,0.0,79.0,2.1,15.0,79.0,60.36,48.08
2016,3,4,16,15,0.0,68.0,2.15,14.5,68.0,52.16,41.02
2016,3,4,16,30,0.0,57.0,2.2,14.0,57.0,43.65,33.54
2016,3,4,16,45,0.0,46.0,2.3,14.0,46.0,35.17,25.9
2016,3,4,17,0,0.0,35.0,2.4,14.0,35.0,26.71,18.19
2016,3,4,17,15,0.0,24.5,2.45,14.0,24.5,18.66,10.79
2016,3,4,17,30,0.0,14.0,2.5,14.0,14.0,10.63,3.37
2016,3,4,17,45,0.0,7.0,2.6,14.0,7.0,5.3,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.15,14.0,3.5,2.75,0.0
2016,3,5,7,0,0.0,7.0,3.3,14.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,14.0,3.35,14.0,14.0,10.63,3.15
2016,3,5,7,30,0.0,21.0,3.4,14.0,21.0,15.97,7.9
2016,3,5,7,45,0.0,29.0,3.5,14.5,29.0,22.09,13.25
2016,3,5,8,0,0.0,37.0,3.6,15.0,37.0,28.23,18.56
2016,3,5,8,15,0.0,45.5,3.75,15.0,45.5,34.77,24.17
2016,3,5,8,30,0.0,54.0,3.9,15.0,54.0,41.33,29.73
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,47.13,34.51
2016,3,5,9,0,0.0,69.0,4.2,16.0,69.0,52.94,39.23
2016,3,5,9,15,0.0,51.0,4.25,16.0,51.0,39.06,27.42
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,25.24,15.69
2016,3,5,9,45,0.0,69.0,4.35,16.0,69.0,53.01,38.96
2016,3,5,10,0,0.0,105.0,4.4,16.0,105.0,81.94,62.95
2016,3,5,10,15,0.0,101.5,4.45,16.0,101.5,78.81,60.19
2016,3,5,10,30,0.0,98.0,4.5,16.0,98.0,75.82,57.6
2016,3,5,10,45,16.5,186.5,4.6,16.5,197.5,169.38,134.78
2016,3,5,11,0,33.0,275.0,4.7,17.0,297.0,291.42,232.4
2016,3,5,11,15,16.5,190.5,4.75,17.0,201.5,170.71,134.96
2016,3,5,11,30,0.0,106.0,4.8,17.0,106.0,82.33,62.36
2016,3,5,11,45,60.0,227.5,4.85,17.5,271.0,257.1,205.63
2016,3,5,12,0,120.0,349.0,4.9,18.0,436.0,447.19,354.24
2016,3,5,12,15,61.0,261.0,4.9,17.5,305.5,281.6,223.86
2016,3,5,12,30,2.0,173.0,4.9,17.0,175.0,138.52,108.02
2016,3,5,12,45,13.0,223.5,4.9,17.0,233.0,188.73,149.06
2016,3,5,13,0,24.0,274.0,4.9,17.0,291.0,237.94,188.64
2016,3,5,13,15,24.5,268.0,5.05,16.5,285.0,230.58,183.14
2016,3,5,13,30,25.0,262.0,5.2,16.0,279.0,223.21,177.69
2016,3,5,13,45,12.5,160.5,5.35,16.0,169.0,132.0,103.71
2016,3,5,14,0,0.0,59.0,5.5,16.0,59.0,45.37,32.25
2016,3,5,14,15,0.0,70.0,6.0,16.0,70.0,53.86,39.4
2016,3,5,14,30,0.0,81.0,6.5,16.0,81.0,62.35,46.56
2016,3,5,14,45,0.0,47.0,7.05,16.0,47.0,36.04,24.65
2016,3,5,15,0,0.0,13.0,7.6,16.0,13.0,9.93,2.72
2016,3,5,15,15,0.0,13.5,7.85,16.0,13.5,10.3,3.06
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,10.67,3.39
2016,3,5,15,45,0.0,36.0,8.4,16.0,36.0,27.5,17.71
2016,3,5,16,0,0.0,58.0,8.7,16.0,58.0,44.42,33.8
2016,3,5,16,15,0.0,50.0,8.65,15.5,50.0,38.24,28.45
2016,3,5,16,30,0.0,42.0,8.6,15.0,42.0,32.08,23.03
2016,3,5,16,45,0.0,34.0,8.6,15.0,34.0,25.93,17.51
2016,3,5,17,0,0.0,26.0,8.6,15.0,26.0,19.79,11.93
2016,3,5,17,15,0.0,18.5,8.4,15.0,18.5,14.06,6.68
2016,3,5,17,30,0.0,11.0,8.2,15.0,11.0,8.34,1.42
2016,3,5,17,45,0.0,5.5,8.05,15.0,5.5,4.16,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,16.5,2.5,11.5,21.5,54.68,0.0
2016,3,6,7,0,124.0,33.0,2.5,12.0,43.0,161.83,114.29
2016,3,6,7,15,236.5,49.0,2.65,12.0,85.0,287.15,235.92
2016,3,6,7,30,349.0,65.0,2.8,12.0,127.0,405.84,339.69
2016,3,6,7,45,426.5,75.5,3.0,12.5,175.5,495.58,415.14
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,595.2,495.07
2016,3,6,8,15,556.0,94.0,3.3,13.0,273.5,669.38,552.79
2016,3,6,8,30,608.0,102.0,3.4,13.0,323.0,743.74,608.84
2016,3,6,8,45,640.5,109.0,3.5,13.5,369.5,797.8,646.91
2016,3,6,9,0,673.0,116.0,3.6,14.0,416.0,850.15,682.86
2016,3,6,9,15,699.5,120.5,3.65,14.0,459.5,891.43,711.04
2016,3,6,9,30,726.0,125.0,3.7,14.0,503.0,930.0,737.01
2016,3,6,9,45,563.5,178.0,3.75,14.0,484.5,817.18,653.3
2016,3,6,10,0,401.0,231.0,3.8,14.0,466.0,684.62,550.9
2016,3,6,10,15,200.5,147.0,3.8,14.0,264.5,376.0,309.11
2016,3,6,10,30,0.0,63.0,3.8,14.0,63.0,48.45,35.02
2016,3,6,10,45,183.5,178.0,3.8,14.5,303.0,385.55,316.13
2016,3,6,11,0,367.0,293.0,3.8,15.0,543.0,689.26,548.77
2016,3,6,11,15,345.5,307.0,3.85,15.0,547.0,671.02,531.98
2016,3,6,11,30,324.0,321.0,3.9,15.0,551.0,651.55,516.31
2016,3,6,11,45,407.5,296.5,3.95,15.0,589.5,688.17,545.61
2016,3,6,12,0,491.0,272.0,4.0,15.0,628.0,739.44,584.48
2016,3,6,12,15,372.0,309.5,4.1,15.0,580.0,631.9,501.48
2016,3,6,12,30,253.0,347.0,4.2,15.0,532.0,549.75,436.7
2016,3,6,12,45,170.5,342.0,4.3,15.0,466.0,447.11,356.72
2016,3,6,13,0,88.0,337.0,4.4,15.0,400.0,354.44,282.97
2016,3,6,13,15,86.0,331.0,4.45,14.5,392.0,339.07,271.54
2016,3,6,13,30,84.0,325.0,4.5,14.0,384.0,323.81,259.87
2016,3,6,13,45,57.0,293.5,4.6,14.0,333.0,272.7,218.81
2016,3,6,14,0,30.0,262.0,4.7,14.0,282.0,225.89,181.06
2016,3,6,14,15,64.0,269.5,4.75,14.0,309.5,242.44,194.51
2016,3,6,14,30,98.0,277.0,4.8,14.0,337.0,254.0,203.2
2016,3,6,14,45,52.5,229.5,4.85,14.0,261.5,193.09,154.07
2016,3,6,15,0,7.0,182.0,4.9,14.0,186.0,139.14,110.96
2016,3,6,15,15,5.0,170.0,4.9,13.5,173.0,128.17,102.4
2016,3,6,15,30,3.0,158.0,4.9,13.0,160.0,117.52,94.02
2016,3,6,15,45,1.5,120.5,4.9,13.0,121.5,90.12,71.24
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,63.24,51.02
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,54.74,43.64
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,45.97,35.89
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,36.71,27.5
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.48,19.05
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,19.42,11.61
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,11.39,4.17
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,46.0,14.5,2.9,8.5,18.5,42.36,0.0
2016,3,7,7,0,92.0,29.0,3.0,9.0,37.0,127.3,93.66
2016,3,7,7,15,132.5,48.5,3.1,9.0,68.0,187.22,155.39
2016,3,7,7,30,173.0,68.0,3.2,9.0,99.0,248.43,211.16
2016,3,7,7,45,196.0,88.0,3.3,9.5,134.0,297.53,254.37
2016,3,7,8,0,219.0,108.0,3.4,10.0,169.0,347.12,296.51
2016,3,7,8,15,235.5,126.5,3.45,10.0,203.5,388.94,331.29
2016,3,7,8,30,252.0,145.0,3.5,10.0,238.0,430.63,365.04
2016,3,7,8,45,262.5,165.0,3.55,10.0,273.5,468.12,394.43
2016,3,7,9,0,273.0,185.0,3.6,10.0,309.0,504.58,422.45
2016,3,7,9,15,241.0,209.0,3.6,10.0,326.5,502.27,417.93
2016,3,7,9,30,209.0,233.0,3.6,10.0,344.0,473.08,392.71
2016,3,7,9,45,140.5,247.0,3.65,10.5,324.0,415.96,343.31
2016,3,7,10,0,72.0,261.0,3.7,11.0,304.0,333.14,273.3
2016,3,7,10,15,39.0,229.0,3.75,11.0,252.5,257.63,210.74
2016,3,7,10,30,6.0,197.0,3.8,11.0,201.0,169.32,136.7
2016,3,7,10,45,9.5,216.0,3.85,11.5,222.5,189.22,152.88
2016,3,7,11,0,13.0,235.0,3.9,12.0,244.0,208.88,168.54
2016,3,7,11,15,67.0,289.5,3.95,12.0,337.5,334.33,271.45
2016,3,7,11,30,121.0,344.0,4.0,12.0,431.0,459.86,370.94
2016,3,7,11,45,150.0,350.5,4.1,12.0,460.0,484.28,390.08
2016,3,7,12,0,179.0,357.0,4.2,12.0,489.0,506.15,407.58
2016,3,7,12,15,135.0,352.0,4.25,12.0,451.5,451.08,363.32
2016,3,7,12,30,91.0,347.0,4.3,12.0,414.0,382.03,308.09
2016,3,7,12,45,129.0,349.5,4.35,12.5,443.5,421.0,339.15
2016,3,7,13,0,167.0,352.0,4.4,13.0,473.0,439.05,353.15
2016,3,7,13,15,167.5,344.5,4.4,13.0,463.5,418.25,336.52
2016,3,7,13,30,168.0,337.0,4.4,13.0,454.0,397.11,319.6
2016,3,7,13,45,270.0,308.5,4.4,13.0,490.0,426.04,342.85
2016,3,7,14,0,372.0,280.0,4.4,13.0,526.0,433.54,347.73
2016,3,7,14,15,410.5,256.0,4.35,13.0,516.0,403.8,321.9
2016,3,7,14,30,449.0,232.0,4.3,13.0,506.0,374.82,295.52
2016,3,7,14,45,610.5,173.5,4.25,13.5,523.0,354.81,271.8
2016,3,7,15,0,772.0,115.0,4.2,14.0,540.0,309.66,224.64
2016,3,7,15,15,749.5,111.5,4.05,13.5,498.0,247.33,169.53
2016,3,7,15,30,727.0,108.0,3.9,13.0,456.0,187.35,119.68
2016,3,7,15,45,708.5,99.5,3.8,13.0,411.5,126.7,77.18
2016,3,7,16,0,690.0,91.0,3.7,13.0,367.0,71.06,57.93
2016,3,7,16,15,648.0,85.5,3.55,12.5,318.0,67.25,54.81
2016,3,7,16,30,606.0,80.0,3.4,12.0,269.0,63.44,51.57
2016,3,7,16,45,553.5,71.0,3.3,12.0,220.0,56.83,45.59
2016,3,7,17,0,501.0,62.0,3.2,12.0,171.0,50.13,39.36
2016,3,7,17,15,405.0,51.5,3.25,11.5,124.0,41.79,31.55
2016,3,7,17,30,309.0,41.0,3.3,11.0,77.0,33.49,23.41
2016,3,7,17,45,154.5,20.5,3.35,10.5,38.5,15.71,4.68
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,148.0,15.0,2.05,8.0,28.5,144.37,0.0
2016,3,8,7,0,296.0,30.0,2.0,9.0,57.0,297.42,229.44
2016,3,8,7,15,404.5,41.0,1.95,9.5,102.5,406.79,336.86
2016,3,8,7,30,513.0,52.0,1.9,10.0,148.0,525.29,436.25
2016,3,8,7,45,560.0,62.5,1.85,10.5,196.5,598.16,494.86
2016,3,8,8,0,607.0,73.0,1.8,11.0,245.0,672.43,551.35
2016,3,8,8,15,615.0,79.5,1.75,11.0,282.0,706.62,576.01
2016,3,8,8,30,623.0,86.0,1.7,11.0,319.0,738.57,598.12
2016,3,8,8,45,515.5,125.0,1.7,11.5,334.5,685.46,555.9
2016,3,8,9,0,408.0,164.0,1.7,12.0,350.0,634.85,514.39
2016,3,8,9,15,373.5,190.0,1.75,12.0,373.0,610.34,494.64
2016,3,8,9,30,339.0,216.0,1.8,12.0,396.0,607.33,490.16
2016,3,8,9,45,455.0,198.5,1.85,12.0,458.5,728.93,581.78
2016,3,8,10,0,571.0,181.0,1.9,12.0,521.0,825.68,651.49
2016,3,8,10,15,574.5,191.5,1.9,12.0,549.0,837.02,657.22
2016,3,8,10,30,578.0,202.0,1.9,12.0,577.0,845.29,661.67
2016,3,8,10,45,343.0,264.5,1.95,12.5,489.5,642.18,508.04
2016,3,8,11,0,108.0,327.0,2.0,13.0,402.0,420.62,334.67
2016,3,8,11,15,57.0,267.5,1.95,13.0,307.5,300.97,241.08
2016,3,8,11,30,6.0,208.0,1.9,13.0,213.0,174.59,138.58
2016,3,8,11,45,34.5,270.5,1.9,13.0,296.5,274.44,219.74
2016,3,8,12,0,63.0,333.0,1.9,13.0,380.0,357.75,285.09
2016,3,8,12,15,81.5,342.5,1.9,12.5,403.0,376.6,300.16
2016,3,8,12,30,100.0,352.0,1.9,12.0,426.0,393.45,313.93
2016,3,8,12,45,50.0,227.5,1.95,12.0,264.5,231.48,185.8
2016,3,8,13,0,0.0,103.0,2.0,12.0,103.0,79.73,61.18
2016,3,8,13,15,42.5,214.5,2.05,12.0,244.5,206.39,166.34
2016,3,8,13,30,85.0,326.0,2.1,12.0,386.0,324.01,260.12
2016,3,8,13,45,48.0,273.5,2.2,12.0,307.0,249.88,200.44
2016,3,8,14,0,11.0,221.0,2.3,12.0,228.0,177.16,141.77
2016,3,8,14,15,5.5,194.0,2.15,11.5,197.5,152.0,121.69
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,128.04,102.36
2016,3,8,14,45,0.0,147.0,1.85,11.0,147.0,112.34,89.52
2016,3,8,15,0,0.0,127.0,1.7,11.0,127.0,96.93,76.83
2016,3,8,15,15,35.5,166.0,1.55,11.0,183.5,131.23,104.31
2016,3,8,15,30,71.0,205.0,1.4,11.0,240.0,155.99,123.38
2016,3,8,15,45,35.5,120.0,1.3,11.0,137.5,91.11,71.19
2016,3,8,16,0,0.0,35.0,1.2,11.0,35.0,26.72,18.57
2016,3,8,16,15,0.0,30.0,1.2,10.5,30.0,22.88,15.21
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,19.04,11.76
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,15.59,8.6
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,12.15,5.41
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,8.72,2.21
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.02,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,10.5,1.5,1.13,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.27,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,11.0,2.4,11.0,11.0,8.35,1.61
2016,3,9,8,0,0.0,14.0,2.4,11.0,14.0,10.64,3.62
2016,3,9,8,15,0.0,17.0,2.35,11.0,17.0,12.93,5.62
2016,3,9,8,30,0.0,20.0,2.3,11.0,20.0,15.23,7.61
2016,3,9,8,45,0.0,48.0,2.3,11.5,48.0,36.72,26.12
2016,3,9,9,0,0.0,76.0,2.3,12.0,76.0,58.37,44.48
2016,3,9,9,15,0.0,120.0,2.25,12.0,120.5,96.64,76.73
2016,3,9,9,30,0.0,164.0,2.2,12.0,165.0,137.41,110.54
2016,3,9,9,45,0.0,148.0,2.15,12.5,148.5,120.6,96.01
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,105.28,82.93
2016,3,9,10,15,1.5,158.0,2.1,13.5,159.0,129.48,102.67
2016,3,9,10,30,3.0,184.0,2.1,14.0,186.0,153.78,122.17
2016,3,9,10,45,10.5,218.5,2.15,14.5,225.5,192.02,152.96
2016,3,9,11,0,18.0,253.0,2.2,15.0,265.0,230.13,183.13
2016,3,9,11,15,23.5,271.0,2.25,15.0,288.0,250.27,199.0
2016,3,9,11,30,29.0,289.0,2.3,15.0,311.0,291.34,231.25
2016,3,9,11,45,21.0,269.0,2.35,15.5,285.5,241.53,191.15
2016,3,9,12,0,13.0,249.0,2.4,16.0,260.0,214.51,169.19
2016,3,9,12,15,10.0,229.5,2.4,16.0,237.5,193.45,152.36
2016,3,9,12,30,7.0,210.0,2.4,16.0,215.0,173.2,136.12
2016,3,9,12,45,3.5,174.0,2.45,16.5,176.5,139.75,108.97
2016,3,9,13,0,0.0,138.0,2.5,17.0,138.0,107.58,82.76
2016,3,9,13,15,1.5,161.0,2.5,17.0,162.0,126.75,98.44
2016,3,9,13,30,3.0,184.0,2.5,17.0,186.0,145.57,113.71
2016,3,9,13,45,15.0,223.0,2.55,17.0,233.0,182.62,143.69
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,217.43,171.5
2016,3,9,14,15,18.5,235.5,2.6,17.0,248.0,189.75,149.43
2016,3,9,14,30,10.0,209.0,2.6,17.0,216.0,163.67,128.75
2016,3,9,14,45,8.0,196.5,2.6,17.0,201.5,151.72,119.35
2016,3,9,15,0,6.0,184.0,2.6,17.0,187.0,140.15,110.22
2016,3,9,15,15,16.5,185.5,2.5,16.5,194.0,141.31,111.19
2016,3,9,15,30,27.0,187.0,2.4,16.0,201.0,140.4,110.44
2016,3,9,15,45,13.5,140.0,2.3,16.0,147.0,104.26,81.6
2016,3,9,16,0,0.0,93.0,2.2,16.0,93.0,70.31,56.55
2016,3,9,16,15,0.0,80.5,2.05,15.5,80.5,61.16,48.77
2016,3,9,16,30,0.0,68.0,1.9,15.0,68.0,51.94,40.76
2016,3,9,16,45,0.0,56.0,1.75,14.5,56.0,42.89,32.77
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,33.64,24.46
2016,3,9,17,15,0.0,32.0,1.6,13.5,32.0,24.42,16.04
2016,3,9,17,30,0.0,20.0,1.6,13.0,20.0,15.22,7.58
2016,3,9,17,45,0.0,11.5,1.6,13.0,11.5,8.73,0.7
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,12.5,13.5,10.28,0.0
2016,3,10,7,0,0.0,27.0,3.4,13.0,27.0,21.05,11.23
2016,3,10,7,15,0.0,47.5,3.45,13.0,47.5,42.42,30.09
2016,3,10,7,30,0.0,68.0,3.5,13.0,68.0,62.33,47.57
2016,3,10,7,45,8.0,88.0,3.55,13.5,90.5,87.54,69.62
2016,3,10,8,0,16.0,108.0,3.6,14.0,113.0,112.89,91.45
2016,3,10,8,15,22.5,127.5,3.75,14.0,135.5,136.49,111.56
2016,3,10,8,30,29.0,147.0,3.9,14.0,158.0,178.01,146.32
2016,3,10,8,45,14.5,149.0,4.05,14.5,155.0,144.18,116.84
2016,3,10,9,0,0.0,151.0,4.2,15.0,152.0,128.76,102.81
2016,3,10,9,15,0.0,158.0,4.15,15.0,158.5,133.28,106.27
2016,3,10,9,30,0.0,165.0,4.1,15.0,165.0,138.09,109.94
2016,3,10,9,45,0.0,100.0,4.1,15.5,100.0,77.7,59.5
2016,3,10,10,0,0.0,35.0,4.1,16.0,35.0,26.83,16.88
2016,3,10,10,15,2.0,112.0,4.0,16.0,113.5,89.62,69.16
2016,3,10,10,30,4.0,189.0,3.9,16.0,192.0,159.19,125.98
2016,3,10,10,45,3.5,188.0,3.8,16.0,191.0,156.77,123.67
2016,3,10,11,0,3.0,187.0,3.7,16.0,190.0,154.53,121.66
2016,3,10,11,15,1.5,153.0,3.6,16.0,154.5,122.98,95.85
2016,3,10,11,30,0.0,119.0,3.5,16.0,119.0,92.95,71.21
2016,3,10,11,45,0.0,120.5,3.45,16.0,120.5,94.1,72.14
2016,3,10,12,0,0.0,122.0,3.4,16.0,122.0,95.23,73.03
2016,3,10,12,15,0.0,117.5,3.3,16.0,117.5,91.5,69.96
2016,3,10,12,30,0.0,113.0,3.2,16.0,113.0,87.81,66.95
2016,3,10,12,45,0.0,119.0,3.15,16.0,119.0,92.52,70.82
2016,3,10,13,0,0.0,125.0,3.1,16.0,125.0,97.18,74.67
2016,3,10,13,15,0.0,111.5,3.0,16.0,111.5,86.38,65.87
2016,3,10,13,30,0.0,98.0,2.9,16.0,98.0,75.72,57.18
2016,3,10,13,45,0.0,67.0,2.8,16.0,67.0,51.61,37.34
2016,3,10,14,0,0.0,36.0,2.7,16.0,36.0,27.65,17.48
2016,3,10,14,15,0.0,32.5,2.55,15.5,32.5,24.94,15.29
2016,3,10,14,30,0.0,29.0,2.4,15.0,29.0,22.23,13.1
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,21.06,12.15
2016,3,10,15,0,0.0,26.0,2.2,15.0,26.0,19.89,11.21
2016,3,10,15,15,0.0,35.0,2.1,15.0,35.0,26.78,17.09
2016,3,10,15,30,0.0,44.0,2.0,15.0,44.0,33.68,23.0
2016,3,10,15,45,0.0,46.0,1.9,15.0,46.0,35.2,24.36
2016,3,10,16,0,0.0,48.0,1.8,15.0,48.0,36.72,27.12
2016,3,10,16,15,0.0,41.5,1.75,14.5,41.5,31.7,22.78
2016,3,10,16,30,0.0,35.0,1.7,14.0,35.0,26.7,18.38
2016,3,10,16,45,0.0,28.5,1.7,14.0,28.5,21.71,13.89
2016,3,10,17,0,0.0,22.0,1.7,14.0,22.0,16.73,9.36
2016,3,10,17,15,0.0,16.0,1.8,14.0,16.0,12.15,5.14
2016,3,10,17,30,0.0,10.0,1.9,14.0,10.0,7.58,0.93
2016,3,10,17,45,0.0,5.5,2.05,14.0,5.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,5.15,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,5.2,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,12.5,5.15,13.0,12.5,9.48,2.36
2016,3,11,7,30,0.0,18.0,5.1,13.0,18.0,13.67,6.07
2016,3,11,7,45,0.0,24.0,5.05,13.0,24.0,18.26,10.1
2016,3,11,8,0,0.0,30.0,5.0,13.0,30.0,22.86,14.1
2016,3,11,8,15,0.0,36.0,4.85,12.5,36.0,27.47,18.11
2016,3,11,8,30,0.0,42.0,4.7,12.0,42.0,32.09,22.1
2016,3,11,8,45,0.0,70.5,4.55,12.0,70.5,54.1,40.91
2016,3,11,9,0,0.0,99.0,4.4,12.0,99.0,77.95,61.1
2016,3,11,9,15,0.0,73.0,4.45,12.0,73.0,56.07,42.32
2016,3,11,9,30,0.0,47.0,4.5,12.0,47.0,36.02,25.15
2016,3,11,9,45,13.0,141.5,4.6,12.0,149.5,127.58,102.96
2016,3,11,10,0,26.0,236.0,4.7,12.0,252.0,230.56,188.27
2016,3,11,10,15,13.0,182.0,4.45,12.0,190.0,162.87,131.49
2016,3,11,10,30,0.0,128.0,4.2,12.0,128.0,100.97,79.35
2016,3,11,10,45,0.0,135.5,4.0,12.5,135.5,107.13,84.23
2016,3,11,11,0,0.0,143.0,3.8,13.0,143.0,113.26,89.01
2016,3,11,11,15,4.0,179.0,3.6,13.0,182.5,147.68,117.37
2016,3,11,11,30,8.0,215.0,3.4,13.0,222.0,182.17,145.47
2016,3,11,11,45,103.0,291.5,3.25,13.0,369.0,377.11,304.0
2016,3,11,12,0,198.0,368.0,3.1,13.0,516.0,530.13,422.6
2016,3,11,12,15,358.5,320.5,3.15,13.0,589.5,625.86,497.82
2016,3,11,12,30,519.0,273.0,3.2,13.0,663.0,708.15,561.18
2016,3,11,12,45,457.5,295.5,3.25,13.5,637.0,651.27,515.6
2016,3,11,13,0,396.0,318.0,3.3,14.0,611.0,584.94,463.78
2016,3,11,13,15,225.0,317.0,3.6,14.0,482.5,429.74,343.25
2016,3,11,13,30,54.0,316.0,3.9,14.0,354.0,294.1,234.7
2016,3,11,13,45,27.0,239.5,4.2,14.0,258.5,208.67,166.59
2016,3,11,14,0,0.0,163.0,4.5,14.0,163.0,126.01,99.29
2016,3,11,14,15,220.5,202.5,4.65,13.5,341.0,269.83,216.31
2016,3,11,14,30,441.0,242.0,4.8,13.0,519.0,374.01,295.11
2016,3,11,14,45,255.0,244.5,4.95,13.0,402.5,275.07,216.21
2016,3,11,15,0,69.0,247.0,5.1,13.0,286.0,200.9,160.05
2016,3,11,15,15,34.5,127.5,5.0,12.5,147.0,103.61,80.75
2016,3,11,15,30,0.0,8.0,4.9,12.0,8.0,6.1,0.0
2016,3,11,15,45,277.0,61.0,4.85,12.0,176.0,61.62,38.14
2016,3,11,16,0,554.0,114.0,4.8,12.0,344.0,84.52,70.14
2016,3,11,16,15,514.5,107.5,4.65,11.5,300.0,78.26,64.85
2016,3,11,16,30,475.0,101.0,4.5,11.0,256.0,73.77,61.05
2016,3,11,16,45,488.0,83.5,4.4,11.0,219.0,65.37,53.48
2016,3,11,17,0,501.0,66.0,4.3,11.0,182.0,53.02,42.2
2016,3,11,17,15,409.5,56.0,4.2,10.5,135.0,45.21,34.88
2016,3,11,17,30,318.0,46.0,4.1,10.0,88.0,34.99,25.15
2016,3,11,17,45,175.0,30.0,4.05,10.0,51.5,22.7,12.11
2016,3,11,18,0,32.0,14.0,4.0,10.0,15.0,11.02,0.0
2016,3,11,18,15,16.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,3.45,10.5,15.5,11.81,0.0
2016,3,12,7,0,0.0,31.0,3.6,11.0,31.0,25.27,15.15
2016,3,12,7,15,3.0,52.5,3.7,11.0,53.0,49.93,36.98
2016,3,12,7,30,6.0,74.0,3.8,11.0,75.0,73.43,57.8
2016,3,12,7,45,15.5,95.5,3.95,11.0,99.5,101.83,82.91
2016,3,12,8,0,25.0,117.0,4.1,11.0,124.0,145.65,120.83
2016,3,12,8,15,35.0,136.5,4.2,11.0,149.0,174.21,145.31
2016,3,12,8,30,45.0,156.0,4.3,11.0,174.0,203.11,169.72
2016,3,12,8,45,28.5,163.0,4.4,11.5,175.0,190.5,157.66
2016,3,12,9,0,12.0,170.0,4.5,12.0,176.0,159.7,130.44
2016,3,12,9,15,93.5,209.5,4.55,12.0,261.0,303.05,252.12
2016,3,12,9,30,175.0,249.0,4.6,12.0,346.0,453.41,374.74
2016,3,12,9,45,95.0,234.5,4.65,12.0,288.0,325.76,268.53
2016,3,12,10,0,15.0,220.0,4.7,12.0,230.0,202.75,164.55
2016,3,12,10,15,60.5,266.5,4.75,12.0,307.5,318.2,260.27
2016,3,12,10,30,106.0,313.0,4.8,12.0,385.0,412.12,336.1
2016,3,12,10,45,127.0,328.0,4.85,12.5,416.5,467.74,378.91
2016,3,12,11,0,148.0,343.0,4.9,13.0,448.0,497.45,401.29
2016,3,12,11,15,121.0,346.5,5.0,13.0,434.0,466.32,375.66
2016,3,12,11,30,94.0,350.0,5.1,13.0,420.0,414.02,333.73
2016,3,12,11,45,94.5,355.0,5.2,13.0,425.5,412.33,332.34
2016,3,12,12,0,95.0,360.0,5.3,13.0,431.0,410.16,330.47
2016,3,12,12,15,53.0,301.0,5.2,13.0,340.5,309.33,249.18
2016,3,12,12,30,11.0,242.0,5.1,13.0,250.0,203.08,162.4
2016,3,12,12,45,7.5,215.5,5.1,13.0,221.0,176.8,141.07
2016,3,12,13,0,4.0,189.0,5.1,13.0,192.0,151.51,120.37
2016,3,12,13,15,9.5,219.5,5.05,13.0,226.5,179.13,143.18
2016,3,12,13,30,15.0,250.0,5.0,13.0,261.0,205.71,164.95
2016,3,12,13,45,21.5,259.0,4.95,13.5,274.5,214.44,171.83
2016,3,12,14,0,28.0,268.0,4.9,14.0,288.0,227.4,182.08
2016,3,12,14,15,14.0,215.0,4.75,13.5,225.0,171.61,137.04
2016,3,12,14,30,0.0,162.0,4.6,13.0,162.0,124.12,98.47
2016,3,12,14,45,15.0,193.0,4.5,13.0,202.0,151.28,120.87
2016,3,12,15,0,30.0,224.0,4.4,13.0,242.0,174.35,139.49
2016,3,12,15,15,15.0,171.5,4.3,13.0,180.5,131.11,104.34
2016,3,12,15,30,0.0,119.0,4.2,13.0,119.0,90.0,70.84
2016,3,12,15,45,1.0,129.5,4.1,13.0,130.0,96.35,76.41
2016,3,12,16,0,2.0,140.0,4.0,13.0,141.0,101.49,84.81
2016,3,12,16,15,1.0,122.0,3.9,13.0,122.5,88.96,73.93
2016,3,12,16,30,0.0,104.0,3.8,13.0,104.0,76.32,62.82
2016,3,12,16,45,0.0,85.0,3.75,13.0,85.0,62.92,50.87
2016,3,12,17,0,0.0,66.0,3.7,13.0,66.0,49.37,38.63
2016,3,12,17,15,0.0,48.5,3.6,12.5,48.5,36.69,27.07
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,23.68,15.12
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,13.71,5.24
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,3.93,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,1.97,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.5,5.5,4.16,0.0
2016,3,13,7,0,0.0,11.0,3.7,13.0,11.0,8.34,1.21
2016,3,13,7,15,0.0,18.0,3.75,13.0,18.0,13.68,5.96
2016,3,13,7,30,0.0,25.0,3.8,13.0,25.0,19.03,10.7
2016,3,13,7,45,0.0,33.5,3.9,13.0,33.5,25.54,16.4
2016,3,13,8,0,0.0,42.0,4.0,13.0,42.0,32.08,22.06
2016,3,13,8,15,0.0,50.0,4.05,13.0,50.0,38.24,27.33
2016,3,13,8,30,0.0,58.0,4.1,13.0,58.0,44.43,32.56
2016,3,13,8,45,0.0,66.5,4.2,13.0,66.5,51.01,38.08
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,57.61,43.56
2016,3,13,9,15,0.0,91.5,4.3,13.0,91.5,70.74,54.54
2016,3,13,9,30,0.0,108.0,4.3,13.0,108.0,84.74,66.16
2016,3,13,9,45,0.0,133.0,4.3,13.0,133.0,106.36,84.06
2016,3,13,10,0,0.0,158.0,4.3,13.0,158.0,128.18,101.97
2016,3,13,10,15,12.0,208.5,4.35,13.0,216.5,186.2,150.09
2016,3,13,10,30,24.0,259.0,4.4,13.0,275.0,245.0,198.04
2016,3,13,10,45,14.0,225.0,4.45,13.5,234.5,200.52,160.87
2016,3,13,11,0,4.0,191.0,4.5,14.0,194.0,158.65,125.94
2016,3,13,11,15,6.5,207.0,4.55,14.0,211.5,174.37,138.77
2016,3,13,11,30,9.0,223.0,4.6,14.0,229.0,189.83,151.29
2016,3,13,11,45,5.5,195.5,4.65,14.0,199.5,161.73,128.23
2016,3,13,12,0,2.0,168.0,4.7,14.0,170.0,134.78,106.08
2016,3,13,12,15,5.0,193.0,4.65,14.0,197.0,157.7,124.9
2016,3,13,12,30,8.0,218.0,4.6,14.0,224.0,180.24,143.26
2016,3,13,12,45,7.5,215.0,4.6,14.0,221.0,176.26,140.0
2016,3,13,13,0,7.0,212.0,4.6,14.0,218.0,172.35,136.85
2016,3,13,13,15,9.0,224.0,4.5,14.0,231.0,182.32,145.03
2016,3,13,13,30,11.0,236.0,4.4,14.0,244.0,191.79,152.79
2016,3,13,13,45,12.0,234.0,4.35,14.0,242.5,189.05,150.65
2016,3,13,14,0,13.0,232.0,4.3,14.0,241.0,186.11,148.38
2016,3,13,14,15,13.0,226.5,4.2,14.0,235.5,179.8,143.35
2016,3,13,14,30,13.0,221.0,4.1,14.0,230.0,173.43,138.28
2016,3,13,14,45,6.5,169.5,4.05,14.0,174.0,131.09,103.82
2016,3,13,15,0,0.0,118.0,4.0,14.0,118.0,90.25,70.36
2016,3,13,15,15,2.0,142.0,3.9,14.0,143.5,107.59,84.96
2016,3,13,15,30,4.0,166.0,3.8,14.0,169.0,123.08,98.01
2016,3,13,15,45,2.0,113.5,3.75,14.0,115.0,85.51,66.91
2016,3,13,16,0,0.0,61.0,3.7,14.0,61.0,46.75,36.1
2016,3,13,16,15,0.0,53.0,3.65,14.0,53.0,40.56,30.7
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,34.39,25.24
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,28.23,19.72
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,22.09,14.16
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,16.35,8.92
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,10.62,3.66
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
