Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.0,90.84,54.2
2016,3,14,7,0,128.0,47.0,2.5,11.0,62.0,177.89,144.36
2016,3,14,7,15,187.0,66.5,2.5,11.0,101.5,251.01,210.52
2016,3,14,7,30,246.0,86.0,2.5,11.0,141.0,328.28,278.1
2016,3,14,7,45,291.0,103.5,2.55,11.0,184.0,394.31,334.31
2016,3,14,8,0,336.0,121.0,2.6,11.0,227.0,462.71,390.61
2016,3,14,8,15,389.5,126.5,2.6,11.0,269.5,547.11,457.62
2016,3,14,8,30,443.0,132.0,2.6,11.0,312.0,613.04,508.62
2016,3,14,8,45,403.0,159.5,2.65,11.5,338.0,615.78,506.71
2016,3,14,9,0,363.0,187.0,2.7,12.0,364.0,590.18,484.0
2016,3,14,9,15,349.0,209.0,2.65,12.0,392.0,604.52,492.82
2016,3,14,9,30,335.0,231.0,2.6,12.0,420.0,616.39,499.41
2016,3,14,9,45,314.5,253.5,2.6,12.5,440.0,619.86,498.81
2016,3,14,10,0,294.0,276.0,2.6,13.0,460.0,621.04,496.64
2016,3,14,10,15,266.0,296.5,2.6,13.0,469.5,610.19,486.36
2016,3,14,10,30,238.0,317.0,2.6,13.0,479.0,573.02,456.97
2016,3,14,10,45,293.5,317.5,2.6,13.5,524.0,645.55,510.75
2016,3,14,11,0,349.0,318.0,2.6,14.0,569.0,690.72,543.02
2016,3,14,11,15,304.5,337.0,2.6,14.0,559.5,654.97,514.39
2016,3,14,11,30,260.0,356.0,2.6,14.0,550.0,618.9,486.08
2016,3,14,11,45,325.0,343.5,2.6,14.5,589.5,651.79,510.89
2016,3,14,12,0,390.0,331.0,2.6,15.0,629.0,679.94,531.3
2016,3,14,12,15,450.5,305.5,2.65,15.0,650.0,703.24,548.94
2016,3,14,12,30,511.0,280.0,2.7,15.0,671.0,704.24,550.55
2016,3,14,12,45,498.5,282.0,2.75,15.0,660.5,667.21,522.8
2016,3,14,13,0,486.0,284.0,2.8,15.0,650.0,629.32,494.29
2016,3,14,13,15,668.0,208.5,2.85,15.0,700.5,660.92,519.66
2016,3,14,13,30,850.0,133.0,2.9,15.0,751.0,665.66,523.22
2016,3,14,13,45,838.5,132.5,3.0,15.0,726.5,608.24,477.63
2016,3,14,14,0,827.0,132.0,3.1,15.0,702.0,550.07,430.38
2016,3,14,14,15,815.0,130.0,3.15,14.5,671.5,489.96,380.7
2016,3,14,14,30,803.0,128.0,3.2,14.0,641.0,429.79,329.23
2016,3,14,14,45,785.0,125.5,3.3,14.0,603.5,367.45,274.25
2016,3,14,15,0,767.0,123.0,3.4,14.0,566.0,302.71,216.77
2016,3,14,15,15,745.0,119.5,3.4,13.5,523.5,240.75,162.87
2016,3,14,15,30,723.0,116.0,3.4,13.0,481.0,181.14,114.78
2016,3,14,15,45,689.0,112.0,3.45,13.0,433.5,122.95,77.65
2016,3,14,16,0,655.0,108.0,3.5,13.0,386.0,81.73,67.28
2016,3,14,16,15,613.5,101.5,3.45,12.5,336.5,77.66,64.01
2016,3,14,16,30,572.0,95.0,3.4,12.0,287.0,73.57,60.6
2016,3,14,16,45,512.5,86.0,3.35,12.0,237.0,67.3,55.01
2016,3,14,17,0,453.0,77.0,3.3,12.0,187.0,57.81,46.37
2016,3,14,17,15,366.0,65.0,3.2,11.5,139.5,48.75,38.0
2016,3,14,17,30,279.0,53.0,3.1,11.0,92.0,39.7,29.37
2016,3,14,17,45,139.5,36.0,3.05,10.5,55.5,26.85,16.46
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,14.14,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.8,8.0,12.0,38.75,0.0
2016,3,15,6,45,193.5,25.5,1.8,8.5,47.5,200.36,137.58
2016,3,15,7,0,339.0,40.0,1.8,9.0,83.0,338.21,279.14
2016,3,15,7,15,430.5,50.5,1.75,9.5,130.5,437.24,365.67
2016,3,15,7,30,522.0,61.0,1.7,10.0,178.0,542.88,451.97
2016,3,15,7,45,587.5,66.5,1.65,10.5,229.5,625.66,516.0
2016,3,15,8,0,653.0,72.0,1.6,11.0,281.0,710.66,578.37
2016,3,15,8,15,692.0,77.0,1.6,11.5,331.5,772.27,621.03
2016,3,15,8,30,731.0,82.0,1.6,12.0,382.0,833.26,661.76
2016,3,15,8,45,556.5,133.5,1.6,13.0,378.0,732.44,584.29
2016,3,15,9,0,382.0,185.0,1.6,14.0,374.0,605.61,485.98
2016,3,15,9,15,606.5,139.5,1.55,14.0,469.5,816.83,641.33
2016,3,15,9,30,831.0,94.0,1.5,14.0,565.0,987.72,754.01
2016,3,15,9,45,847.5,95.5,1.45,14.5,603.5,1009.72,762.33
2016,3,15,10,0,864.0,97.0,1.4,15.0,642.0,1027.95,770.11
2016,3,15,10,15,874.5,98.5,1.4,15.0,673.5,1022.66,764.94
2016,3,15,10,30,885.0,100.0,1.4,15.0,705.0,1026.8,766.45
2016,3,15,10,45,894.0,100.5,1.4,15.5,730.0,1024.23,762.21
2016,3,15,11,0,903.0,101.0,1.4,16.0,755.0,1017.56,755.59
2016,3,15,11,15,908.0,102.0,1.4,16.0,772.0,1003.42,745.76
2016,3,15,11,30,913.0,103.0,1.4,16.0,789.0,985.27,733.54
2016,3,15,11,45,916.5,102.5,1.45,16.5,798.5,960.2,716.37
2016,3,15,12,0,920.0,102.0,1.5,17.0,808.0,931.38,696.8
2016,3,15,12,15,920.5,102.5,1.55,17.0,809.0,897.34,675.02
2016,3,15,12,30,921.0,103.0,1.6,17.0,810.0,859.91,650.82
2016,3,15,12,45,922.5,101.0,1.65,17.0,803.5,817.64,623.07
2016,3,15,13,0,924.0,99.0,1.7,17.0,797.0,772.32,592.54
2016,3,15,13,15,920.0,98.0,1.75,17.0,782.0,721.31,555.43
2016,3,15,13,30,916.0,97.0,1.8,17.0,767.0,668.1,515.58
2016,3,15,13,45,909.0,96.5,1.85,17.5,744.0,611.66,471.09
2016,3,15,14,0,902.0,96.0,1.9,18.0,721.0,553.78,424.12
2016,3,15,14,15,893.0,94.0,1.95,17.5,690.5,492.57,374.55
2016,3,15,14,30,884.0,92.0,2.0,17.0,660.0,430.73,322.52
2016,3,15,14,45,870.5,90.5,2.05,17.0,623.5,367.42,267.18
2016,3,15,15,0,857.0,89.0,2.1,17.0,587.0,301.54,209.06
2016,3,15,15,15,839.0,86.0,2.1,16.5,544.0,236.36,152.85
2016,3,15,15,30,821.0,83.0,2.1,16.0,501.0,172.89,102.3
2016,3,15,15,45,797.5,79.5,2.15,16.0,454.5,110.62,63.78
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,66.91,53.48
2016,3,15,16,15,739.5,72.0,2.2,15.5,357.5,63.63,50.89
2016,3,15,16,30,705.0,68.0,2.2,15.0,307.0,60.34,48.19
2016,3,15,16,45,654.0,62.5,2.2,14.5,255.5,51.34,40.31
2016,3,15,17,0,603.0,57.0,2.2,14.0,204.0,46.93,36.37
2016,3,15,17,15,523.0,49.0,2.3,13.5,154.5,40.36,30.3
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,33.84,24.07
2016,3,15,17,45,304.0,29.0,2.55,12.5,64.5,23.79,14.04
2016,3,15,18,0,165.0,17.0,2.7,12.0,24.0,13.85,0.0
2016,3,15,18,15,82.5,8.5,2.7,11.5,12.0,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.0,1.1,9.5,7.5,0.0,0.0
2016,3,16,6,30,102.0,12.0,1.0,10.0,15.0,73.41,0.0
2016,3,16,6,45,249.5,25.0,0.9,10.5,52.5,244.26,175.59
2016,3,16,7,0,397.0,38.0,0.8,11.0,90.0,378.25,307.63
2016,3,16,7,15,485.0,47.0,0.8,11.5,138.5,474.99,388.61
2016,3,16,7,30,573.0,56.0,0.8,12.0,187.0,577.99,469.46
2016,3,16,7,45,628.5,62.0,0.85,12.5,238.5,654.36,526.56
2016,3,16,8,0,684.0,68.0,0.9,13.0,290.0,732.39,582.22
2016,3,16,8,15,721.5,72.5,1.0,13.5,341.0,787.04,619.58
2016,3,16,8,30,759.0,77.0,1.1,14.0,392.0,847.08,659.73
2016,3,16,8,45,786.0,80.0,1.25,14.5,440.0,893.59,690.2
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,937.72,718.64
2016,3,16,9,15,832.0,86.0,1.4,15.5,531.5,971.07,737.16
2016,3,16,9,30,851.0,89.0,1.4,16.0,575.0,1001.14,753.35
2016,3,16,9,45,865.5,90.5,1.45,16.5,613.5,1008.12,755.18
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,1024.2,763.4
2016,3,16,10,15,889.5,94.0,1.5,17.0,683.5,1031.87,766.73
2016,3,16,10,30,899.0,96.0,1.5,17.0,715.0,1035.49,767.71
2016,3,16,10,45,906.5,96.5,1.55,17.5,739.5,1031.25,763.23
2016,3,16,11,0,914.0,97.0,1.6,18.0,764.0,1022.91,756.35
2016,3,16,11,15,918.0,98.0,1.6,18.0,780.5,1007.6,745.8
2016,3,16,11,30,922.0,99.0,1.6,18.0,797.0,988.28,732.85
2016,3,16,11,45,924.5,99.0,1.6,18.5,806.0,962.58,714.52
2016,3,16,12,0,927.0,99.0,1.6,19.0,815.0,933.13,693.88
2016,3,16,12,15,927.0,99.0,1.6,19.0,815.0,897.91,670.78
2016,3,16,12,30,927.0,99.0,1.6,19.0,815.0,859.35,645.39
2016,3,16,12,45,929.0,96.5,1.65,19.5,808.5,816.74,616.46
2016,3,16,13,0,931.0,94.0,1.7,20.0,802.0,771.03,584.94
2016,3,16,13,15,927.0,93.5,1.7,20.0,786.5,720.19,547.91
2016,3,16,13,30,923.0,93.0,1.7,20.0,771.0,667.13,508.26
2016,3,16,13,45,916.5,91.5,1.7,20.0,747.5,609.76,464.26
2016,3,16,14,0,910.0,90.0,1.7,20.0,724.0,550.94,417.7
2016,3,16,14,15,900.5,88.5,1.7,19.5,694.0,489.56,368.29
2016,3,16,14,30,891.0,87.0,1.7,19.0,664.0,427.59,316.52
2016,3,16,14,45,878.5,85.5,1.7,19.0,627.0,364.3,261.62
2016,3,16,15,0,866.0,84.0,1.7,19.0,590.0,301.3,206.23
2016,3,16,15,15,849.0,81.5,1.65,19.0,547.5,237.2,151.15
2016,3,16,15,30,832.0,79.0,1.6,19.0,505.0,169.5,97.83
2016,3,16,15,45,808.5,76.0,1.6,19.0,458.0,107.0,60.3
2016,3,16,16,0,785.0,73.0,1.6,19.0,411.0,64.89,51.06
2016,3,16,16,15,752.0,69.0,1.55,18.0,361.0,61.55,48.55
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,58.18,45.9
2016,3,16,16,45,670.5,59.5,1.45,16.5,260.0,53.4,41.8
2016,3,16,17,0,622.0,54.0,1.4,16.0,209.0,44.85,34.24
2016,3,16,17,15,545.0,46.5,1.45,15.5,159.0,38.58,28.51
2016,3,16,17,30,468.0,39.0,1.5,15.0,109.0,32.36,22.63
2016,3,16,17,45,335.0,28.0,1.6,14.5,67.5,23.07,13.5
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.9,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,79.5,6.5,2.1,10.5,9.0,5.11,0.0
2016,3,17,6,30,159.0,13.0,2.2,11.0,18.0,109.96,0.0
2016,3,17,6,45,307.5,25.0,2.35,12.0,58.0,283.47,211.77
2016,3,17,7,0,456.0,37.0,2.5,13.0,98.0,419.69,343.23
2016,3,17,7,15,539.5,44.5,2.45,13.0,148.5,513.43,423.74
2016,3,17,7,30,623.0,52.0,2.4,13.0,199.0,612.91,504.36
2016,3,17,7,45,675.5,57.5,2.4,13.5,251.5,682.1,557.15
2016,3,17,8,0,728.0,63.0,2.4,14.0,304.0,758.85,613.0
2016,3,17,8,15,763.5,67.0,2.3,14.5,355.5,818.49,653.07
2016,3,17,8,30,799.0,71.0,2.2,15.0,407.0,876.95,690.64
2016,3,17,8,45,824.0,74.5,2.1,15.5,456.0,922.92,718.03
2016,3,17,9,0,849.0,78.0,2.0,16.0,505.0,966.34,742.86
2016,3,17,9,15,866.5,80.5,1.9,16.5,549.0,985.74,750.8
2016,3,17,9,30,884.0,83.0,1.8,17.0,593.0,1013.68,764.51
2016,3,17,9,45,897.0,84.5,1.75,17.5,631.5,1032.19,772.39
2016,3,17,10,0,910.0,86.0,1.7,18.0,670.0,1046.85,777.86
2016,3,17,10,15,919.5,87.5,1.65,18.5,701.5,1053.9,778.52
2016,3,17,10,30,929.0,89.0,1.6,19.0,733.0,1056.81,776.74
2016,3,17,10,45,935.5,90.5,1.55,19.5,758.0,1052.44,770.54
2016,3,17,11,0,942.0,92.0,1.5,20.0,783.0,1043.84,761.92
2016,3,17,11,15,946.0,92.5,1.4,20.0,799.5,1027.46,749.19
2016,3,17,11,30,950.0,93.0,1.3,20.0,816.0,1006.98,734.1
2016,3,17,11,45,952.0,93.5,1.25,20.5,825.0,980.62,714.93
2016,3,17,12,0,954.0,94.0,1.2,21.0,834.0,950.42,693.51
2016,3,17,12,15,954.0,94.0,1.1,21.0,834.5,914.28,668.89
2016,3,17,12,30,954.0,94.0,1.0,21.0,835.0,874.71,642.1
2016,3,17,12,45,950.5,94.0,0.95,21.5,827.0,829.19,610.99
2016,3,17,13,0,947.0,94.0,0.9,22.0,819.0,780.89,577.75
2016,3,17,13,15,943.0,93.5,0.8,22.0,803.0,729.23,540.24
2016,3,17,13,30,939.0,93.0,0.7,22.0,787.0,675.3,500.3
2016,3,17,13,45,932.5,92.0,0.6,22.0,763.5,617.47,456.61
2016,3,17,14,0,926.0,91.0,0.5,22.0,740.0,558.13,410.57
2016,3,17,14,15,916.5,89.5,0.5,22.0,709.0,495.78,361.8
2016,3,17,14,30,907.0,88.0,0.5,22.0,678.0,432.8,310.74
2016,3,17,14,45,894.5,86.0,0.5,22.0,640.5,368.09,256.83
2016,3,17,15,0,882.0,84.0,0.5,22.0,603.0,303.68,202.24
2016,3,17,15,15,864.5,81.5,0.55,22.0,559.5,238.47,148.19
2016,3,17,15,30,847.0,79.0,0.6,22.0,516.0,169.61,95.67
2016,3,17,15,45,823.5,76.0,0.7,22.0,468.5,106.16,58.96
2016,3,17,16,0,800.0,73.0,0.8,22.0,421.0,65.16,50.61
2016,3,17,16,15,767.0,69.0,0.85,21.0,370.0,61.79,48.13
2016,3,17,16,30,734.0,65.0,0.9,20.0,319.0,58.39,45.5
2016,3,17,16,45,685.5,60.0,0.95,19.5,267.0,53.98,41.79
2016,3,17,17,0,637.0,55.0,1.0,19.0,215.0,45.75,34.61
2016,3,17,17,15,560.0,47.5,1.1,18.5,164.5,39.47,28.95
2016,3,17,17,30,483.0,40.0,1.2,18.0,114.0,33.24,23.13
2016,3,17,17,45,350.0,29.0,1.35,17.5,71.5,23.93,14.15
2016,3,17,18,0,217.0,18.0,1.5,17.0,29.0,14.75,0.0
2016,3,17,18,15,108.5,9.0,1.5,16.5,14.5,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,2.35,10.5,10.5,49.3,0.0
2016,3,18,6,30,150.0,15.0,2.4,11.0,21.0,136.83,0.0
2016,3,18,6,45,291.5,28.0,2.45,11.5,61.0,275.82,211.77
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,407.55,335.92
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.5,501.78,416.72
2016,3,18,7,30,601.0,57.0,2.4,12.0,202.0,601.56,497.79
2016,3,18,7,45,300.5,64.0,2.4,12.5,136.5,364.22,307.83
2016,3,18,8,0,0.0,71.0,2.4,13.0,71.0,55.06,41.56
2016,3,18,8,15,0.0,94.5,2.4,13.0,94.5,76.15,59.69
2016,3,18,8,30,0.0,118.0,2.4,13.0,118.0,97.4,77.49
2016,3,18,8,45,40.5,168.5,2.4,13.5,189.0,204.1,167.6
2016,3,18,9,0,81.0,219.0,2.4,14.0,260.0,301.44,246.76
2016,3,18,9,15,139.5,241.5,2.4,14.0,319.5,406.16,330.37
2016,3,18,9,30,198.0,264.0,2.4,14.0,379.0,488.64,394.51
2016,3,18,9,45,155.5,282.0,2.4,14.5,376.0,462.33,370.56
2016,3,18,10,0,113.0,300.0,2.4,15.0,373.0,410.15,327.72
2016,3,18,10,15,287.0,284.0,2.35,15.0,481.5,613.27,485.81
2016,3,18,10,30,461.0,268.0,2.3,15.0,590.0,789.04,614.3
2016,3,18,10,45,687.0,188.0,2.3,15.5,686.0,931.71,714.35
2016,3,18,11,0,913.0,108.0,2.3,16.0,782.0,1031.67,778.09
2016,3,18,11,15,917.5,109.0,2.25,16.0,799.0,1016.46,765.51
2016,3,18,11,30,922.0,110.0,2.2,16.0,816.0,997.21,751.7
2016,3,18,11,45,921.0,112.0,2.2,16.5,824.0,969.96,731.88
2016,3,18,12,0,920.0,114.0,2.2,17.0,832.0,939.09,709.81
2016,3,18,12,15,920.0,114.0,2.15,17.0,832.5,903.66,685.51
2016,3,18,12,30,920.0,114.0,2.1,17.0,833.0,864.93,658.96
2016,3,18,12,45,914.0,115.5,2.1,17.0,824.5,819.84,628.35
2016,3,18,13,0,908.0,117.0,2.1,17.0,816.0,772.24,594.6
2016,3,18,13,15,903.5,116.0,2.15,17.0,800.0,721.19,557.04
2016,3,18,13,30,899.0,115.0,2.2,17.0,784.0,668.05,516.83
2016,3,18,13,45,893.5,113.5,2.3,17.0,760.5,612.07,473.41
2016,3,18,14,0,888.0,112.0,2.4,17.0,737.0,554.57,427.23
2016,3,18,14,15,877.5,110.0,2.45,16.5,706.0,493.93,377.53
2016,3,18,14,30,867.0,108.0,2.5,16.0,675.0,430.91,324.15
2016,3,18,14,45,858.0,103.5,2.55,16.0,638.5,366.28,267.33
2016,3,18,15,0,849.0,99.0,2.6,16.0,602.0,301.75,209.87
2016,3,18,15,15,830.5,96.5,2.65,15.5,559.0,237.26,154.27
2016,3,18,15,30,812.0,94.0,2.7,15.0,516.0,174.55,104.88
2016,3,18,15,45,605.5,124.5,2.75,15.0,423.0,119.76,78.78
2016,3,18,16,0,399.0,155.0,2.8,15.0,330.0,104.73,86.78
2016,3,18,16,15,372.0,142.5,2.65,14.5,290.0,97.59,80.95
2016,3,18,16,30,345.0,130.0,2.5,14.0,250.0,91.78,76.16
2016,3,18,16,45,318.0,111.5,2.45,14.0,209.0,79.75,65.61
2016,3,18,17,0,291.0,93.0,2.4,14.0,168.0,67.4,54.56
2016,3,18,17,15,250.0,74.5,2.3,13.0,128.5,54.59,43.07
2016,3,18,17,30,209.0,56.0,2.2,12.0,89.0,41.33,30.91
2016,3,18,17,45,132.5,38.0,2.15,11.5,56.0,28.37,18.48
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,15.15,0.0
2016,3,18,18,15,28.0,10.0,2.05,11.0,11.5,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.27,0.0
2016,3,19,6,45,121.5,34.5,1.7,11.5,52.0,148.62,114.68
2016,3,19,7,0,243.0,50.0,1.8,12.0,85.0,276.73,228.86
2016,3,19,7,15,295.5,66.0,1.85,12.0,126.0,346.52,290.31
2016,3,19,7,30,348.0,82.0,1.9,12.0,167.0,420.01,352.67
2016,3,19,7,45,390.5,94.0,1.95,12.5,210.5,482.66,403.33
2016,3,19,8,0,433.0,106.0,2.0,13.0,254.0,547.08,453.23
2016,3,19,8,15,321.5,142.5,2.0,13.0,262.0,478.96,396.5
2016,3,19,8,30,210.0,179.0,2.0,13.0,270.0,403.02,333.02
2016,3,19,8,45,128.0,194.5,2.05,13.5,252.0,342.08,280.91
2016,3,19,9,0,46.0,210.0,2.1,14.0,234.0,254.61,206.83
2016,3,19,9,15,83.0,238.5,2.05,14.5,286.0,321.27,260.65
2016,3,19,9,30,120.0,267.0,2.0,15.0,338.0,412.07,330.85
2016,3,19,9,45,152.0,286.0,2.0,15.5,381.5,462.42,368.32
2016,3,19,10,0,184.0,305.0,2.0,16.0,425.0,511.98,404.62
2016,3,19,10,15,221.0,316.5,2.0,16.0,467.0,556.8,437.8
2016,3,19,10,30,258.0,328.0,2.0,16.0,509.0,624.61,486.84
2016,3,19,10,45,567.0,217.5,2.0,16.0,633.5,839.99,647.24
2016,3,19,11,0,876.0,107.0,2.0,16.0,758.0,992.9,749.51
2016,3,19,11,15,592.5,232.5,2.0,16.0,677.0,849.72,648.42
2016,3,19,11,30,309.0,358.0,2.0,16.0,596.0,661.16,508.97
2016,3,19,11,45,337.5,354.5,2.05,16.0,617.5,668.09,516.01
2016,3,19,12,0,366.0,351.0,2.1,16.0,639.0,671.95,519.16
2016,3,19,12,15,336.5,359.5,2.1,16.0,624.5,634.8,491.13
2016,3,19,12,30,307.0,368.0,2.1,16.0,610.0,598.02,463.54
2016,3,19,12,45,603.0,236.0,2.1,16.0,704.5,703.83,545.97
2016,3,19,13,0,899.0,104.0,2.1,16.0,799.0,752.25,583.85
2016,3,19,13,15,896.5,103.0,2.05,16.0,784.5,703.21,545.83
2016,3,19,13,30,894.0,102.0,2.0,16.0,770.0,651.9,506.09
2016,3,19,13,45,892.5,99.0,2.0,16.0,748.5,597.39,463.11
2016,3,19,14,0,891.0,96.0,2.0,16.0,727.0,540.98,417.23
2016,3,19,14,15,883.0,94.5,2.0,16.0,697.5,481.24,367.23
2016,3,19,14,30,875.0,93.0,2.0,16.0,668.0,420.78,315.01
2016,3,19,14,45,867.5,89.5,2.05,16.0,633.0,358.42,260.0
2016,3,19,15,0,860.0,86.0,2.1,16.0,598.0,295.84,204.11
2016,3,19,15,15,843.5,83.5,2.15,16.0,556.0,227.86,145.48
2016,3,19,15,30,827.0,81.0,2.2,16.0,514.0,164.84,95.93
2016,3,19,15,45,811.0,76.0,2.3,16.0,468.5,101.78,58.77
2016,3,19,16,0,795.0,71.0,2.4,16.0,423.0,63.59,50.53
2016,3,19,16,15,763.5,67.5,2.35,15.5,372.5,60.59,48.17
2016,3,19,16,30,732.0,64.0,2.3,15.0,322.0,57.57,45.71
2016,3,19,16,45,692.0,58.0,2.3,14.5,271.5,52.45,41.3
2016,3,19,17,0,652.0,52.0,2.3,14.0,221.0,47.25,36.69
2016,3,19,17,15,579.0,45.5,2.15,13.5,170.5,41.28,31.21
2016,3,19,17,30,506.0,39.0,2.0,13.0,120.0,32.56,23.12
2016,3,19,17,45,382.0,29.0,1.9,12.5,77.0,24.03,14.85
2016,3,19,18,0,258.0,19.0,1.8,12.0,34.0,15.64,0.75
2016,3,19,18,15,129.0,9.5,1.75,11.5,17.0,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,2.4,12.0,8.0,6.29,0.0
2016,3,20,6,30,0.0,16.0,2.5,12.0,16.0,12.21,0.0
2016,3,20,6,45,33.5,35.0,2.6,12.5,40.0,62.12,45.21
2016,3,20,7,0,67.0,54.0,2.7,13.0,64.0,121.5,98.19
2016,3,20,7,15,86.0,76.0,2.75,13.0,94.0,164.27,136.22
2016,3,20,7,30,105.0,98.0,2.8,13.0,124.0,207.26,173.74
2016,3,20,7,45,117.5,119.5,2.85,13.5,155.0,244.48,205.01
2016,3,20,8,0,130.0,141.0,2.9,14.0,186.0,281.81,235.49
2016,3,20,8,15,246.5,150.5,2.9,14.0,252.5,419.68,349.69
2016,3,20,8,30,363.0,160.0,2.9,14.0,319.0,544.2,448.97
2016,3,20,8,45,413.5,169.5,2.95,14.5,369.0,633.94,515.45
2016,3,20,9,0,464.0,179.0,3.0,15.0,419.0,700.63,563.49
2016,3,20,9,15,430.5,206.0,3.05,15.0,443.5,702.17,561.49
2016,3,20,9,30,397.0,233.0,3.1,15.0,468.0,675.93,540.02
2016,3,20,9,45,204.0,225.5,3.2,15.5,346.5,468.7,376.98
2016,3,20,10,0,11.0,218.0,3.3,16.0,225.0,193.81,153.5
2016,3,20,10,15,5.5,184.5,3.4,16.0,188.0,155.85,122.91
2016,3,20,10,30,0.0,151.0,3.5,16.0,151.0,120.21,93.57
2016,3,20,10,45,3.5,181.5,3.65,16.5,184.5,149.67,117.34
2016,3,20,11,0,7.0,212.0,3.8,17.0,218.0,179.13,140.76
2016,3,20,11,15,10.0,234.0,3.85,17.0,242.5,200.39,157.67
2016,3,20,11,30,13.0,256.0,3.9,17.0,267.0,221.32,174.23
2016,3,20,11,45,11.0,242.0,4.0,17.0,251.0,205.8,161.71
2016,3,20,12,0,9.0,228.0,4.1,17.0,235.0,190.79,149.68
2016,3,20,12,15,4.5,145.0,4.1,17.0,148.5,117.42,90.62
2016,3,20,12,30,0.0,62.0,4.1,17.0,62.0,47.88,33.84
2016,3,20,12,45,0.0,61.0,4.15,17.0,61.0,47.09,33.24
2016,3,20,13,0,0.0,60.0,4.2,17.0,60.0,46.31,32.61
2016,3,20,13,15,0.0,109.0,4.1,16.5,109.0,84.43,64.02
2016,3,20,13,30,0.0,158.0,4.0,16.0,158.0,122.64,95.38
2016,3,20,13,45,0.0,119.0,3.95,16.0,119.0,92.0,70.44
2016,3,20,14,0,0.0,80.0,3.9,16.0,80.0,61.72,45.64
2016,3,20,14,15,0.0,49.0,3.8,16.0,49.0,37.69,25.8
2016,3,20,14,30,0.0,18.0,3.7,16.0,18.0,13.8,5.91
2016,3,20,14,45,0.0,62.0,3.6,16.0,62.0,47.67,34.27
2016,3,20,15,0,0.0,106.0,3.5,16.0,106.0,81.36,62.37
2016,3,20,15,15,0.0,123.5,3.35,15.5,123.5,93.89,73.04
2016,3,20,15,30,0.0,141.0,3.2,15.0,141.0,105.52,83.05
2016,3,20,15,45,16.0,156.5,3.1,15.0,164.0,115.28,90.99
2016,3,20,16,0,32.0,172.0,3.0,15.0,187.0,118.0,98.31
2016,3,20,16,15,28.0,153.0,2.85,14.5,164.5,105.94,88.23
2016,3,20,16,30,24.0,134.0,2.7,14.0,142.0,96.22,80.06
2016,3,20,16,45,17.5,113.5,2.6,14.0,119.0,81.96,67.55
2016,3,20,17,0,11.0,93.0,2.5,14.0,96.0,67.59,54.75
2016,3,20,17,15,5.5,72.5,2.4,13.5,74.0,53.13,41.75
2016,3,20,17,30,0.0,52.0,2.3,13.0,52.0,38.56,28.43
2016,3,20,17,45,0.0,33.5,2.2,13.0,33.5,25.21,15.91
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,11.43,0.02
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,22.5,10.5,2.8,11.0,12.0,21.27,0.0
2016,3,21,6,30,45.0,21.0,2.9,11.0,24.0,58.9,14.37
2016,3,21,6,45,136.5,40.0,3.05,11.5,59.0,166.28,132.1
2016,3,21,7,0,228.0,59.0,3.2,12.0,94.0,277.22,230.81
2016,3,21,7,15,291.0,75.0,3.3,12.0,137.5,353.96,298.56
2016,3,21,7,30,354.0,91.0,3.4,12.0,181.0,435.47,368.16
2016,3,21,7,45,423.5,95.5,3.55,12.5,227.5,511.55,430.91
2016,3,21,8,0,493.0,100.0,3.7,13.0,274.0,591.29,493.19
2016,3,21,8,15,435.5,130.0,3.75,13.0,300.5,589.56,490.01
2016,3,21,8,30,378.0,160.0,3.8,13.0,327.0,580.91,480.27
2016,3,21,8,45,240.5,195.0,3.9,13.5,305.5,472.71,389.83
2016,3,21,9,0,103.0,230.0,4.0,14.0,284.0,333.71,273.57
2016,3,21,9,15,70.5,236.0,4.05,14.0,274.0,303.72,247.89
2016,3,21,9,30,38.0,242.0,4.1,14.0,264.0,273.4,221.56
2016,3,21,9,45,19.5,208.5,4.2,14.5,220.0,194.88,156.61
2016,3,21,10,0,1.0,175.0,4.3,15.0,176.0,143.42,113.34
2016,3,21,10,15,59.0,257.0,4.4,15.0,299.5,299.9,241.94
2016,3,21,10,30,117.0,339.0,4.5,15.0,423.0,467.54,374.01
2016,3,21,10,45,62.0,275.0,4.65,15.0,320.0,314.36,252.04
2016,3,21,11,0,7.0,211.0,4.8,15.0,217.0,178.09,140.94
2016,3,21,11,15,3.5,167.0,4.85,15.0,170.0,136.14,106.81
2016,3,21,11,30,0.0,123.0,4.9,15.0,123.0,96.15,73.93
2016,3,21,11,45,1.5,150.0,5.0,15.5,152.0,119.46,92.88
2016,3,21,12,0,3.0,177.0,5.1,16.0,181.0,142.69,111.56
2016,3,21,12,15,3.0,177.5,5.1,16.0,181.0,142.6,111.45
2016,3,21,12,30,3.0,178.0,5.1,16.0,181.0,142.49,111.36
2016,3,21,12,45,47.5,277.0,5.1,16.0,314.0,268.46,213.62
2016,3,21,13,0,92.0,376.0,5.1,16.0,447.0,381.04,302.47
2016,3,21,13,15,93.0,367.0,5.0,16.0,438.5,364.42,288.99
2016,3,21,13,30,94.0,358.0,4.9,16.0,430.0,347.68,275.69
2016,3,21,13,45,207.0,340.0,4.85,16.0,491.0,393.18,311.83
2016,3,21,14,0,320.0,322.0,4.8,16.0,552.0,422.96,333.75
2016,3,21,14,15,160.0,209.0,4.8,15.5,324.0,237.03,187.18
2016,3,21,14,30,0.0,96.0,4.8,15.0,96.0,74.05,56.15
2016,3,21,14,45,0.0,129.0,4.8,15.0,129.0,98.76,76.87
2016,3,21,15,0,0.0,162.0,4.8,15.0,162.0,122.36,96.56
2016,3,21,15,15,0.0,96.0,4.65,14.5,96.0,73.78,56.52
2016,3,21,15,30,0.0,30.0,4.5,14.0,30.0,22.95,13.87
2016,3,21,15,45,0.0,30.0,4.35,14.0,30.0,22.93,13.92
2016,3,21,16,0,0.0,30.0,4.2,14.0,30.0,22.91,14.82
2016,3,21,16,15,90.0,87.5,4.0,13.5,120.0,64.84,52.35
2016,3,21,16,30,180.0,145.0,3.8,13.0,210.0,100.27,84.02
2016,3,21,16,45,162.5,126.5,3.65,13.0,178.5,88.22,73.4
2016,3,21,17,0,145.0,108.0,3.5,13.0,147.0,75.91,62.38
2016,3,21,17,15,117.5,86.0,3.35,12.5,113.0,61.24,49.15
2016,3,21,17,30,90.0,64.0,3.2,12.0,79.0,46.3,35.41
2016,3,21,17,45,51.5,43.0,3.1,11.5,51.0,31.63,21.62
2016,3,21,18,0,13.0,22.0,3.0,11.0,23.0,16.74,3.92
2016,3,21,18,15,6.5,11.0,2.95,11.0,11.5,8.65,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,11.5,2.25,8.5,17.0,61.08,0.0
2016,3,22,6,30,180.0,23.0,2.3,9.0,34.0,171.25,79.16
2016,3,22,6,45,315.5,35.0,2.4,10.0,77.0,298.61,242.45
2016,3,22,7,0,451.0,47.0,2.5,11.0,120.0,426.85,355.76
2016,3,22,7,15,529.0,55.0,2.6,11.0,171.0,517.54,432.9
2016,3,22,7,30,607.0,63.0,2.7,11.0,222.0,612.99,510.49
2016,3,22,7,45,659.0,68.5,2.8,11.5,275.0,686.92,567.17
2016,3,22,8,0,711.0,74.0,2.9,12.0,328.0,762.01,622.44
2016,3,22,8,15,745.0,78.5,2.9,12.0,379.5,814.04,659.23
2016,3,22,8,30,779.0,83.0,2.9,12.0,431.0,870.98,698.72
2016,3,22,8,45,808.0,85.0,2.95,12.5,480.0,918.21,729.31
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,962.99,757.62
2016,3,22,9,15,854.0,89.5,3.0,13.0,572.5,993.54,776.56
2016,3,22,9,30,871.0,92.0,3.0,13.0,616.0,1007.72,784.18
2016,3,22,9,45,888.0,92.0,3.05,13.5,655.0,1027.87,795.16
2016,3,22,10,0,905.0,92.0,3.1,14.0,694.0,1044.26,803.55
2016,3,22,10,15,914.0,93.5,3.1,14.0,725.5,1050.27,806.04
2016,3,22,10,30,923.0,95.0,3.1,14.0,757.0,1052.14,805.98
2016,3,22,10,45,930.0,95.5,3.1,14.5,781.5,1046.67,799.66
2016,3,22,11,0,937.0,96.0,3.1,15.0,806.0,1037.0,790.77
2016,3,22,11,15,941.0,97.0,3.1,15.0,822.0,1020.76,779.11
2016,3,22,11,30,945.0,98.0,3.1,15.0,838.0,1000.43,764.85
2016,3,22,11,45,948.0,97.5,3.15,15.0,847.0,973.6,746.67
2016,3,22,12,0,951.0,97.0,3.2,15.0,856.0,942.94,725.88
2016,3,22,12,15,951.0,97.0,3.25,15.0,856.0,906.52,701.02
2016,3,22,12,30,951.0,97.0,3.3,15.0,856.0,866.69,673.64
2016,3,22,12,45,946.5,98.0,3.4,15.0,847.0,821.16,642.26
2016,3,22,13,0,942.0,99.0,3.5,15.0,838.0,772.94,607.66
2016,3,22,13,15,937.5,98.5,3.55,15.0,822.0,720.89,567.78
2016,3,22,13,30,933.0,98.0,3.6,15.0,806.0,666.67,525.14
2016,3,22,13,45,928.0,96.5,3.7,15.0,782.5,609.36,478.99
2016,3,22,14,0,923.0,95.0,3.8,15.0,759.0,550.44,430.01
2016,3,22,14,15,914.0,93.5,3.8,15.0,728.0,488.38,376.76
2016,3,22,14,30,905.0,92.0,3.8,15.0,697.0,425.67,321.39
2016,3,22,14,45,895.0,89.0,3.85,15.0,659.5,361.09,263.34
2016,3,22,15,0,885.0,86.0,3.9,15.0,622.0,296.56,204.94
2016,3,22,15,15,868.0,84.0,3.85,14.5,579.0,231.75,148.6
2016,3,22,15,30,851.0,82.0,3.8,14.0,536.0,162.86,94.76
2016,3,22,15,45,829.5,78.5,3.8,14.0,488.0,99.11,59.02
2016,3,22,16,0,808.0,75.0,3.8,14.0,440.0,66.68,53.65
2016,3,22,16,15,776.5,71.5,3.7,13.5,389.0,63.75,51.34
2016,3,22,16,30,745.0,68.0,3.6,13.0,338.0,60.8,48.94
2016,3,22,16,45,700.5,62.5,3.5,13.0,285.5,56.09,44.8
2016,3,22,17,0,656.0,57.0,3.4,13.0,233.0,51.35,40.52
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.5,41.92,31.97
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,36.52,26.82
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,27.67,18.3
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.94,6.25
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,11.5,1.8,7.5,14.0,30.44,0.0
2016,3,23,6,30,74.0,23.0,1.8,8.0,28.0,91.03,49.37
2016,3,23,6,45,132.5,41.5,1.8,9.0,60.0,162.82,132.15
2016,3,23,7,0,191.0,60.0,1.8,10.0,92.0,232.74,195.31
2016,3,23,7,15,223.0,79.5,1.75,10.5,129.5,288.0,243.71
2016,3,23,7,30,255.0,99.0,1.7,11.0,167.0,344.84,291.57
2016,3,23,7,45,280.5,116.0,1.7,11.5,205.5,394.02,331.4
2016,3,23,8,0,306.0,133.0,1.7,12.0,244.0,444.01,370.44
2016,3,23,8,15,477.5,117.0,1.7,12.5,319.0,610.54,500.5
2016,3,23,8,30,649.0,101.0,1.7,13.0,394.0,776.26,619.57
2016,3,23,8,45,742.0,95.5,1.75,13.5,464.5,866.29,679.44
2016,3,23,9,0,835.0,90.0,1.8,14.0,535.0,964.03,743.39
2016,3,23,9,15,775.0,111.5,1.7,14.5,551.0,939.84,721.03
2016,3,23,9,30,715.0,133.0,1.6,15.0,567.0,918.15,702.12
2016,3,23,9,45,806.5,115.5,1.55,15.5,633.0,985.13,743.73
2016,3,23,10,0,898.0,98.0,1.5,16.0,699.0,1043.08,777.14
2016,3,23,10,15,907.5,99.5,1.5,16.0,730.5,1049.41,779.05
2016,3,23,10,30,917.0,101.0,1.5,16.0,762.0,1051.61,779.17
2016,3,23,10,45,780.5,164.0,1.5,16.5,739.5,993.23,738.78
2016,3,23,11,0,644.0,227.0,1.5,17.0,717.0,906.96,679.83
2016,3,23,11,15,791.5,166.0,1.55,17.0,780.5,960.36,716.97
2016,3,23,11,30,939.0,105.0,1.6,17.0,844.0,1000.52,742.85
2016,3,23,11,45,812.0,166.5,1.7,17.5,810.5,929.56,695.29
2016,3,23,12,0,685.0,228.0,1.8,18.0,777.0,853.97,643.46
2016,3,23,12,15,811.5,168.0,1.85,18.0,818.5,866.11,654.48
2016,3,23,12,30,938.0,108.0,1.9,18.0,860.0,864.94,654.13
2016,3,23,12,45,926.5,112.5,1.95,18.0,849.5,817.55,622.34
2016,3,23,13,0,915.0,117.0,2.0,18.0,839.0,767.98,587.52
2016,3,23,13,15,910.5,116.0,2.05,18.0,822.5,716.43,549.76
2016,3,23,13,30,906.0,115.0,2.1,18.0,806.0,662.8,509.3
2016,3,23,13,45,894.5,116.0,2.2,18.0,780.5,605.07,464.67
2016,3,23,14,0,883.0,117.0,2.3,18.0,755.0,546.4,417.72
2016,3,23,14,15,872.5,115.0,2.35,17.5,723.5,485.87,368.2
2016,3,23,14,30,862.0,113.0,2.4,17.0,692.0,423.08,315.15
2016,3,23,14,45,847.0,111.0,2.45,17.0,654.0,358.84,259.04
2016,3,23,15,0,832.0,109.0,2.5,17.0,616.0,295.41,203.17
2016,3,23,15,15,813.5,105.5,2.5,17.0,572.5,231.3,148.52
2016,3,23,15,30,795.0,102.0,2.5,17.0,529.0,169.05,101.02
2016,3,23,15,45,768.0,98.5,2.55,17.0,480.5,108.49,68.21
2016,3,23,16,0,741.0,95.0,2.6,17.0,432.0,73.75,59.13
2016,3,23,16,15,545.0,112.0,2.6,16.5,344.5,83.02,67.58
2016,3,23,16,30,349.0,129.0,2.6,16.0,257.0,89.34,73.4
2016,3,23,16,45,307.0,116.0,2.6,15.5,216.0,82.52,67.66
2016,3,23,17,0,265.0,103.0,2.6,15.0,175.0,73.49,59.78
2016,3,23,17,15,228.0,83.5,2.55,14.0,136.0,60.31,48.08
2016,3,23,17,30,191.0,64.0,2.5,13.0,97.0,46.83,35.83
2016,3,23,17,45,126.5,44.5,2.5,12.5,63.5,32.9,22.81
2016,3,23,18,0,62.0,25.0,2.5,12.0,30.0,18.81,6.97
2016,3,23,18,15,31.0,12.5,2.45,11.5,15.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
