Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,59.54,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,172.33,109.76
2016,3,24,6,45,281.5,39.0,2.8,10.5,79.0,275.63,226.26
2016,3,24,7,0,391.0,53.0,2.9,11.0,121.0,389.15,326.56
2016,3,24,7,15,465.0,63.0,2.9,11.5,170.5,476.81,401.17
2016,3,24,7,30,539.0,73.0,2.9,12.0,220.0,569.01,475.37
2016,3,24,7,45,571.5,84.5,2.95,12.5,269.0,631.25,523.1
2016,3,24,8,0,604.0,96.0,3.0,13.0,318.0,693.5,569.04
2016,3,24,8,15,641.0,103.0,3.0,13.5,368.5,754.17,611.92
2016,3,24,8,30,678.0,110.0,3.0,14.0,419.0,814.04,652.85
2016,3,24,8,45,681.5,123.5,3.05,15.0,462.5,847.82,672.86
2016,3,24,9,0,685.0,137.0,3.1,16.0,506.0,878.34,690.32
2016,3,24,9,15,706.5,141.5,3.0,16.0,548.5,913.42,712.32
2016,3,24,9,30,728.0,146.0,2.9,16.0,591.0,945.52,731.88
2016,3,24,9,45,756.0,144.0,2.8,16.5,630.5,973.5,746.99
2016,3,24,10,0,784.0,142.0,2.7,17.0,670.0,997.92,759.5
2016,3,24,10,15,710.5,177.0,2.6,17.0,672.5,957.11,729.23
2016,3,24,10,30,637.0,212.0,2.5,17.0,675.0,910.22,695.51
2016,3,24,10,45,732.5,180.0,2.45,17.5,728.5,961.32,728.07
2016,3,24,11,0,828.0,148.0,2.4,18.0,782.0,996.55,748.47
2016,3,24,11,15,833.5,149.5,2.4,18.0,798.5,982.94,738.35
2016,3,24,11,30,839.0,151.0,2.4,18.0,815.0,965.4,726.24
2016,3,24,11,45,832.0,157.0,2.4,18.5,821.5,937.0,705.61
2016,3,24,12,0,825.0,163.0,2.4,19.0,828.0,905.35,682.96
2016,3,24,12,15,687.0,225.5,2.4,19.0,779.5,820.55,622.92
2016,3,24,12,30,549.0,288.0,2.4,19.0,731.0,727.15,554.7
2016,3,24,12,45,713.5,209.0,2.4,19.0,779.0,755.78,577.95
2016,3,24,13,0,878.0,130.0,2.4,19.0,827.0,750.98,576.07
2016,3,24,13,15,873.5,129.0,2.4,19.0,810.5,707.35,542.78
2016,3,24,13,30,869.0,128.0,2.4,19.0,794.0,654.05,502.11
2016,3,24,13,45,861.5,127.0,2.4,19.0,770.5,597.34,457.78
2016,3,24,14,0,854.0,126.0,2.4,19.0,747.0,539.45,411.15
2016,3,24,14,15,843.5,124.0,2.4,19.0,716.0,478.53,360.75
2016,3,24,14,30,833.0,122.0,2.4,19.0,685.0,417.36,308.63
2016,3,24,14,45,810.5,123.0,2.45,19.0,646.0,354.79,254.62
2016,3,24,15,0,788.0,124.0,2.5,19.0,607.0,293.95,201.79
2016,3,24,15,15,768.5,120.5,2.55,18.5,564.0,227.4,146.36
2016,3,24,15,30,749.0,117.0,2.6,18.0,521.0,167.0,101.05
2016,3,24,15,45,714.0,115.0,2.65,18.0,472.5,109.13,70.38
2016,3,24,16,0,679.0,113.0,2.7,18.0,424.0,84.62,68.3
2016,3,24,16,15,643.0,106.0,2.8,17.5,374.0,80.4,65.0
2016,3,24,16,30,607.0,99.0,2.9,17.0,324.0,76.09,61.54
2016,3,24,16,45,575.0,87.5,3.0,16.5,274.5,68.38,54.98
2016,3,24,17,0,543.0,76.0,3.1,16.0,225.0,60.37,48.0
2016,3,24,17,15,472.0,65.5,3.1,15.0,175.0,52.47,41.0
2016,3,24,17,30,401.0,55.0,3.1,14.0,125.0,44.49,33.66
2016,3,24,17,45,302.5,40.5,3.15,13.5,83.0,32.93,22.8
2016,3,24,18,0,204.0,26.0,3.2,13.0,41.0,19.89,8.35
2016,3,24,18,15,102.0,13.0,3.1,12.5,20.5,10.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,9.5,21.5,68.81,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,196.97,135.73
2016,3,25,6,45,305.5,42.0,2.2,10.5,86.0,295.81,243.23
2016,3,25,7,0,411.0,56.0,2.3,11.0,129.0,406.61,340.26
2016,3,25,7,15,484.0,65.5,2.4,11.0,179.0,494.06,414.71
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,585.69,488.87
2016,3,25,7,45,620.5,78.5,2.6,11.5,282.5,665.54,549.92
2016,3,25,8,0,684.0,82.0,2.7,12.0,336.0,746.99,609.8
2016,3,25,8,15,717.5,86.5,2.75,12.5,386.5,803.32,648.68
2016,3,25,8,30,751.0,91.0,2.8,13.0,437.0,852.34,681.31
2016,3,25,8,45,783.5,91.5,2.85,14.0,486.0,900.44,711.25
2016,3,25,9,0,816.0,92.0,2.9,15.0,535.0,946.17,738.77
2016,3,25,9,15,833.0,95.0,2.75,15.5,578.0,976.76,754.91
2016,3,25,9,30,850.0,98.0,2.6,16.0,621.0,1003.94,768.46
2016,3,25,9,45,862.5,100.0,2.5,16.5,658.5,1021.68,775.93
2016,3,25,10,0,875.0,102.0,2.4,17.0,696.0,1021.98,771.82
2016,3,25,10,15,884.5,104.0,2.35,17.0,727.5,1028.69,774.35
2016,3,25,10,30,894.0,106.0,2.3,17.0,759.0,1031.35,774.27
2016,3,25,10,45,896.0,110.0,2.25,17.5,782.0,1024.55,766.67
2016,3,25,11,0,898.0,114.0,2.2,18.0,805.0,1013.66,756.69
2016,3,25,11,15,902.5,114.5,2.15,18.0,821.5,997.54,744.9
2016,3,25,11,30,907.0,115.0,2.1,18.0,838.0,977.48,730.71
2016,3,25,11,45,911.5,114.5,2.05,18.5,847.0,952.55,712.08
2016,3,25,12,0,916.0,114.0,2.0,19.0,856.0,923.84,691.12
2016,3,25,12,15,915.5,114.0,2.0,19.0,855.5,887.72,667.11
2016,3,25,12,30,915.0,114.0,2.0,19.0,855.0,848.38,640.87
2016,3,25,12,45,921.5,108.5,2.05,19.0,849.0,806.27,612.99
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,760.81,581.14
2016,3,25,13,15,924.0,102.5,2.15,19.0,826.5,709.62,543.46
2016,3,25,13,30,920.0,102.0,2.2,19.0,810.0,656.25,503.06
2016,3,25,13,45,914.0,100.5,2.25,19.0,786.0,599.0,458.45
2016,3,25,14,0,908.0,99.0,2.3,19.0,762.0,540.28,411.16
2016,3,25,14,15,898.5,97.5,2.35,19.0,730.5,478.84,360.13
2016,3,25,14,30,889.0,96.0,2.4,19.0,699.0,416.84,306.99
2016,3,25,14,45,874.5,94.5,2.5,19.0,661.0,353.0,251.31
2016,3,25,15,0,860.0,93.0,2.6,19.0,623.0,289.75,195.76
2016,3,25,15,15,843.0,90.0,2.65,18.5,579.5,221.12,138.13
2016,3,25,15,30,826.0,87.0,2.7,18.0,536.0,157.84,90.72
2016,3,25,15,45,796.5,85.5,2.8,18.0,487.5,96.89,59.5
2016,3,25,16,0,767.0,84.0,2.9,18.0,439.0,72.29,57.61
2016,3,25,16,15,734.5,80.0,2.95,17.5,388.0,69.25,55.29
2016,3,25,16,30,702.0,76.0,3.0,17.0,337.0,61.13,48.42
2016,3,25,16,45,651.0,71.0,3.1,16.5,284.5,57.24,45.18
2016,3,25,17,0,600.0,66.0,3.2,16.0,232.0,53.4,41.86
2016,3,25,17,15,528.5,58.0,3.2,15.0,181.5,47.1,36.27
2016,3,25,17,30,457.0,50.0,3.2,14.0,131.0,40.81,30.46
2016,3,25,17,45,338.5,38.5,3.25,13.5,87.5,31.41,21.56
2016,3,25,18,0,220.0,27.0,3.3,13.0,44.0,22.06,10.52
2016,3,25,18,15,110.0,13.5,3.25,12.5,22.0,10.62,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.5,2.4,11.5,24.5,97.67,0.0
2016,3,26,6,30,304.0,25.0,2.4,12.0,49.0,263.39,190.58
2016,3,26,6,45,411.5,34.5,2.45,12.5,93.5,362.11,296.55
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,471.5,390.78
2016,3,26,7,15,584.5,50.5,2.45,13.5,189.0,552.88,457.23
2016,3,26,7,30,650.0,57.0,2.4,14.0,240.0,632.87,519.11
2016,3,26,7,45,692.0,61.5,2.4,14.5,291.5,698.71,567.48
2016,3,26,8,0,734.0,66.0,2.4,15.0,343.0,764.75,613.93
2016,3,26,8,15,763.5,70.0,2.4,15.5,393.0,818.34,649.61
2016,3,26,8,30,793.0,74.0,2.4,16.0,443.0,870.4,683.18
2016,3,26,8,45,813.0,77.0,2.4,16.5,489.5,910.0,707.16
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,934.98,720.72
2016,3,26,9,15,848.5,82.5,2.45,17.0,578.5,963.31,738.45
2016,3,26,9,30,864.0,85.0,2.5,17.0,621.0,988.29,753.84
2016,3,26,9,45,873.5,87.5,2.55,17.5,657.0,1003.58,761.3
2016,3,26,10,0,883.0,90.0,2.6,18.0,693.0,1015.01,766.37
2016,3,26,10,15,891.5,91.5,2.6,18.0,723.5,1020.28,768.43
2016,3,26,10,30,900.0,93.0,2.6,18.0,754.0,1021.52,768.02
2016,3,26,10,45,906.5,93.0,2.65,18.5,777.0,1014.97,761.7
2016,3,26,11,0,913.0,93.0,2.7,19.0,800.0,1004.36,752.93
2016,3,26,11,15,916.5,94.0,2.7,19.0,815.5,987.88,741.36
2016,3,26,11,30,920.0,95.0,2.7,19.0,831.0,967.44,727.32
2016,3,26,11,45,919.0,96.5,2.75,19.5,838.0,939.55,707.43
2016,3,26,12,0,918.0,98.0,2.8,20.0,845.0,908.09,685.22
2016,3,26,12,15,917.5,98.0,2.8,20.0,845.0,872.19,660.88
2016,3,26,12,30,917.0,98.0,2.8,20.0,845.0,833.06,634.23
2016,3,26,12,45,897.5,107.5,2.85,20.0,832.0,785.34,601.7
2016,3,26,13,0,878.0,117.0,2.9,20.0,819.0,735.89,565.7
2016,3,26,13,15,712.5,194.0,2.95,20.0,757.0,656.74,504.75
2016,3,26,13,30,547.0,271.0,3.0,20.0,695.0,571.98,439.7
2016,3,26,13,45,688.0,198.5,3.05,20.0,715.0,557.54,428.25
2016,3,26,14,0,829.0,126.0,3.1,20.0,735.0,523.0,399.2
2016,3,26,14,15,670.0,182.0,3.15,19.5,661.0,443.68,336.52
2016,3,26,14,30,511.0,238.0,3.2,19.0,587.0,375.65,283.16
2016,3,26,14,45,535.5,214.5,3.25,19.0,563.0,327.31,241.2
2016,3,26,15,0,560.0,191.0,3.3,19.0,539.0,276.0,196.13
2016,3,26,15,15,575.5,171.0,3.3,18.5,506.5,222.53,150.82
2016,3,26,15,30,591.0,151.0,3.3,18.0,474.0,168.95,109.53
2016,3,26,15,45,516.5,154.5,3.35,18.0,419.0,120.86,85.24
2016,3,26,16,0,442.0,158.0,3.4,18.0,364.0,106.69,87.33
2016,3,26,16,15,527.5,125.0,3.4,17.5,343.0,89.0,72.44
2016,3,26,16,30,613.0,92.0,3.4,17.0,322.0,70.97,57.03
2016,3,26,16,45,577.0,82.5,3.4,16.5,273.5,64.55,51.61
2016,3,26,17,0,541.0,73.0,3.4,16.0,225.0,57.92,45.86
2016,3,26,17,15,469.0,64.0,3.35,15.5,176.0,51.13,39.77
2016,3,26,17,30,397.0,55.0,3.3,15.0,127.0,44.32,33.45
2016,3,26,17,45,284.5,42.0,3.3,14.5,85.0,31.96,22.01
2016,3,26,18,0,172.0,29.0,3.3,14.0,43.0,21.96,10.91
2016,3,26,18,15,86.0,14.5,3.25,13.5,21.5,11.41,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,26.0,88.54,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,52.0,243.84,183.17
2016,3,27,6,45,372.5,40.5,2.8,11.5,97.0,342.42,282.78
2016,3,27,7,0,478.0,52.0,2.9,12.0,142.0,451.22,377.47
2016,3,27,7,15,548.0,60.0,2.9,12.0,193.5,536.76,448.83
2016,3,27,7,30,618.0,68.0,2.9,12.0,245.0,626.28,520.15
2016,3,27,7,45,657.5,75.5,2.95,12.5,297.0,692.32,569.62
2016,3,27,8,0,697.0,83.0,3.0,13.0,349.0,758.62,617.43
2016,3,27,8,15,730.0,87.5,3.1,13.5,400.0,814.72,656.36
2016,3,27,8,30,763.0,92.0,3.2,14.0,451.0,863.59,689.08
2016,3,27,8,45,788.0,95.5,3.3,14.5,499.5,908.07,718.02
2016,3,27,9,0,813.0,99.0,3.4,15.0,548.0,949.96,744.68
2016,3,27,9,15,831.0,101.5,3.45,15.0,591.5,980.72,764.3
2016,3,27,9,30,849.0,104.0,3.5,15.0,635.0,1008.07,781.58
2016,3,27,9,45,861.0,107.0,3.6,15.5,672.5,1026.26,791.48
2016,3,27,10,0,873.0,110.0,3.7,16.0,710.0,1040.52,798.82
2016,3,27,10,15,883.0,112.0,3.75,16.0,742.0,1033.41,792.8
2016,3,27,10,30,893.0,114.0,3.8,16.0,774.0,1036.24,793.97
2016,3,27,10,45,899.5,115.5,3.85,16.0,798.0,1030.89,789.62
2016,3,27,11,0,906.0,117.0,3.9,16.0,822.0,1021.44,782.67
2016,3,27,11,15,911.0,118.0,3.9,16.0,839.0,1005.93,771.39
2016,3,27,11,30,916.0,119.0,3.9,16.0,856.0,986.4,757.51
2016,3,27,11,45,916.0,120.5,3.95,16.5,864.0,958.88,737.12
2016,3,27,12,0,916.0,122.0,4.0,17.0,872.0,927.75,714.34
2016,3,27,12,15,916.5,122.0,4.0,17.0,872.0,892.19,689.52
2016,3,27,12,30,917.0,122.0,4.0,17.0,872.0,853.34,662.32
2016,3,27,12,45,912.5,123.5,4.05,17.0,863.5,808.92,631.2
2016,3,27,13,0,908.0,125.0,4.1,17.0,855.0,761.92,595.75
2016,3,27,13,15,903.5,124.0,4.1,17.0,838.5,710.48,556.04
2016,3,27,13,30,899.0,123.0,4.1,17.0,822.0,657.0,513.79
2016,3,27,13,45,773.0,168.5,4.2,17.0,756.5,577.64,450.56
2016,3,27,14,0,647.0,214.0,4.3,17.0,691.0,501.38,389.48
2016,3,27,14,15,692.5,184.0,4.35,16.5,675.5,452.98,348.84
2016,3,27,14,30,738.0,154.0,4.4,16.0,660.0,398.44,301.13
2016,3,27,14,45,621.5,183.5,4.45,16.0,593.5,332.47,246.29
2016,3,27,15,0,505.0,213.0,4.5,16.0,527.0,275.91,200.78
2016,3,27,15,15,508.5,196.0,4.45,15.5,493.5,225.47,158.11
2016,3,27,15,30,512.0,179.0,4.4,15.0,460.0,174.78,119.12
2016,3,27,15,45,466.5,171.5,4.4,15.0,410.5,127.52,93.29
2016,3,27,16,0,421.0,164.0,4.4,15.0,361.0,109.79,91.08
2016,3,27,16,15,409.0,145.5,4.3,14.5,319.5,99.45,82.49
2016,3,27,16,30,397.0,127.0,4.2,14.0,278.0,88.62,73.33
2016,3,27,16,45,342.0,118.5,4.15,13.5,234.5,83.12,68.73
2016,3,27,17,0,287.0,110.0,4.1,13.0,191.0,78.18,64.48
2016,3,27,17,15,245.5,90.5,4.1,12.5,150.0,65.03,52.67
2016,3,27,17,30,204.0,71.0,4.1,12.0,109.0,51.6,40.35
2016,3,27,17,45,140.0,51.0,4.1,12.0,73.0,37.44,27.08
2016,3,27,18,0,76.0,31.0,4.1,12.0,37.0,23.1,12.33
2016,3,27,18,15,38.0,15.5,4.1,11.5,18.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,179.5,14.0,4.3,8.5,30.5,143.0,0.0
2016,3,28,6,30,359.0,28.0,4.4,9.0,61.0,300.61,234.36
2016,3,28,6,45,471.5,37.0,4.55,9.5,109.5,405.42,339.72
2016,3,28,7,0,584.0,46.0,4.7,10.0,158.0,520.74,440.46
2016,3,28,7,15,647.5,52.0,4.75,10.0,211.5,597.18,505.68
2016,3,28,7,30,711.0,58.0,4.8,10.0,265.0,683.17,575.63
2016,3,28,7,45,753.0,62.0,4.9,10.5,319.0,750.51,627.29
2016,3,28,8,0,795.0,66.0,5.0,11.0,373.0,817.79,677.09
2016,3,28,8,15,823.5,69.5,5.0,11.0,425.5,871.48,715.78
2016,3,28,8,30,852.0,73.0,5.0,11.0,478.0,923.34,752.29
2016,3,28,8,45,873.0,75.5,5.0,11.5,527.0,953.01,770.29
2016,3,28,9,0,894.0,78.0,5.0,12.0,576.0,990.75,794.05
2016,3,28,9,15,909.0,80.0,4.95,12.0,620.0,1018.69,811.49
2016,3,28,9,30,924.0,82.0,4.9,12.0,664.0,1043.02,826.32
2016,3,28,9,45,934.5,83.5,4.85,12.5,702.0,1058.33,833.16
2016,3,28,10,0,945.0,85.0,4.8,13.0,740.0,1069.57,837.26
2016,3,28,10,15,953.0,86.5,4.75,13.0,771.0,1074.07,838.38
2016,3,28,10,30,961.0,88.0,4.7,13.0,802.0,1074.26,836.72
2016,3,28,10,45,965.5,89.0,4.7,13.5,826.0,1066.05,828.31
2016,3,28,11,0,970.0,90.0,4.7,14.0,850.0,1053.55,817.19
2016,3,28,11,15,973.0,91.0,4.65,14.0,865.5,1035.34,803.38
2016,3,28,11,30,976.0,92.0,4.6,14.0,881.0,1012.97,786.85
2016,3,28,11,45,976.5,92.5,4.6,14.0,888.5,983.74,766.09
2016,3,28,12,0,977.0,93.0,4.6,14.0,896.0,950.7,742.69
2016,3,28,12,15,976.5,93.0,4.5,14.0,895.5,912.66,714.93
2016,3,28,12,30,976.0,93.0,4.4,14.0,895.0,871.2,684.73
2016,3,28,12,45,956.0,102.5,4.35,14.0,881.5,820.68,648.24
2016,3,28,13,0,936.0,112.0,4.3,14.0,868.0,768.31,608.27
2016,3,28,13,15,931.0,111.0,4.2,14.0,850.5,715.4,566.39
2016,3,28,13,30,926.0,110.0,4.1,14.0,833.0,660.44,522.11
2016,3,28,13,45,918.5,109.0,4.05,14.0,808.0,602.28,474.36
2016,3,28,14,0,911.0,108.0,4.0,14.0,783.0,542.83,424.18
2016,3,28,14,15,457.0,145.0,3.9,14.0,483.5,319.57,249.74
2016,3,28,14,30,3.0,182.0,3.8,14.0,184.0,139.63,110.08
2016,3,28,14,45,1.5,151.0,3.75,14.0,152.0,115.44,90.67
2016,3,28,15,0,0.0,120.0,3.7,14.0,120.0,91.75,71.33
2016,3,28,15,15,359.0,117.0,3.6,14.0,315.5,145.32,100.01
2016,3,28,15,30,718.0,114.0,3.5,14.0,511.0,154.12,94.36
2016,3,28,15,45,754.0,100.0,3.4,14.0,484.5,99.94,66.55
2016,3,28,16,0,790.0,86.0,3.3,14.0,458.0,74.08,60.08
2016,3,28,16,15,758.0,81.5,3.15,13.5,406.5,70.69,57.42
2016,3,28,16,30,726.0,77.0,3.0,13.0,355.0,67.25,54.64
2016,3,28,16,45,684.0,71.0,2.95,13.0,302.0,57.63,46.16
2016,3,28,17,0,642.0,65.0,2.9,13.0,249.0,53.08,42.1
2016,3,28,17,15,573.5,57.5,2.9,12.0,197.0,47.07,36.75
2016,3,28,17,30,505.0,50.0,2.9,11.0,145.0,41.08,31.19
2016,3,28,17,45,393.0,39.5,2.9,10.5,99.0,32.42,22.93
2016,3,28,18,0,281.0,29.0,2.9,10.0,53.0,23.83,13.42
2016,3,28,18,15,140.5,14.5,2.9,10.0,26.5,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,14.0,1.7,7.5,31.5,146.38,0.0
2016,3,29,6,30,366.0,28.0,1.8,8.0,63.0,304.5,240.57
2016,3,29,6,45,476.0,36.5,1.95,9.0,112.0,407.3,338.77
2016,3,29,7,0,586.0,45.0,2.1,10.0,161.0,514.3,429.26
2016,3,29,7,15,647.5,51.0,2.25,10.5,214.0,595.73,495.56
2016,3,29,7,30,709.0,57.0,2.4,11.0,267.0,679.9,560.89
2016,3,29,7,45,752.0,61.0,2.6,11.5,321.5,747.85,611.48
2016,3,29,8,0,795.0,65.0,2.8,12.0,376.0,815.86,660.43
2016,3,29,8,15,823.0,68.0,2.75,12.5,428.0,868.3,694.79
2016,3,29,8,30,851.0,71.0,2.7,13.0,480.0,908.08,719.13
2016,3,29,8,45,871.5,73.5,2.7,13.5,529.0,948.09,743.56
2016,3,29,9,0,892.0,76.0,2.7,14.0,578.0,985.26,765.56
2016,3,29,9,15,907.0,78.0,2.5,14.0,621.5,1013.13,780.26
2016,3,29,9,30,922.0,80.0,2.3,14.0,665.0,1037.39,792.2
2016,3,29,9,45,932.0,82.5,2.15,14.5,703.0,1053.35,797.47
2016,3,29,10,0,942.0,85.0,2.0,15.0,741.0,1065.19,800.0
2016,3,29,10,15,950.0,86.0,1.9,15.0,772.0,1069.03,799.52
2016,3,29,10,30,958.0,87.0,1.8,15.0,803.0,1068.61,796.48
2016,3,29,10,45,962.5,88.5,1.7,15.5,827.0,1060.93,787.44
2016,3,29,11,0,967.0,90.0,1.6,16.0,851.0,1048.95,775.88
2016,3,29,11,15,970.0,90.5,1.55,16.0,866.5,1030.19,762.44
2016,3,29,11,30,973.0,91.0,1.5,16.0,882.0,1007.31,746.54
2016,3,29,11,45,973.0,92.0,1.5,16.0,889.5,978.18,727.5
2016,3,29,12,0,973.0,93.0,1.5,16.0,897.0,945.27,706.02
2016,3,29,12,15,972.5,93.0,1.5,16.0,896.5,907.33,681.16
2016,3,29,12,30,972.0,93.0,1.5,16.0,896.0,865.99,653.9
2016,3,29,12,45,967.0,94.5,1.5,16.0,886.0,819.45,622.9
2016,3,29,13,0,962.0,96.0,1.5,16.0,876.0,770.21,588.27
2016,3,29,13,15,957.5,95.0,1.55,16.0,859.0,716.64,549.24
2016,3,29,13,30,953.0,94.0,1.6,16.0,842.0,660.89,507.31
2016,3,29,13,45,943.5,94.5,1.65,16.0,816.0,601.76,461.35
2016,3,29,14,0,934.0,95.0,1.7,16.0,790.0,541.43,412.77
2016,3,29,14,15,924.5,93.5,1.75,16.0,758.0,478.6,360.48
2016,3,29,14,30,915.0,92.0,1.8,16.0,726.0,415.19,305.93
2016,3,29,14,45,899.0,92.0,1.85,16.0,686.5,350.65,249.3
2016,3,29,15,0,883.0,92.0,1.9,16.0,647.0,286.81,193.08
2016,3,29,15,15,866.0,89.5,1.95,15.5,603.0,222.0,138.71
2016,3,29,15,30,849.0,87.0,2.0,15.0,559.0,152.71,87.56
2016,3,29,15,45,823.5,84.5,2.05,15.0,510.0,90.04,57.88
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,71.34,57.42
2016,3,29,16,15,767.0,78.0,2.1,14.5,409.0,68.24,55.01
2016,3,29,16,30,736.0,74.0,2.1,14.0,357.0,65.09,52.5
2016,3,29,16,45,689.0,69.0,2.15,13.5,304.0,56.25,44.84
2016,3,29,17,0,642.0,64.0,2.2,13.0,251.0,52.31,41.43
2016,3,29,17,15,574.5,57.0,2.2,12.5,199.0,46.67,36.34
2016,3,29,17,30,507.0,50.0,2.2,12.0,147.0,41.06,31.08
2016,3,29,17,45,393.0,39.5,2.2,11.5,100.5,32.38,22.85
2016,3,29,18,0,279.0,29.0,2.2,11.0,54.0,23.78,13.63
2016,3,29,18,15,139.5,14.5,2.2,10.5,27.0,11.75,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,1.85,9.5,30.0,111.79,11.32
2016,3,30,6,30,232.0,37.0,1.9,10.0,60.0,228.18,180.95
2016,3,30,6,45,335.0,49.5,1.95,10.5,105.5,322.48,268.32
2016,3,30,7,0,438.0,62.0,2.0,11.0,151.0,432.01,362.1
2016,3,30,7,15,505.0,71.0,1.95,11.0,202.0,515.14,430.93
2016,3,30,7,30,572.0,80.0,1.9,11.0,253.0,601.82,498.79
2016,3,30,7,45,623.0,85.5,1.85,11.5,306.0,673.63,551.29
2016,3,30,8,0,674.0,91.0,1.8,12.0,359.0,746.32,602.19
2016,3,30,8,15,706.5,96.0,1.8,12.5,409.5,801.78,639.04
2016,3,30,8,30,739.0,101.0,1.8,13.0,460.0,855.99,674.04
2016,3,30,8,45,686.5,122.5,1.8,13.5,482.0,846.63,663.59
2016,3,30,9,0,634.0,144.0,1.8,14.0,504.0,830.81,649.44
2016,3,30,9,15,732.5,127.5,1.8,14.0,573.0,916.94,707.87
2016,3,30,9,30,831.0,111.0,1.8,14.0,642.0,994.71,757.94
2016,3,30,9,45,846.5,112.0,1.85,14.5,680.0,1013.69,767.27
2016,3,30,10,0,862.0,113.0,1.9,15.0,718.0,1028.82,774.85
2016,3,30,10,15,871.5,115.0,1.9,15.0,748.5,1020.79,768.03
2016,3,30,10,30,881.0,117.0,1.9,15.0,779.0,1022.87,768.37
2016,3,30,10,45,889.0,117.5,1.95,15.5,803.0,1017.81,763.28
2016,3,30,11,0,897.0,118.0,2.0,16.0,827.0,1008.68,755.75
2016,3,30,11,15,901.0,118.5,2.0,16.0,843.0,991.65,743.94
2016,3,30,11,30,905.0,119.0,2.0,16.0,859.0,970.73,729.74
2016,3,30,11,45,908.0,119.0,2.0,16.0,867.0,944.59,712.15
2016,3,30,12,0,911.0,119.0,2.0,16.0,875.0,914.77,692.15
2016,3,30,12,15,911.0,119.0,2.0,16.0,874.5,878.9,668.03
2016,3,30,12,30,911.0,119.0,2.0,16.0,874.0,839.81,641.62
2016,3,30,12,45,912.5,116.5,2.0,16.5,866.5,796.59,610.99
2016,3,30,13,0,914.0,114.0,2.0,17.0,859.0,750.43,576.08
2016,3,30,13,15,910.0,113.0,2.05,17.0,842.5,699.2,538.09
2016,3,30,13,30,906.0,112.0,2.1,17.0,826.0,645.89,497.38
2016,3,30,13,45,899.5,110.5,2.15,17.0,801.5,588.95,452.62
2016,3,30,14,0,893.0,109.0,2.2,17.0,777.0,530.67,405.25
2016,3,30,14,15,883.5,107.5,2.3,16.5,745.5,470.02,355.21
2016,3,30,14,30,874.0,106.0,2.4,16.0,714.0,408.87,302.89
2016,3,30,14,45,861.0,104.0,2.5,16.0,676.0,343.32,245.33
2016,3,30,15,0,848.0,102.0,2.6,16.0,638.0,279.91,189.32
2016,3,30,15,15,830.5,99.0,2.75,15.5,594.5,215.82,135.55
2016,3,30,15,30,813.0,96.0,2.9,15.0,551.0,153.46,90.06
2016,3,30,15,45,789.5,92.5,3.05,15.0,503.0,92.49,61.55
2016,3,30,16,0,766.0,89.0,3.2,15.0,455.0,75.66,61.21
2016,3,30,16,15,734.0,84.5,3.25,14.5,404.0,72.39,58.66
2016,3,30,16,30,702.0,80.0,3.3,14.0,353.0,63.76,51.31
2016,3,30,16,45,656.0,74.5,3.4,13.5,300.5,59.68,47.89
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,55.59,44.35
2016,3,30,17,15,543.0,61.5,3.4,12.5,197.0,49.75,39.09
2016,3,30,17,30,476.0,54.0,3.3,12.0,146.0,43.94,33.66
2016,3,30,17,45,365.5,43.0,3.25,11.5,100.5,35.03,25.21
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,26.17,15.84
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.24,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,18.5,2.3,10.5,33.0,126.46,39.89
2016,3,31,6,30,280.0,37.0,2.4,11.0,66.0,257.22,205.9
2016,3,31,6,45,383.0,48.0,2.5,11.5,113.0,356.68,296.63
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,463.81,388.37
2016,3,31,7,15,243.0,81.5,2.6,12.0,132.5,298.32,252.47
2016,3,31,7,30,0.0,104.0,2.6,12.0,105.0,90.65,72.19
2016,3,31,7,45,6.0,123.0,2.6,12.5,126.0,112.18,90.73
2016,3,31,8,0,12.0,142.0,2.6,13.0,147.0,134.01,108.93
2016,3,31,8,15,24.5,167.5,2.55,13.0,179.0,169.05,138.31
2016,3,31,8,30,37.0,193.0,2.5,13.0,211.0,224.29,183.71
2016,3,31,8,45,120.5,224.0,2.45,13.5,291.5,359.41,294.25
2016,3,31,9,0,204.0,255.0,2.4,14.0,372.0,475.65,385.26
2016,3,31,9,15,534.0,177.5,2.4,14.5,514.0,763.2,606.38
2016,3,31,9,30,864.0,100.0,2.4,15.0,656.0,1013.64,776.7
2016,3,31,9,45,878.0,101.0,2.4,15.5,693.5,1017.84,773.64
2016,3,31,10,0,892.0,102.0,2.4,16.0,731.0,1031.39,779.72
2016,3,31,10,15,900.5,103.5,2.4,16.0,761.5,1035.96,781.3
2016,3,31,10,30,909.0,105.0,2.4,16.0,792.0,1036.43,780.41
2016,3,31,10,45,915.5,105.5,2.45,16.5,815.5,1029.69,774.06
2016,3,31,11,0,922.0,106.0,2.5,17.0,839.0,1018.83,765.2
2016,3,31,11,15,926.0,107.0,2.5,17.0,855.0,1001.97,753.44
2016,3,31,11,30,930.0,108.0,2.5,17.0,871.0,981.1,739.16
2016,3,31,11,45,932.0,108.0,2.5,17.0,878.5,953.51,720.46
2016,3,31,12,0,934.0,108.0,2.5,17.0,886.0,922.22,699.32
2016,3,31,12,15,933.5,107.5,2.6,17.0,885.5,884.81,674.79
2016,3,31,12,30,933.0,107.0,2.7,17.0,885.0,844.18,647.78
2016,3,31,12,45,936.5,104.0,2.8,17.5,877.5,801.21,617.63
2016,3,31,13,0,940.0,101.0,2.9,18.0,870.0,755.07,583.08
2016,3,31,13,15,936.0,100.0,2.95,17.5,853.0,702.79,544.64
2016,3,31,13,30,932.0,99.0,3.0,17.0,836.0,648.36,503.28
2016,3,31,13,45,925.0,98.5,3.15,17.0,811.5,590.81,457.47
2016,3,31,14,0,918.0,98.0,3.3,17.0,787.0,531.89,408.91
2016,3,31,14,15,909.5,96.5,3.4,17.0,756.0,470.42,356.58
2016,3,31,14,30,901.0,95.0,3.5,17.0,725.0,408.3,302.1
2016,3,31,14,45,888.0,93.5,3.6,17.0,686.5,344.44,245.24
2016,3,31,15,0,875.0,92.0,3.7,17.0,648.0,280.99,188.81
2016,3,31,15,15,859.5,89.5,3.7,16.5,605.0,217.1,135.02
2016,3,31,15,30,844.0,87.0,3.7,16.0,562.0,148.35,84.71
2016,3,31,15,45,821.0,84.5,3.75,15.5,514.0,86.28,57.04
2016,3,31,16,0,798.0,82.0,3.8,15.0,466.0,71.28,57.37
2016,3,31,16,15,769.0,78.0,3.75,14.5,415.0,68.22,54.98
2016,3,31,16,30,740.0,74.0,3.7,14.0,364.0,65.11,52.5
2016,3,31,16,45,696.5,69.0,3.7,14.0,311.0,60.96,48.93
2016,3,31,17,0,653.0,64.0,3.7,14.0,258.0,52.41,41.34
2016,3,31,17,15,589.0,57.5,3.55,13.5,206.0,47.15,36.63
2016,3,31,17,30,525.0,51.0,3.4,13.0,154.0,41.94,31.77
2016,3,31,17,45,418.5,41.0,3.25,12.5,107.0,33.69,23.98
2016,3,31,18,0,312.0,31.0,3.1,12.0,60.0,25.51,15.45
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.5,2.4,10.5,36.0,148.28,68.83
2016,4,1,6,30,339.0,35.0,2.5,11.0,72.0,294.1,237.42
2016,4,1,6,45,435.5,45.0,2.65,11.5,120.0,389.08,323.97
2016,4,1,7,0,532.0,55.0,2.8,12.0,168.0,492.46,412.17
2016,4,1,7,15,592.0,61.5,2.8,12.0,220.0,570.36,475.8
2016,4,1,7,30,652.0,68.0,2.8,12.0,272.0,651.17,538.93
2016,4,1,7,45,692.0,73.5,2.8,12.5,324.0,715.86,586.16
2016,4,1,8,0,732.0,79.0,2.8,13.0,376.0,775.45,627.86
2016,4,1,8,15,760.5,83.0,2.75,13.0,427.0,827.72,663.71
2016,4,1,8,30,789.0,87.0,2.7,13.0,478.0,878.26,697.45
2016,4,1,8,45,810.5,90.0,2.7,13.5,525.0,918.71,722.39
2016,4,1,9,0,832.0,93.0,2.7,14.0,572.0,956.39,745.04
2016,4,1,9,15,847.5,95.5,2.65,14.0,615.0,984.41,761.64
2016,4,1,9,30,863.0,98.0,2.6,14.0,658.0,995.88,766.92
2016,4,1,9,45,874.5,100.0,2.6,14.5,694.5,1011.81,774.57
2016,4,1,10,0,886.0,102.0,2.6,15.0,731.0,1023.89,779.65
2016,4,1,10,15,894.5,104.0,2.5,15.0,761.5,1028.94,780.53
2016,4,1,10,30,903.0,106.0,2.4,15.0,792.0,1029.91,778.86
2016,4,1,10,45,910.0,106.5,2.35,15.5,815.5,1023.63,771.67
2016,4,1,11,0,917.0,107.0,2.3,16.0,839.0,1013.25,762.02
2016,4,1,11,15,920.5,107.5,2.25,16.0,854.5,995.42,749.05
2016,4,1,11,30,924.0,108.0,2.2,16.0,870.0,973.65,733.66
2016,4,1,11,45,927.0,108.0,2.2,16.5,878.0,947.07,714.37
2016,4,1,12,0,930.0,108.0,2.2,17.0,886.0,916.75,692.68
2016,4,1,12,15,930.0,107.5,2.2,17.0,885.5,879.86,667.85
2016,4,1,12,30,930.0,107.0,2.2,17.0,885.0,839.73,640.7
2016,4,1,12,45,930.5,105.5,2.2,17.0,877.0,795.98,610.86
2016,4,1,13,0,931.0,104.0,2.2,17.0,869.0,749.31,576.62
2016,4,1,13,15,927.0,103.0,2.25,17.0,852.5,697.42,537.85
2016,4,1,13,30,923.0,102.0,2.3,17.0,836.0,643.41,496.31
2016,4,1,13,45,918.0,100.5,2.35,17.0,812.0,586.56,451.26
2016,4,1,14,0,913.0,99.0,2.4,17.0,788.0,528.17,403.42
2016,4,1,14,15,904.5,97.5,2.45,16.5,757.0,467.01,352.45
2016,4,1,14,30,896.0,96.0,2.5,16.0,726.0,405.21,299.17
2016,4,1,14,45,885.0,94.0,2.6,16.0,688.0,341.92,243.01
2016,4,1,15,0,874.0,92.0,2.7,16.0,650.0,278.82,187.03
2016,4,1,15,15,858.5,89.5,2.75,15.5,607.0,215.06,133.59
2016,4,1,15,30,843.0,87.0,2.8,15.0,564.0,146.35,83.68
2016,4,1,15,45,821.5,84.0,2.9,15.0,516.0,84.14,56.53
2016,4,1,16,0,800.0,81.0,3.0,15.0,468.0,70.59,56.74
2016,4,1,16,15,771.0,77.0,3.0,14.5,417.0,67.5,54.33
2016,4,1,16,30,742.0,73.0,3.0,14.0,366.0,64.36,51.83
2016,4,1,16,45,699.5,68.5,3.0,14.0,313.0,60.59,48.59
2016,4,1,17,0,657.0,64.0,3.0,14.0,260.0,52.44,41.37
2016,4,1,17,15,594.5,57.0,2.85,13.5,208.5,46.81,36.34
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,41.19,31.13
2016,4,1,17,45,428.0,40.5,2.55,12.5,110.0,33.31,23.7
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,25.52,15.67
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,18.5,1.5,10.0,38.0,151.03,85.09
2016,4,2,6,30,338.0,37.0,1.5,10.0,76.0,295.23,239.6
2016,4,2,6,45,425.0,48.0,1.5,10.5,123.0,384.97,319.92
2016,4,2,7,0,512.0,59.0,1.5,11.0,170.0,482.16,401.66
2016,4,2,7,15,256.0,75.5,1.4,11.5,131.0,318.6,267.71
2016,4,2,7,30,0.0,92.0,1.3,12.0,92.0,76.56,60.01
2016,4,2,7,45,0.0,109.0,1.25,12.5,109.0,91.14,72.55
2016,4,2,8,0,0.0,126.0,1.2,13.0,126.0,105.65,84.39
2016,4,2,8,15,9.0,154.5,1.15,13.0,159.0,140.08,113.19
2016,4,2,8,30,18.0,183.0,1.1,13.0,192.0,174.89,141.72
2016,4,2,8,45,89.0,223.0,1.1,13.5,274.0,303.82,247.14
2016,4,2,9,0,160.0,263.0,1.1,14.0,356.0,439.75,352.13
2016,4,2,9,15,283.5,261.0,1.1,14.5,440.5,581.45,458.19
2016,4,2,9,30,407.0,259.0,1.1,15.0,525.0,724.93,559.79
2016,4,2,9,45,614.0,198.0,1.1,15.5,624.5,877.3,665.25
2016,4,2,10,0,821.0,137.0,1.1,16.0,724.0,1009.73,747.71
2016,4,2,10,15,700.5,194.5,1.15,16.0,710.0,953.15,708.75
2016,4,2,10,30,580.0,252.0,1.2,16.0,696.0,873.49,654.8
2016,4,2,10,45,715.0,199.5,1.25,16.5,763.0,950.38,707.27
2016,4,2,11,0,850.0,147.0,1.3,17.0,830.0,1002.06,738.55
2016,4,2,11,15,854.5,148.0,1.3,17.0,845.5,985.83,726.76
2016,4,2,11,30,859.0,149.0,1.3,17.0,861.0,965.68,713.47
2016,4,2,11,45,865.5,147.0,1.35,17.0,869.5,940.55,697.81
2016,4,2,12,0,872.0,145.0,1.4,17.0,878.0,911.61,679.63
2016,4,2,12,15,872.0,144.5,1.45,17.0,877.0,875.02,656.25
2016,4,2,12,30,872.0,144.0,1.5,17.0,876.0,835.29,630.57
2016,4,2,12,45,882.0,136.0,1.55,17.5,870.0,784.3,594.79
2016,4,2,13,0,892.0,128.0,1.6,18.0,864.0,740.58,562.78
2016,4,2,13,15,887.5,127.0,1.65,18.0,847.0,689.84,525.64
2016,4,2,13,30,883.0,126.0,1.7,18.0,830.0,637.14,485.91
2016,4,2,13,45,877.0,124.0,1.75,18.0,806.0,581.14,442.38
2016,4,2,14,0,871.0,122.0,1.8,18.0,782.0,523.82,396.27
2016,4,2,14,15,861.0,120.0,1.8,18.0,750.5,463.85,346.38
2016,4,2,14,30,851.0,118.0,1.8,18.0,719.0,402.14,293.68
2016,4,2,14,45,834.0,117.5,1.85,18.0,680.5,339.48,239.44
2016,4,2,15,0,817.0,117.0,1.9,18.0,642.0,277.9,186.16
2016,4,2,15,15,799.5,114.0,1.9,17.5,599.0,215.79,135.27
2016,4,2,15,30,782.0,111.0,1.9,17.0,556.0,155.48,92.94
2016,4,2,15,45,754.5,108.0,1.9,17.0,507.5,90.21,62.79
2016,4,2,16,0,727.0,105.0,1.9,17.0,459.0,79.47,63.96
2016,4,2,16,15,694.5,100.0,1.9,16.5,408.5,76.48,61.7
2016,4,2,16,30,662.0,95.0,1.9,16.0,358.0,73.44,59.35
2016,4,2,16,45,608.5,89.5,1.95,15.5,305.0,69.68,56.31
2016,4,2,17,0,555.0,84.0,2.0,15.0,252.0,65.98,53.2
2016,4,2,17,15,489.5,74.5,2.0,14.5,201.5,59.1,47.1
2016,4,2,17,30,424.0,65.0,2.0,14.0,151.0,49.28,38.18
2016,4,2,17,45,319.0,51.5,2.0,13.5,105.5,38.94,28.57
2016,4,2,18,0,214.0,38.0,2.0,13.0,60.0,28.65,18.38
2016,4,2,18,15,107.0,19.0,2.0,12.5,30.0,14.43,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
