Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,34.39,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,172.04,109.41
2016,4,3,6,30,337.0,40.0,1.8,10.0,80.0,297.21,242.6
2016,4,3,6,45,432.0,50.0,1.85,10.5,129.0,391.62,326.62
2016,4,3,7,0,527.0,60.0,1.9,11.0,178.0,493.85,412.78
2016,4,3,7,15,263.5,71.0,1.9,11.0,130.0,317.47,268.62
2016,4,3,7,30,0.0,82.0,1.9,11.0,82.0,66.04,51.33
2016,4,3,7,45,0.0,97.5,1.9,11.5,97.5,79.23,62.71
2016,4,3,8,0,0.0,113.0,1.9,12.0,113.0,92.38,73.56
2016,4,3,8,15,0.0,134.5,1.9,12.5,134.5,111.35,89.12
2016,4,3,8,30,0.0,156.0,1.9,13.0,156.0,130.25,104.37
2016,4,3,8,45,16.0,193.0,1.9,13.5,202.5,179.88,145.36
2016,4,3,9,0,32.0,230.0,1.9,14.0,249.0,251.89,203.26
2016,4,3,9,15,86.0,268.0,1.9,14.5,324.0,344.6,277.27
2016,4,3,9,30,140.0,306.0,1.9,15.0,399.0,461.65,366.87
2016,4,3,9,45,513.5,209.0,1.95,15.5,574.0,776.73,606.36
2016,4,3,10,0,887.0,112.0,2.0,16.0,749.0,1032.97,778.1
2016,4,3,10,15,896.0,113.5,2.0,16.0,780.0,1037.61,776.77
2016,4,3,10,30,905.0,115.0,2.0,16.0,811.0,1038.15,775.95
2016,4,3,10,45,909.5,117.5,2.0,16.5,834.0,1031.13,768.94
2016,4,3,11,0,914.0,120.0,2.0,17.0,857.0,1019.98,759.5
2016,4,3,11,15,709.0,218.0,2.0,17.0,796.5,924.64,695.72
2016,4,3,11,30,504.0,316.0,2.0,17.0,736.0,799.01,605.24
2016,4,3,11,45,712.0,221.0,2.0,17.5,819.0,880.35,665.37
2016,4,3,12,0,920.0,126.0,2.0,18.0,902.0,920.83,691.18
2016,4,3,12,15,919.5,126.0,2.05,18.0,901.5,883.9,666.34
2016,4,3,12,30,919.0,126.0,2.1,18.0,901.0,843.8,639.93
2016,4,3,12,45,914.0,127.0,2.15,18.0,891.0,798.22,608.77
2016,4,3,13,0,909.0,128.0,2.2,18.0,881.0,750.17,573.92
2016,4,3,13,15,904.0,127.0,2.25,18.0,864.0,698.27,535.36
2016,4,3,13,30,899.0,126.0,2.3,18.0,847.0,644.43,494.19
2016,4,3,13,45,736.0,189.5,2.4,18.0,768.0,559.9,428.85
2016,4,3,14,0,573.0,253.0,2.5,18.0,689.0,479.36,366.34
2016,4,3,14,15,608.0,226.5,2.55,17.5,672.5,435.18,330.06
2016,4,3,14,30,643.0,200.0,2.6,17.0,656.0,384.49,286.79
2016,4,3,14,45,732.0,161.5,2.65,17.0,654.5,336.25,241.67
2016,4,3,15,0,821.0,123.0,2.7,17.0,653.0,281.27,189.78
2016,4,3,15,15,803.0,120.0,2.7,16.5,609.5,218.82,138.36
2016,4,3,15,30,785.0,117.0,2.7,16.0,566.0,158.24,95.94
2016,4,3,15,45,757.5,114.0,2.75,16.0,517.0,92.42,75.16
2016,4,3,16,0,730.0,111.0,2.8,16.0,468.0,83.42,67.66
2016,4,3,16,15,697.0,105.5,2.75,15.5,417.0,80.21,65.22
2016,4,3,16,30,664.0,100.0,2.7,15.0,366.0,76.94,62.67
2016,4,3,16,45,619.0,92.5,2.7,14.5,313.0,71.97,58.55
2016,4,3,17,0,574.0,85.0,2.7,14.0,260.0,66.92,54.25
2016,4,3,17,15,507.5,75.5,2.6,13.5,208.5,60.01,48.11
2016,4,3,17,30,441.0,66.0,2.5,13.0,157.0,53.04,41.7
2016,4,3,17,45,344.0,52.5,2.45,12.5,111.0,39.82,29.5
2016,4,3,18,0,247.0,39.0,2.4,12.0,65.0,29.53,19.36
2016,4,3,18,15,123.5,19.5,2.35,11.5,32.5,14.84,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,167.5,27.0,2.85,11.0,48.0,161.95,109.96
2016,4,4,6,30,335.0,42.0,2.9,11.0,84.0,297.63,244.05
2016,4,4,6,45,434.0,52.0,2.95,11.5,133.5,394.83,330.38
2016,4,4,7,0,533.0,62.0,3.0,12.0,183.0,500.09,419.6
2016,4,4,7,15,593.5,69.0,3.0,12.5,236.0,579.17,482.78
2016,4,4,7,30,654.0,76.0,3.0,13.0,289.0,661.03,545.23
2016,4,4,7,45,697.0,81.0,3.0,13.5,343.0,727.61,593.45
2016,4,4,8,0,740.0,86.0,3.0,14.0,397.0,794.41,640.11
2016,4,4,8,15,768.5,90.0,2.95,14.5,448.5,840.82,670.1
2016,4,4,8,30,797.0,94.0,2.9,15.0,500.0,891.32,702.32
2016,4,4,8,45,816.5,98.0,2.9,15.5,547.5,930.96,726.45
2016,4,4,9,0,836.0,102.0,2.9,16.0,595.0,967.67,748.24
2016,4,4,9,15,852.0,104.5,2.8,16.0,638.0,995.93,764.48
2016,4,4,9,30,868.0,107.0,2.7,16.0,681.0,1020.62,778.22
2016,4,4,9,45,877.5,110.5,2.65,16.5,717.5,1036.16,784.8
2016,4,4,10,0,887.0,114.0,2.6,17.0,754.0,1033.57,779.43
2016,4,4,10,15,895.5,115.5,2.5,17.0,785.0,1037.59,779.76
2016,4,4,10,30,904.0,117.0,2.4,17.0,816.0,1037.52,777.42
2016,4,4,10,45,908.5,119.0,2.35,17.5,838.5,1029.87,769.4
2016,4,4,11,0,913.0,121.0,2.3,18.0,861.0,1018.13,758.95
2016,4,4,11,15,916.5,121.5,2.25,18.0,876.5,999.89,745.86
2016,4,4,11,30,920.0,122.0,2.2,18.0,892.0,977.74,730.37
2016,4,4,11,45,920.0,123.5,2.2,18.5,898.5,949.55,710.19
2016,4,4,12,0,920.0,125.0,2.2,19.0,905.0,917.79,687.74
2016,4,4,12,15,919.5,125.0,2.15,19.0,904.0,880.86,662.64
2016,4,4,12,30,919.0,125.0,2.1,19.0,903.0,840.75,635.34
2016,4,4,12,45,919.0,123.0,2.1,19.0,894.5,796.3,604.7
2016,4,4,13,0,919.0,121.0,2.1,19.0,886.0,749.05,570.26
2016,4,4,13,15,914.5,120.0,2.2,19.0,868.5,697.12,532.17
2016,4,4,13,30,910.0,119.0,2.3,19.0,851.0,643.16,491.29
2016,4,4,13,45,900.0,119.5,2.45,19.0,825.0,585.66,446.49
2016,4,4,14,0,890.0,120.0,2.6,19.0,799.0,527.15,399.22
2016,4,4,14,15,879.5,118.0,2.85,18.5,767.0,465.85,348.98
2016,4,4,14,30,869.0,116.0,3.1,18.0,735.0,402.78,295.42
2016,4,4,14,45,853.5,114.5,3.35,18.0,695.5,338.83,239.44
2016,4,4,15,0,838.0,113.0,3.6,18.0,656.0,275.78,184.36
2016,4,4,15,15,820.5,110.0,3.7,17.5,612.0,212.52,132.3
2016,4,4,15,30,803.0,107.0,3.8,17.0,568.0,151.03,89.52
2016,4,4,15,45,778.5,103.5,3.9,17.0,520.0,91.01,73.69
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,76.64,61.51
2016,4,4,16,15,721.5,95.5,3.8,16.5,420.5,73.83,59.39
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,70.98,57.19
2016,4,4,16,45,645.0,84.5,3.45,16.0,316.0,66.49,53.38
2016,4,4,17,0,601.0,78.0,3.3,16.0,263.0,61.95,49.44
2016,4,4,17,15,534.0,70.0,3.15,15.0,211.0,55.96,44.25
2016,4,4,17,30,467.0,62.0,3.0,14.0,159.0,49.99,38.85
2016,4,4,17,45,365.5,50.0,2.9,13.5,112.5,40.5,30.01
2016,4,4,18,0,264.0,38.0,2.8,13.0,66.0,28.91,18.88
2016,4,4,18,15,132.0,19.0,2.7,12.5,33.0,14.51,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.0,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,96.0,13.0,1.7,11.0,16.0,60.6,0.0
2016,4,5,6,15,246.5,26.5,1.65,11.5,54.0,211.8,151.58
2016,4,5,6,30,397.0,40.0,1.6,12.0,92.0,334.91,272.72
2016,4,5,6,45,486.5,49.0,1.55,12.5,142.0,427.0,352.68
2016,4,5,7,0,576.0,58.0,1.5,13.0,192.0,526.27,433.69
2016,4,5,7,15,633.0,64.5,1.55,13.5,245.5,603.49,493.2
2016,4,5,7,30,690.0,71.0,1.6,14.0,299.0,683.21,551.85
2016,4,5,7,45,734.0,74.0,1.65,14.5,353.5,744.13,594.23
2016,4,5,8,0,778.0,77.0,1.7,15.0,408.0,810.75,639.32
2016,4,5,8,15,804.5,80.5,1.75,15.5,459.5,861.43,671.74
2016,4,5,8,30,831.0,84.0,1.8,16.0,511.0,910.14,702.17
2016,4,5,8,45,852.0,86.5,1.85,16.5,559.0,949.96,725.96
2016,4,5,9,0,873.0,89.0,1.9,17.0,607.0,974.8,739.47
2016,4,5,9,15,887.0,91.0,1.95,17.5,650.0,1000.54,753.69
2016,4,5,9,30,901.0,93.0,2.0,18.0,693.0,1022.71,765.49
2016,4,5,9,45,909.5,96.0,2.05,18.5,729.5,1036.69,772.0
2016,4,5,10,0,918.0,99.0,2.1,19.0,766.0,1046.62,776.05
2016,4,5,10,15,925.5,100.5,2.15,19.0,796.0,1049.72,777.33
2016,4,5,10,30,933.0,102.0,2.2,19.0,826.0,1048.63,776.12
2016,4,5,10,45,936.5,103.5,2.25,19.5,848.5,1039.38,768.33
2016,4,5,11,0,940.0,105.0,2.3,20.0,871.0,1025.97,758.06
2016,4,5,11,15,943.5,105.5,2.3,20.0,886.0,1007.44,745.49
2016,4,5,11,30,947.0,106.0,2.3,20.0,901.0,984.89,730.42
2016,4,5,11,45,947.5,106.5,2.35,20.5,908.0,955.72,710.22
2016,4,5,12,0,948.0,107.0,2.4,21.0,915.0,922.91,687.63
2016,4,5,12,15,947.5,107.0,2.35,21.0,913.5,885.29,662.22
2016,4,5,12,30,947.0,107.0,2.3,21.0,912.0,844.41,634.54
2016,4,5,12,45,945.0,106.5,2.25,21.0,902.5,798.89,603.36
2016,4,5,13,0,943.0,106.0,2.2,21.0,893.0,750.62,567.92
2016,4,5,13,15,938.5,105.0,2.15,21.0,875.5,697.78,528.4
2016,4,5,13,30,934.0,104.0,2.1,21.0,858.0,642.87,486.33
2016,4,5,13,45,926.5,103.0,2.05,21.5,832.5,584.52,439.64
2016,4,5,14,0,919.0,102.0,2.0,22.0,807.0,524.91,390.74
2016,4,5,14,15,909.5,100.5,2.0,22.0,774.5,463.07,339.64
2016,4,5,14,30,900.0,99.0,2.0,22.0,742.0,400.72,286.63
2016,4,5,14,45,887.0,97.0,2.0,22.0,703.5,336.75,231.48
2016,4,5,15,0,874.0,95.0,2.0,22.0,665.0,273.24,176.98
2016,4,5,15,15,857.5,92.5,1.95,21.5,620.5,209.55,125.74
2016,4,5,15,30,841.0,90.0,1.9,21.0,576.0,140.82,78.66
2016,4,5,15,45,819.0,87.0,1.85,21.0,527.5,79.03,62.24
2016,4,5,16,0,797.0,84.0,1.8,21.0,479.0,72.53,56.97
2016,4,5,16,15,767.5,80.0,1.7,20.5,427.5,69.52,54.69
2016,4,5,16,30,738.0,76.0,1.6,20.0,376.0,66.45,52.33
2016,4,5,16,45,696.5,71.0,1.55,19.5,323.0,62.39,49.05
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,53.8,41.71
2016,4,5,17,15,594.0,59.5,1.5,18.0,218.0,48.6,37.28
2016,4,5,17,30,533.0,53.0,1.5,17.0,166.0,43.44,32.67
2016,4,5,17,45,434.5,43.5,1.5,16.5,118.5,35.64,25.47
2016,4,5,18,0,336.0,34.0,1.5,16.0,71.0,27.92,17.91
2016,4,5,18,15,168.0,17.0,1.5,15.5,35.5,13.71,0.6
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,2.45,12.5,8.5,5.11,0.0
2016,4,6,6,0,98.0,13.0,2.5,13.0,17.0,61.62,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,55.0,206.94,152.3
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,323.66,263.79
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.5,414.32,342.29
2016,4,6,7,0,554.0,60.0,2.7,16.0,192.0,512.11,422.56
2016,4,6,7,15,611.0,67.0,2.65,16.5,245.0,588.99,482.14
2016,4,6,7,30,668.0,74.0,2.6,17.0,298.0,668.42,540.85
2016,4,6,7,45,708.0,79.0,2.55,17.5,351.5,732.69,585.72
2016,4,6,8,0,748.0,84.0,2.5,18.0,405.0,791.7,625.13
2016,4,6,8,15,776.0,88.0,2.5,18.5,456.5,843.51,658.49
2016,4,6,8,30,804.0,92.0,2.5,19.0,508.0,893.46,689.72
2016,4,6,8,45,825.5,94.5,2.5,19.5,556.0,933.14,713.21
2016,4,6,9,0,847.0,97.0,2.5,20.0,604.0,969.95,734.45
2016,4,6,9,15,862.0,100.0,2.5,20.0,647.0,997.76,750.85
2016,4,6,9,30,877.0,103.0,2.5,20.0,690.0,1008.77,756.15
2016,4,6,9,45,889.0,104.5,2.55,20.5,727.5,1024.17,763.72
2016,4,6,10,0,901.0,106.0,2.6,21.0,765.0,1035.67,768.77
2016,4,6,10,15,909.5,107.5,2.6,21.5,795.5,1039.62,768.51
2016,4,6,10,30,918.0,109.0,2.6,22.0,826.0,1039.43,765.79
2016,4,6,10,45,923.5,110.5,2.6,22.5,849.0,1032.1,758.63
2016,4,6,11,0,929.0,112.0,2.6,23.0,872.0,1020.61,749.02
2016,4,6,11,15,932.0,112.5,2.55,23.0,887.0,1001.63,735.68
2016,4,6,11,30,935.0,113.0,2.5,23.0,902.0,978.69,719.94
2016,4,6,11,45,936.0,114.0,2.45,23.5,909.0,950.6,699.58
2016,4,6,12,0,937.0,115.0,2.4,24.0,916.0,918.84,676.95
2016,4,6,12,15,936.0,114.5,2.35,24.0,914.5,880.57,651.37
2016,4,6,12,30,935.0,114.0,2.3,24.0,913.0,839.14,623.63
2016,4,6,12,45,931.5,114.5,2.25,24.5,903.0,793.76,591.36
2016,4,6,13,0,928.0,115.0,2.2,25.0,893.0,745.77,555.46
2016,4,6,13,15,923.0,114.0,2.15,25.0,875.5,693.2,516.73
2016,4,6,13,30,918.0,113.0,2.1,25.0,858.0,638.66,475.55
2016,4,6,13,45,909.5,112.5,2.05,25.0,832.0,580.91,430.85
2016,4,6,14,0,901.0,112.0,2.0,25.0,806.0,522.04,383.92
2016,4,6,14,15,721.5,176.0,1.9,25.0,717.5,438.98,319.77
2016,4,6,14,30,542.0,240.0,1.8,25.0,629.0,369.87,267.17
2016,4,6,14,45,698.5,172.5,1.75,25.0,646.5,328.6,227.69
2016,4,6,15,0,855.0,105.0,1.7,25.0,664.0,269.76,172.48
2016,4,6,15,15,838.0,102.5,1.6,25.0,620.0,206.12,121.96
2016,4,6,15,30,821.0,100.0,1.5,25.0,576.0,144.15,81.02
2016,4,6,15,45,659.5,129.0,1.45,25.0,491.5,94.27,73.89
2016,4,6,16,0,498.0,158.0,1.4,25.0,407.0,106.98,84.82
2016,4,6,16,15,415.0,154.5,1.3,24.5,346.5,104.33,83.01
2016,4,6,16,30,332.0,151.0,1.2,24.0,286.0,104.3,83.4
2016,4,6,16,45,303.0,135.0,1.1,24.0,245.5,94.2,75.07
2016,4,6,17,0,274.0,119.0,1.0,24.0,205.0,83.82,66.37
2016,4,6,17,15,385.5,89.0,1.0,23.5,185.5,65.06,50.47
2016,4,6,17,30,497.0,59.0,1.0,23.0,166.0,47.77,35.54
2016,4,6,17,45,397.5,48.5,1.0,22.5,118.5,39.38,27.99
2016,4,6,18,0,298.0,38.0,1.0,22.0,71.0,31.03,20.07
2016,4,6,18,15,149.0,19.0,0.85,22.0,35.5,14.57,1.88
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.75,13.5,7.0,5.51,0.0
2016,4,7,6,0,0.0,14.0,1.8,14.0,14.0,10.68,0.0
2016,4,7,6,15,74.0,33.0,1.9,14.0,43.5,101.8,74.06
2016,4,7,6,30,148.0,52.0,2.0,14.0,73.0,174.05,141.01
2016,4,7,6,45,194.0,72.0,2.1,14.5,111.5,235.08,194.71
2016,4,7,7,0,240.0,92.0,2.2,15.0,150.0,299.47,249.71
2016,4,7,7,15,288.0,105.0,2.25,15.5,191.5,359.02,299.23
2016,4,7,7,30,336.0,118.0,2.3,16.0,233.0,442.16,365.3
2016,4,7,7,45,168.0,96.0,2.35,16.5,153.5,260.44,215.92
2016,4,7,8,0,0.0,74.0,2.4,17.0,74.0,56.81,42.19
2016,4,7,8,15,116.0,149.0,2.4,17.0,209.5,263.04,215.93
2016,4,7,8,30,232.0,224.0,2.4,17.0,345.0,459.56,371.6
2016,4,7,8,45,247.0,244.0,2.4,17.5,383.5,520.5,414.8
2016,4,7,9,0,262.0,264.0,2.4,18.0,422.0,558.52,441.04
2016,4,7,9,15,392.0,245.0,2.35,18.0,500.0,664.96,521.34
2016,4,7,9,30,522.0,226.0,2.3,18.0,578.0,799.18,617.25
2016,4,7,9,45,482.5,257.0,2.25,18.0,596.0,791.8,607.66
2016,4,7,10,0,443.0,288.0,2.2,18.0,614.0,780.51,596.81
2016,4,7,10,15,412.0,314.5,2.15,18.0,627.0,769.9,586.9
2016,4,7,10,30,381.0,341.0,2.1,18.0,640.0,737.14,562.06
2016,4,7,10,45,408.5,338.5,2.1,18.0,667.5,770.82,585.3
2016,4,7,11,0,436.0,336.0,2.1,18.0,695.0,782.06,592.66
2016,4,7,11,15,469.0,331.0,2.1,18.0,723.0,792.76,600.01
2016,4,7,11,30,502.0,326.0,2.1,18.0,751.0,799.61,604.65
2016,4,7,11,45,510.0,321.0,2.15,18.0,756.0,780.23,591.2
2016,4,7,12,0,518.0,316.0,2.2,18.0,761.0,758.15,575.96
2016,4,7,12,15,515.0,323.0,2.2,18.0,764.5,734.84,558.97
2016,4,7,12,30,512.0,330.0,2.2,18.0,768.0,709.32,540.25
2016,4,7,12,45,474.0,338.5,2.25,18.0,741.0,657.38,502.4
2016,4,7,13,0,436.0,347.0,2.3,18.0,714.0,606.75,465.1
2016,4,7,13,15,625.5,253.0,2.3,18.0,768.5,624.1,479.23
2016,4,7,13,30,815.0,159.0,2.3,18.0,823.0,618.02,474.0
2016,4,7,13,45,803.0,159.5,2.35,18.0,797.5,562.64,430.03
2016,4,7,14,0,791.0,160.0,2.4,18.0,772.0,506.79,384.65
2016,4,7,14,15,780.0,157.5,2.4,17.5,740.5,448.9,336.86
2016,4,7,14,30,769.0,155.0,2.4,17.0,709.0,388.02,285.36
2016,4,7,14,45,691.0,171.0,2.45,17.0,649.5,323.49,231.72
2016,4,7,15,0,613.0,187.0,2.5,17.0,590.0,267.36,186.05
2016,4,7,15,15,505.5,206.0,2.5,16.5,523.5,215.13,148.12
2016,4,7,15,30,398.0,225.0,2.5,16.0,457.0,180.52,129.12
2016,4,7,15,45,334.0,216.0,2.5,16.0,400.0,140.58,116.4
2016,4,7,16,0,270.0,207.0,2.5,16.0,343.0,134.2,111.38
2016,4,7,16,15,198.5,189.5,2.4,15.5,283.5,127.38,106.07
2016,4,7,16,30,127.0,172.0,2.3,15.0,224.0,115.53,96.3
2016,4,7,16,45,111.5,151.0,2.25,15.0,192.5,102.61,85.28
2016,4,7,17,0,96.0,130.0,2.2,15.0,161.0,89.37,73.79
2016,4,7,17,15,80.5,107.0,2.05,14.5,129.5,74.69,60.93
2016,4,7,17,30,65.0,84.0,1.9,14.0,98.0,60.18,47.93
2016,4,7,17,45,43.0,62.0,1.8,14.0,70.0,45.05,34.06
2016,4,7,18,0,21.0,40.0,1.7,14.0,42.0,29.72,19.81
2016,4,7,18,15,10.5,20.0,1.65,13.5,21.0,15.42,3.53
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.37,0.0
2016,4,8,6,15,9.0,30.5,1.45,12.5,32.0,36.16,23.24
2016,4,8,6,30,18.0,50.0,1.5,13.0,53.0,63.24,47.9
2016,4,8,6,45,32.5,71.5,1.55,13.5,79.0,96.39,77.06
2016,4,8,7,0,47.0,93.0,1.6,14.0,105.0,129.86,106.12
2016,4,8,7,15,60.0,115.0,1.6,14.0,133.5,163.48,134.89
2016,4,8,7,30,73.0,137.0,1.6,14.0,162.0,197.63,163.49
2016,4,8,7,45,45.5,148.5,1.6,14.5,165.0,184.68,151.16
2016,4,8,8,0,18.0,160.0,1.6,15.0,168.0,154.36,124.52
2016,4,8,8,15,38.0,189.5,1.55,15.0,209.0,218.98,177.62
2016,4,8,8,30,58.0,219.0,1.5,15.0,250.0,268.22,216.92
2016,4,8,8,45,32.0,205.0,1.5,15.5,222.5,223.99,179.5
2016,4,8,9,0,6.0,191.0,1.5,16.0,195.0,164.51,130.04
2016,4,8,9,15,38.5,246.5,1.5,16.0,273.0,269.71,214.86
2016,4,8,9,30,71.0,302.0,1.5,16.0,351.0,359.31,284.28
2016,4,8,9,45,74.5,320.5,1.55,16.5,374.0,378.75,297.55
2016,4,8,10,0,78.0,339.0,1.6,17.0,397.0,397.64,310.7
2016,4,8,10,15,57.0,333.0,1.65,17.0,376.5,365.62,285.26
2016,4,8,10,30,36.0,327.0,1.7,17.0,356.0,334.36,260.57
2016,4,8,10,45,27.5,310.0,1.75,17.0,332.5,305.29,237.99
2016,4,8,11,0,19.0,293.0,1.8,17.0,309.0,258.45,201.56
2016,4,8,11,15,38.0,340.0,1.85,17.0,372.5,336.69,262.27
2016,4,8,11,30,57.0,387.0,1.9,17.0,436.0,394.06,305.57
2016,4,8,11,45,85.5,407.0,1.95,17.0,481.0,431.8,334.17
2016,4,8,12,0,114.0,427.0,2.0,17.0,526.0,482.76,372.16
2016,4,8,12,15,180.5,425.5,2.0,17.0,581.5,524.08,403.6
2016,4,8,12,30,247.0,424.0,2.0,17.0,637.0,571.84,438.93
2016,4,8,12,45,468.0,328.5,2.05,17.0,726.0,643.12,494.07
2016,4,8,13,0,689.0,233.0,2.1,17.0,815.0,688.18,528.19
2016,4,8,13,15,510.5,304.5,2.1,17.0,731.0,588.29,452.01
2016,4,8,13,30,332.0,376.0,2.1,17.0,647.0,498.49,383.64
2016,4,8,13,45,494.0,300.5,2.15,17.0,690.5,504.59,387.85
2016,4,8,14,0,656.0,225.0,2.2,17.0,734.0,490.07,373.64
2016,4,8,14,15,643.5,221.0,2.2,17.0,703.5,436.22,328.9
2016,4,8,14,30,631.0,217.0,2.2,17.0,673.0,382.96,283.83
2016,4,8,14,45,335.0,243.5,2.25,17.0,484.5,269.61,200.62
2016,4,8,15,0,39.0,270.0,2.3,17.0,296.0,199.68,155.38
2016,4,8,15,15,19.5,155.5,2.3,16.5,168.5,117.08,90.34
2016,4,8,15,30,0.0,41.0,2.3,16.0,41.0,31.43,20.77
2016,4,8,15,45,0.0,53.5,2.3,16.0,53.5,41.03,30.48
2016,4,8,16,0,0.0,66.0,2.3,16.0,66.0,50.65,39.02
2016,4,8,16,15,14.5,111.5,2.25,15.5,117.5,83.91,68.41
2016,4,8,16,30,29.0,157.0,2.2,15.0,169.0,108.61,90.32
2016,4,8,16,45,20.0,136.5,2.15,15.0,144.5,98.07,81.29
2016,4,8,17,0,11.0,116.0,2.1,15.0,120.0,83.73,68.83
2016,4,8,17,15,5.5,94.0,2.0,14.5,96.0,68.42,55.4
2016,4,8,17,30,0.0,72.0,1.9,14.0,72.0,52.98,41.59
2016,4,8,17,45,0.0,51.0,1.8,14.0,51.0,38.08,27.98
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,22.93,14.07
2016,4,8,18,15,0.0,15.0,1.65,14.0,15.0,11.42,1.69
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,7.0,2.0,13.0,7.0,5.3,0.0
2016,4,9,6,30,0.0,12.0,2.0,13.0,12.0,9.1,2.04
2016,4,9,6,45,0.0,18.0,2.05,13.0,18.0,13.67,6.09
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,18.26,10.13
2016,4,9,7,15,0.0,30.5,2.1,13.0,30.5,23.25,14.47
2016,4,9,7,30,0.0,37.0,2.1,13.0,37.0,28.24,18.76
2016,4,9,7,45,0.0,73.0,2.15,13.0,73.0,56.03,42.52
2016,4,9,8,0,0.0,109.0,2.2,13.0,109.0,87.42,68.99
2016,4,9,8,15,0.0,106.0,2.15,13.0,106.0,83.69,65.58
2016,4,9,8,30,0.0,103.0,2.1,13.0,103.0,80.5,62.67
2016,4,9,8,45,0.0,103.0,2.1,13.5,103.0,80.19,62.09
2016,4,9,9,0,0.0,103.0,2.1,14.0,103.0,80.02,61.64
2016,4,9,9,15,3.0,151.5,2.05,14.0,154.0,124.34,98.23
2016,4,9,9,30,6.0,200.0,2.0,14.0,205.0,169.93,135.17
2016,4,9,9,45,4.5,190.5,2.0,14.0,194.5,158.96,125.83
2016,4,9,10,0,3.0,181.0,2.0,14.0,184.0,148.48,117.06
2016,4,9,10,15,3.0,178.0,2.0,14.0,181.0,145.42,114.4
2016,4,9,10,30,3.0,175.0,2.0,14.0,178.0,142.46,111.85
2016,4,9,10,45,4.5,184.0,2.05,14.5,188.0,151.13,118.57
2016,4,9,11,0,6.0,193.0,2.1,15.0,198.0,159.66,125.12
2016,4,9,11,15,5.5,185.5,2.05,15.0,190.5,152.42,119.16
2016,4,9,11,30,5.0,178.0,2.0,15.0,183.0,145.31,113.35
2016,4,9,11,45,6.5,193.5,2.0,15.5,199.5,158.82,123.95
2016,4,9,12,0,8.0,209.0,2.0,16.0,216.0,172.06,134.22
2016,4,9,12,15,9.0,222.5,2.0,16.0,230.5,182.96,142.83
2016,4,9,12,30,10.0,236.0,2.0,16.0,245.0,193.54,151.18
2016,4,9,12,45,66.0,328.0,2.0,16.0,384.0,316.85,248.53
2016,4,9,13,0,122.0,420.0,2.0,16.0,523.0,432.44,336.05
2016,4,9,13,15,81.5,384.5,2.0,16.0,453.0,357.8,278.46
2016,4,9,13,30,41.0,349.0,2.0,16.0,383.0,297.41,232.07
2016,4,9,13,45,26.0,295.5,2.0,16.0,317.5,242.39,189.57
2016,4,9,14,0,11.0,242.0,2.0,16.0,252.0,189.6,148.27
2016,4,9,14,15,5.5,185.0,2.0,16.0,190.0,143.37,111.66
2016,4,9,14,30,0.0,128.0,2.0,16.0,128.0,98.22,75.44
2016,4,9,14,45,0.0,115.5,2.05,16.0,115.5,88.67,67.85
2016,4,9,15,0,0.0,103.0,2.1,16.0,103.0,79.22,60.25
2016,4,9,15,15,0.0,103.5,2.05,15.5,103.5,79.44,60.72
2016,4,9,15,30,0.0,104.0,2.0,15.0,104.0,79.58,61.14
2016,4,9,15,45,69.0,162.5,2.0,15.0,197.5,115.71,95.56
2016,4,9,16,0,138.0,221.0,2.0,15.0,291.0,143.54,119.75
2016,4,9,16,15,69.0,135.0,1.9,15.0,170.0,97.69,80.41
2016,4,9,16,30,0.0,49.0,1.8,15.0,49.0,37.49,27.75
2016,4,9,16,45,0.0,42.0,1.75,15.0,42.0,32.09,23.07
2016,4,9,17,0,0.0,35.0,1.7,15.0,35.0,26.7,18.3
2016,4,9,17,15,0.0,28.5,1.55,14.5,28.5,21.71,13.86
2016,4,9,17,30,0.0,22.0,1.4,14.0,22.0,16.73,9.36
2016,4,9,17,45,0.0,15.5,1.3,14.0,15.5,11.77,4.79
2016,4,9,18,0,0.0,9.0,1.2,14.0,9.0,6.82,0.24
2016,4,9,18,15,0.0,5.0,1.2,13.5,5.0,3.78,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.0,1.75,12.0,6.0,4.54,0.0
2016,4,10,6,30,0.0,10.0,1.8,12.0,10.0,7.58,0.79
2016,4,10,6,45,0.0,14.5,1.9,12.5,14.5,11.01,3.83
2016,4,10,7,0,0.0,19.0,2.0,13.0,19.0,14.44,6.84
2016,4,10,7,15,0.0,24.0,2.0,13.0,24.0,18.27,10.17
2016,4,10,7,30,0.0,29.0,2.0,13.0,29.0,22.11,13.47
2016,4,10,7,45,0.0,39.0,2.05,13.0,39.0,29.79,20.04
2016,4,10,8,0,0.0,49.0,2.1,13.0,49.0,37.5,26.56
2016,4,10,8,15,0.0,40.5,2.1,13.0,40.5,30.99,20.9
2016,4,10,8,30,0.0,32.0,2.1,13.0,32.0,24.48,15.28
2016,4,10,8,45,0.0,49.5,2.1,13.5,49.5,37.97,26.61
2016,4,10,9,0,0.0,67.0,2.1,14.0,67.0,51.52,37.85
2016,4,10,9,15,0.0,104.5,2.1,14.0,104.5,81.17,62.44
2016,4,10,9,30,0.0,142.0,2.1,14.0,142.0,112.63,88.21
2016,4,10,9,45,0.0,128.0,2.15,14.0,128.0,100.58,78.08
2016,4,10,10,0,0.0,114.0,2.2,14.0,114.0,88.94,68.38
2016,4,10,10,15,3.5,161.0,2.25,14.0,164.0,131.41,103.19
2016,4,10,10,30,7.0,208.0,2.3,14.0,214.0,174.5,137.95
2016,4,10,10,45,10.0,232.5,2.35,14.5,241.0,197.78,156.16
2016,4,10,11,0,13.0,257.0,2.4,15.0,268.0,220.79,174.01
2016,4,10,11,15,15.5,277.0,2.45,15.0,290.5,239.06,188.3
2016,4,10,11,30,18.0,297.0,2.5,15.0,313.0,256.9,202.21
2016,4,10,11,45,12.0,244.0,2.55,15.0,255.0,205.27,161.24
2016,4,10,12,0,6.0,191.0,2.6,15.0,197.0,155.66,121.59
2016,4,10,12,15,6.5,190.5,2.65,15.0,196.5,155.0,121.16
2016,4,10,12,30,7.0,190.0,2.7,15.0,196.0,154.26,120.59
2016,4,10,12,45,9.5,221.0,2.8,15.0,229.0,179.88,141.19
2016,4,10,13,0,12.0,252.0,2.9,15.0,262.0,204.8,161.08
2016,4,10,13,15,8.0,212.0,2.95,15.0,219.0,169.49,132.87
2016,4,10,13,30,4.0,172.0,3.0,15.0,176.0,135.25,105.4
2016,4,10,13,45,9.5,216.5,3.05,15.0,224.5,171.27,134.62
2016,4,10,14,0,15.0,261.0,3.1,15.0,273.0,205.46,162.0
2016,4,10,14,15,9.5,225.0,3.1,14.5,232.5,174.44,137.52
2016,4,10,14,30,4.0,189.0,3.1,14.0,192.0,144.62,113.93
2016,4,10,14,45,2.0,138.0,3.1,14.0,139.5,105.88,82.49
2016,4,10,15,0,0.0,87.0,3.1,14.0,87.0,67.08,50.63
2016,4,10,15,15,0.0,111.5,3.05,14.0,111.5,85.29,65.97
2016,4,10,15,30,0.0,136.0,3.0,14.0,136.0,102.25,80.25
2016,4,10,15,45,3.5,153.0,3.0,14.0,155.0,112.73,93.37
2016,4,10,16,0,7.0,170.0,3.0,14.0,174.0,122.8,102.4
2016,4,10,16,15,3.5,130.5,2.9,13.5,132.5,96.48,79.89
2016,4,10,16,30,0.0,91.0,2.8,13.0,91.0,69.07,56.1
2016,4,10,16,45,0.0,78.0,2.75,13.0,78.0,59.51,47.77
2016,4,10,17,0,0.0,65.0,2.7,13.0,65.0,49.84,39.21
2016,4,10,17,15,0.0,52.5,2.55,12.5,52.5,40.18,30.61
2016,4,10,17,30,0.0,40.0,2.4,12.0,40.0,30.55,21.89
2016,4,10,17,45,0.0,29.0,2.25,12.0,29.0,22.11,14.09
2016,4,10,18,0,0.0,18.0,2.1,12.0,18.0,13.69,6.28
2016,4,10,18,15,0.0,10.0,2.0,12.0,10.0,7.58,0.0
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,11.5,0.65,11.5,14.0,32.3,0.0
2016,4,11,6,0,99.0,23.0,0.6,12.0,28.0,91.89,35.87
2016,4,11,6,15,207.5,39.0,0.65,12.0,67.0,198.32,156.49
2016,4,11,6,30,316.0,55.0,0.7,12.0,106.0,295.32,242.1
2016,4,11,6,45,392.5,67.0,0.8,12.5,153.5,375.77,310.5
2016,4,11,7,0,469.0,79.0,0.9,13.0,201.0,468.39,385.65
2016,4,11,7,15,522.5,87.5,0.95,13.0,252.0,541.1,442.78
2016,4,11,7,30,576.0,96.0,1.0,13.0,303.0,615.95,498.74
2016,4,11,7,45,610.5,103.5,1.1,13.5,353.0,675.25,540.62
2016,4,11,8,0,645.0,111.0,1.2,14.0,403.0,734.29,581.23
2016,4,11,8,15,449.5,170.0,1.2,14.0,385.0,631.77,502.42
2016,4,11,8,30,254.0,229.0,1.2,14.0,367.0,503.72,402.05
2016,4,11,8,45,181.5,254.5,1.25,14.5,357.5,442.92,353.66
2016,4,11,9,0,109.0,280.0,1.3,15.0,348.0,377.41,300.39
2016,4,11,9,15,54.5,194.0,1.3,15.0,228.0,228.93,183.06
2016,4,11,9,30,0.0,108.0,1.3,15.0,108.0,84.02,64.07
2016,4,11,9,45,3.0,156.0,1.35,15.5,158.5,127.22,99.39
2016,4,11,10,0,6.0,204.0,1.4,16.0,209.0,171.35,134.44
2016,4,11,10,15,34.5,283.5,1.4,16.0,311.0,290.77,228.86
2016,4,11,10,30,63.0,363.0,1.4,16.0,413.0,395.59,308.39
2016,4,11,10,45,31.5,249.0,1.4,16.0,274.0,249.15,195.01
2016,4,11,11,0,0.0,135.0,1.4,16.0,135.0,105.96,80.89
2016,4,11,11,15,2.5,156.0,1.4,16.0,158.5,125.27,96.76
2016,4,11,11,30,5.0,177.0,1.4,16.0,182.0,144.4,112.06
2016,4,11,11,45,105.5,306.5,1.4,16.5,399.0,371.66,290.99
2016,4,11,12,0,206.0,436.0,1.4,17.0,616.0,565.34,432.22
2016,4,11,12,15,529.0,292.0,1.4,17.0,752.5,711.94,541.14
2016,4,11,12,30,852.0,148.0,1.4,17.0,889.0,803.53,607.98
2016,4,11,12,45,831.5,158.5,1.45,17.0,875.0,756.19,573.05
2016,4,11,13,0,811.0,169.0,1.5,17.0,861.0,707.49,537.89
2016,4,11,13,15,475.5,288.5,1.5,17.0,692.5,548.47,419.51
2016,4,11,13,30,140.0,408.0,1.5,17.0,524.0,403.34,309.74
2016,4,11,13,45,141.5,394.0,1.55,17.0,508.5,378.21,291.5
2016,4,11,14,0,143.0,380.0,1.6,17.0,493.0,353.02,272.13
2016,4,11,14,15,141.5,365.0,1.6,16.5,473.0,325.88,251.34
2016,4,11,14,30,140.0,350.0,1.6,16.0,453.0,299.06,230.47
2016,4,11,14,45,444.5,247.0,1.65,16.0,549.0,297.92,219.08
2016,4,11,15,0,749.0,144.0,1.7,16.0,645.0,260.2,174.42
2016,4,11,15,15,730.5,140.0,1.7,16.0,602.5,201.07,127.04
2016,4,11,15,30,712.0,136.0,1.7,16.0,560.0,143.99,89.67
2016,4,11,15,45,689.0,130.5,1.7,16.0,513.5,93.02,75.49
2016,4,11,16,0,666.0,125.0,1.7,16.0,467.0,90.57,73.7
2016,4,11,16,15,634.0,119.0,1.7,15.5,417.5,87.5,71.43
2016,4,11,16,30,602.0,113.0,1.7,15.0,368.0,84.35,69.05
2016,4,11,16,45,567.0,103.0,1.7,15.0,318.0,78.17,63.81
2016,4,11,17,0,532.0,93.0,1.7,15.0,268.0,71.75,58.28
2016,4,11,17,15,472.0,83.0,1.65,14.5,218.0,62.06,49.8
2016,4,11,17,30,412.0,73.0,1.6,14.0,168.0,54.68,43.16
2016,4,11,17,45,337.0,59.0,1.55,13.5,123.0,44.36,33.68
2016,4,11,18,0,262.0,45.0,1.5,13.0,78.0,33.94,23.85
2016,4,11,18,15,149.5,28.0,1.55,12.5,45.0,21.16,10.08
2016,4,11,18,30,37.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,18.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,2.75,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,5.3,0.0
2016,4,12,6,15,0.0,17.0,2.55,12.0,17.0,12.92,5.02
2016,4,12,6,30,0.0,27.0,2.6,12.0,27.0,20.57,11.89
2016,4,12,6,45,0.0,39.0,2.65,12.0,39.0,29.79,20.04
2016,4,12,7,0,0.0,51.0,2.7,12.0,51.0,39.03,28.14
2016,4,12,7,15,0.0,64.0,2.7,12.0,64.0,49.07,36.83
2016,4,12,7,30,0.0,77.0,2.7,12.0,77.0,59.88,46.06
2016,4,12,7,45,60.0,135.0,2.75,12.5,162.5,178.09,148.04
2016,4,12,8,0,120.0,193.0,2.8,13.0,248.0,316.01,261.89
2016,4,12,8,15,308.5,185.0,2.8,13.0,348.0,497.33,410.17
2016,4,12,8,30,497.0,177.0,2.8,13.0,448.0,692.79,561.04
2016,4,12,8,45,289.0,226.5,2.85,13.5,387.5,534.82,432.83
2016,4,12,9,0,81.0,276.0,2.9,14.0,327.0,344.7,277.67
2016,4,12,9,15,118.5,301.5,2.9,14.0,381.5,429.49,344.92
2016,4,12,9,30,156.0,327.0,2.9,14.0,436.0,491.26,392.16
2016,4,12,9,45,191.5,342.5,2.95,14.5,483.0,539.28,427.71
2016,4,12,10,0,227.0,358.0,3.0,15.0,530.0,586.27,461.96
2016,4,12,10,15,232.5,369.0,3.05,15.0,550.5,597.25,469.21
2016,4,12,10,30,238.0,380.0,3.1,15.0,571.0,606.82,475.67
2016,4,12,10,45,181.5,396.5,3.2,15.5,544.5,560.37,438.15
2016,4,12,11,0,125.0,413.0,3.3,16.0,518.0,514.19,400.99
2016,4,12,11,15,129.0,417.5,3.35,16.0,527.5,513.51,400.51
2016,4,12,11,30,133.0,422.0,3.4,16.0,537.0,511.79,399.05
2016,4,12,11,45,133.5,425.0,3.45,16.5,541.5,504.5,392.65
2016,4,12,12,0,134.0,428.0,3.5,17.0,546.0,496.33,385.65
2016,4,12,12,15,498.0,285.5,3.55,17.0,720.5,679.49,529.55
2016,4,12,12,30,862.0,143.0,3.6,17.0,895.0,794.28,617.56
2016,4,12,12,45,838.0,156.0,3.65,17.0,881.0,756.51,587.45
2016,4,12,13,0,814.0,169.0,3.7,17.0,867.0,707.32,549.84
2016,4,12,13,15,809.5,168.0,3.8,17.0,850.5,658.4,512.16
2016,4,12,13,30,805.0,167.0,3.9,17.0,834.0,607.81,472.12
2016,4,12,13,45,665.0,223.5,4.0,17.0,764.0,530.19,410.39
2016,4,12,14,0,525.0,280.0,4.1,17.0,694.0,460.53,354.81
2016,4,12,14,15,647.0,219.5,4.1,16.5,709.0,428.88,326.08
2016,4,12,14,30,769.0,159.0,4.1,16.0,724.0,380.97,281.58
2016,4,12,14,45,756.5,155.0,4.2,16.0,687.5,321.14,228.78
2016,4,12,15,0,744.0,151.0,4.3,16.0,651.0,262.13,177.4
2016,4,12,15,15,642.0,168.0,4.3,15.5,579.0,205.0,135.14
2016,4,12,15,30,540.0,185.0,4.3,15.0,507.0,158.7,108.5
2016,4,12,15,45,426.5,195.5,4.35,15.0,437.0,125.18,103.75
2016,4,12,16,0,313.0,206.0,4.4,15.0,367.0,134.48,112.16
2016,4,12,16,15,383.5,170.5,4.3,14.5,348.0,112.84,93.9
2016,4,12,16,30,454.0,135.0,4.2,14.0,329.0,93.78,77.66
2016,4,12,16,45,397.5,130.0,4.15,14.0,283.5,90.52,75.01
2016,4,12,17,0,341.0,125.0,4.1,14.0,238.0,88.53,73.39
2016,4,12,17,15,298.0,107.5,4.0,13.5,194.0,76.77,63.09
2016,4,12,17,30,255.0,90.0,3.9,13.0,150.0,64.78,52.32
2016,4,12,17,45,196.0,71.0,3.85,12.5,109.5,51.48,40.13
2016,4,12,18,0,137.0,52.0,3.8,12.0,69.0,38.02,27.53
2016,4,12,18,15,68.5,31.0,3.75,12.0,39.5,23.04,11.97
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,13.0,2.25,10.5,17.0,38.59,0.0
2016,4,13,6,0,121.0,26.0,2.3,11.0,34.0,120.91,70.61
2016,4,13,6,15,233.0,42.0,2.4,11.5,75.0,215.4,173.5
