Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,345.0,58.0,2.5,12.0,116.0,315.91,262.51
2016,4,13,6,45,427.0,68.0,2.65,12.5,166.0,398.85,334.39
2016,4,13,7,0,509.0,78.0,2.8,13.0,216.0,495.6,414.58
2016,4,13,7,15,562.0,86.0,2.8,13.0,268.5,568.66,473.23
2016,4,13,7,30,615.0,94.0,2.8,13.0,321.0,643.76,530.49
2016,4,13,7,45,653.5,100.5,2.85,13.5,373.0,706.38,575.54
2016,4,13,8,0,692.0,107.0,2.9,14.0,425.0,768.88,619.19
2016,4,13,8,15,719.5,111.5,2.85,14.0,475.0,818.42,652.79
2016,4,13,8,30,747.0,116.0,2.8,14.0,525.0,866.26,684.54
2016,4,13,8,45,771.0,118.5,2.8,14.5,572.0,899.51,704.47
2016,4,13,9,0,795.0,121.0,2.8,15.0,619.0,937.23,727.38
2016,4,13,9,15,810.0,124.0,2.75,15.0,660.5,963.64,743.09
2016,4,13,9,30,825.0,127.0,2.7,15.0,702.0,986.56,756.44
2016,4,13,9,45,848.0,123.5,2.7,15.5,740.5,1006.62,766.92
2016,4,13,10,0,871.0,120.0,2.7,16.0,779.0,1008.54,765.22
2016,4,13,10,15,878.5,121.5,2.7,16.0,808.0,1010.81,765.55
2016,4,13,10,30,886.0,123.0,2.7,16.0,837.0,1009.09,763.34
2016,4,13,10,45,889.5,125.0,2.7,16.5,858.5,999.95,754.93
2016,4,13,11,0,893.0,127.0,2.7,17.0,880.0,986.85,744.1
2016,4,13,11,15,896.5,128.0,2.7,17.0,894.5,968.88,731.57
2016,4,13,11,30,900.0,129.0,2.7,17.0,909.0,947.1,716.59
2016,4,13,11,45,895.0,133.0,2.7,17.0,913.5,916.83,695.91
2016,4,13,12,0,890.0,137.0,2.7,17.0,918.0,883.32,673.05
2016,4,13,12,15,889.5,137.0,2.7,17.0,916.5,847.04,648.21
2016,4,13,12,30,889.0,137.0,2.7,17.0,915.0,807.77,621.05
2016,4,13,12,45,883.5,138.5,2.7,17.0,905.0,763.28,588.16
2016,4,13,13,0,878.0,140.0,2.7,17.0,895.0,716.52,552.94
2016,4,13,13,15,873.5,139.0,2.75,17.0,877.5,666.45,514.7
2016,4,13,13,30,869.0,138.0,2.8,17.0,860.0,614.53,473.93
2016,4,13,13,45,855.5,140.0,2.85,17.0,834.0,561.68,431.08
2016,4,13,14,0,842.0,142.0,2.9,17.0,808.0,503.98,383.32
2016,4,13,14,15,832.5,140.0,2.9,16.5,776.5,444.67,333.43
2016,4,13,14,30,823.0,138.0,2.9,16.0,745.0,385.14,281.92
2016,4,13,14,45,802.5,139.0,2.95,16.0,706.0,324.79,228.94
2016,4,13,15,0,782.0,140.0,3.0,16.0,667.0,266.06,178.2
2016,4,13,15,15,765.0,136.0,3.0,15.5,624.0,200.06,125.51
2016,4,13,15,30,748.0,132.0,3.0,15.0,581.0,141.11,87.52
2016,4,13,15,45,723.0,128.0,3.05,15.0,533.5,92.03,74.99
2016,4,13,16,0,698.0,124.0,3.1,15.0,486.0,90.42,73.89
2016,4,13,16,15,666.5,118.0,3.1,14.5,435.5,87.29,71.55
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,84.07,69.09
2016,4,13,16,45,588.0,105.5,3.1,14.0,332.5,80.15,65.83
2016,4,13,17,0,541.0,99.0,3.1,14.0,280.0,76.22,62.48
2016,4,13,17,15,480.0,89.0,2.95,13.5,228.5,66.13,53.63
2016,4,13,17,30,419.0,79.0,2.8,13.0,177.0,58.8,47.03
2016,4,13,17,45,324.5,65.5,2.7,12.5,130.0,48.74,37.75
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,38.69,28.19
2016,4,13,18,15,128.0,32.5,2.55,11.5,48.0,24.31,13.41
2016,4,13,18,30,26.0,13.0,2.5,11.0,13.0,10.23,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,61.0,14.5,2.2,9.5,19.0,39.98,0.0
2016,4,14,6,0,122.0,29.0,2.2,10.0,38.0,115.32,73.61
2016,4,14,6,15,237.0,45.0,2.25,10.5,80.0,221.03,179.41
2016,4,14,6,30,352.0,61.0,2.3,11.0,122.0,323.44,269.74
2016,4,14,6,45,428.0,72.0,2.35,11.5,171.5,403.91,339.23
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,496.44,415.54
2016,4,14,7,15,550.0,84.5,2.5,12.0,264.5,557.08,464.79
2016,4,14,7,30,596.0,86.0,2.6,12.0,308.0,618.21,511.81
2016,4,14,7,45,622.5,94.0,2.75,12.5,355.5,671.51,550.71
2016,4,14,8,0,649.0,102.0,2.9,13.0,403.0,724.09,588.11
2016,4,14,8,15,617.5,126.0,2.95,13.0,438.5,741.58,599.19
2016,4,14,8,30,586.0,150.0,3.0,13.0,474.0,753.37,606.25
2016,4,14,8,45,484.0,201.0,3.1,13.5,483.5,713.45,572.15
2016,4,14,9,0,382.0,252.0,3.2,14.0,493.0,653.06,522.64
2016,4,14,9,15,586.5,199.5,3.25,14.0,597.5,831.44,657.63
2016,4,14,9,30,791.0,147.0,3.3,14.0,702.0,972.36,755.57
2016,4,14,9,45,813.5,144.0,3.4,14.5,740.0,992.59,766.19
2016,4,14,10,0,836.0,141.0,3.5,15.0,778.0,1008.95,775.27
2016,4,14,10,15,844.5,143.0,3.55,15.0,807.0,1012.66,776.87
2016,4,14,10,30,853.0,145.0,3.6,15.0,836.0,1012.34,775.96
2016,4,14,10,45,616.0,260.0,3.65,15.0,766.0,890.45,688.48
2016,4,14,11,0,379.0,375.0,3.7,15.0,696.0,735.98,572.06
2016,4,14,11,15,611.5,271.0,3.8,15.0,798.5,861.1,668.67
2016,4,14,11,30,844.0,167.0,3.9,15.0,901.0,944.09,729.35
2016,4,14,11,45,830.0,177.5,4.0,15.5,904.0,912.02,705.14
2016,4,14,12,0,816.0,188.0,4.1,16.0,907.0,876.99,679.71
2016,4,14,12,15,816.0,187.5,4.2,16.0,905.0,841.38,654.15
2016,4,14,12,30,816.0,187.0,4.3,16.0,903.0,802.88,625.94
2016,4,14,12,45,843.5,167.5,4.4,16.0,901.5,765.73,598.86
2016,4,14,13,0,871.0,148.0,4.5,16.0,900.0,723.65,567.25
2016,4,14,13,15,866.5,147.0,4.55,16.0,882.5,672.35,527.03
2016,4,14,13,30,862.0,146.0,4.6,16.0,865.0,619.23,484.33
2016,4,14,13,45,848.0,148.5,4.65,16.0,838.5,562.39,437.51
2016,4,14,14,0,834.0,151.0,4.7,16.0,812.0,505.15,389.04
2016,4,14,14,15,824.0,149.0,4.7,15.5,780.5,446.04,338.34
2016,4,14,14,30,814.0,147.0,4.7,15.0,749.0,386.79,286.22
2016,4,14,14,45,802.0,143.0,4.75,15.0,711.0,325.68,231.64
2016,4,14,15,0,790.0,139.0,4.8,15.0,673.0,265.25,178.59
2016,4,14,15,15,772.0,135.5,4.8,15.0,629.5,199.03,125.09
2016,4,14,15,30,754.0,132.0,4.8,15.0,586.0,139.97,87.02
2016,4,14,15,45,743.5,122.5,4.8,15.0,540.0,88.97,72.38
2016,4,14,16,0,733.0,113.0,4.8,15.0,494.0,83.96,68.29
2016,4,14,16,15,702.0,108.0,4.7,14.5,443.0,81.2,66.23
2016,4,14,16,30,671.0,103.0,4.6,14.0,392.0,78.38,64.09
2016,4,14,16,45,634.0,95.5,4.6,13.5,340.5,73.62,60.18
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,68.73,56.07
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.0,62.69,50.79
2016,4,14,17,30,478.0,71.0,4.1,12.0,185.0,56.6,45.26
2016,4,14,17,45,391.5,59.5,3.95,12.0,137.0,45.16,34.67
2016,4,14,18,0,305.0,48.0,3.8,12.0,89.0,36.34,26.19
2016,4,14,18,15,152.5,32.5,3.7,11.5,53.0,24.42,13.84
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,116.5,13.5,2.65,8.5,22.5,65.13,0.0
2016,4,15,6,0,233.0,27.0,2.7,9.0,45.0,185.43,128.75
2016,4,15,6,15,350.5,39.0,2.75,9.5,89.5,281.1,230.6
2016,4,15,6,30,468.0,51.0,2.8,10.0,134.0,387.75,325.02
2016,4,15,6,45,537.0,59.5,2.9,10.5,185.5,468.32,394.76
2016,4,15,7,0,606.0,68.0,3.0,11.0,237.0,553.64,465.37
2016,4,15,7,15,655.0,74.5,3.15,11.5,291.5,625.2,521.07
2016,4,15,7,30,704.0,81.0,3.3,12.0,346.0,698.37,575.99
2016,4,15,7,45,734.0,87.0,3.45,12.5,398.5,755.92,617.29
2016,4,15,8,0,764.0,93.0,3.6,13.0,451.0,807.26,652.98
2016,4,15,8,15,789.0,97.0,3.55,13.5,502.5,855.87,684.86
2016,4,15,8,30,814.0,101.0,3.5,14.0,554.0,902.35,714.45
2016,4,15,8,45,832.0,104.5,3.45,14.5,601.0,939.15,736.55
2016,4,15,9,0,850.0,108.0,3.4,15.0,648.0,972.88,756.23
2016,4,15,9,15,864.5,110.5,3.3,15.0,690.5,998.7,771.25
2016,4,15,9,30,879.0,113.0,3.2,15.0,733.0,1020.87,783.73
2016,4,15,9,45,895.5,112.0,3.1,15.5,771.0,1023.61,781.5
2016,4,15,10,0,912.0,111.0,3.0,16.0,809.0,1036.01,786.13
2016,4,15,10,15,919.5,112.5,2.95,16.0,838.5,1038.12,785.76
2016,4,15,10,30,927.0,114.0,2.9,16.0,868.0,1036.08,782.85
2016,4,15,10,45,934.5,114.0,2.9,16.5,891.0,1028.33,775.35
2016,4,15,11,0,942.0,114.0,2.9,17.0,914.0,1016.41,765.27
2016,4,15,11,15,944.5,114.5,2.9,17.0,928.0,996.17,751.24
2016,4,15,11,30,947.0,115.0,2.9,17.0,942.0,972.0,734.7
2016,4,15,11,45,949.5,114.0,2.95,17.5,948.5,942.62,713.76
2016,4,15,12,0,952.0,113.0,3.0,18.0,955.0,909.58,690.35
2016,4,15,12,15,951.0,113.0,3.0,18.0,952.5,871.09,664.09
2016,4,15,12,30,950.0,113.0,3.0,18.0,950.0,829.45,635.51
2016,4,15,12,45,950.5,110.5,3.05,18.5,940.5,783.79,601.67
2016,4,15,13,0,951.0,108.0,3.1,19.0,931.0,735.28,564.42
2016,4,15,13,15,946.5,107.5,3.1,19.0,913.0,682.62,524.02
2016,4,15,13,30,942.0,107.0,3.1,19.0,895.0,627.93,480.94
2016,4,15,13,45,936.0,105.0,3.15,19.0,869.0,569.49,433.89
2016,4,15,14,0,930.0,103.0,3.2,19.0,843.0,509.68,384.21
2016,4,15,14,15,921.0,101.5,3.2,19.0,810.5,447.94,331.39
2016,4,15,14,30,912.0,100.0,3.2,19.0,778.0,385.67,276.82
2016,4,15,14,45,900.0,98.5,3.2,19.0,738.5,322.3,220.9
2016,4,15,15,0,888.0,97.0,3.2,19.0,699.0,259.28,166.34
2016,4,15,15,15,872.5,94.5,3.15,18.5,655.0,195.7,116.17
2016,4,15,15,30,857.0,92.0,3.1,18.0,611.0,126.19,71.93
2016,4,15,15,45,837.5,89.0,3.05,18.0,562.5,76.08,60.39
2016,4,15,16,0,818.0,86.0,3.0,18.0,514.0,74.08,58.91
2016,4,15,16,15,791.0,82.5,2.9,17.5,462.0,71.51,57.0
2016,4,15,16,30,764.0,79.0,2.8,17.0,410.0,68.89,55.02
2016,4,15,16,45,729.5,73.5,2.7,17.0,357.0,64.59,51.42
2016,4,15,17,0,695.0,68.0,2.6,17.0,304.0,60.2,47.67
2016,4,15,17,15,641.5,62.0,2.55,16.0,251.0,50.83,39.6
2016,4,15,17,30,588.0,56.0,2.5,15.0,198.0,46.05,35.4
2016,4,15,17,45,507.5,47.5,2.45,14.5,148.5,39.1,29.01
2016,4,15,18,0,427.0,39.0,2.4,14.0,99.0,32.18,22.42
2016,4,15,18,15,289.5,27.0,2.45,13.5,60.0,22.14,12.17
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,12.18,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,68.8,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,195.09,139.11
2016,4,16,6,15,357.5,39.0,1.25,12.5,92.0,284.77,230.18
2016,4,16,6,30,466.0,51.0,1.2,13.0,136.0,386.01,317.06
2016,4,16,6,45,534.5,59.5,1.2,13.5,187.5,465.98,383.45
2016,4,16,7,0,603.0,68.0,1.2,14.0,239.0,550.68,450.33
2016,4,16,7,15,650.0,74.5,1.2,14.5,292.5,620.45,501.4
2016,4,16,7,30,697.0,81.0,1.2,15.0,346.0,691.69,551.35
2016,4,16,7,45,730.5,85.5,1.3,16.0,399.0,749.92,589.96
2016,4,16,8,0,764.0,90.0,1.4,17.0,452.0,802.74,623.66
2016,4,16,8,15,788.5,94.0,1.4,17.0,502.5,850.72,654.36
2016,4,16,8,30,813.0,98.0,1.4,17.0,553.0,896.59,683.07
2016,4,16,8,45,830.0,102.0,1.45,17.5,599.5,932.88,704.32
2016,4,16,9,0,847.0,106.0,1.5,18.0,646.0,966.09,723.4
2016,4,16,9,15,861.0,108.5,1.5,18.5,688.0,991.3,736.36
2016,4,16,9,30,875.0,111.0,1.5,19.0,730.0,999.5,738.36
2016,4,16,9,45,887.0,112.0,1.55,19.5,767.0,1013.38,745.13
2016,4,16,10,0,899.0,113.0,1.6,20.0,804.0,1023.37,749.44
2016,4,16,10,15,906.5,114.5,1.6,20.5,833.0,1025.43,748.06
2016,4,16,10,30,914.0,116.0,1.6,21.0,862.0,1023.4,744.34
2016,4,16,10,45,924.0,114.0,1.6,21.5,885.0,1016.13,737.5
2016,4,16,11,0,934.0,112.0,1.6,22.0,908.0,1004.74,728.26
2016,4,16,11,15,937.0,112.5,1.6,22.0,922.5,985.13,715.38
2016,4,16,11,30,940.0,113.0,1.6,22.0,937.0,961.61,700.14
2016,4,16,11,45,944.0,111.5,1.65,22.0,944.0,933.29,682.53
2016,4,16,12,0,948.0,110.0,1.7,22.0,951.0,901.27,662.43
2016,4,16,12,15,947.0,110.0,1.7,22.0,949.0,862.99,637.52
2016,4,16,12,30,946.0,110.0,1.7,22.0,947.0,821.57,610.4
2016,4,16,12,45,944.5,109.0,1.7,22.5,937.0,775.99,577.72
2016,4,16,13,0,943.0,108.0,1.7,23.0,927.0,727.72,541.94
2016,4,16,13,15,938.5,107.5,1.7,23.0,909.0,675.49,503.51
2016,4,16,13,30,934.0,107.0,1.7,23.0,891.0,621.26,462.46
2016,4,16,13,45,929.5,105.0,1.7,23.0,866.0,564.07,417.92
2016,4,16,14,0,925.0,103.0,1.7,23.0,841.0,505.38,370.69
2016,4,16,14,15,916.5,101.5,1.7,23.0,808.5,444.2,320.08
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,382.44,267.63
2016,4,16,14,45,898.0,97.5,1.75,23.0,738.0,319.25,213.51
2016,4,16,15,0,888.0,95.0,1.8,23.0,700.0,256.19,160.39
2016,4,16,15,15,873.5,92.5,1.8,22.5,656.0,192.89,111.77
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,130.79,74.78
2016,4,16,15,45,835.5,88.5,1.8,22.0,563.0,75.66,59.0
2016,4,16,16,0,812.0,87.0,1.8,22.0,514.0,74.6,58.37
2016,4,16,16,15,785.5,83.5,1.75,21.5,463.0,72.08,56.53
2016,4,16,16,30,759.0,80.0,1.7,21.0,412.0,69.51,54.63
2016,4,16,16,45,702.0,80.0,1.65,20.5,356.0,63.75,49.94
2016,4,16,17,0,645.0,80.0,1.6,20.0,300.0,63.48,49.93
2016,4,16,17,15,590.5,72.5,1.5,19.0,248.0,57.96,45.34
2016,4,16,17,30,536.0,65.0,1.4,18.0,196.0,52.39,40.53
2016,4,16,17,45,431.5,57.0,1.35,17.5,146.0,45.98,34.67
2016,4,16,18,0,327.0,49.0,1.3,17.0,96.0,37.2,26.5
2016,4,16,18,15,163.5,35.0,1.3,16.5,58.5,26.27,15.54
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.44,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,15.0,0.7,13.0,24.0,78.22,0.0
2016,4,17,6,0,201.0,30.0,0.7,13.0,48.0,170.18,123.68
2016,4,17,6,15,301.5,44.5,0.75,13.5,91.0,254.63,204.96
2016,4,17,6,30,402.0,59.0,0.8,14.0,134.0,353.26,288.66
2016,4,17,6,45,472.0,68.5,0.85,14.5,184.0,432.83,354.21
2016,4,17,7,0,542.0,78.0,0.9,15.0,234.0,517.17,420.63
2016,4,17,7,15,590.0,85.5,0.95,15.0,286.5,586.58,473.35
2016,4,17,7,30,638.0,93.0,1.0,15.0,339.0,657.58,524.68
2016,4,17,7,45,674.5,98.5,1.05,15.5,391.0,717.61,565.38
2016,4,17,8,0,711.0,104.0,1.1,16.0,443.0,777.32,604.71
2016,4,17,8,15,737.0,108.5,1.15,16.5,493.0,825.55,635.06
2016,4,17,8,30,763.0,113.0,1.2,17.0,543.0,871.97,663.69
2016,4,17,8,45,786.0,115.0,1.25,18.0,590.0,904.42,681.2
2016,4,17,9,0,809.0,117.0,1.3,19.0,637.0,940.35,700.91
2016,4,17,9,15,823.5,119.5,1.35,19.5,678.0,965.48,714.61
2016,4,17,9,30,838.0,122.0,1.4,20.0,719.0,987.09,726.15
2016,4,17,9,45,856.0,121.0,1.45,20.5,756.5,1004.58,735.1
2016,4,17,10,0,874.0,120.0,1.5,21.0,794.0,1004.1,732.68
2016,4,17,10,15,881.5,121.5,1.55,21.0,823.0,1006.08,733.62
2016,4,17,10,30,889.0,123.0,1.6,21.0,852.0,1004.07,732.1
2016,4,17,10,45,895.5,123.5,1.65,21.5,874.0,996.07,725.54
2016,4,17,11,0,902.0,124.0,1.7,22.0,896.0,984.08,716.61
2016,4,17,11,15,905.5,125.0,1.7,22.0,910.5,965.81,704.48
2016,4,17,11,30,909.0,126.0,1.7,22.0,925.0,943.7,690.01
2016,4,17,11,45,911.0,126.0,1.7,22.5,931.5,915.65,670.47
2016,4,17,12,0,913.0,126.0,1.7,23.0,938.0,884.09,648.73
2016,4,17,12,15,912.5,126.0,1.65,23.0,936.0,847.17,624.16
2016,4,17,12,30,912.0,126.0,1.6,23.0,934.0,807.2,597.46
2016,4,17,12,45,912.0,124.0,1.6,23.5,925.0,763.08,565.37
2016,4,17,13,0,912.0,122.0,1.6,24.0,916.0,716.29,530.8
2016,4,17,13,15,908.0,121.0,1.5,24.0,898.5,665.3,492.71
2016,4,17,13,30,904.0,120.0,1.4,24.0,881.0,612.35,452.26
2016,4,17,13,45,900.0,117.5,1.3,24.5,856.5,556.54,407.83
2016,4,17,14,0,896.0,115.0,1.2,25.0,832.0,499.24,361.16
2016,4,17,14,15,887.5,113.0,1.05,25.0,800.0,439.27,311.82
2016,4,17,14,30,879.0,111.0,0.9,25.0,768.0,378.79,261.01
2016,4,17,14,45,870.0,107.5,0.8,25.0,730.5,316.87,208.87
2016,4,17,15,0,861.0,104.0,0.7,25.0,693.0,255.03,157.81
2016,4,17,15,15,846.0,101.5,0.6,25.0,649.5,187.08,106.55
2016,4,17,15,30,831.0,99.0,0.5,25.0,606.0,125.78,70.82
2016,4,17,15,45,814.0,94.5,0.4,25.0,558.5,79.09,60.95
2016,4,17,16,0,797.0,90.0,0.3,25.0,511.0,76.3,58.93
2016,4,17,16,15,770.5,86.0,0.35,24.5,460.0,73.52,56.94
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,70.67,54.86
2016,4,17,16,45,709.5,77.0,0.45,24.0,356.5,61.77,47.48
2016,4,17,17,0,675.0,72.0,0.5,24.0,304.0,58.14,44.51
2016,4,17,17,15,623.5,65.5,0.65,23.0,252.0,53.14,40.44
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,48.12,36.18
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,40.9,29.74
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,33.67,23.08
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.5,23.33,13.13
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,13.0,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,15.0,0.55,13.5,27.0,97.61,0.0
2016,4,18,6,0,268.0,30.0,0.5,14.0,54.0,207.08,153.36
2016,4,18,6,15,371.5,42.0,0.5,14.5,99.5,295.15,236.02
2016,4,18,6,30,475.0,54.0,0.5,15.0,145.0,393.88,318.35
2016,4,18,6,45,543.5,62.0,0.5,16.0,196.5,473.63,381.6
2016,4,18,7,0,612.0,70.0,0.5,17.0,248.0,557.96,444.88
2016,4,18,7,15,657.5,76.5,0.45,17.5,302.0,626.78,492.49
2016,4,18,7,30,703.0,83.0,0.4,18.0,356.0,696.89,538.65
2016,4,18,7,45,735.0,88.0,0.4,18.5,409.0,754.52,574.91
2016,4,18,8,0,767.0,93.0,0.4,19.0,462.0,806.43,606.22
2016,4,18,8,15,791.0,97.0,0.45,19.5,512.5,853.85,634.68
2016,4,18,8,30,815.0,101.0,0.5,20.0,563.0,899.1,661.21
2016,4,18,8,45,834.0,104.0,0.6,20.5,610.0,935.97,683.04
2016,4,18,9,0,853.0,107.0,0.7,21.0,657.0,969.8,702.92
2016,4,18,9,15,866.5,109.0,0.8,21.5,698.5,993.83,716.57
2016,4,18,9,30,880.0,111.0,0.9,22.0,740.0,1000.89,719.78
2016,4,18,9,45,895.0,110.5,1.0,22.5,777.5,1015.99,728.32
2016,4,18,10,0,910.0,110.0,1.1,23.0,815.0,1027.23,734.39
2016,4,18,10,15,917.0,111.5,1.15,23.0,844.0,1028.67,734.98
2016,4,18,10,30,924.0,113.0,1.2,23.0,873.0,1025.99,733.27
2016,4,18,10,45,930.0,113.0,1.25,23.5,895.0,1016.69,726.22
2016,4,18,11,0,936.0,113.0,1.3,24.0,917.0,1003.3,716.81
2016,4,18,11,15,938.5,114.0,1.3,24.0,931.0,983.57,704.12
2016,4,18,11,30,941.0,115.0,1.3,24.0,945.0,959.93,689.12
2016,4,18,11,45,941.5,115.5,1.3,24.5,950.5,930.31,669.08
2016,4,18,12,0,942.0,116.0,1.3,25.0,956.0,897.14,646.87
2016,4,18,12,15,941.0,116.0,1.3,25.0,954.0,858.95,622.66
2016,4,18,12,30,940.0,116.0,1.3,25.0,952.0,817.66,596.29
2016,4,18,12,45,933.0,118.0,1.3,25.0,940.5,770.86,564.2
2016,4,18,13,0,926.0,120.0,1.3,25.0,929.0,721.78,529.58
2016,4,18,13,15,921.5,119.0,1.3,25.0,911.0,669.87,492.09
2016,4,18,13,30,917.0,118.0,1.3,25.0,893.0,616.02,452.05
2016,4,18,13,45,904.5,120.0,1.3,25.0,866.0,558.64,408.15
2016,4,18,14,0,892.0,122.0,1.3,25.0,839.0,500.54,362.26
2016,4,18,14,15,883.0,120.5,1.3,24.5,807.0,440.92,314.36
2016,4,18,14,30,874.0,119.0,1.3,24.0,775.0,380.82,264.6
2016,4,18,14,45,851.5,121.5,1.35,24.0,734.0,316.21,210.77
2016,4,18,15,0,829.0,124.0,1.4,24.0,693.0,255.72,161.08
2016,4,18,15,15,812.5,121.0,1.4,23.5,649.5,194.3,114.89
2016,4,18,15,30,796.0,118.0,1.4,23.0,606.0,134.57,80.17
2016,4,18,15,45,767.5,116.5,1.45,23.0,556.5,85.51,66.98
2016,4,18,16,0,739.0,115.0,1.5,23.0,507.0,85.09,66.93
2016,4,18,16,15,567.0,134.5,1.5,22.5,417.5,95.95,76.49
2016,4,18,16,30,395.0,154.0,1.5,22.0,328.0,103.98,83.69
2016,4,18,16,45,355.0,143.5,1.55,21.5,285.0,100.26,80.93
2016,4,18,17,0,315.0,133.0,1.6,21.0,242.0,93.07,75.14
2016,4,18,17,15,286.5,113.5,1.6,20.0,200.0,80.49,64.65
2016,4,18,17,30,258.0,94.0,1.6,19.0,158.0,67.55,53.56
2016,4,18,17,45,213.0,74.5,1.6,18.0,119.0,54.14,41.72
2016,4,18,18,0,168.0,55.0,1.6,17.0,80.0,40.46,29.39
2016,4,18,18,15,84.0,36.5,1.65,16.5,49.0,27.04,16.57
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,13.6,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,17.0,1.2,12.5,28.0,89.66,0.0
2016,4,19,6,0,232.0,34.0,1.1,13.0,56.0,190.38,144.12
2016,4,19,6,15,332.5,47.0,1.05,13.5,100.5,274.19,222.04
2016,4,19,6,30,433.0,60.0,1.0,14.0,145.0,373.03,305.54
2016,4,19,6,45,511.5,67.5,1.0,14.5,197.0,457.41,374.49
2016,4,19,7,0,590.0,75.0,1.0,15.0,249.0,547.07,444.3
2016,4,19,7,15,636.0,81.0,0.95,15.5,302.0,614.8,493.03
2016,4,19,7,30,682.0,87.0,0.9,16.0,355.0,683.83,540.13
2016,4,19,7,45,722.5,90.0,0.9,16.5,409.0,745.32,580.45
2016,4,19,8,0,763.0,93.0,0.9,17.0,463.0,801.74,615.96
2016,4,19,8,15,787.0,96.5,0.9,17.5,513.0,848.35,643.82
2016,4,19,8,30,811.0,100.0,0.9,18.0,563.0,892.81,669.69
2016,4,19,8,45,829.5,103.0,0.9,19.0,610.0,929.01,688.34
2016,4,19,9,0,848.0,106.0,0.9,20.0,657.0,962.19,704.78
2016,4,19,9,15,861.5,108.5,0.85,20.5,698.5,986.64,715.78
2016,4,19,9,30,875.0,111.0,0.8,21.0,740.0,994.2,716.21
2016,4,19,9,45,877.5,117.0,0.8,21.5,774.0,1003.78,719.31
2016,4,19,10,0,880.0,123.0,0.8,22.0,808.0,1009.28,719.97
2016,4,19,10,15,887.5,125.0,0.8,22.0,837.0,1011.54,720.21
2016,4,19,10,30,895.0,127.0,0.8,22.0,866.0,1009.78,718.17
2016,4,19,10,45,714.0,225.0,0.8,22.5,824.5,942.78,674.45
2016,4,19,11,0,533.0,323.0,0.8,23.0,783.0,841.93,604.81
2016,4,19,11,15,716.5,230.5,0.85,23.0,859.0,911.64,655.2
2016,4,19,11,30,900.0,138.0,0.9,23.0,935.0,942.03,674.54
2016,4,19,11,45,895.5,142.0,0.95,23.5,939.5,911.81,654.44
2016,4,19,12,0,891.0,146.0,1.0,24.0,944.0,878.36,633.02
2016,4,19,12,15,695.0,250.0,1.05,24.0,871.5,795.57,576.89
2016,4,19,12,30,499.0,354.0,1.1,24.0,799.0,696.71,508.13
2016,4,19,12,45,436.5,373.5,1.15,24.0,760.0,636.56,467.09
2016,4,19,13,0,374.0,393.0,1.2,24.0,721.0,574.63,423.73
2016,4,19,13,15,353.5,392.0,1.25,23.5,697.0,533.99,395.77
2016,4,19,13,30,333.0,391.0,1.3,23.0,673.0,494.41,367.72
2016,4,19,13,45,291.5,388.5,1.4,23.0,630.5,444.47,331.21
2016,4,19,14,0,250.0,386.0,1.5,23.0,588.0,398.46,297.16
2016,4,19,14,15,311.0,354.5,1.55,22.5,595.5,377.21,279.98
2016,4,19,14,30,372.0,323.0,1.6,22.0,603.0,349.36,256.25
2016,4,19,14,45,245.0,322.0,1.7,22.0,503.0,283.98,208.86
2016,4,19,15,0,118.0,321.0,1.8,22.0,403.0,238.45,178.39
2016,4,19,15,15,85.0,289.5,1.85,21.5,347.0,206.69,156.07
2016,4,19,15,30,52.0,258.0,1.9,21.0,291.0,175.37,134.43
2016,4,19,15,45,52.5,238.5,2.0,20.5,269.5,158.08,128.61
2016,4,19,16,0,53.0,219.0,2.1,20.0,248.0,146.57,119.69
2016,4,19,16,15,41.5,193.5,2.15,19.5,215.0,131.32,107.47
2016,4,19,16,30,30.0,168.0,2.2,19.0,182.0,115.7,94.74
2016,4,19,16,45,24.5,148.0,2.25,18.5,158.5,106.17,87.04
2016,4,19,17,0,19.0,128.0,2.3,18.0,135.0,92.24,75.35
2016,4,19,17,15,12.0,107.5,2.25,17.5,111.5,77.88,63.05
2016,4,19,17,30,5.0,87.0,2.2,17.0,88.0,63.45,50.42
2016,4,19,17,45,2.5,66.5,2.2,16.5,67.0,48.97,37.49
2016,4,19,18,0,0.0,46.0,2.2,16.0,46.0,34.36,24.27
2016,4,19,18,15,0.0,28.5,2.15,15.5,28.5,21.63,12.33
2016,4,19,18,30,0.0,11.0,2.1,15.0,11.0,8.36,0.0
2016,4,19,18,45,0.0,5.5,2.05,15.0,5.5,4.33,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,12.5,30.0,99.02,1.95
2016,4,20,6,0,274.0,33.0,1.2,13.0,60.0,212.28,162.99
2016,4,20,6,15,375.0,45.0,1.2,13.5,106.0,299.39,242.88
2016,4,20,6,30,476.0,57.0,1.2,14.0,152.0,396.61,325.21
2016,4,20,6,45,540.5,65.0,1.3,14.5,203.5,473.61,388.74
2016,4,20,7,0,605.0,73.0,1.4,15.0,255.0,554.75,452.81
2016,4,20,7,15,649.5,79.5,1.35,15.5,308.0,622.35,501.89
2016,4,20,7,30,694.0,86.0,1.3,16.0,361.0,691.15,549.41
2016,4,20,7,45,727.5,90.5,1.3,16.5,413.5,748.92,587.57
2016,4,20,8,0,761.0,95.0,1.3,17.0,466.0,801.02,620.62
2016,4,20,8,15,784.5,98.5,1.3,17.5,516.0,847.04,648.64
2016,4,20,8,30,808.0,102.0,1.3,18.0,566.0,890.89,674.6
2016,4,20,8,45,832.0,102.0,1.35,18.5,613.5,928.64,696.77
2016,4,20,9,0,856.0,102.0,1.4,19.0,661.0,963.54,716.86
2016,4,20,9,15,869.0,104.0,1.4,19.0,702.0,974.35,721.76
2016,4,20,9,30,882.0,106.0,1.4,19.0,743.0,993.84,732.7
2016,4,20,9,45,901.0,103.0,1.45,19.5,781.0,1010.08,740.9
2016,4,20,10,0,920.0,100.0,1.5,20.0,819.0,1022.52,746.79
2016,4,20,10,15,660.5,226.5,1.55,20.0,752.0,914.79,676.1
2016,4,20,10,30,401.0,353.0,1.6,20.0,685.0,749.56,559.61
2016,4,20,10,45,493.0,328.0,1.65,20.0,747.0,821.94,611.89
2016,4,20,11,0,585.0,303.0,1.7,20.0,809.0,870.14,645.17
2016,4,20,11,15,538.5,327.5,1.7,20.0,798.5,831.31,616.74
2016,4,20,11,30,492.0,352.0,1.7,20.0,788.0,790.86,588.02
2016,4,20,11,45,495.0,354.5,1.75,20.5,796.5,773.19,575.16
2016,4,20,12,0,498.0,357.0,1.8,21.0,805.0,752.91,560.22
2016,4,20,12,15,703.0,244.5,1.8,21.0,875.0,795.16,592.91
2016,4,20,12,30,908.0,132.0,1.8,21.0,945.0,802.46,600.65
2016,4,20,12,45,905.0,132.0,1.85,21.0,934.5,757.97,568.8
2016,4,20,13,0,902.0,132.0,1.9,21.0,924.0,711.04,534.85
2016,4,20,13,15,897.0,131.0,1.9,20.5,906.0,659.9,497.54
2016,4,20,13,30,892.0,130.0,1.9,20.0,888.0,606.94,457.63
2016,4,20,13,45,883.0,130.0,1.95,20.0,862.0,551.11,413.56
2016,4,20,14,0,874.0,130.0,2.0,20.0,836.0,494.3,367.24
2016,4,20,14,15,864.5,128.0,2.0,20.0,804.0,434.42,317.01
2016,4,20,14,30,855.0,126.0,2.0,20.0,772.0,373.67,264.9
2016,4,20,14,45,842.5,123.5,2.0,20.0,733.5,311.76,211.51
2016,4,20,15,0,830.0,121.0,2.0,20.0,695.0,250.5,159.82
2016,4,20,15,15,813.5,117.5,1.95,19.5,651.0,188.91,112.85
2016,4,20,15,30,797.0,114.0,1.9,19.0,607.0,129.02,78.05
2016,4,20,15,45,780.0,108.5,1.9,19.0,559.5,87.48,69.79
2016,4,20,16,0,763.0,103.0,1.9,19.0,512.0,84.38,67.41
2016,4,20,16,15,570.5,131.0,1.85,18.5,420.0,93.4,75.54
2016,4,20,16,30,378.0,159.0,1.8,18.0,328.0,106.55,87.26
2016,4,20,16,45,507.5,120.0,1.8,17.5,317.0,85.78,69.68
2016,4,20,17,0,637.0,81.0,1.8,17.0,306.0,63.91,50.89
2016,4,20,17,15,583.5,74.0,1.7,16.5,254.0,58.81,46.57
2016,4,20,17,30,530.0,67.0,1.6,16.0,202.0,53.69,42.06
2016,4,20,17,45,455.5,57.0,1.55,15.5,153.5,45.98,35.06
2016,4,20,18,0,381.0,47.0,1.5,15.0,105.0,38.22,27.79
2016,4,20,18,15,263.0,33.0,1.5,14.5,66.0,26.83,16.87
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,14.53,0.0
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,7.47,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,13.5,12.0,9.13,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,18.31,9.15
2016,4,21,6,15,0.0,41.5,1.0,14.0,41.5,33.2,22.34
2016,4,21,6,30,0.0,59.0,1.1,14.0,59.0,48.64,35.86
2016,4,21,6,45,0.0,79.0,1.2,14.5,79.0,66.43,51.15
2016,4,21,7,0,0.0,99.0,1.3,15.0,99.0,83.94,65.91
2016,4,21,7,15,4.0,118.0,1.35,15.0,120.0,103.25,82.18
2016,4,21,7,30,8.0,137.0,1.4,15.0,141.0,122.78,98.38
2016,4,21,7,45,62.0,174.0,1.5,15.5,204.5,219.39,178.96
2016,4,21,8,0,116.0,211.0,1.6,16.0,268.0,325.66,264.01
2016,4,21,8,15,161.0,233.5,1.65,16.0,321.5,390.99,314.93
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,457.75,366.01
2016,4,21,8,45,238.0,274.0,1.8,16.5,422.0,508.04,402.8
2016,4,21,9,0,270.0,292.0,1.9,17.0,469.0,581.07,455.34
2016,4,21,9,15,322.0,299.0,1.95,17.0,523.0,638.6,497.05
2016,4,21,9,30,374.0,306.0,2.0,17.0,577.0,695.6,537.8
2016,4,21,9,45,280.5,343.0,2.05,17.0,552.0,640.22,494.03
2016,4,21,10,0,187.0,380.0,2.1,17.0,527.0,559.35,432.48
2016,4,21,10,15,156.0,394.0,2.1,17.0,519.5,537.54,415.32
2016,4,21,10,30,125.0,408.0,2.1,17.0,512.0,515.02,397.25
2016,4,21,10,45,123.0,418.5,2.1,17.5,523.0,516.28,396.92
2016,4,21,11,0,121.0,429.0,2.1,18.0,534.0,516.58,395.79
2016,4,21,11,15,184.0,434.5,2.15,18.0,597.0,570.46,436.44
2016,4,21,11,30,247.0,440.0,2.2,18.0,660.0,636.99,484.82
2016,4,21,11,45,257.5,434.5,2.25,18.5,665.5,625.36,475.27
2016,4,21,12,0,268.0,429.0,2.3,19.0,671.0,611.97,465.02
2016,4,21,12,15,254.5,437.5,2.35,19.0,666.5,589.84,448.65
2016,4,21,12,30,241.0,446.0,2.4,19.0,662.0,557.28,424.84
2016,4,21,12,45,313.0,417.5,2.5,19.0,695.0,574.63,438.67
2016,4,21,13,0,385.0,389.0,2.6,19.0,728.0,575.69,439.91
2016,4,21,13,15,626.5,259.5,2.65,19.0,799.0,601.72,460.36
2016,4,21,13,30,868.0,130.0,2.7,19.0,870.0,591.63,451.98
2016,4,21,13,45,872.0,123.0,2.8,19.0,848.0,538.62,408.95
2016,4,21,14,0,876.0,116.0,2.9,19.0,826.0,483.4,362.88
2016,4,21,14,15,867.5,114.0,2.9,18.5,794.5,424.91,313.31
2016,4,21,14,30,859.0,112.0,2.9,18.0,763.0,365.94,262.05
2016,4,21,14,45,485.5,217.0,2.95,18.0,581.5,276.11,198.58
2016,4,21,15,0,112.0,322.0,3.0,18.0,400.0,241.88,184.81
2016,4,21,15,15,227.0,289.0,2.95,18.0,434.0,218.99,162.44
2016,4,21,15,30,342.0,256.0,2.9,18.0,468.0,180.14,132.34
2016,4,21,15,45,171.0,180.5,2.9,18.0,286.5,116.07,94.46
2016,4,21,16,0,0.0,105.0,2.9,18.0,105.0,79.89,63.81
2016,4,21,16,15,35.0,144.5,2.85,17.5,160.5,103.29,84.41
2016,4,21,16,30,70.0,184.0,2.8,17.0,216.0,125.32,103.84
2016,4,21,16,45,65.0,162.0,2.8,17.0,189.0,111.54,92.21
2016,4,21,17,0,60.0,140.0,2.8,17.0,162.0,97.47,80.22
2016,4,21,17,15,52.0,118.0,2.65,16.5,135.0,83.1,67.89
2016,4,21,17,30,44.0,96.0,2.5,16.0,108.0,68.49,55.08
2016,4,21,17,45,32.0,75.0,2.4,15.5,82.5,54.19,42.28
2016,4,21,18,0,20.0,54.0,2.3,15.0,57.0,39.68,29.09
2016,4,21,18,15,10.0,34.5,2.25,14.5,36.0,25.9,16.2
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,104.0,20.0,3.75,14.0,31.0,90.36,31.25
2016,4,22,6,0,208.0,40.0,3.8,14.0,62.0,183.48,143.03
2016,4,22,6,15,306.0,52.5,3.85,14.0,105.5,263.77,216.39
2016,4,22,6,30,404.0,65.0,3.9,14.0,149.0,354.34,295.71
2016,4,22,6,45,480.0,72.5,4.0,14.0,200.0,439.53,368.53
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,525.72,439.97
2016,4,22,7,15,603.0,86.5,4.2,14.0,303.5,593.16,493.99
2016,4,22,7,30,650.0,93.0,4.3,14.0,356.0,662.05,546.77
2016,4,22,7,45,689.5,96.5,4.45,14.0,409.0,721.99,591.64
2016,4,22,8,0,729.0,100.0,4.6,14.0,462.0,781.72,635.57
2016,4,22,8,15,427.5,180.0,4.7,14.0,397.5,611.16,500.41
2016,4,22,8,30,126.0,260.0,4.8,14.0,333.0,387.65,316.06
2016,4,22,8,45,74.5,252.5,4.9,14.5,296.5,307.67,249.97
2016,4,22,9,0,23.0,245.0,5.0,15.0,260.0,228.15,183.14
2016,4,22,9,15,12.0,202.5,5.1,15.0,210.5,176.84,140.89
2016,4,22,9,30,1.0,160.0,5.2,15.0,161.0,128.37,100.65
2016,4,22,9,45,79.0,271.5,5.35,15.0,334.0,322.52,260.09
2016,4,22,10,0,157.0,383.0,5.5,15.0,507.0,532.0,424.37
2016,4,22,10,15,191.0,395.5,5.55,15.0,551.5,572.05,454.67
2016,4,22,10,30,225.0,408.0,5.6,15.0,596.0,610.37,483.94
2016,4,22,10,45,119.5,339.0,5.65,15.0,439.5,434.32,346.02
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,230.94,182.55
2016,4,22,11,15,112.0,358.5,5.7,14.5,459.5,432.5,345.11
2016,4,22,11,30,210.0,447.0,5.7,14.0,636.0,592.65,469.97
2016,4,22,11,45,182.0,451.5,5.7,14.0,615.5,559.57,443.04
2016,4,22,12,0,154.0,456.0,5.7,14.0,595.0,527.11,417.22
2016,4,22,12,15,105.0,433.5,5.6,14.0,528.0,443.85,351.83
2016,4,22,12,30,56.0,411.0,5.5,14.0,461.0,378.76,300.05
2016,4,22,12,45,85.0,424.0,5.4,14.0,500.0,402.07,318.73
2016,4,22,13,0,114.0,437.0,5.3,14.0,539.0,428.23,339.05
2016,4,22,13,15,481.5,292.5,5.2,14.0,706.0,536.93,426.58
2016,4,22,13,30,849.0,148.0,5.1,14.0,873.0,596.67,471.09
2016,4,22,13,45,469.0,266.5,5.05,14.0,665.5,444.3,349.74
2016,4,22,14,0,89.0,385.0,5.0,14.0,458.0,323.84,255.76
2016,4,22,14,15,124.5,375.5,5.0,14.0,473.0,317.98,250.38
2016,4,22,14,30,160.0,366.0,5.0,14.0,488.0,307.8,240.59
2016,4,22,14,45,501.0,241.0,5.0,14.0,594.5,294.29,216.67
2016,4,22,15,0,842.0,116.0,5.0,14.0,701.0,246.2,160.72
2016,4,22,15,15,492.0,200.0,5.0,14.0,537.0,190.5,131.17
2016,4,22,15,30,142.0,284.0,5.0,14.0,373.0,187.46,146.36
2016,4,22,15,45,115.5,258.5,5.0,14.0,327.0,162.99,136.58
2016,4,22,16,0,89.0,233.0,5.0,14.0,281.0,154.85,130.01
2016,4,22,16,15,218.0,200.0,4.9,13.5,302.5,134.3,112.83
2016,4,22,16,30,347.0,167.0,4.8,13.0,324.0,113.84,95.48
2016,4,22,16,45,239.0,155.5,4.7,13.0,257.5,105.26,88.22
2016,4,22,17,0,131.0,144.0,4.6,13.0,191.0,98.88,82.8
2016,4,22,17,15,112.5,123.0,4.35,12.5,159.0,85.46,71.1
2016,4,22,17,30,94.0,102.0,4.1,12.0,127.0,71.74,58.89
2016,4,22,17,45,224.5,77.5,3.9,12.0,118.5,56.31,44.81
2016,4,22,18,0,355.0,53.0,3.7,12.0,110.0,40.26,30.0
2016,4,22,18,15,232.5,39.0,3.5,11.5,70.5,29.48,19.58
2016,4,22,18,30,110.0,25.0,3.3,11.0,31.0,18.82,3.29
2016,4,22,18,45,55.0,12.5,3.15,11.0,15.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
