Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,18.0,2.35,10.5,35.0,115.25,53.79
2016,4,23,6,0,307.0,36.0,2.4,11.0,70.0,231.29,183.88
2016,4,23,6,15,403.0,46.0,2.4,11.5,116.0,315.17,260.29
2016,4,23,6,30,499.0,56.0,2.4,12.0,162.0,408.14,340.6
2016,4,23,6,45,556.5,64.0,2.45,12.5,213.0,480.96,401.77
2016,4,23,7,0,614.0,72.0,2.5,13.0,264.0,557.34,463.16
2016,4,23,7,15,656.5,78.0,2.5,13.0,316.5,622.77,513.29
2016,4,23,7,30,699.0,84.0,2.5,13.0,369.0,689.24,562.27
2016,4,23,7,45,723.0,90.5,2.5,13.5,419.5,741.38,598.01
2016,4,23,8,0,747.0,97.0,2.5,14.0,470.0,787.31,628.31
2016,4,23,8,15,769.5,100.5,2.5,14.5,518.5,831.74,656.84
2016,4,23,8,30,792.0,104.0,2.5,15.0,567.0,873.98,683.26
2016,4,23,8,45,804.5,109.0,2.5,15.5,611.0,906.05,702.12
2016,4,23,9,0,817.0,114.0,2.5,16.0,655.0,934.95,718.68
2016,4,23,9,15,830.0,116.5,2.5,16.0,695.5,958.18,732.61
2016,4,23,9,30,843.0,119.0,2.5,16.0,736.0,977.87,744.22
2016,4,23,9,45,861.0,116.5,2.5,16.5,772.0,979.6,742.39
2016,4,23,10,0,879.0,114.0,2.5,17.0,808.0,991.3,747.6
2016,4,23,10,15,886.0,115.5,2.5,17.0,836.0,992.52,747.22
2016,4,23,10,30,893.0,117.0,2.5,17.0,864.0,989.77,744.43
2016,4,23,10,45,897.5,118.0,2.55,17.0,885.0,980.14,737.72
2016,4,23,11,0,902.0,119.0,2.6,17.0,906.0,966.58,728.55
2016,4,23,11,15,904.5,119.5,2.6,17.0,919.5,946.84,714.86
2016,4,23,11,30,907.0,120.0,2.6,17.0,933.0,923.37,698.77
2016,4,23,11,45,905.5,122.0,2.6,17.5,937.5,894.2,677.56
2016,4,23,12,0,904.0,124.0,2.6,18.0,942.0,861.72,654.17
2016,4,23,12,15,903.0,124.0,2.65,18.0,940.0,824.81,629.29
2016,4,23,12,30,902.0,124.0,2.7,18.0,938.0,784.98,601.59
2016,4,23,12,45,897.0,125.0,2.8,18.0,927.0,740.4,569.01
2016,4,23,13,0,892.0,126.0,2.9,18.0,916.0,693.57,533.91
2016,4,23,13,15,887.0,125.0,3.05,18.0,898.0,643.19,495.38
2016,4,23,13,30,882.0,124.0,3.2,18.0,880.0,591.04,454.21
2016,4,23,13,45,870.5,126.0,3.35,18.0,854.0,536.28,409.63
2016,4,23,14,0,859.0,128.0,3.5,18.0,828.0,480.78,363.02
2016,4,23,14,15,654.0,211.0,3.55,17.5,732.0,405.98,303.99
2016,4,23,14,30,449.0,294.0,3.6,17.0,636.0,348.9,260.75
2016,4,23,14,45,625.5,210.0,3.7,17.0,661.0,305.39,217.43
2016,4,23,15,0,802.0,126.0,3.8,17.0,686.0,243.82,158.1
2016,4,23,15,15,785.5,123.0,3.8,16.5,643.5,184.61,112.65
2016,4,23,15,30,769.0,120.0,3.8,16.0,601.0,127.12,79.82
2016,4,23,15,45,743.5,118.0,3.85,16.0,553.5,85.47,68.93
2016,4,23,16,0,718.0,116.0,3.9,16.0,506.0,84.89,68.69
2016,4,23,16,15,689.5,111.0,3.85,15.5,456.5,82.3,66.8
2016,4,23,16,30,661.0,106.0,3.8,15.0,407.0,79.64,64.82
2016,4,23,16,45,611.5,102.5,3.8,15.0,354.5,77.59,63.23
2016,4,23,17,0,562.0,99.0,3.8,15.0,302.0,75.67,61.7
2016,4,23,17,15,507.5,90.5,3.65,14.5,251.5,70.03,56.9
2016,4,23,17,30,453.0,82.0,3.5,14.0,201.0,61.17,49.07
2016,4,23,17,45,376.5,70.0,3.4,14.0,154.0,52.29,40.91
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,43.36,32.5
2016,4,23,18,15,196.5,41.0,3.2,13.5,68.5,30.73,20.57
2016,4,23,18,30,93.0,24.0,3.1,13.0,30.0,18.12,4.16
2016,4,23,18,45,46.5,12.0,3.05,13.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.0,22.5,3.35,10.5,34.0,94.03,49.96
2016,4,24,6,0,202.0,45.0,3.5,11.0,68.0,185.32,147.63
2016,4,24,6,15,294.0,60.0,3.5,11.5,113.0,264.93,219.58
2016,4,24,6,30,386.0,75.0,3.5,12.0,158.0,353.91,297.13
2016,4,24,6,45,464.0,83.5,3.55,12.5,210.5,433.82,365.12
2016,4,24,7,0,542.0,92.0,3.6,13.0,263.0,526.63,440.82
2016,4,24,7,15,589.0,99.5,3.6,13.0,315.5,594.89,495.05
2016,4,24,7,30,636.0,107.0,3.6,13.0,368.0,664.47,548.08
2016,4,24,7,45,680.5,109.0,3.6,13.5,422.0,726.65,592.46
2016,4,24,8,0,725.0,111.0,3.6,14.0,476.0,788.7,635.51
2016,4,24,8,15,750.0,115.5,3.55,14.5,526.0,835.75,666.2
2016,4,24,8,30,775.0,120.0,3.5,15.0,576.0,880.84,694.92
2016,4,24,8,45,800.0,121.0,3.5,15.5,623.5,913.47,714.56
2016,4,24,9,0,825.0,122.0,3.5,16.0,671.0,949.74,736.63
2016,4,24,9,15,838.5,124.5,3.4,16.5,712.0,973.45,748.99
2016,4,24,9,30,852.0,127.0,3.3,17.0,753.0,993.57,758.86
2016,4,24,9,45,495.0,255.5,3.25,17.5,623.5,778.15,601.71
2016,4,24,10,0,138.0,384.0,3.2,18.0,494.0,512.38,397.25
2016,4,24,10,15,273.0,369.0,3.25,18.0,595.5,644.48,499.11
2016,4,24,10,30,408.0,354.0,3.3,18.0,697.0,769.78,590.69
2016,4,24,10,45,432.0,353.0,3.4,18.0,724.0,780.44,597.57
2016,4,24,11,0,456.0,352.0,3.5,18.0,751.0,787.95,603.05
2016,4,24,11,15,680.0,244.5,3.7,18.0,850.0,880.97,674.47
2016,4,24,11,30,904.0,137.0,3.9,18.0,949.0,933.69,712.77
2016,4,24,11,45,898.0,141.5,4.1,18.0,952.5,902.47,691.5
2016,4,24,12,0,892.0,146.0,4.3,18.0,956.0,868.13,668.44
2016,4,24,12,15,890.5,146.5,4.5,18.0,953.5,831.24,643.79
2016,4,24,12,30,889.0,147.0,4.7,18.0,951.0,791.51,615.44
2016,4,24,12,45,692.0,248.5,4.95,18.0,870.0,708.67,551.05
2016,4,24,13,0,495.0,350.0,5.2,18.0,789.0,618.48,480.97
2016,4,24,13,15,479.5,344.5,5.35,17.5,763.5,571.27,445.58
2016,4,24,13,30,464.0,339.0,5.5,17.0,738.0,524.55,409.51
2016,4,24,13,45,476.5,323.0,5.65,17.0,722.5,485.14,377.4
2016,4,24,14,0,489.0,307.0,5.8,17.0,707.0,443.9,342.86
2016,4,24,14,15,616.5,249.0,5.85,16.5,733.5,416.37,316.42
2016,4,24,14,30,744.0,191.0,5.9,16.0,760.0,373.44,274.95
2016,4,24,14,45,563.0,240.0,5.95,16.0,658.5,307.03,222.99
2016,4,24,15,0,382.0,289.0,6.0,16.0,557.0,263.06,192.66
2016,4,24,15,15,532.5,230.0,6.0,15.5,578.5,211.38,145.93
2016,4,24,15,30,683.0,171.0,6.0,15.0,600.0,145.46,98.02
2016,4,24,15,45,679.0,157.0,6.05,15.0,556.0,108.09,88.87
2016,4,24,16,0,675.0,143.0,6.1,15.0,512.0,101.18,83.17
2016,4,24,16,15,644.5,136.5,6.05,14.5,461.5,98.25,81.05
2016,4,24,16,30,614.0,130.0,6.0,14.0,411.0,95.2,78.8
2016,4,24,16,45,581.0,120.0,6.0,14.0,360.0,89.48,74.0
2016,4,24,17,0,548.0,110.0,6.0,14.0,309.0,80.44,66.19
2016,4,24,17,15,493.0,100.0,5.95,13.5,257.5,73.43,60.17
2016,4,24,17,30,438.0,90.0,5.9,13.0,206.0,66.33,53.88
2016,4,24,17,45,360.0,76.5,5.85,13.0,158.0,56.55,44.88
2016,4,24,18,0,282.0,63.0,5.8,13.0,110.0,46.69,35.59
2016,4,24,18,15,185.0,44.5,5.7,12.5,71.0,33.15,22.81
2016,4,24,18,30,88.0,26.0,5.6,12.0,32.0,19.51,6.05
2016,4,24,18,45,44.0,13.0,5.6,11.5,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,45.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,91.0,10.0,3.2,8.0,12.0,44.97,0.0
2016,4,25,5,45,248.5,22.0,3.3,8.5,47.5,166.4,102.05
2016,4,25,6,0,406.0,34.0,3.4,9.0,83.0,279.88,226.8
2016,4,25,6,15,497.0,42.5,3.5,9.5,132.0,363.87,304.1
2016,4,25,6,30,588.0,51.0,3.6,10.0,181.0,456.27,385.0
2016,4,25,6,45,645.5,57.0,3.75,10.5,234.5,530.39,448.14
2016,4,25,7,0,703.0,63.0,3.9,11.0,288.0,604.18,507.88
2016,4,25,7,15,742.0,68.0,3.9,11.5,342.5,669.36,557.1
2016,4,25,7,30,781.0,73.0,3.9,12.0,397.0,734.94,604.87
2016,4,25,7,45,809.0,76.5,3.95,12.5,450.5,789.46,642.99
2016,4,25,8,0,837.0,80.0,4.0,13.0,504.0,842.65,679.22
2016,4,25,8,15,857.5,83.0,4.0,13.0,554.5,886.81,709.13
2016,4,25,8,30,878.0,86.0,4.0,13.0,605.0,917.9,729.24
2016,4,25,8,45,894.0,88.0,4.0,13.5,652.0,950.93,749.3
2016,4,25,9,0,910.0,90.0,4.0,14.0,699.0,980.76,766.87
2016,4,25,9,15,921.0,92.0,3.95,14.0,740.0,1002.33,779.66
2016,4,25,9,30,932.0,94.0,3.9,14.0,781.0,1020.1,789.91
2016,4,25,9,45,940.0,95.5,3.9,14.5,816.5,1030.45,793.98
2016,4,25,10,0,948.0,97.0,3.9,15.0,852.0,1036.72,795.41
2016,4,25,10,15,954.0,98.5,3.9,15.0,880.5,1036.86,794.32
2016,4,25,10,30,960.0,100.0,3.9,15.0,909.0,1032.78,790.54
2016,4,25,10,45,963.5,101.0,3.9,15.5,930.0,1021.58,780.6
2016,4,25,11,0,967.0,102.0,3.9,16.0,951.0,1006.23,768.05
2016,4,25,11,15,969.0,102.5,3.9,16.0,964.0,984.94,753.01
2016,4,25,11,30,971.0,103.0,3.9,16.0,977.0,959.72,735.37
2016,4,25,11,45,968.5,105.0,3.9,16.5,981.5,928.22,712.08
2016,4,25,12,0,966.0,107.0,3.9,17.0,986.0,893.25,686.44
2016,4,25,12,15,965.0,107.0,3.85,17.0,983.5,854.43,659.12
2016,4,25,12,30,964.0,107.0,3.8,17.0,981.0,812.5,629.38
2016,4,25,12,45,955.5,110.0,3.8,17.0,968.5,764.86,593.33
2016,4,25,13,0,947.0,113.0,3.8,17.0,956.0,715.03,554.89
2016,4,25,13,15,942.5,112.0,3.75,17.0,937.5,662.56,513.45
2016,4,25,13,30,938.0,111.0,3.7,17.0,919.0,608.14,469.39
2016,4,25,13,45,931.0,110.5,3.7,17.5,893.5,551.13,421.4
2016,4,25,14,0,924.0,110.0,3.7,18.0,868.0,492.87,371.18
2016,4,25,14,15,915.5,108.5,3.75,17.5,835.0,432.34,319.29
2016,4,25,14,30,907.0,107.0,3.8,17.0,802.0,371.25,265.62
2016,4,25,14,45,895.5,105.0,3.85,17.0,763.5,308.77,210.13
2016,4,25,15,0,884.0,103.0,3.9,17.0,725.0,246.61,156.68
2016,4,25,15,15,869.0,100.5,3.95,17.0,680.5,184.26,108.92
2016,4,25,15,30,854.0,98.0,4.0,17.0,636.0,115.46,68.82
2016,4,25,15,45,834.0,95.5,4.05,17.0,587.5,79.93,63.87
2016,4,25,16,0,814.0,93.0,4.1,17.0,539.0,78.45,62.83
2016,4,25,16,15,788.5,89.0,4.1,16.5,487.5,75.75,60.82
2016,4,25,16,30,763.0,85.0,4.1,16.0,436.0,72.98,58.72
2016,4,25,16,45,724.5,81.0,4.1,15.5,382.0,69.9,56.33
2016,4,25,17,0,686.0,77.0,4.1,15.0,328.0,61.65,49.3
2016,4,25,17,15,636.0,71.0,4.0,14.5,275.0,57.13,45.45
2016,4,25,17,30,586.0,65.0,3.9,14.0,222.0,52.6,41.47
2016,4,25,17,45,505.5,57.5,3.85,13.5,171.5,46.62,36.0
2016,4,25,18,0,425.0,50.0,3.8,13.0,121.0,40.73,30.4
2016,4,25,18,15,308.0,37.5,3.7,12.5,79.5,30.57,20.7
2016,4,25,18,30,191.0,25.0,3.6,12.0,38.0,19.09,6.69
2016,4,25,18,45,95.5,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,72.0,26.5,1.8,9.5,35.5,76.75,47.44
2016,4,26,6,0,144.0,44.0,1.8,10.0,62.0,139.53,111.36
2016,4,26,6,15,188.5,63.0,1.85,10.5,98.0,193.46,160.2
2016,4,26,6,30,233.0,82.0,1.9,11.0,134.0,251.08,210.87
2016,4,26,6,45,257.0,102.0,2.0,11.5,173.0,299.75,252.5
2016,4,26,7,0,281.0,122.0,2.1,12.0,212.0,349.64,293.75
2016,4,26,7,15,311.0,136.5,2.1,12.5,253.0,398.36,332.79
2016,4,26,7,30,341.0,151.0,2.1,13.0,294.0,448.53,371.77
2016,4,26,7,45,363.0,169.0,2.15,13.5,338.5,497.15,408.3
2016,4,26,8,0,385.0,187.0,2.2,14.0,383.0,566.45,459.21
2016,4,26,8,15,490.5,174.5,2.1,14.0,449.5,656.71,527.11
2016,4,26,8,30,596.0,162.0,2.0,14.0,516.0,760.25,601.61
2016,4,26,8,45,598.5,177.5,1.9,14.5,556.5,789.73,617.99
2016,4,26,9,0,601.0,193.0,1.8,15.0,597.0,816.19,632.4
2016,4,26,9,15,602.5,209.0,1.8,15.0,634.5,838.99,646.19
2016,4,26,9,30,604.0,225.0,1.8,15.0,672.0,858.47,657.69
2016,4,26,9,45,585.5,247.5,1.8,15.5,697.5,854.95,651.93
2016,4,26,10,0,567.0,270.0,1.8,16.0,723.0,855.76,649.32
2016,4,26,10,15,521.0,298.5,1.9,16.0,726.0,832.37,631.85
2016,4,26,10,30,475.0,327.0,2.0,16.0,729.0,805.85,612.4
2016,4,26,10,45,458.0,343.0,2.15,16.0,738.5,792.69,603.34
2016,4,26,11,0,441.0,359.0,2.3,16.0,748.0,777.06,592.34
2016,4,26,11,15,368.5,396.5,2.4,16.0,725.0,713.77,546.15
2016,4,26,11,30,296.0,434.0,2.5,16.0,702.0,667.69,511.65
2016,4,26,11,45,274.5,442.5,2.7,16.5,692.0,639.98,491.0
2016,4,26,12,0,253.0,451.0,2.9,17.0,682.0,611.85,469.7
2016,4,26,12,15,269.0,446.0,3.0,17.0,691.5,601.44,462.57
2016,4,26,12,30,285.0,441.0,3.1,17.0,701.0,588.83,453.55
2016,4,26,12,45,414.0,389.0,3.25,17.0,761.5,620.89,479.03
2016,4,26,13,0,543.0,337.0,3.4,17.0,822.0,636.4,491.13
2016,4,26,13,15,679.0,252.5,3.45,17.0,846.5,618.62,477.86
2016,4,26,13,30,815.0,168.0,3.5,17.0,871.0,585.67,451.73
2016,4,26,13,45,820.0,159.0,3.6,17.0,849.5,532.53,408.16
2016,4,26,14,0,825.0,150.0,3.7,17.0,828.0,477.33,361.59
2016,4,26,14,15,815.5,148.0,3.75,17.0,797.0,419.89,311.94
2016,4,26,14,30,806.0,146.0,3.8,17.0,766.0,362.29,261.2
2016,4,26,14,45,789.5,145.0,3.85,17.0,727.5,303.73,209.81
2016,4,26,15,0,773.0,144.0,3.9,17.0,689.0,246.38,161.1
2016,4,26,15,15,756.0,140.5,3.95,16.5,646.5,182.05,112.11
2016,4,26,15,30,739.0,137.0,4.0,16.0,604.0,125.24,80.38
2016,4,26,15,45,564.5,171.5,4.05,16.0,512.5,113.66,93.2
2016,4,26,16,0,390.0,206.0,4.1,16.0,421.0,135.9,112.64
2016,4,26,16,15,517.5,160.0,4.1,15.5,416.5,108.39,89.41
2016,4,26,16,30,645.0,114.0,4.1,15.0,412.0,84.55,69.08
2016,4,26,16,45,612.5,105.5,4.2,14.5,361.5,79.51,65.02
2016,4,26,17,0,580.0,97.0,4.3,14.0,311.0,74.27,60.68
2016,4,26,17,15,528.5,89.0,4.2,13.5,260.5,68.95,56.17
2016,4,26,17,30,477.0,81.0,4.1,13.0,210.0,63.57,51.43
2016,4,26,17,45,399.5,70.0,4.05,13.0,162.5,52.51,41.34
2016,4,26,18,0,322.0,59.0,4.0,13.0,115.0,44.23,33.51
2016,4,26,18,15,221.5,43.5,3.95,12.5,75.5,32.64,22.56
2016,4,26,18,30,121.0,28.0,3.9,12.0,36.0,21.05,8.75
2016,4,26,18,45,60.5,14.0,3.85,12.0,18.0,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,2.3,10.5,6.5,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.5,11.0,13.0,28.53,0.0
2016,4,27,5,45,169.5,27.0,2.7,11.5,46.0,134.6,90.44
2016,4,27,6,0,292.0,42.0,2.9,12.0,79.0,225.21,181.24
2016,4,27,6,15,380.5,53.0,2.95,12.0,125.0,307.39,254.94
2016,4,27,6,30,469.0,64.0,3.0,12.0,171.0,395.38,331.5
2016,4,27,6,45,234.5,67.5,3.15,12.5,121.0,256.94,216.84
2016,4,27,7,0,0.0,71.0,3.3,13.0,71.0,55.14,41.74
2016,4,27,7,15,0.0,84.5,3.45,13.0,84.5,66.33,51.35
2016,4,27,7,30,0.0,98.0,3.6,13.0,98.0,77.51,60.71
2016,4,27,7,45,66.0,160.0,3.8,13.5,194.0,203.26,167.98
2016,4,27,8,0,132.0,222.0,4.0,14.0,290.0,347.02,285.61
2016,4,27,8,15,66.0,151.5,4.15,14.0,185.5,193.6,158.53
2016,4,27,8,30,0.0,81.0,4.3,14.0,81.0,62.35,46.89
2016,4,27,8,45,0.0,99.5,4.45,14.0,99.5,77.02,59.07
2016,4,27,9,0,0.0,118.0,4.6,14.0,118.0,92.26,71.56
2016,4,27,9,15,0.0,121.0,4.7,14.0,121.0,94.66,73.36
2016,4,27,9,30,0.0,124.0,4.8,14.0,124.0,97.09,75.2
2016,4,27,9,45,6.5,188.0,4.9,14.0,193.0,156.94,124.39
2016,4,27,10,0,13.0,252.0,5.0,14.0,262.0,218.08,173.83
2016,4,27,10,15,7.5,205.5,5.05,14.0,212.0,171.86,136.0
2016,4,27,10,30,2.0,159.0,5.1,14.0,162.0,127.47,99.6
2016,4,27,10,45,13.0,247.0,5.15,14.0,259.5,210.86,167.44
2016,4,27,11,0,24.0,335.0,5.2,14.0,357.0,295.08,234.56
2016,4,27,11,15,450.0,244.5,5.2,14.0,652.5,661.86,530.33
2016,4,27,11,30,876.0,154.0,5.2,14.0,948.0,917.12,721.79
2016,4,27,11,45,873.5,157.5,5.2,14.0,953.0,902.61,709.54
2016,4,27,12,0,871.0,161.0,5.2,14.0,958.0,870.1,685.92
2016,4,27,12,15,870.5,161.0,5.15,14.0,956.0,833.0,657.98
2016,4,27,12,30,870.0,161.0,5.1,14.0,954.0,792.97,626.92
2016,4,27,12,45,524.0,305.5,5.1,14.5,782.0,631.09,498.31
2016,4,27,13,0,178.0,450.0,5.1,15.0,610.0,475.17,373.35
2016,4,27,13,15,515.0,304.5,5.1,15.0,753.0,558.18,440.08
2016,4,27,13,30,852.0,159.0,5.1,15.0,896.0,597.08,468.25
2016,4,27,13,45,847.0,156.0,5.1,15.0,871.0,541.7,421.24
2016,4,27,14,0,842.0,153.0,5.1,15.0,846.0,485.17,372.38
2016,4,27,14,15,831.5,150.5,5.05,15.0,813.5,426.04,320.27
2016,4,27,14,30,821.0,148.0,5.0,15.0,781.0,366.87,267.28
2016,4,27,14,45,591.0,223.0,4.95,15.0,667.5,299.68,215.99
2016,4,27,15,0,361.0,298.0,4.9,15.0,554.0,261.63,192.52
2016,4,27,15,15,180.5,197.5,4.8,15.0,325.5,150.74,111.54
2016,4,27,15,30,0.0,97.0,4.7,15.0,97.0,74.64,56.83
2016,4,27,15,45,15.0,154.5,4.65,15.0,163.0,114.65,94.49
2016,4,27,16,0,30.0,212.0,4.6,15.0,229.0,142.94,119.17
2016,4,27,16,15,21.5,187.5,4.55,14.5,199.0,133.83,111.86
2016,4,27,16,30,13.0,163.0,4.5,14.0,169.0,117.3,98.03
2016,4,27,16,45,13.5,147.0,4.45,14.0,153.0,106.03,88.48
2016,4,27,17,0,14.0,131.0,4.4,14.0,137.0,94.68,78.71
2016,4,27,17,15,7.5,111.5,4.3,13.5,114.5,80.96,66.83
2016,4,27,17,30,1.0,92.0,4.2,13.0,92.0,67.18,54.65
2016,4,27,17,45,190.0,73.5,4.15,13.0,106.5,53.63,42.35
2016,4,27,18,0,379.0,55.0,4.1,13.0,121.0,44.36,33.66
2016,4,27,18,15,271.5,41.0,4.05,12.5,80.0,31.15,21.35
2016,4,27,18,30,164.0,27.0,4.0,12.0,39.0,20.48,8.99
2016,4,27,18,45,82.0,13.5,3.95,12.0,19.5,10.62,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,9.5,8.0,5.11,0.0
2016,4,28,5,30,78.0,13.0,2.9,10.0,16.0,41.85,0.0
2016,4,28,5,45,211.0,26.5,3.0,10.5,50.5,156.78,110.17
2016,4,28,6,0,344.0,40.0,3.1,11.0,85.0,252.37,204.6
2016,4,28,6,15,431.0,49.5,3.1,11.5,132.0,332.11,276.2
2016,4,28,6,30,518.0,59.0,3.1,12.0,179.0,419.74,351.85
2016,4,28,6,45,580.0,65.0,3.1,12.5,231.0,493.56,413.6
2016,4,28,7,0,642.0,71.0,3.1,13.0,283.0,571.13,475.79
2016,4,28,7,15,681.5,76.5,3.05,13.5,335.5,634.24,522.91
2016,4,28,7,30,721.0,82.0,3.0,14.0,388.0,694.01,565.57
2016,4,28,7,45,752.0,85.0,2.95,14.5,440.5,748.2,602.68
2016,4,28,8,0,783.0,88.0,2.9,15.0,493.0,801.36,637.97
2016,4,28,8,15,804.5,91.5,2.8,15.5,542.0,845.26,665.36
2016,4,28,8,30,826.0,95.0,2.7,16.0,591.0,886.89,690.51
2016,4,28,8,45,844.0,97.0,2.65,16.5,637.0,920.88,710.22
2016,4,28,9,0,862.0,99.0,2.6,17.0,683.0,940.11,719.57
2016,4,28,9,15,874.5,101.0,2.55,17.5,723.5,962.19,730.97
2016,4,28,9,30,887.0,103.0,2.5,18.0,764.0,980.71,739.86
2016,4,28,9,45,903.5,101.0,2.45,18.5,801.0,995.09,746.01
2016,4,28,10,0,920.0,99.0,2.4,19.0,838.0,1005.67,749.72
2016,4,28,10,15,926.5,100.0,2.35,19.0,866.5,1005.75,748.06
2016,4,28,10,30,933.0,101.0,2.3,19.0,895.0,1001.75,743.97
2016,4,28,10,45,934.5,104.0,2.3,19.5,915.5,990.91,734.72
2016,4,28,11,0,936.0,107.0,2.3,20.0,936.0,976.03,723.03
2016,4,28,11,15,938.5,107.5,2.35,20.0,949.5,955.71,709.79
2016,4,28,11,30,941.0,108.0,2.4,20.0,963.0,931.58,694.08
2016,4,28,11,45,939.0,110.5,2.5,20.0,967.5,901.72,674.95
2016,4,28,12,0,937.0,113.0,2.6,20.0,972.0,868.47,653.39
2016,4,28,12,15,937.0,112.5,2.65,20.0,970.0,831.02,628.4
2016,4,28,12,30,937.0,112.0,2.7,20.0,968.0,790.52,600.5
2016,4,28,12,45,936.0,111.0,2.8,20.0,958.5,746.03,568.21
2016,4,28,13,0,935.0,110.0,2.9,20.0,949.0,698.91,533.1
2016,4,28,13,15,931.5,109.0,2.95,20.0,931.5,647.86,493.83
2016,4,28,13,30,928.0,108.0,3.0,20.0,914.0,594.81,451.85
2016,4,28,13,45,918.5,109.5,3.1,20.0,888.0,538.88,406.47
2016,4,28,14,0,909.0,111.0,3.2,20.0,862.0,481.95,358.81
2016,4,28,14,15,901.0,109.5,3.3,19.5,830.0,422.72,308.56
2016,4,28,14,30,893.0,108.0,3.4,19.0,798.0,362.92,256.55
2016,4,28,14,45,875.5,109.5,3.5,19.0,758.5,302.39,203.52
2016,4,28,15,0,858.0,111.0,3.6,19.0,719.0,237.13,148.74
2016,4,28,15,15,843.5,108.0,3.65,18.5,676.0,175.34,102.47
2016,4,28,15,30,829.0,105.0,3.7,18.0,633.0,114.93,70.17
2016,4,28,15,45,802.5,104.5,3.8,18.0,584.0,84.91,67.85
2016,4,28,16,0,776.0,104.0,3.9,18.0,535.0,84.92,68.11
2016,4,28,16,15,750.5,100.0,3.9,17.5,484.5,82.56,66.43
2016,4,28,16,30,725.0,96.0,3.9,17.0,434.0,73.91,59.27
2016,4,28,16,45,685.5,91.5,3.95,16.5,381.0,70.96,57.0
2016,4,28,17,0,646.0,87.0,4.0,16.0,328.0,68.0,54.68
2016,4,28,17,15,596.5,80.0,3.95,15.5,276.0,63.07,50.52
2016,4,28,17,30,547.0,73.0,3.9,15.0,224.0,58.1,46.19
2016,4,28,17,45,470.0,64.0,3.85,14.5,174.5,51.25,40.0
2016,4,28,18,0,393.0,55.0,3.8,14.0,125.0,44.4,33.6
2016,4,28,18,15,285.0,41.5,3.6,13.5,83.5,31.6,21.7
2016,4,28,18,30,177.0,28.0,3.4,13.0,42.0,21.25,10.03
2016,4,28,18,45,88.5,14.0,3.2,12.5,21.0,11.02,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.5,5.5,4.33,0.0
2016,4,29,5,30,0.0,11.0,1.7,10.0,11.0,8.65,0.0
2016,4,29,5,45,50.5,31.5,1.75,10.5,38.5,64.83,43.88
2016,4,29,6,0,101.0,52.0,1.8,11.0,66.0,116.29,92.39
2016,4,29,6,15,148.0,72.5,1.85,11.0,102.5,180.91,149.43
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,239.35,200.71
2016,4,29,6,45,258.0,104.0,1.95,11.5,180.5,300.21,252.89
2016,4,29,7,0,321.0,115.0,2.0,12.0,222.0,384.04,321.84
2016,4,29,7,15,459.5,116.5,2.05,12.0,298.0,502.99,418.44
2016,4,29,7,30,598.0,118.0,2.1,12.0,374.0,640.41,525.06
2016,4,29,7,45,633.5,123.5,2.2,12.0,425.0,697.38,566.17
2016,4,29,8,0,669.0,129.0,2.3,12.0,476.0,753.88,606.49
2016,4,29,8,15,694.0,133.5,2.35,12.0,524.0,799.09,637.52
2016,4,29,8,30,719.0,138.0,2.4,12.0,572.0,842.46,666.91
2016,4,29,8,45,737.5,142.5,2.45,12.5,616.5,877.61,688.88
2016,4,29,9,0,756.0,147.0,2.5,13.0,661.0,910.03,708.77
2016,4,29,9,15,771.0,150.0,2.5,13.0,701.0,934.42,723.82
2016,4,29,9,30,786.0,153.0,2.5,13.0,741.0,947.53,731.16
2016,4,29,9,45,812.5,147.0,2.5,13.5,779.0,967.19,741.85
2016,4,29,10,0,839.0,141.0,2.5,14.0,817.0,983.01,749.85
2016,4,29,10,15,846.5,142.5,2.6,14.5,845.0,984.29,749.11
2016,4,29,10,30,854.0,144.0,2.7,15.0,873.0,981.62,745.95
2016,4,29,10,45,859.5,145.5,2.8,15.5,894.0,973.08,738.94
2016,4,29,11,0,865.0,147.0,2.9,16.0,915.0,945.46,719.08
2016,4,29,11,15,868.5,147.5,3.0,16.0,928.5,926.74,706.81
2016,4,29,11,30,872.0,148.0,3.1,16.0,942.0,904.42,691.95
2016,4,29,11,45,875.0,148.0,3.25,16.5,948.5,877.76,673.1
2016,4,29,12,0,878.0,148.0,3.4,17.0,955.0,847.77,651.85
2016,4,29,12,15,878.0,147.5,3.5,17.0,953.0,811.84,627.13
2016,4,29,12,30,878.0,147.0,3.6,17.0,951.0,773.09,598.63
2016,4,29,12,45,870.0,150.0,3.7,17.5,939.5,728.74,564.23
2016,4,29,13,0,862.0,153.0,3.8,18.0,928.0,690.0,533.02
2016,4,29,13,15,858.0,152.0,3.9,18.0,910.5,640.05,494.05
2016,4,29,13,30,854.0,151.0,4.0,18.0,893.0,588.36,452.63
2016,4,29,13,45,846.0,150.0,4.1,18.0,868.0,533.19,407.31
2016,4,29,14,0,838.0,149.0,4.2,18.0,843.0,477.15,359.96
2016,4,29,14,15,829.0,146.5,4.25,18.0,811.5,419.05,309.73
2016,4,29,14,30,820.0,144.0,4.3,18.0,780.0,360.74,258.39
2016,4,29,14,45,808.5,141.0,4.35,18.0,742.5,301.49,206.35
2016,4,29,15,0,797.0,138.0,4.4,18.0,705.0,242.86,156.64
2016,4,29,15,15,781.5,134.5,4.4,17.5,662.5,184.25,112.83
2016,4,29,15,30,766.0,131.0,4.4,17.0,620.0,119.84,76.34
2016,4,29,15,45,748.0,126.0,4.45,17.0,574.0,90.01,72.52
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,87.89,70.95
2016,4,29,16,15,703.0,116.5,4.5,16.5,478.5,85.78,69.49
2016,4,29,16,30,676.0,112.0,4.5,16.0,429.0,83.59,67.96
2016,4,29,16,45,646.0,104.0,4.5,16.0,378.5,78.85,64.03
2016,4,29,17,0,616.0,96.0,4.5,16.0,328.0,73.92,59.88
2016,4,29,17,15,565.0,88.5,4.45,15.5,276.0,68.88,55.65
2016,4,29,17,30,514.0,81.0,4.4,15.0,224.0,63.79,51.24
2016,4,29,17,45,446.5,70.0,4.4,14.5,175.5,55.71,43.97
2016,4,29,18,0,379.0,59.0,4.4,14.0,127.0,44.69,33.87
2016,4,29,18,15,272.0,45.0,4.35,13.5,85.5,34.0,23.84
2016,4,29,18,30,165.0,31.0,4.3,13.0,44.0,23.38,12.07
2016,4,29,18,45,82.5,15.5,4.3,12.5,22.0,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,7.5,3.35,11.5,10.0,27.06,0.0
2016,4,30,5,30,121.0,15.0,3.4,12.0,20.0,77.84,0.0
2016,4,30,5,45,256.5,28.0,3.5,12.5,57.5,178.33,130.64
2016,4,30,6,0,392.0,41.0,3.6,13.0,95.0,277.23,224.27
2016,4,30,6,15,476.0,49.5,3.65,13.5,143.5,356.43,294.91
2016,4,30,6,30,560.0,58.0,3.7,14.0,192.0,443.0,369.19
2016,4,30,6,45,617.0,64.0,3.8,14.5,244.5,515.13,429.26
2016,4,30,7,0,674.0,70.0,3.9,15.0,297.0,590.5,489.53
2016,4,30,7,15,712.0,75.0,3.9,15.0,350.5,649.15,534.0
2016,4,30,7,30,750.0,80.0,3.9,15.0,404.0,712.29,580.54
2016,4,30,7,45,778.5,83.5,3.95,15.5,456.0,765.71,617.62
2016,4,30,8,0,807.0,87.0,4.0,16.0,508.0,817.89,652.95
2016,4,30,8,15,827.0,90.5,3.95,16.5,557.5,860.93,680.42
2016,4,30,8,30,847.0,94.0,3.9,17.0,607.0,901.54,705.67
2016,4,30,8,45,863.0,96.0,3.85,17.5,652.5,922.71,716.81
2016,4,30,9,0,879.0,98.0,3.8,18.0,698.0,951.56,733.39
2016,4,30,9,15,890.0,100.0,3.75,18.0,738.5,972.29,745.56
2016,4,30,9,30,901.0,102.0,3.7,18.0,779.0,989.38,755.29
2016,4,30,9,45,915.0,100.5,3.65,18.5,815.0,1001.82,760.5
2016,4,30,10,0,929.0,99.0,3.6,19.0,851.0,1010.4,763.2
2016,4,30,10,15,935.0,100.0,3.55,19.0,878.5,1009.88,761.34
2016,4,30,10,30,941.0,101.0,3.5,19.0,906.0,1005.25,756.94
2016,4,30,10,45,945.0,101.5,3.5,19.5,926.5,994.13,747.28
2016,4,30,11,0,949.0,102.0,3.5,20.0,947.0,978.97,735.11
2016,4,30,11,15,951.0,102.5,3.45,20.0,960.0,958.02,720.24
2016,4,30,11,30,953.0,103.0,3.4,20.0,973.0,933.24,702.89
2016,4,30,11,45,953.0,103.5,3.4,20.0,977.5,903.06,682.25
2016,4,30,12,0,953.0,104.0,3.4,20.0,982.0,869.42,659.23
2016,4,30,12,15,952.0,104.0,3.35,20.0,979.5,831.28,632.73
2016,4,30,12,30,951.0,104.0,3.3,20.0,977.0,790.09,603.49
2016,4,30,12,45,945.0,106.0,3.25,20.5,965.5,744.24,567.9
2016,4,30,13,0,939.0,108.0,3.2,21.0,954.0,696.08,530.04
2016,4,30,13,15,935.0,107.0,3.15,21.0,935.5,644.71,490.08
2016,4,30,13,30,931.0,106.0,3.1,21.0,917.0,591.37,447.55
2016,4,30,13,45,926.0,104.5,3.1,21.0,892.0,535.44,401.96
2016,4,30,14,0,921.0,103.0,3.1,21.0,867.0,478.11,353.85
2016,4,30,14,15,913.0,101.5,3.05,21.0,835.0,418.5,302.61
2016,4,30,14,30,905.0,100.0,3.0,21.0,803.0,358.31,249.93
2016,4,30,14,45,895.0,97.5,3.0,21.0,765.0,296.6,196.16
2016,4,30,15,0,885.0,95.0,3.0,21.0,727.0,235.08,144.52
2016,4,30,15,15,871.5,93.0,2.9,21.0,684.0,173.87,99.32
2016,4,30,15,30,858.0,91.0,2.8,21.0,641.0,113.75,68.64
2016,4,30,15,45,840.0,88.5,2.75,21.0,593.0,83.77,66.02
2016,4,30,16,0,822.0,86.0,2.7,21.0,545.0,73.78,57.76
2016,4,30,16,15,798.0,82.5,2.6,20.5,494.5,71.3,55.97
2016,4,30,16,30,774.0,79.0,2.5,20.0,444.0,68.75,54.08
2016,4,30,16,45,741.0,75.0,2.45,20.0,391.5,65.6,51.54
2016,4,30,17,0,708.0,71.0,2.4,20.0,339.0,62.41,48.93
2016,4,30,17,15,662.5,66.0,2.3,19.5,286.5,53.78,41.6
2016,4,30,17,30,617.0,61.0,2.2,19.0,234.0,49.85,38.24
2016,4,30,17,45,548.0,54.0,2.15,18.5,184.0,44.18,33.21
2016,4,30,18,0,479.0,47.0,2.1,18.0,134.0,38.55,28.02
2016,4,30,18,15,371.0,36.5,2.1,17.5,91.0,29.89,19.98
2016,4,30,18,30,263.0,26.0,2.1,17.0,48.0,21.28,10.63
2016,4,30,18,45,131.5,13.0,2.1,16.5,24.0,10.23,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,8.0,1.3,12.5,11.0,27.74,0.0
2016,5,1,5,30,123.0,16.0,1.2,13.0,22.0,80.42,0.0
2016,5,1,5,45,251.0,29.0,1.2,13.5,59.0,176.3,130.04
2016,5,1,6,0,379.0,42.0,1.2,14.0,96.0,270.99,216.89
2016,5,1,6,15,462.5,51.0,1.15,14.5,143.5,349.71,284.83
2016,5,1,6,30,546.0,60.0,1.1,15.0,191.0,435.79,355.81
2016,5,1,6,45,598.5,66.5,1.1,15.5,242.5,504.82,410.63
2016,5,1,7,0,651.0,73.0,1.1,16.0,294.0,576.72,465.14
2016,5,1,7,15,689.5,78.0,1.15,16.5,347.0,638.53,509.3
2016,5,1,7,30,728.0,83.0,1.2,17.0,400.0,697.04,549.23
2016,5,1,7,45,754.5,87.5,1.25,18.0,451.0,749.15,582.37
2016,5,1,8,0,781.0,92.0,1.3,19.0,502.0,799.97,613.67
2016,5,1,8,15,801.5,95.5,1.3,19.5,551.0,842.67,639.2
2016,5,1,8,30,822.0,99.0,1.3,20.0,600.0,883.04,662.72
2016,5,1,8,45,837.0,102.0,1.3,20.5,644.5,915.1,680.37
2016,5,1,9,0,852.0,105.0,1.3,21.0,689.0,932.05,688.06
2016,5,1,9,15,863.5,107.5,1.25,21.0,729.0,953.32,699.29
2016,5,1,9,30,875.0,110.0,1.2,21.0,769.0,971.03,708.13
2016,5,1,9,45,884.5,111.5,1.2,21.5,803.5,982.04,712.27
2016,5,1,10,0,894.0,113.0,1.2,22.0,838.0,989.21,714.16
2016,5,1,10,15,900.5,114.5,1.1,22.5,865.5,989.54,710.13
2016,5,1,10,30,907.0,116.0,1.0,23.0,893.0,985.88,703.78
2016,5,1,10,45,911.0,117.0,0.95,23.5,913.5,975.38,694.29
2016,5,1,11,0,915.0,118.0,0.9,24.0,934.0,960.95,682.62
2016,5,1,11,15,917.5,118.5,0.85,24.0,947.5,940.83,668.91
2016,5,1,11,30,920.0,119.0,0.8,24.0,961.0,916.99,653.04
2016,5,1,11,45,921.0,119.5,0.75,24.5,966.0,888.28,632.99
2016,5,1,12,0,922.0,120.0,0.7,25.0,971.0,856.18,610.94
2016,5,1,12,15,921.0,120.0,0.65,25.0,968.5,818.88,586.81
2016,5,1,12,30,920.0,120.0,0.6,25.0,966.0,778.67,559.71
2016,5,1,12,45,918.5,119.0,0.6,25.0,956.0,734.57,529.68
2016,5,1,13,0,917.0,118.0,0.6,25.0,946.0,687.98,497.18
2016,5,1,13,15,913.0,117.0,0.65,24.5,928.0,637.59,462.58
2016,5,1,13,30,909.0,116.0,0.7,24.0,910.0,585.31,425.17
2016,5,1,13,45,902.0,115.5,0.8,24.0,884.5,530.25,383.78
2016,5,1,14,0,895.0,115.0,0.9,24.0,859.0,474.04,339.71
2016,5,1,14,15,887.0,113.0,1.0,24.0,827.5,415.49,292.23
2016,5,1,14,30,879.0,111.0,1.1,24.0,796.0,356.42,242.95
2016,5,1,14,45,866.5,109.5,1.25,24.0,758.0,296.26,192.65
2016,5,1,15,0,854.0,108.0,1.4,24.0,720.0,236.57,144.27
2016,5,1,15,15,839.5,105.5,1.45,23.5,677.0,169.73,96.05
2016,5,1,15,30,825.0,103.0,1.5,23.0,634.0,110.26,66.26
2016,5,1,15,45,804.5,100.5,1.55,22.5,586.0,82.19,64.23
2016,5,1,16,0,784.0,98.0,1.6,22.0,538.0,80.88,63.5
2016,5,1,16,15,759.0,94.0,1.6,21.5,488.0,78.39,61.73
2016,5,1,16,30,734.0,90.0,1.6,21.0,438.0,75.81,59.87
2016,5,1,16,45,698.5,85.5,1.65,21.0,386.0,66.99,52.5
2016,5,1,17,0,663.0,81.0,1.7,21.0,334.0,63.92,50.01
2016,5,1,17,15,616.0,75.0,1.6,20.0,282.0,59.58,46.55
2016,5,1,17,30,569.0,69.0,1.5,19.0,230.0,55.21,42.93
2016,5,1,17,45,499.5,60.5,1.45,18.0,181.0,48.67,37.23
2016,5,1,18,0,430.0,52.0,1.4,17.0,132.0,42.11,31.29
2016,5,1,18,15,326.0,40.0,1.35,16.5,90.0,32.45,22.34
2016,5,1,18,30,222.0,28.0,1.3,16.0,48.0,22.76,12.17
2016,5,1,18,45,111.0,14.0,1.3,15.5,24.0,10.72,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.0,1.0,10.5,5.0,3.93,0.0
2016,5,2,5,30,0.0,10.0,1.0,11.0,10.0,7.6,0.0
2016,5,2,5,45,0.0,26.5,1.05,11.5,26.5,20.65,10.84
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,35.39,24.27
2016,5,2,6,15,2.5,63.5,1.1,12.5,64.0,55.42,41.81
2016,5,2,6,30,5.0,84.0,1.1,13.0,85.0,75.2,58.96
2016,5,2,6,45,13.0,104.0,1.15,13.5,108.0,97.99,78.51
2016,5,2,7,0,21.0,124.0,1.2,14.0,131.0,121.31,98.13
2016,5,2,7,15,37.0,148.5,1.2,14.5,163.5,169.24,137.92
2016,5,2,7,30,53.0,173.0,1.2,15.0,196.0,206.73,168.21
2016,5,2,7,45,26.5,164.5,1.2,15.5,176.0,173.29,139.32
2016,5,2,8,0,0.0,156.0,1.2,16.0,156.0,127.59,100.52
2016,5,2,8,15,96.5,215.0,1.15,16.0,274.5,303.88,244.61
2016,5,2,8,30,193.0,274.0,1.1,16.0,393.0,455.1,360.71
2016,5,2,8,45,221.0,293.0,1.1,16.5,438.5,501.62,392.92
2016,5,2,9,0,249.0,312.0,1.1,17.0,484.0,569.95,440.66
2016,5,2,9,15,371.0,291.0,1.1,17.0,564.0,663.12,508.66
2016,5,2,9,30,493.0,270.0,1.1,17.0,644.0,780.39,590.1
2016,5,2,9,45,676.0,199.0,1.1,17.5,735.5,892.27,665.38
2016,5,2,10,0,859.0,128.0,1.1,18.0,827.0,968.63,711.26
2016,5,2,10,15,866.0,129.5,1.1,18.5,854.5,969.31,708.31
2016,5,2,10,30,873.0,131.0,1.1,19.0,882.0,966.11,704.08
2016,5,2,10,45,877.0,133.0,1.15,19.5,902.5,956.67,696.93
2016,5,2,11,0,881.0,135.0,1.2,20.0,923.0,943.39,687.49
2016,5,2,11,15,884.0,135.5,1.2,20.0,936.0,924.09,674.8
2016,5,2,11,30,887.0,136.0,1.2,20.0,949.0,901.19,659.9
2016,5,2,11,45,884.5,139.0,1.25,20.5,953.0,872.25,640.6
2016,5,2,12,0,882.0,142.0,1.3,21.0,957.0,840.16,619.22
2016,5,2,12,15,881.0,141.5,1.35,21.0,954.5,803.53,595.71
2016,5,2,12,30,880.0,141.0,1.4,21.0,952.0,764.16,568.61
2016,5,2,12,45,872.5,143.5,1.45,21.0,940.5,720.01,537.43
2016,5,2,13,0,865.0,146.0,1.5,21.0,929.0,673.91,504.03
2016,5,2,13,15,860.5,145.0,1.55,21.0,911.5,625.39,467.93
2016,5,2,13,30,856.0,144.0,1.6,21.0,894.0,575.18,429.38
2016,5,2,13,45,842.0,147.0,1.65,21.0,867.0,524.05,388.8
2016,5,2,14,0,828.0,150.0,1.7,21.0,840.0,468.91,344.01
2016,5,2,14,15,818.0,148.0,1.75,20.5,808.5,411.64,296.88
2016,5,2,14,30,808.0,146.0,1.8,20.0,777.0,354.29,248.47
2016,5,2,14,45,784.5,149.0,1.85,20.0,737.5,297.21,200.06
2016,5,2,15,0,761.0,152.0,1.9,20.0,698.0,236.06,150.36
2016,5,2,15,15,744.0,148.5,1.9,19.5,656.0,178.67,108.77
2016,5,2,15,30,727.0,145.0,1.9,19.0,614.0,123.12,80.17
2016,5,2,15,45,694.5,144.5,1.9,19.0,565.5,99.69,80.02
2016,5,2,16,0,662.0,144.0,1.9,19.0,517.0,100.63,81.11
2016,5,2,16,15,470.0,166.5,1.9,18.5,419.5,110.78,90.22
2016,5,2,16,30,278.0,189.0,1.9,18.0,322.0,124.72,102.61
2016,5,2,16,45,344.0,156.0,1.95,17.5,301.0,107.46,88.28
2016,5,2,17,0,410.0,123.0,2.0,17.0,280.0,86.26,70.32
2016,5,2,17,15,346.0,117.0,1.95,16.5,236.0,82.18,67.06
2016,5,2,17,30,282.0,111.0,1.9,16.0,192.0,78.75,64.18
2016,5,2,17,45,232.0,92.5,1.9,15.5,150.5,66.16,53.03
2016,5,2,18,0,182.0,74.0,1.9,15.0,109.0,53.35,41.43
2016,5,2,18,15,123.0,53.5,1.85,14.5,74.0,39.02,28.26
2016,5,2,18,30,64.0,33.0,1.8,14.0,39.0,24.64,14.06
2016,5,2,18,45,32.0,16.5,1.8,14.0,19.5,12.63,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
