Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,8.36,0.0
2016,5,3,5,45,1.0,30.0,1.3,12.5,30.0,24.99,14.41
2016,5,3,6,0,2.0,49.0,1.3,13.0,49.0,43.08,30.67
2016,5,3,6,15,14.5,70.0,1.25,13.0,73.5,69.3,53.69
2016,5,3,6,30,27.0,91.0,1.2,13.0,98.0,105.13,84.78
2016,5,3,6,45,40.0,112.0,1.2,13.5,124.5,134.89,110.15
2016,5,3,7,0,53.0,133.0,1.2,14.0,151.0,165.48,135.68
2016,5,3,7,15,43.5,150.5,1.25,14.0,167.0,175.89,143.71
2016,5,3,7,30,34.0,168.0,1.3,14.0,183.0,185.45,150.86
2016,5,3,7,45,182.0,188.0,1.4,14.5,283.5,344.21,282.04
2016,5,3,8,0,330.0,208.0,1.5,15.0,384.0,514.75,414.59
2016,5,3,8,15,329.5,230.5,1.6,15.0,420.0,545.78,435.53
2016,5,3,8,30,329.0,253.0,1.7,15.0,456.0,575.05,456.05
2016,5,3,8,45,254.0,287.5,1.8,15.5,451.0,546.7,430.97
2016,5,3,9,0,179.0,322.0,1.9,16.0,446.0,491.94,386.83
2016,5,3,9,15,266.0,325.0,1.85,16.0,521.0,597.93,466.44
2016,5,3,9,30,353.0,328.0,1.8,16.0,596.0,682.42,527.26
2016,5,3,9,45,384.5,331.0,1.8,16.5,635.0,712.85,546.74
2016,5,3,10,0,416.0,334.0,1.8,17.0,674.0,761.05,578.38
2016,5,3,10,15,291.5,380.5,1.7,17.0,623.0,662.29,504.01
2016,5,3,10,30,167.0,427.0,1.6,17.0,572.0,561.78,428.39
2016,5,3,10,45,230.0,428.0,1.55,17.5,632.0,613.52,466.18
2016,5,3,11,0,293.0,429.0,1.5,18.0,692.0,680.04,511.78
2016,5,3,11,15,323.5,426.0,1.4,18.0,720.0,690.79,517.94
2016,5,3,11,30,354.0,423.0,1.3,18.0,748.0,698.52,522.4
2016,5,3,11,45,277.5,445.0,1.2,18.0,701.5,635.44,475.55
2016,5,3,12,0,201.0,467.0,1.1,18.0,655.0,563.34,422.86
2016,5,3,12,15,206.5,465.5,1.05,18.0,657.5,551.12,414.3
2016,5,3,12,30,212.0,464.0,1.0,18.0,660.0,537.58,404.18
2016,5,3,12,45,300.0,430.5,1.0,18.0,704.5,560.0,421.08
2016,5,3,13,0,388.0,397.0,1.0,18.0,749.0,567.19,426.19
2016,5,3,13,15,337.0,408.0,1.05,18.0,710.0,517.67,389.64
2016,5,3,13,30,286.0,419.0,1.1,18.0,671.0,471.7,355.76
2016,5,3,13,45,405.0,362.5,1.15,18.0,707.5,464.9,349.7
2016,5,3,14,0,524.0,306.0,1.2,18.0,744.0,446.07,332.45
2016,5,3,14,15,448.0,321.5,1.3,18.0,686.5,389.47,288.74
2016,5,3,14,30,372.0,337.0,1.4,18.0,629.0,343.76,253.7
2016,5,3,14,45,457.0,286.0,1.5,18.0,627.0,298.87,214.3
2016,5,3,15,0,542.0,235.0,1.6,18.0,625.0,247.77,169.66
2016,5,3,15,15,469.0,244.5,1.65,17.5,567.5,203.37,140.19
2016,5,3,15,30,396.0,254.0,1.7,17.0,510.0,174.25,128.82
2016,5,3,15,45,345.5,244.0,1.8,17.0,455.5,153.96,126.54
2016,5,3,16,0,295.0,234.0,1.9,17.0,401.0,148.3,122.23
2016,5,3,16,15,347.0,201.0,1.95,16.5,380.0,132.46,109.4
2016,5,3,16,30,399.0,168.0,2.0,16.0,359.0,111.46,91.94
2016,5,3,16,45,219.0,157.0,2.05,16.0,260.5,105.72,87.31
2016,5,3,17,0,39.0,146.0,2.1,16.0,162.0,101.61,83.99
2016,5,3,17,15,29.0,125.5,2.05,15.5,136.5,88.18,72.57
2016,5,3,17,30,19.0,105.0,2.0,15.0,111.0,76.0,62.01
2016,5,3,17,45,10.0,84.0,1.95,15.0,87.0,61.23,48.81
2016,5,3,18,0,1.0,63.0,1.9,15.0,63.0,46.39,35.35
2016,5,3,18,15,0.5,43.0,1.8,14.5,43.0,32.14,22.35
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,17.56,8.58
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.05,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.1,12.0,14.0,10.66,0.0
2016,5,4,5,45,20.0,35.0,2.15,12.5,38.0,43.91,29.83
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,77.02,59.43
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.5,116.23,94.0
2016,5,4,6,30,89.0,102.0,2.2,13.0,125.0,168.7,139.4
2016,5,4,6,45,126.5,119.5,2.2,13.0,160.0,214.0,178.43
2016,5,4,7,0,164.0,137.0,2.2,13.0,195.0,262.49,219.38
2016,5,4,7,15,234.5,153.0,2.1,13.0,249.5,353.11,293.92
2016,5,4,7,30,305.0,169.0,2.0,13.0,304.0,433.28,357.89
2016,5,4,7,45,273.5,197.0,1.95,13.5,329.0,447.37,365.73
2016,5,4,8,0,242.0,225.0,1.9,14.0,354.0,457.85,370.86
2016,5,4,8,15,276.5,242.0,1.85,14.0,402.5,510.85,410.78
2016,5,4,8,30,311.0,259.0,1.8,14.0,451.0,564.24,449.84
2016,5,4,8,45,286.5,285.5,1.75,14.5,472.5,573.42,453.0
2016,5,4,9,0,262.0,312.0,1.7,15.0,494.0,579.91,454.5
2016,5,4,9,15,302.5,322.0,1.6,15.0,544.0,628.25,488.91
2016,5,4,9,30,343.0,332.0,1.5,15.0,594.0,675.73,521.58
2016,5,4,9,45,334.5,351.5,1.45,15.0,616.0,684.54,525.45
2016,5,4,10,0,326.0,371.0,1.4,15.0,638.0,691.17,528.19
2016,5,4,10,15,327.5,385.0,1.35,15.0,660.5,699.74,532.68
2016,5,4,10,30,329.0,399.0,1.3,15.0,683.0,706.18,535.69
2016,5,4,10,45,327.5,410.0,1.3,15.5,698.5,704.79,532.79
2016,5,4,11,0,326.0,421.0,1.3,16.0,714.0,701.34,528.61
2016,5,4,11,15,307.5,433.0,1.35,16.0,713.0,681.64,514.3
2016,5,4,11,30,289.0,445.0,1.4,16.0,712.0,660.71,499.24
2016,5,4,11,45,300.5,444.5,1.5,16.0,723.5,652.91,494.5
2016,5,4,12,0,312.0,444.0,1.6,16.0,735.0,642.93,487.97
2016,5,4,12,15,323.0,441.5,1.7,16.0,741.5,628.7,478.29
2016,5,4,12,30,334.0,439.0,1.8,16.0,748.0,612.4,466.93
2016,5,4,12,45,363.5,417.0,1.9,16.5,750.5,591.45,451.54
2016,5,4,13,0,393.0,395.0,2.0,17.0,753.0,567.6,433.57
2016,5,4,13,15,400.5,383.5,2.05,17.0,742.0,535.63,409.45
2016,5,4,13,30,408.0,372.0,2.1,17.0,731.0,503.19,384.39
2016,5,4,13,45,423.0,354.0,2.15,17.0,717.0,466.69,355.59
2016,5,4,14,0,438.0,336.0,2.2,17.0,703.0,428.28,324.43
2016,5,4,14,15,450.0,317.0,2.25,17.0,681.5,386.26,289.61
2016,5,4,14,30,462.0,298.0,2.3,17.0,660.0,342.77,252.84
2016,5,4,14,45,447.0,289.0,2.4,17.0,626.0,297.32,215.28
2016,5,4,15,0,432.0,280.0,2.5,17.0,592.0,253.53,180.14
2016,5,4,15,15,338.0,285.0,2.5,16.5,520.0,216.03,156.48
2016,5,4,15,30,244.0,290.0,2.5,16.0,448.0,183.95,140.46
2016,5,4,15,45,283.5,260.0,2.55,16.0,430.5,160.44,132.67
2016,5,4,16,0,323.0,230.0,2.6,16.0,413.0,146.85,121.59
2016,5,4,16,15,338.5,204.0,2.55,16.0,381.0,133.88,110.91
2016,5,4,16,30,354.0,178.0,2.5,16.0,349.0,120.14,99.47
2016,5,4,16,45,349.5,157.0,2.5,16.0,309.5,108.15,89.42
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,93.26,76.73
2016,5,4,17,15,300.0,124.0,2.4,15.5,228.0,87.43,71.93
2016,5,4,17,30,255.0,112.0,2.3,15.0,186.0,79.08,64.75
2016,5,4,17,45,215.0,93.0,2.2,14.5,147.0,66.37,53.47
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,53.39,41.69
2016,5,4,18,15,121.5,54.0,2.0,13.5,74.5,39.42,28.83
2016,5,4,18,30,68.0,34.0,1.9,13.0,41.0,25.44,15.25
2016,5,4,18,45,34.0,17.0,1.8,13.0,20.5,13.07,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,10.0,1.75,12.0,10.5,11.66,0.0
2016,5,5,5,30,22.0,20.0,1.8,12.0,21.0,32.4,6.55
2016,5,5,5,45,85.0,40.0,1.9,12.5,52.0,97.96,73.55
2016,5,5,6,0,148.0,60.0,2.0,13.0,83.0,156.78,126.19
2016,5,5,6,15,198.5,79.0,2.05,13.0,122.0,212.98,175.87
2016,5,5,6,30,249.0,98.0,2.1,13.0,161.0,273.71,228.46
2016,5,5,6,45,308.0,107.0,2.2,13.5,203.5,331.87,277.59
2016,5,5,7,0,367.0,116.0,2.3,14.0,246.0,412.63,343.09
2016,5,5,7,15,393.0,132.5,2.3,14.0,291.0,465.26,384.42
2016,5,5,7,30,419.0,149.0,2.3,14.0,336.0,518.4,425.17
2016,5,5,7,45,392.5,176.0,2.3,14.5,368.0,539.88,438.68
2016,5,5,8,0,366.0,203.0,2.3,15.0,400.0,537.66,434.39
2016,5,5,8,15,230.5,239.0,2.25,15.0,367.0,466.14,374.85
2016,5,5,8,30,95.0,275.0,2.2,15.0,334.0,344.73,276.28
2016,5,5,8,45,189.5,292.0,2.2,15.0,420.5,468.64,374.35
2016,5,5,9,0,284.0,309.0,2.2,15.0,507.0,596.19,470.25
2016,5,5,9,15,255.5,334.5,2.15,15.0,520.0,595.67,466.55
2016,5,5,9,30,227.0,360.0,2.1,15.0,533.0,570.86,446.39
2016,5,5,9,45,205.5,380.0,2.1,15.5,542.0,567.19,441.36
2016,5,5,10,0,184.0,400.0,2.1,16.0,551.0,562.03,435.19
2016,5,5,10,15,96.0,301.5,2.1,16.0,380.5,376.45,294.84
2016,5,5,10,30,8.0,203.0,2.1,16.0,210.0,169.21,131.54
2016,5,5,10,45,48.0,318.5,2.1,16.5,362.0,320.76,251.18
2016,5,5,11,0,88.0,434.0,2.1,17.0,514.0,460.09,355.22
2016,5,5,11,15,91.5,437.5,2.15,17.0,521.5,459.81,354.1
2016,5,5,11,30,95.0,441.0,2.2,17.0,529.0,458.79,353.28
2016,5,5,11,45,49.5,302.0,2.25,17.5,348.0,292.67,227.06
2016,5,5,12,0,4.0,163.0,2.3,18.0,167.0,130.76,99.79
2016,5,5,12,15,7.0,194.5,2.3,18.0,201.5,157.46,121.29
2016,5,5,12,30,10.0,226.0,2.3,18.0,236.0,183.58,141.86
2016,5,5,12,45,16.0,280.0,2.3,18.0,295.5,228.51,176.96
2016,5,5,13,0,22.0,334.0,2.3,18.0,355.0,271.74,210.27
2016,5,5,13,15,64.0,382.0,2.25,18.0,439.5,331.59,256.16
2016,5,5,13,30,106.0,430.0,2.2,18.0,524.0,380.28,292.4
2016,5,5,13,45,66.5,377.0,2.2,18.0,435.5,312.41,240.69
2016,5,5,14,0,27.0,324.0,2.2,18.0,347.0,250.51,193.66
2016,5,5,14,15,31.0,322.0,2.2,17.5,347.0,244.73,189.69
2016,5,5,14,30,35.0,320.0,2.2,17.0,347.0,238.15,184.82
2016,5,5,14,45,29.5,295.5,2.2,17.0,317.5,214.58,166.6
2016,5,5,15,0,24.0,271.0,2.2,17.0,288.0,200.0,155.6
2016,5,5,15,15,79.0,284.5,2.15,17.0,337.0,200.03,153.86
2016,5,5,15,30,134.0,298.0,2.1,17.0,386.0,189.95,146.79
2016,5,5,15,45,111.0,272.5,2.05,17.0,342.0,177.85,146.59
2016,5,5,16,0,88.0,247.0,2.0,17.0,298.0,163.04,134.6
2016,5,5,16,15,119.0,226.0,1.95,16.5,288.0,146.08,120.93
2016,5,5,16,30,150.0,205.0,1.9,16.0,278.0,135.08,112.18
2016,5,5,16,45,81.5,171.0,1.85,16.0,210.0,118.05,97.88
2016,5,5,17,0,13.0,137.0,1.8,16.0,142.0,98.97,81.63
2016,5,5,17,15,229.5,116.0,1.7,15.5,184.0,81.59,66.76
2016,5,5,17,30,446.0,95.0,1.6,15.0,226.0,69.63,56.4
2016,5,5,17,45,378.5,83.0,1.55,15.0,178.5,61.06,48.69
2016,5,5,18,0,311.0,71.0,1.5,15.0,131.0,52.39,40.69
2016,5,5,18,15,223.5,54.5,1.35,14.5,91.0,40.4,29.61
2016,5,5,18,30,136.0,38.0,1.2,14.0,51.0,28.23,17.67
2016,5,5,18,45,68.0,19.0,1.1,13.5,25.5,14.42,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.5,10.5,1.5,11.0,11.5,12.56,0.0
2016,5,6,5,30,25.0,21.0,1.5,11.0,23.0,34.9,10.62
2016,5,6,5,45,82.5,42.0,1.55,11.5,54.0,89.96,67.78
2016,5,6,6,0,140.0,63.0,1.6,12.0,85.0,156.06,126.08
2016,5,6,6,15,192.0,82.5,1.55,12.0,125.0,213.11,176.31
2016,5,6,6,30,244.0,102.0,1.5,12.0,165.0,274.85,229.47
2016,5,6,6,45,305.5,110.0,1.45,12.0,206.5,333.02,278.67
2016,5,6,7,0,367.0,118.0,1.4,12.0,248.0,413.98,344.24
2016,5,6,7,15,405.0,131.5,1.3,12.0,296.0,472.14,389.25
2016,5,6,7,30,443.0,145.0,1.2,12.0,344.0,531.79,433.95
2016,5,6,7,45,317.0,189.0,1.2,12.5,340.5,471.95,383.34
2016,5,6,8,0,191.0,233.0,1.2,13.0,337.0,402.21,325.22
2016,5,6,8,15,97.0,204.5,1.15,13.0,257.5,290.56,235.15
2016,5,6,8,30,3.0,176.0,1.1,13.0,178.0,145.5,115.35
2016,5,6,8,45,1.5,155.0,1.1,13.5,156.0,124.97,98.45
2016,5,6,9,0,0.0,134.0,1.1,14.0,134.0,105.44,82.04
2016,5,6,9,15,0.0,138.5,1.1,14.0,138.5,109.04,84.84
2016,5,6,9,30,0.0,143.0,1.1,14.0,143.0,112.66,87.59
2016,5,6,9,45,7.0,204.0,1.15,14.0,210.0,170.41,134.31
2016,5,6,10,0,14.0,265.0,1.2,14.0,277.0,229.03,180.6
2016,5,6,10,15,69.0,346.0,1.2,14.0,406.0,372.79,292.76
2016,5,6,10,30,124.0,427.0,1.2,14.0,535.0,518.6,400.58
2016,5,6,10,45,67.0,329.0,1.25,14.5,388.0,347.62,270.82
2016,5,6,11,0,10.0,231.0,1.3,15.0,241.0,193.05,150.21
2016,5,6,11,15,15.0,279.5,1.3,15.0,294.0,236.74,184.96
2016,5,6,11,30,20.0,328.0,1.3,15.0,347.0,279.8,218.02
2016,5,6,11,45,28.5,360.5,1.35,15.0,387.5,325.23,252.65
2016,5,6,12,0,37.0,393.0,1.4,15.0,428.0,354.99,275.06
2016,5,6,12,15,35.5,389.0,1.4,15.0,422.5,344.82,267.1
2016,5,6,12,30,34.0,385.0,1.4,15.0,417.0,334.65,259.37
2016,5,6,12,45,35.5,379.5,1.4,15.0,413.0,325.36,252.39
2016,5,6,13,0,37.0,374.0,1.4,15.0,409.0,315.91,245.26
2016,5,6,13,15,27.5,339.5,1.4,15.0,365.0,278.13,216.33
2016,5,6,13,30,18.0,305.0,1.4,15.0,321.0,241.77,188.39
2016,5,6,13,45,40.5,343.5,1.4,15.5,378.0,276.11,214.7
2016,5,6,14,0,63.0,382.0,1.4,16.0,435.0,304.87,235.78
2016,5,6,14,15,35.0,293.0,1.3,16.0,322.5,226.56,175.52
2016,5,6,14,30,7.0,204.0,1.2,16.0,210.0,155.59,120.66
2016,5,6,14,45,10.0,220.0,1.2,16.0,228.0,165.97,129.2
2016,5,6,15,0,13.0,236.0,1.2,16.0,246.0,175.07,136.5
2016,5,6,15,15,122.5,265.0,1.1,16.0,345.5,187.24,142.02
2016,5,6,15,30,232.0,294.0,1.0,16.0,445.0,193.01,147.43
2016,5,6,15,45,132.5,258.0,0.95,16.0,343.0,163.63,134.63
2016,5,6,16,0,33.0,222.0,0.9,16.0,241.0,148.89,122.73
2016,5,6,16,15,29.5,201.5,0.85,15.5,217.5,136.61,112.96
2016,5,6,16,30,26.0,181.0,0.8,15.0,194.0,129.18,107.23
2016,5,6,16,45,26.5,163.0,0.8,15.0,175.0,112.68,93.39
2016,5,6,17,0,27.0,145.0,0.8,15.0,156.0,101.08,83.65
2016,5,6,17,15,19.5,125.0,0.75,14.5,132.0,90.21,74.51
2016,5,6,17,30,12.0,105.0,0.7,14.0,108.0,76.15,62.35
2016,5,6,17,45,6.0,84.0,0.7,14.0,85.5,61.42,49.21
2016,5,6,18,0,0.0,63.0,0.7,14.0,63.0,46.58,35.77
2016,5,6,18,15,0.0,44.0,0.7,13.5,44.0,32.97,23.33
2016,5,6,18,30,0.0,25.0,0.7,13.0,25.0,19.09,10.34
2016,5,6,18,45,0.0,12.5,0.75,13.0,12.5,9.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.5,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.5,12.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,19.5,1.6,12.5,19.5,14.84,6.55
2016,5,7,6,0,0.0,31.0,1.7,13.0,31.0,23.66,14.42
2016,5,7,6,15,0.0,45.5,1.75,13.0,45.5,34.81,24.24
2016,5,7,6,30,0.0,60.0,1.8,13.0,60.0,46.66,34.57
2016,5,7,6,45,0.0,75.5,1.85,13.0,75.5,59.64,45.75
2016,5,7,7,0,0.0,91.0,1.9,13.0,91.0,72.59,56.73
2016,5,7,7,15,0.0,103.0,1.95,13.0,103.0,82.28,64.8
2016,5,7,7,30,0.0,115.0,2.0,13.0,115.0,92.01,72.79
2016,5,7,7,45,2.0,141.5,2.05,13.5,143.0,116.61,93.03
2016,5,7,8,0,4.0,168.0,2.1,14.0,171.0,141.4,113.07
2016,5,7,8,15,2.0,146.0,2.1,14.0,147.5,118.66,93.86
2016,5,7,8,30,0.0,124.0,2.1,14.0,124.0,97.43,75.99
2016,5,7,8,45,0.0,112.5,2.15,14.5,112.5,87.66,67.59
2016,5,7,9,0,0.0,101.0,2.2,15.0,101.0,78.24,59.53
2016,5,7,9,15,0.0,83.5,2.15,15.0,83.5,64.47,48.03
2016,5,7,9,30,0.0,66.0,2.1,15.0,66.0,50.94,36.76
2016,5,7,9,45,0.0,75.0,2.1,15.5,75.0,57.98,42.42
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,65.03,48.03
2016,5,7,10,15,0.0,89.0,2.05,16.0,89.0,69.04,51.23
2016,5,7,10,30,0.0,94.0,2.0,16.0,94.0,73.09,54.46
2016,5,7,10,45,0.0,99.5,2.0,16.0,99.5,77.51,58.0
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,81.91,61.51
2016,5,7,11,15,0.0,97.5,1.95,16.0,97.5,75.99,56.66
2016,5,7,11,30,0.0,90.0,1.9,16.0,90.0,70.09,51.84
2016,5,7,11,45,0.0,95.5,1.9,16.0,95.5,74.41,55.34
2016,5,7,12,0,0.0,101.0,1.9,16.0,101.0,78.69,58.8
2016,5,7,12,15,0.0,84.5,1.85,16.0,84.5,65.73,48.27
2016,5,7,12,30,0.0,68.0,1.8,16.0,68.0,52.84,37.78
2016,5,7,12,45,4.0,135.5,1.75,16.5,139.5,107.96,82.45
2016,5,7,13,0,8.0,203.0,1.7,17.0,211.0,162.15,125.4
2016,5,7,13,15,4.0,170.5,1.65,17.0,174.5,133.99,102.92
2016,5,7,13,30,0.0,138.0,1.6,17.0,138.0,106.53,81.06
2016,5,7,13,45,0.0,117.0,1.6,17.0,117.0,90.34,68.16
2016,5,7,14,0,0.0,96.0,1.6,17.0,96.0,74.26,55.24
2016,5,7,14,15,5.5,168.5,1.55,16.5,173.5,130.39,100.74
2016,5,7,14,30,11.0,241.0,1.5,16.0,251.0,182.92,142.67
2016,5,7,14,45,28.5,273.5,1.5,16.0,295.5,200.34,155.76
2016,5,7,15,0,46.0,306.0,1.5,16.0,340.0,216.6,167.94
2016,5,7,15,15,84.0,302.5,1.45,16.0,359.5,210.14,161.79
2016,5,7,15,30,122.0,299.0,1.4,16.0,379.0,189.4,146.82
2016,5,7,15,45,129.0,276.5,1.4,16.0,356.0,172.41,142.26
2016,5,7,16,0,136.0,254.0,1.4,16.0,333.0,161.18,133.29
2016,5,7,16,15,68.0,188.5,1.35,15.5,228.0,130.39,107.8
2016,5,7,16,30,0.0,123.0,1.3,15.0,123.0,91.75,75.07
2016,5,7,16,45,4.5,129.5,1.3,15.0,131.5,95.36,78.54
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,98.43,81.45
2016,5,7,17,15,4.5,116.5,1.2,14.5,118.5,84.77,69.79
2016,5,7,17,30,0.0,97.0,1.1,14.0,97.0,71.03,57.86
2016,5,7,17,45,0.0,77.0,1.05,14.0,77.0,56.92,45.25
2016,5,7,18,0,0.0,57.0,1.0,14.0,57.0,42.68,32.34
2016,5,7,18,15,0.0,40.0,0.95,13.5,40.0,30.31,21.03
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,17.54,9.13
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,8.74,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,45.5,12.5,1.0,11.5,15.5,25.39,0.0
2016,5,8,5,30,91.0,25.0,1.0,12.0,31.0,73.94,37.26
2016,5,8,5,45,186.0,41.0,1.05,12.5,67.5,153.87,119.24
2016,5,8,6,0,281.0,57.0,1.1,13.0,104.0,230.0,186.18
2016,5,8,6,15,354.0,69.0,1.15,13.0,149.0,298.67,245.92
2016,5,8,6,30,427.0,81.0,1.2,13.0,194.0,374.1,309.57
2016,5,8,6,45,213.5,78.0,1.25,13.5,134.5,232.2,193.51
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,58.04,43.93
2016,5,8,7,15,0.0,82.5,1.25,14.0,82.5,63.92,49.01
2016,5,8,7,30,0.0,90.0,1.2,14.0,90.0,69.87,53.86
2016,5,8,7,45,0.0,89.5,1.2,14.5,89.5,69.09,52.9
2016,5,8,8,0,0.0,89.0,1.2,15.0,89.0,68.5,52.12
2016,5,8,8,15,0.0,95.0,1.15,15.0,95.0,73.36,55.98
2016,5,8,8,30,0.0,101.0,1.1,15.0,101.0,78.24,59.84
2016,5,8,8,45,0.0,110.0,1.1,15.5,110.0,85.59,65.59
2016,5,8,9,0,0.0,119.0,1.1,16.0,119.0,92.96,71.29
2016,5,8,9,15,1.0,140.5,1.1,16.0,141.5,111.61,86.31
2016,5,8,9,30,2.0,162.0,1.1,16.0,164.0,130.34,101.23
2016,5,8,9,45,4.5,179.5,1.15,16.5,183.5,147.15,114.35
2016,5,8,10,0,7.0,197.0,1.2,17.0,203.0,163.9,127.3
2016,5,8,10,15,12.5,247.5,1.2,17.0,258.5,211.32,164.47
2016,5,8,10,30,18.0,298.0,1.2,17.0,314.0,258.74,200.9
2016,5,8,10,45,65.0,372.5,1.3,17.0,431.0,385.23,297.76
2016,5,8,11,0,112.0,447.0,1.4,17.0,548.0,509.86,389.21
2016,5,8,11,15,184.0,452.0,1.45,17.0,621.5,569.23,432.67
2016,5,8,11,30,256.0,457.0,1.5,17.0,695.0,638.16,482.29
2016,5,8,11,45,273.0,455.5,1.6,17.5,710.5,634.76,478.98
2016,5,8,12,0,290.0,454.0,1.7,18.0,726.0,628.96,474.53
2016,5,8,12,15,570.5,302.0,1.75,18.0,834.5,705.29,533.97
2016,5,8,12,30,851.0,150.0,1.8,18.0,943.0,739.44,561.62
2016,5,8,12,45,860.5,141.5,1.9,18.0,936.5,700.19,532.76
2016,5,8,13,0,870.0,133.0,2.0,18.0,930.0,657.84,501.38
2016,5,8,13,15,866.5,132.0,2.05,18.0,913.0,610.31,464.76
2016,5,8,13,30,863.0,131.0,2.1,18.0,896.0,561.0,425.64
2016,5,8,13,45,523.0,273.0,2.15,18.0,733.0,454.56,344.43
2016,5,8,14,0,183.0,415.0,2.2,18.0,570.0,373.64,284.86
2016,5,8,14,15,122.5,384.5,2.25,18.0,487.0,314.04,240.23
2016,5,8,14,30,62.0,354.0,2.3,18.0,404.0,267.03,205.46
2016,5,8,14,45,444.5,233.5,2.35,18.0,560.0,259.66,185.32
2016,5,8,15,0,827.0,113.0,2.4,18.0,716.0,221.97,137.72
2016,5,8,15,15,813.5,110.5,2.4,17.5,674.5,163.57,95.52
2016,5,8,15,30,800.0,108.0,2.4,17.0,633.0,106.44,67.94
2016,5,8,15,45,784.5,103.5,2.45,17.0,588.0,83.28,66.59
2016,5,8,16,0,769.0,99.0,2.5,17.0,543.0,80.88,64.76
2016,5,8,16,15,745.5,95.5,2.5,16.5,494.0,78.84,63.34
2016,5,8,16,30,722.0,92.0,2.5,16.0,445.0,76.72,61.84
2016,5,8,16,45,693.0,86.5,2.5,16.0,395.0,67.34,53.84
2016,5,8,17,0,664.0,81.0,2.5,16.0,345.0,63.72,50.83
2016,5,8,17,15,621.0,75.5,2.5,15.5,294.5,59.78,47.58
2016,5,8,17,30,578.0,70.0,2.5,15.0,244.0,55.82,44.21
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,49.77,38.74
2016,5,8,18,0,459.0,54.0,2.5,15.0,147.0,43.67,33.07
2016,5,8,18,15,365.0,43.5,2.35,14.5,104.5,35.26,25.25
2016,5,8,18,30,271.0,33.0,2.2,14.0,62.0,26.85,16.96
2016,5,8,18,45,135.5,16.5,2.1,13.5,31.0,12.68,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,14.0,1.95,11.0,17.0,27.2,0.0
2016,5,9,5,30,95.0,28.0,2.0,11.0,34.0,80.31,44.45
2016,5,9,5,45,194.0,44.5,2.05,11.0,72.0,161.3,126.5
2016,5,9,6,0,293.0,61.0,2.1,11.0,110.0,240.18,196.81
2016,5,9,6,15,368.5,73.0,2.05,11.0,156.5,310.74,259.01
2016,5,9,6,30,444.0,85.0,2.0,11.0,203.0,388.28,325.25
2016,5,9,6,45,222.0,102.0,2.0,11.5,161.5,265.94,223.41
2016,5,9,7,0,0.0,119.0,2.0,12.0,120.0,99.3,79.38
2016,5,9,7,15,8.5,141.0,1.95,12.0,145.5,124.63,101.09
2016,5,9,7,30,17.0,163.0,1.9,12.0,171.0,150.5,122.65
2016,5,9,7,45,33.5,192.0,1.9,12.5,210.0,206.02,168.3
2016,5,9,8,0,50.0,221.0,1.9,13.0,249.0,248.82,202.52
2016,5,9,8,15,55.5,244.5,1.85,13.0,277.5,276.57,224.08
2016,5,9,8,30,61.0,268.0,1.8,13.0,306.0,304.17,245.28
2016,5,9,8,45,120.5,298.5,1.75,13.5,381.0,409.11,327.35
2016,5,9,9,0,180.0,329.0,1.7,14.0,456.0,494.83,391.65
2016,5,9,9,15,179.0,349.0,1.7,14.5,481.5,512.91,402.67
2016,5,9,9,30,178.0,369.0,1.7,15.0,507.0,529.78,413.2
2016,5,9,9,45,269.0,369.0,1.7,15.5,587.0,633.85,489.33
2016,5,9,10,0,360.0,369.0,1.7,16.0,667.0,715.22,546.48
2016,5,9,10,15,372.0,374.5,1.65,16.0,691.0,725.16,551.61
2016,5,9,10,30,384.0,380.0,1.6,16.0,715.0,732.92,555.91
2016,5,9,10,45,640.5,253.5,1.6,16.5,828.0,862.91,649.56
2016,5,9,11,0,897.0,127.0,1.6,17.0,941.0,937.3,697.96
2016,5,9,11,15,900.0,127.5,1.6,17.0,954.0,917.86,683.77
2016,5,9,11,30,903.0,128.0,1.6,17.0,967.0,894.8,668.35
2016,5,9,11,45,903.0,129.0,1.65,17.5,972.0,866.15,648.61
2016,5,9,12,0,903.0,130.0,1.7,18.0,977.0,834.27,626.68
2016,5,9,12,15,903.0,129.5,1.75,18.0,974.5,798.15,602.69
2016,5,9,12,30,903.0,129.0,1.8,18.0,972.0,759.2,574.97
2016,5,9,12,45,898.0,130.5,1.85,18.0,961.5,715.69,543.28
2016,5,9,13,0,893.0,132.0,1.9,18.0,951.0,670.02,509.17
2016,5,9,13,15,889.0,131.0,1.9,18.0,933.5,621.17,471.49
2016,5,9,13,30,885.0,130.0,1.9,18.0,916.0,570.54,431.34
2016,5,9,13,45,879.5,128.5,1.95,18.0,891.5,517.25,388.14
2016,5,9,14,0,874.0,127.0,2.0,18.0,867.0,462.73,342.56
2016,5,9,14,15,866.5,125.0,2.0,18.0,836.0,406.15,293.97
2016,5,9,14,30,859.0,123.0,2.0,18.0,805.0,349.01,244.07
2016,5,9,14,45,849.0,120.5,2.05,18.0,768.0,285.89,189.79
2016,5,9,15,0,839.0,118.0,2.1,18.0,731.0,226.59,140.61
2016,5,9,15,15,825.0,115.0,2.1,18.0,689.0,167.09,97.71
2016,5,9,15,30,811.0,112.0,2.1,18.0,647.0,108.92,69.75
2016,5,9,15,45,793.0,109.0,2.1,18.0,600.5,87.02,69.49
2016,5,9,16,0,775.0,106.0,2.1,18.0,554.0,85.67,68.58
2016,5,9,16,15,751.0,102.0,2.1,17.5,504.5,83.42,67.01
2016,5,9,16,30,727.0,98.0,2.1,17.0,455.0,74.81,59.91
2016,5,9,16,45,690.5,94.0,2.15,17.0,403.0,72.29,57.93
2016,5,9,17,0,654.0,90.0,2.2,17.0,351.0,69.76,55.91
2016,5,9,17,15,609.0,84.0,2.2,16.5,300.0,65.68,52.57
2016,5,9,17,30,564.0,78.0,2.2,16.0,249.0,61.56,49.09
2016,5,9,17,45,492.5,70.0,2.25,15.5,199.0,55.6,43.83
2016,5,9,18,0,421.0,62.0,2.3,15.0,149.0,49.65,38.37
2016,5,9,18,15,325.0,50.0,2.25,14.5,106.0,37.95,27.63
2016,5,9,18,30,229.0,38.0,2.2,14.0,63.0,28.74,18.66
2016,5,9,18,45,114.5,19.0,2.2,13.5,31.5,14.46,0.85
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,13.5,1.65,11.5,18.5,33.73,0.0
2016,5,10,5,30,136.0,27.0,1.7,12.0,37.0,104.07,62.17
2016,5,10,5,45,245.5,40.5,1.75,12.5,76.0,178.72,139.91
2016,5,10,6,0,355.0,54.0,1.8,13.0,115.0,262.33,213.4
2016,5,10,6,15,428.0,64.0,1.7,13.5,161.5,337.49,278.04
2016,5,10,6,30,501.0,74.0,1.6,14.0,208.0,415.65,342.83
2016,5,10,6,45,298.0,109.5,1.55,14.5,194.0,324.07,268.13
2016,5,10,7,0,95.0,145.0,1.5,15.0,180.0,219.33,179.65
2016,5,10,7,15,105.5,168.5,1.35,15.5,212.5,254.32,207.8
2016,5,10,7,30,116.0,192.0,1.2,16.0,245.0,289.52,234.77
2016,5,10,7,45,164.0,214.0,1.05,16.5,298.5,353.58,284.38
2016,5,10,8,0,212.0,236.0,0.9,17.0,352.0,419.92,333.72
2016,5,10,8,15,494.5,176.0,0.8,17.5,479.5,644.63,501.63
2016,5,10,8,30,777.0,116.0,0.7,18.0,607.0,847.03,636.07
2016,5,10,8,45,796.0,118.0,0.65,18.5,651.5,880.2,651.11
2016,5,10,9,0,815.0,120.0,0.6,19.0,696.0,910.5,666.42
2016,5,10,9,15,827.5,122.5,0.6,19.0,735.0,932.12,678.32
2016,5,10,9,30,840.0,125.0,0.6,19.0,774.0,950.27,688.15
2016,5,10,9,45,838.5,133.0,0.6,19.5,805.0,957.3,689.8
2016,5,10,10,0,837.0,141.0,0.6,20.0,836.0,960.33,689.22
2016,5,10,10,15,845.0,143.0,0.65,20.5,863.5,962.29,689.24
2016,5,10,10,30,853.0,145.0,0.7,21.0,891.0,960.33,686.95
2016,5,10,10,45,862.0,143.5,0.8,21.5,912.5,937.14,672.5
2016,5,10,11,0,871.0,142.0,0.9,22.0,934.0,925.32,665.43
2016,5,10,11,15,874.5,143.0,0.95,22.0,947.5,907.01,654.43
2016,5,10,11,30,878.0,144.0,1.0,22.0,961.0,885.11,641.21
2016,5,10,11,45,883.5,142.0,1.1,22.5,967.5,858.98,624.75
2016,5,10,12,0,889.0,140.0,1.2,23.0,974.0,829.48,605.96
2016,5,10,12,15,889.0,139.5,1.3,23.0,972.0,793.73,583.37
2016,5,10,12,30,889.0,139.0,1.4,23.0,970.0,755.2,557.45
2016,5,10,12,45,893.0,135.0,1.5,23.0,962.5,714.14,529.02
2016,5,10,13,0,897.0,131.0,1.6,23.0,955.0,670.32,497.64
2016,5,10,13,15,893.5,130.0,1.7,23.0,937.5,621.66,461.65
2016,5,10,13,30,890.0,129.0,1.8,23.0,920.0,571.16,422.99
2016,5,10,13,45,887.0,126.0,1.9,23.0,896.5,517.85,380.84
2016,5,10,14,0,884.0,123.0,2.0,23.0,873.0,463.07,336.03
2016,5,10,14,15,876.5,121.5,2.05,22.5,842.0,406.4,288.88
2016,5,10,14,30,869.0,120.0,2.1,22.0,811.0,349.14,240.16
2016,5,10,14,45,861.0,116.5,2.2,22.0,774.5,290.15,189.72
2016,5,10,15,0,853.0,113.0,2.3,22.0,738.0,231.16,141.46
2016,5,10,15,15,839.5,110.5,2.35,21.5,696.0,165.12,94.38
2016,5,10,15,30,826.0,108.0,2.4,21.0,654.0,106.53,67.05
2016,5,10,15,45,810.5,104.0,2.45,21.0,608.0,84.2,66.28
2016,5,10,16,0,795.0,100.0,2.5,21.0,562.0,82.11,64.74
2016,5,10,16,15,771.5,96.0,2.55,20.5,512.0,79.7,63.04
2016,5,10,16,30,748.0,92.0,2.6,20.0,462.0,77.19,61.23
2016,5,10,16,45,719.0,87.0,2.65,19.5,410.5,68.11,53.73
2016,5,10,17,0,690.0,82.0,2.7,19.0,359.0,64.79,51.14
2016,5,10,17,15,647.0,76.5,2.65,18.5,307.5,60.83,47.91
2016,5,10,17,30,604.0,71.0,2.6,18.0,256.0,56.84,44.56
2016,5,10,17,45,544.0,63.5,2.6,17.5,206.5,51.13,39.55
2016,5,10,18,0,484.0,56.0,2.6,17.0,157.0,45.39,34.34
2016,5,10,18,15,390.5,45.5,2.5,16.5,112.5,36.98,26.58
2016,5,10,18,30,297.0,35.0,2.4,16.0,68.0,28.56,18.43
2016,5,10,18,45,148.5,17.5,2.3,15.5,34.0,14.05,1.57
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,12.18,2.78
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,24.26,14.53
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,37.58,26.29
2016,5,11,6,15,0.0,66.0,2.1,13.0,66.0,54.2,40.84
2016,5,11,6,30,0.0,85.0,2.0,13.0,85.0,70.58,55.04
2016,5,11,6,45,2.0,104.0,1.95,13.5,105.0,88.09,69.89
2016,5,11,7,0,4.0,123.0,1.9,14.0,125.0,105.67,84.5
2016,5,11,7,15,17.0,148.0,1.85,14.5,156.0,137.42,110.99
2016,5,11,7,30,30.0,173.0,1.8,15.0,187.0,184.25,149.3
2016,5,11,7,45,44.0,200.0,1.75,15.5,223.0,222.43,179.75
2016,5,11,8,0,58.0,227.0,1.7,16.0,259.0,261.12,209.98
2016,5,11,8,15,116.5,257.0,1.65,16.0,328.0,361.43,289.36
2016,5,11,8,30,175.0,287.0,1.6,16.0,397.0,445.21,353.41
2016,5,11,8,45,211.5,304.5,1.55,16.5,447.5,496.86,390.62
2016,5,11,9,0,248.0,322.0,1.5,17.0,498.0,569.97,442.4
2016,5,11,9,15,385.5,295.0,1.45,17.0,585.5,670.07,516.02
2016,5,11,9,30,523.0,268.0,1.4,17.0,673.0,793.99,602.5
2016,5,11,9,45,699.0,198.0,1.4,17.5,764.0,897.94,672.59
2016,5,11,10,0,875.0,128.0,1.4,18.0,855.0,967.22,714.51
2016,5,11,10,15,881.5,129.5,1.4,18.0,882.5,967.15,712.62
2016,5,11,10,30,888.0,131.0,1.4,18.0,910.0,963.19,709.23
2016,5,11,10,45,892.0,132.5,1.45,18.5,930.0,953.03,701.43
2016,5,11,11,0,896.0,134.0,1.5,19.0,950.0,939.02,691.28
2016,5,11,11,15,899.0,134.5,1.55,19.0,962.5,919.48,678.93
2016,5,11,11,30,902.0,135.0,1.6,19.0,975.0,896.33,664.24
2016,5,11,11,45,906.5,133.0,1.65,19.5,981.0,868.86,645.43
2016,5,11,12,0,911.0,131.0,1.7,20.0,987.0,838.0,624.34
2016,5,11,12,15,910.5,130.5,1.75,20.0,984.5,801.29,600.03
2016,5,11,12,30,910.0,130.0,1.8,20.0,982.0,761.77,572.14
2016,5,11,12,45,911.0,127.5,1.9,20.5,973.0,719.1,540.7
2016,5,11,13,0,912.0,125.0,2.0,21.0,964.0,673.84,506.54
2016,5,11,13,15,908.0,124.0,2.05,21.0,946.0,624.35,468.94
2016,5,11,13,30,904.0,123.0,2.1,21.0,928.0,573.01,428.77
2016,5,11,13,45,898.5,121.5,2.15,21.0,903.0,518.98,385.26
2016,5,11,14,0,893.0,120.0,2.2,21.0,878.0,463.69,339.34
2016,5,11,14,15,885.0,118.5,2.2,20.5,847.0,406.46,291.12
2016,5,11,14,30,877.0,117.0,2.2,20.0,816.0,348.7,241.45
2016,5,11,14,45,865.5,115.0,2.2,20.0,778.5,289.48,190.41
2016,5,11,15,0,854.0,113.0,2.2,20.0,741.0,230.63,142.03
2016,5,11,15,15,840.5,110.5,2.15,19.5,698.5,164.58,94.71
2016,5,11,15,30,827.0,108.0,2.1,19.0,656.0,106.03,67.4
2016,5,11,15,45,809.5,104.5,2.1,19.0,609.5,84.45,67.01
2016,5,11,16,0,792.0,101.0,2.1,19.0,563.0,82.66,65.72
2016,5,11,16,15,768.5,97.5,2.05,18.5,513.0,80.62,64.32
2016,5,11,16,30,745.0,94.0,2.0,18.0,463.0,78.51,62.85
2016,5,11,16,45,716.5,88.5,1.95,18.0,412.0,69.03,54.84
2016,5,11,17,0,688.0,83.0,1.9,18.0,361.0,65.42,51.88
2016,5,11,17,15,645.0,77.5,1.8,17.5,309.0,61.48,48.67
2016,5,11,17,30,602.0,72.0,1.7,17.0,257.0,57.52,45.34
2016,5,11,17,45,543.5,64.0,1.65,16.5,207.5,51.47,40.03
2016,5,11,18,0,485.0,56.0,1.6,16.0,158.0,45.37,34.49
2016,5,11,18,15,392.5,46.0,1.55,15.5,113.5,37.36,27.08
2016,5,11,18,30,300.0,36.0,1.5,15.0,69.0,29.37,19.31
2016,5,11,18,45,150.0,18.0,1.45,14.5,34.5,14.44,2.62
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.5,2.25,10.5,19.5,34.04,0.0
2016,5,12,5,30,134.0,29.0,2.4,11.0,39.0,106.55,69.15
2016,5,12,5,45,229.5,44.0,2.55,11.5,78.0,174.56,137.91
2016,5,12,6,0,325.0,59.0,2.7,12.0,117.0,251.71,206.32
2016,5,12,6,15,162.5,68.0,2.7,12.0,97.0,173.53,143.8
2016,5,12,6,30,0.0,77.0,2.7,12.0,77.0,62.37,48.13
2016,5,12,6,45,0.0,95.0,2.75,12.5,95.0,77.65,61.22
2016,5,12,7,0,0.0,113.0,2.8,13.0,113.0,92.84,73.9
2016,5,12,7,15,45.5,152.5,2.75,13.5,173.5,175.35,144.07
2016,5,12,7,30,91.0,192.0,2.7,14.0,234.0,252.33,207.69
2016,5,12,7,45,111.0,216.5,2.65,14.5,274.0,312.02,254.93
2016,5,12,8,0,131.0,241.0,2.6,15.0,314.0,355.81,288.61
2016,5,12,8,15,437.0,187.0,2.55,15.0,459.5,604.23,486.58
2016,5,12,8,30,743.0,133.0,2.5,15.0,605.0,837.9,657.53
2016,5,12,8,45,762.5,135.0,2.5,15.5,649.0,864.38,671.08
2016,5,12,9,0,782.0,137.0,2.5,16.0,693.0,894.6,689.03
2016,5,12,9,15,795.0,139.5,2.4,16.0,731.5,916.21,701.27
2016,5,12,9,30,808.0,142.0,2.3,16.0,770.0,934.43,711.19
2016,5,12,9,45,825.0,140.0,2.25,16.5,805.0,948.28,717.3
2016,5,12,10,0,842.0,138.0,2.2,17.0,840.0,958.44,721.02
2016,5,12,10,15,849.0,139.5,2.15,17.0,866.5,944.26,709.91
2016,5,12,10,30,856.0,141.0,2.1,17.0,893.0,940.87,706.44
2016,5,12,10,45,862.0,141.5,2.1,17.5,913.5,931.88,698.46
2016,5,12,11,0,868.0,142.0,2.1,18.0,934.0,919.14,688.17
2016,5,12,11,15,871.0,142.5,2.1,18.0,946.5,900.06,675.07
2016,5,12,11,30,874.0,143.0,2.1,18.0,959.0,877.47,659.72
2016,5,12,11,45,874.0,144.0,2.1,18.5,964.0,849.43,639.49
2016,5,12,12,0,874.0,145.0,2.1,19.0,969.0,818.29,617.24
2016,5,12,12,15,873.5,145.0,2.1,19.0,966.5,783.09,592.42
2016,5,12,12,30,873.0,145.0,2.1,19.0,964.0,745.2,564.77
2016,5,12,12,45,847.5,159.0,2.15,19.0,947.0,707.04,536.07
2016,5,12,13,0,822.0,173.0,2.2,19.0,930.0,658.83,499.81
2016,5,12,13,15,817.5,171.5,2.25,19.0,913.0,610.75,463.04
2016,5,12,13,30,813.0,170.0,2.3,19.0,896.0,561.16,424.0
2016,5,12,13,45,806.0,168.5,2.35,19.0,871.5,509.09,381.89
2016,5,12,14,0,799.0,167.0,2.4,19.0,847.0,456.2,337.86
2016,5,12,14,15,789.5,164.5,2.4,19.0,816.5,401.12,290.97
2016,5,12,14,30,780.0,162.0,2.4,19.0,786.0,345.99,243.31
2016,5,12,14,45,772.0,157.0,2.45,19.0,750.5,289.72,194.97
2016,5,12,15,0,764.0,152.0,2.5,19.0,715.0,233.72,148.94
2016,5,12,15,15,748.0,148.5,2.55,18.5,673.0,171.03,103.97
2016,5,12,15,30,732.0,145.0,2.6,18.0,631.0,116.24,77.76
2016,5,12,15,45,718.5,138.0,2.65,18.0,587.0,95.42,76.65
2016,5,12,16,0,705.0,131.0,2.7,18.0,543.0,92.55,74.46
2016,5,12,16,15,679.0,125.5,2.75,17.5,494.5,90.11,72.76
2016,5,12,16,30,653.0,120.0,2.8,17.0,446.0,87.55,70.94
2016,5,12,16,45,626.0,112.0,2.9,17.0,396.5,83.14,67.35
2016,5,12,17,0,599.0,104.0,3.0,17.0,347.0,78.52,63.53
2016,5,12,17,15,553.5,96.5,3.0,16.5,296.5,73.78,59.67
2016,5,12,17,30,508.0,89.0,3.0,16.0,246.0,68.95,55.61
2016,5,12,17,45,451.0,78.0,3.05,15.5,198.5,58.48,46.39
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,50.4,39.08
2016,5,12,18,15,306.0,54.0,3.05,14.5,108.5,40.63,30.06
2016,5,12,18,30,218.0,41.0,3.0,14.0,66.0,30.84,20.71
2016,5,12,18,45,109.0,24.5,2.95,13.5,37.0,18.47,5.81
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,84.5,14.5,2.7,11.0,21.5,39.86,0.0
2016,5,13,5,30,169.0,29.0,2.8,11.0,43.0,120.55,80.81
