Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,274.0,42.5,2.95,11.5,83.5,191.95,152.23
2016,5,13,6,0,379.0,56.0,3.1,12.0,124.0,274.51,225.39
2016,5,13,6,15,450.0,66.0,3.1,12.0,172.0,349.63,291.45
2016,5,13,6,30,521.0,76.0,3.1,12.0,220.0,427.28,357.88
2016,5,13,6,45,442.0,100.5,3.15,12.5,240.0,421.29,352.99
2016,5,13,7,0,363.0,125.0,3.2,13.0,260.0,412.75,344.78
2016,5,13,7,15,419.0,134.5,3.15,13.0,312.5,479.02,398.33
2016,5,13,7,30,475.0,144.0,3.1,13.0,365.0,548.13,452.36
2016,5,13,7,45,416.0,178.5,3.1,13.5,388.0,553.31,452.56
2016,5,13,8,0,357.0,213.0,3.1,14.0,411.0,532.79,433.48
2016,5,13,8,15,570.0,167.5,3.1,14.0,516.0,706.65,568.47
2016,5,13,8,30,783.0,122.0,3.1,14.0,621.0,854.09,674.61
2016,5,13,8,45,803.5,123.0,3.1,14.5,666.0,887.53,694.18
2016,5,13,9,0,824.0,124.0,3.1,15.0,711.0,918.1,712.47
2016,5,13,9,15,836.0,126.5,3.15,15.0,750.0,939.23,725.77
2016,5,13,9,30,848.0,129.0,3.2,15.0,789.0,956.84,736.78
2016,5,13,9,45,866.0,126.0,3.25,15.5,824.5,957.13,734.55
2016,5,13,10,0,884.0,123.0,3.3,16.0,860.0,967.36,739.48
2016,5,13,10,15,890.0,124.0,3.35,16.0,887.0,966.39,738.11
2016,5,13,10,30,896.0,125.0,3.4,16.0,914.0,961.53,734.3
2016,5,13,10,45,903.0,124.0,3.5,16.5,934.5,951.85,726.3
2016,5,13,11,0,910.0,123.0,3.6,17.0,955.0,938.31,715.78
2016,5,13,11,15,912.5,123.5,3.7,17.0,967.5,918.32,702.22
2016,5,13,11,30,915.0,124.0,3.8,17.0,980.0,894.69,686.17
2016,5,13,11,45,918.0,123.0,3.9,17.5,985.5,866.7,665.77
2016,5,13,12,0,921.0,122.0,4.0,18.0,991.0,835.36,643.01
2016,5,13,12,15,920.5,122.0,4.05,17.5,988.5,798.96,618.5
2016,5,13,12,30,920.0,122.0,4.1,17.0,986.0,759.71,590.03
2016,5,13,12,45,916.5,122.5,4.15,17.0,975.5,716.13,556.55
2016,5,13,13,0,913.0,123.0,4.2,17.0,965.0,670.26,520.56
2016,5,13,13,15,909.5,122.0,4.2,17.0,947.5,621.2,481.11
2016,5,13,13,30,906.0,121.0,4.2,17.0,930.0,570.25,439.12
2016,5,13,13,45,905.0,117.0,4.25,17.0,907.0,516.69,394.06
2016,5,13,14,0,904.0,113.0,4.3,17.0,884.0,461.43,346.26
2016,5,13,14,15,897.0,111.5,4.25,16.5,853.5,404.22,296.15
2016,5,13,14,30,890.0,110.0,4.2,16.0,823.0,346.34,244.62
2016,5,13,14,45,885.0,106.0,4.2,16.0,787.5,286.91,191.64
2016,5,13,15,0,880.0,102.0,4.2,16.0,752.0,227.09,140.95
2016,5,13,15,15,868.0,100.0,4.15,15.5,710.0,167.57,98.06
2016,5,13,15,30,856.0,98.0,4.1,15.0,668.0,108.93,71.0
2016,5,13,15,45,845.5,93.0,4.05,15.0,623.0,86.71,70.07
2016,5,13,16,0,835.0,88.0,4.0,15.0,578.0,75.11,60.23
2016,5,13,16,15,814.5,85.0,3.9,14.5,528.5,73.1,58.8
2016,5,13,16,30,794.0,82.0,3.8,14.0,479.0,71.03,57.3
2016,5,13,16,45,772.0,76.5,3.75,14.0,428.5,67.06,53.99
2016,5,13,17,0,750.0,71.0,3.7,14.0,378.0,62.92,50.51
2016,5,13,17,15,712.0,66.5,3.6,13.5,325.5,59.15,47.39
2016,5,13,17,30,674.0,62.0,3.5,13.0,273.0,55.36,44.15
2016,5,13,17,45,621.0,55.5,3.45,13.0,222.5,45.91,35.64
2016,5,13,18,0,568.0,49.0,3.4,13.0,172.0,40.64,30.74
2016,5,13,18,15,480.0,41.5,3.2,12.5,126.0,34.33,24.79
2016,5,13,18,30,392.0,34.0,3.0,12.0,80.0,28.11,18.63
2016,5,13,18,45,245.5,22.5,2.85,11.5,46.5,18.43,6.58
2016,5,13,19,0,99.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,5,13,19,15,49.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,6.69,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,12.94,4.01
2016,5,14,5,45,0.0,32.0,2.35,12.5,32.0,24.46,14.81
2016,5,14,6,0,0.0,47.0,2.5,13.0,47.0,37.13,25.98
2016,5,14,6,15,0.0,64.5,2.5,13.5,64.5,52.16,39.06
2016,5,14,6,30,0.0,82.0,2.5,14.0,82.0,67.01,51.8
2016,5,14,6,45,0.0,100.0,2.55,14.5,100.0,82.24,64.62
2016,5,14,7,0,0.0,118.0,2.6,15.0,118.0,97.39,77.12
2016,5,14,7,15,0.5,132.5,2.5,15.0,132.5,109.48,87.02
2016,5,14,7,30,1.0,147.0,2.4,15.0,147.0,121.65,96.85
2016,5,14,7,45,0.5,135.0,2.3,15.5,135.0,108.8,85.66
2016,5,14,8,0,0.0,123.0,2.2,16.0,123.0,97.11,75.55
2016,5,14,8,15,3.0,158.5,2.1,16.0,161.0,130.05,102.47
2016,5,14,8,30,6.0,194.0,2.0,16.0,199.0,163.47,129.31
2016,5,14,8,45,53.5,260.5,1.95,16.5,299.5,285.11,226.87
2016,5,14,9,0,101.0,327.0,1.9,17.0,400.0,395.0,311.14
2016,5,14,9,15,87.5,340.5,1.9,17.0,406.0,393.64,308.29
2016,5,14,9,30,74.0,354.0,1.9,17.0,412.0,391.6,305.6
2016,5,14,9,45,251.0,345.0,1.9,17.5,553.0,587.68,454.41
2016,5,14,10,0,428.0,336.0,1.9,18.0,694.0,759.6,576.58
2016,5,14,10,15,256.5,377.5,1.95,18.0,594.5,614.22,468.25
2016,5,14,10,30,85.0,419.0,2.0,18.0,495.0,449.31,344.39
2016,5,14,10,45,67.0,412.0,2.05,18.5,473.0,421.09,323.06
2016,5,14,11,0,49.0,405.0,2.1,19.0,451.0,393.45,301.35
2016,5,14,11,15,479.5,263.0,2.15,19.0,712.0,682.69,522.96
2016,5,14,11,30,910.0,121.0,2.2,19.0,973.0,886.27,666.18
2016,5,14,11,45,909.0,122.5,2.25,19.0,977.5,857.34,644.81
2016,5,14,12,0,908.0,124.0,2.3,19.0,982.0,825.24,623.47
2016,5,14,12,15,668.5,259.5,2.35,19.0,890.5,737.35,557.83
2016,5,14,12,30,429.0,395.0,2.4,19.0,799.0,639.24,483.94
2016,5,14,12,45,442.0,376.0,2.45,19.0,789.0,605.82,460.31
2016,5,14,13,0,455.0,357.0,2.5,19.0,779.0,570.51,434.26
2016,5,14,13,15,250.0,372.5,2.55,19.0,604.0,431.47,330.16
2016,5,14,13,30,45.0,388.0,2.6,19.0,429.0,314.92,241.81
2016,5,14,13,45,61.5,394.0,2.65,19.0,448.0,319.14,245.32
2016,5,14,14,0,78.0,400.0,2.7,19.0,467.0,320.78,246.16
2016,5,14,14,15,62.0,371.0,2.75,19.0,423.0,285.92,219.57
2016,5,14,14,30,46.0,342.0,2.8,19.0,379.0,253.74,195.17
2016,5,14,14,45,63.0,338.5,2.85,19.0,387.0,247.24,189.56
2016,5,14,15,0,80.0,335.0,2.9,19.0,395.0,238.11,181.85
2016,5,14,15,15,40.0,212.5,2.9,18.5,242.5,153.04,117.27
2016,5,14,15,30,0.0,90.0,2.9,18.0,90.0,69.42,51.68
2016,5,14,15,45,37.0,170.5,2.95,18.0,192.5,120.54,98.07
2016,5,14,16,0,74.0,251.0,3.0,18.0,295.0,165.38,136.24
2016,5,14,16,15,164.0,228.0,2.95,17.5,314.0,148.49,122.54
2016,5,14,16,30,254.0,205.0,2.9,17.0,333.0,132.78,109.78
2016,5,14,16,45,175.5,186.0,2.9,17.0,270.0,125.05,103.52
2016,5,14,17,0,97.0,167.0,2.9,17.0,207.0,115.07,95.24
2016,5,14,17,15,85.5,145.5,2.85,16.5,177.5,101.19,83.59
2016,5,14,17,30,74.0,124.0,2.8,16.0,148.0,87.09,71.53
2016,5,14,17,45,64.0,102.5,2.75,15.5,120.5,72.81,59.04
2016,5,14,18,0,54.0,81.0,2.7,15.0,93.0,58.31,46.09
2016,5,14,18,15,35.5,60.5,2.55,14.5,67.5,44.15,33.21
2016,5,14,18,30,17.0,40.0,2.4,14.0,42.0,29.81,19.98
2016,5,14,18,45,8.5,23.5,2.25,14.0,24.5,17.9,6.68
2016,5,14,19,0,0.0,7.0,2.1,14.0,7.0,5.51,0.0
2016,5,14,19,15,0.0,3.5,2.1,13.5,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,22.5,54.68,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,45.0,122.33,84.82
2016,5,15,5,45,273.5,43.5,2.25,13.0,85.0,191.54,151.28
2016,5,15,6,0,378.0,56.0,2.3,14.0,125.0,272.38,221.65
2016,5,15,6,15,448.5,65.0,2.15,14.0,172.5,346.36,285.58
2016,5,15,6,30,519.0,74.0,2.0,14.0,220.0,422.25,349.07
2016,5,15,6,45,574.5,79.5,1.85,14.5,271.5,489.69,402.75
2016,5,15,7,0,630.0,85.0,1.7,15.0,323.0,560.06,456.26
2016,5,15,7,15,665.5,90.5,1.65,15.5,374.0,618.19,498.61
2016,5,15,7,30,701.0,96.0,1.6,16.0,425.0,676.66,538.94
2016,5,15,7,45,732.0,98.5,1.55,16.5,476.0,727.84,572.29
2016,5,15,8,0,763.0,101.0,1.5,17.0,527.0,774.37,601.42
2016,5,15,8,15,783.0,104.5,1.5,17.5,574.5,815.14,626.39
2016,5,15,8,30,803.0,108.0,1.5,18.0,622.0,853.62,649.37
2016,5,15,8,45,822.5,108.5,1.5,18.5,666.5,885.74,667.72
2016,5,15,9,0,842.0,109.0,1.5,19.0,711.0,903.35,676.26
2016,5,15,9,15,853.5,111.0,1.55,19.5,750.5,923.33,687.21
2016,5,15,9,30,865.0,113.0,1.6,20.0,790.0,939.86,695.87
2016,5,15,9,45,884.0,109.5,1.65,20.5,826.0,954.26,703.23
2016,5,15,10,0,903.0,106.0,1.7,21.0,862.0,965.03,708.31
2016,5,15,10,15,909.5,107.0,1.85,21.0,889.5,964.75,708.99
2016,5,15,10,30,916.0,108.0,2.0,21.0,917.0,960.52,707.22
2016,5,15,10,45,921.0,109.0,2.15,21.0,937.5,950.97,701.99
2016,5,15,11,0,926.0,110.0,2.3,21.0,958.0,937.48,694.17
2016,5,15,11,15,928.5,110.5,2.4,21.0,971.0,917.48,681.52
2016,5,15,11,30,931.0,111.0,2.5,21.0,984.0,893.79,666.42
2016,5,15,11,45,931.0,112.0,2.7,21.0,989.0,864.93,648.47
2016,5,15,12,0,931.0,113.0,2.9,21.0,994.0,832.76,627.98
2016,5,15,12,15,930.5,113.0,2.95,21.0,991.5,796.3,603.24
2016,5,15,12,30,930.0,113.0,3.0,21.0,989.0,756.94,574.49
2016,5,15,12,45,931.0,110.5,3.15,21.0,980.0,713.93,542.96
2016,5,15,13,0,932.0,108.0,3.3,21.0,971.0,668.29,508.52
2016,5,15,13,15,928.0,107.5,3.35,21.0,953.5,618.78,469.78
2016,5,15,13,30,924.0,107.0,3.4,21.0,936.0,567.38,428.46
2016,5,15,13,45,917.5,106.5,3.5,21.0,911.0,513.11,383.82
2016,5,15,14,0,911.0,106.0,3.6,21.0,886.0,457.63,336.84
2016,5,15,14,15,903.5,105.0,3.65,20.5,855.0,400.47,287.82
2016,5,15,14,30,896.0,104.0,3.7,20.0,824.0,342.69,237.35
2016,5,15,14,45,886.5,102.0,3.75,20.0,787.0,283.4,185.57
2016,5,15,15,0,877.0,100.0,3.8,20.0,750.0,224.22,136.51
2016,5,15,15,15,864.0,98.0,3.85,19.5,708.0,165.0,94.73
2016,5,15,15,30,851.0,96.0,3.9,19.0,666.0,106.79,68.6
2016,5,15,15,45,833.0,94.0,4.0,19.0,619.5,78.25,61.74
2016,5,15,16,0,815.0,92.0,4.1,19.0,573.0,77.16,61.02
2016,5,15,16,15,793.5,88.5,4.1,18.5,523.5,74.93,59.43
2016,5,15,16,30,772.0,85.0,4.1,18.0,474.0,72.61,57.74
2016,5,15,16,45,740.0,82.0,4.1,18.0,422.5,70.36,55.99
2016,5,15,17,0,708.0,79.0,4.1,18.0,371.0,68.12,54.22
2016,5,15,17,15,668.0,74.0,4.0,17.5,319.5,59.26,46.71
2016,5,15,17,30,628.0,69.0,3.9,17.0,268.0,55.57,43.61
2016,5,15,17,45,566.0,62.5,3.85,16.5,218.0,50.48,39.17
2016,5,15,18,0,504.0,56.0,3.8,16.0,168.0,45.41,34.58
2016,5,15,18,15,416.0,47.0,3.7,15.5,123.0,38.19,27.89
2016,5,15,18,30,328.0,38.0,3.6,15.0,78.0,31.01,20.97
2016,5,15,18,45,195.5,24.5,3.5,14.5,45.5,18.78,7.73
2016,5,15,19,0,63.0,11.0,3.4,14.0,13.0,8.65,0.0
2016,5,15,19,15,31.5,5.5,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.5,15.5,2.0,11.5,23.0,55.41,0.0
2016,5,16,5,30,173.0,31.0,2.0,12.0,46.0,123.16,86.57
2016,5,16,5,45,269.0,44.0,2.05,12.5,85.5,189.45,150.0
2016,5,16,6,0,365.0,57.0,2.1,13.0,125.0,266.3,217.44
2016,5,16,6,15,434.0,66.5,2.05,13.5,171.5,339.1,280.06
2016,5,16,6,30,503.0,76.0,2.0,14.0,218.0,413.82,342.23
2016,5,16,6,45,555.5,82.0,2.0,14.5,268.5,479.1,394.77
2016,5,16,7,0,608.0,88.0,2.0,15.0,319.0,547.09,447.44
2016,5,16,7,15,644.0,93.5,2.0,15.5,369.5,604.67,490.17
2016,5,16,7,30,680.0,99.0,2.0,16.0,420.0,662.67,531.39
2016,5,16,7,45,712.0,101.5,2.05,17.0,470.5,713.93,565.12
2016,5,16,8,0,744.0,104.0,2.1,18.0,521.0,760.39,594.54
2016,5,16,8,15,764.5,107.5,2.1,18.5,568.0,801.04,619.97
2016,5,16,8,30,785.0,111.0,2.1,19.0,615.0,839.49,643.47
2016,5,16,8,45,804.0,112.5,2.1,19.5,659.5,871.91,662.47
2016,5,16,9,0,823.0,114.0,2.1,20.0,704.0,901.48,679.38
2016,5,16,9,15,835.0,116.0,2.1,20.5,742.5,922.02,690.11
2016,5,16,9,30,847.0,118.0,2.1,21.0,781.0,926.47,690.22
2016,5,16,9,45,865.0,115.0,2.1,21.5,817.0,940.34,696.85
2016,5,16,10,0,883.0,112.0,2.1,22.0,853.0,950.63,701.09
2016,5,16,10,15,889.5,113.5,2.1,22.0,880.0,950.83,700.19
2016,5,16,10,30,896.0,115.0,2.1,22.0,907.0,947.14,696.98
2016,5,16,10,45,901.0,115.5,2.15,22.5,927.5,937.26,689.06
2016,5,16,11,0,906.0,116.0,2.2,23.0,948.0,923.54,678.8
2016,5,16,11,15,909.0,116.5,2.25,23.0,961.0,904.3,666.3
2016,5,16,11,30,912.0,117.0,2.3,23.0,974.0,881.43,651.46
2016,5,16,11,45,913.5,117.5,2.35,23.0,979.5,853.82,633.43
2016,5,16,12,0,915.0,118.0,2.4,23.0,985.0,822.91,613.13
2016,5,16,12,15,914.5,118.0,2.45,23.0,982.5,786.98,588.95
2016,5,16,12,30,914.0,118.0,2.5,23.0,980.0,748.22,561.12
2016,5,16,12,45,913.0,117.0,2.6,23.0,970.5,705.71,530.25
2016,5,16,13,0,912.0,116.0,2.7,23.0,961.0,660.76,496.72
2016,5,16,13,15,908.5,115.0,2.75,23.0,944.0,612.09,459.26
2016,5,16,13,30,905.0,114.0,2.8,23.0,927.0,561.54,419.26
2016,5,16,13,45,900.0,112.5,2.85,23.0,902.5,508.27,375.95
2016,5,16,14,0,895.0,111.0,2.9,23.0,878.0,453.68,330.29
2016,5,16,14,15,887.5,109.5,2.9,23.0,847.5,397.11,281.88
2016,5,16,14,30,880.0,108.0,2.9,23.0,817.0,339.95,232.27
2016,5,16,14,45,866.5,108.0,2.95,23.0,779.5,281.99,182.62
2016,5,16,15,0,853.0,108.0,3.0,23.0,742.0,224.57,135.94
2016,5,16,15,15,840.0,106.0,3.0,22.5,700.5,166.78,95.85
2016,5,16,15,30,827.0,104.0,3.0,22.0,659.0,101.42,63.9
2016,5,16,15,45,803.5,103.0,3.05,22.0,611.5,83.11,65.06
2016,5,16,16,0,780.0,102.0,3.1,22.0,564.0,82.81,65.03
2016,5,16,16,15,757.5,98.5,3.1,21.5,515.5,80.85,63.71
2016,5,16,16,30,735.0,95.0,3.1,21.0,467.0,78.81,62.32
2016,5,16,16,45,702.5,91.0,3.1,20.5,416.0,70.26,55.31
2016,5,16,17,0,670.0,87.0,3.1,20.0,365.0,67.7,53.4
2016,5,16,17,15,628.0,81.5,3.05,19.5,314.0,63.91,50.36
2016,5,16,17,30,586.0,76.0,3.0,19.0,263.0,60.08,47.2
2016,5,16,17,45,526.0,68.5,2.95,18.5,214.0,54.52,42.38
2016,5,16,18,0,466.0,61.0,2.9,18.0,165.0,48.93,37.37
2016,5,16,18,15,378.5,51.0,2.85,17.0,121.5,41.1,30.27
2016,5,16,18,30,291.0,41.0,2.8,16.0,78.0,31.27,21.15
2016,5,16,18,45,169.5,26.5,2.75,15.5,46.0,20.14,9.1
2016,5,16,19,0,48.0,12.0,2.7,15.0,14.0,9.44,0.0
2016,5,16,19,15,24.0,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,14.5,26.5,72.16,0.0
2016,5,17,5,30,265.0,29.0,1.9,15.0,53.0,158.5,112.04
2016,5,17,5,45,368.5,39.0,1.95,16.0,95.5,231.22,180.92
2016,5,17,6,0,472.0,49.0,2.0,17.0,138.0,314.94,252.81
2016,5,17,6,15,538.0,56.5,2.0,17.5,187.0,385.08,312.46
2016,5,17,6,30,604.0,64.0,2.0,18.0,236.0,460.39,373.94
2016,5,17,6,45,651.5,69.0,2.05,18.5,288.0,525.3,425.15
2016,5,17,7,0,699.0,74.0,2.1,19.0,340.0,592.39,476.04
2016,5,17,7,15,731.5,78.0,2.15,19.5,392.0,646.15,514.73
2016,5,17,7,30,764.0,82.0,2.2,20.0,444.0,702.82,553.51
2016,5,17,7,45,789.0,85.5,2.3,20.5,495.0,752.35,586.46
2016,5,17,8,0,814.0,89.0,2.4,21.0,546.0,800.42,617.78
2016,5,17,8,15,832.5,91.5,2.4,21.5,594.0,839.95,641.86
2016,5,17,8,30,851.0,94.0,2.4,22.0,642.0,866.94,657.03
2016,5,17,8,45,865.0,96.5,2.45,22.5,686.0,896.76,674.49
2016,5,17,9,0,879.0,99.0,2.5,23.0,730.0,923.46,689.7
2016,5,17,9,15,889.5,101.0,2.45,23.0,769.5,943.04,700.57
2016,5,17,9,30,900.0,103.0,2.4,23.0,809.0,959.03,709.14
2016,5,17,9,45,908.5,104.5,2.4,23.5,843.0,968.87,712.86
2016,5,17,10,0,917.0,106.0,2.4,24.0,877.0,974.84,714.21
2016,5,17,10,15,923.0,107.0,2.35,24.0,904.0,974.03,712.18
2016,5,17,10,30,929.0,108.0,2.3,24.0,931.0,969.24,707.77
2016,5,17,10,45,932.5,109.5,2.3,24.5,950.5,958.64,698.89
2016,5,17,11,0,936.0,111.0,2.3,25.0,970.0,944.11,687.65
2016,5,17,11,15,938.0,111.5,2.25,25.0,982.5,923.49,673.47
2016,5,17,11,30,940.0,112.0,2.2,25.0,995.0,899.19,656.99
2016,5,17,11,45,940.0,112.5,2.15,25.5,1000.0,869.7,635.93
2016,5,17,12,0,940.0,113.0,2.1,26.0,1005.0,836.92,612.81
2016,5,17,12,15,939.0,113.0,2.05,26.0,1002.0,799.87,587.87
2016,5,17,12,30,938.0,113.0,2.0,26.0,999.0,759.96,559.24
2016,5,17,12,45,936.0,112.0,2.0,26.5,989.0,715.92,526.52
2016,5,17,13,0,934.0,111.0,2.0,27.0,979.0,669.45,491.45
2016,5,17,13,15,930.5,110.5,2.0,27.0,961.0,620.25,454.5
2016,5,17,13,30,927.0,110.0,2.0,27.0,943.0,569.1,415.01
2016,5,17,13,45,920.5,109.0,2.0,27.0,918.0,514.45,371.77
2016,5,17,14,0,914.0,108.0,2.0,27.0,893.0,458.6,326.29
2016,5,17,14,15,906.5,107.0,2.05,27.0,862.0,401.42,278.7
2016,5,17,14,30,899.0,106.0,2.1,27.0,831.0,343.61,229.75
2016,5,17,14,45,889.0,104.0,2.15,27.0,793.5,284.18,179.9
2016,5,17,15,0,879.0,102.0,2.2,27.0,756.0,224.91,132.62
2016,5,17,15,15,866.5,99.5,2.25,26.5,714.0,165.47,92.21
2016,5,17,15,30,854.0,97.0,2.3,26.0,672.0,106.98,66.94
2016,5,17,15,45,837.5,94.5,2.35,26.0,625.5,78.63,60.24
2016,5,17,16,0,821.0,92.0,2.4,26.0,579.0,77.26,59.32
2016,5,17,16,15,799.5,88.5,2.4,25.5,529.5,75.02,57.77
2016,5,17,16,30,778.0,85.0,2.4,25.0,480.0,72.69,56.13
2016,5,17,16,45,747.0,81.5,2.45,24.5,428.5,70.09,54.25
2016,5,17,17,0,716.0,78.0,2.5,24.0,377.0,67.46,52.3
2016,5,17,17,15,677.0,73.0,2.4,23.0,325.5,58.67,45.12
2016,5,17,17,30,638.0,68.0,2.3,22.0,274.0,54.94,42.16
2016,5,17,17,45,577.5,62.0,2.25,21.5,223.5,50.19,38.11
2016,5,17,18,0,517.0,56.0,2.2,21.0,173.0,45.48,33.94
2016,5,17,18,15,432.5,47.0,2.15,20.0,128.0,38.26,27.46
2016,5,17,18,30,348.0,38.0,2.1,19.0,83.0,31.05,20.73
2016,5,17,18,45,217.5,25.5,2.05,18.5,49.5,20.73,9.73
2016,5,17,19,0,87.0,13.0,2.0,18.0,16.0,10.23,0.0
2016,5,17,19,15,43.5,6.5,1.95,17.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,112.5,15.5,1.3,15.0,26.0,64.13,0.0
2016,5,18,5,30,225.0,31.0,1.3,15.0,52.0,142.04,100.99
2016,5,18,5,45,322.5,42.5,1.35,15.5,92.5,213.6,167.24
2016,5,18,6,0,420.0,54.0,1.4,16.0,133.0,293.41,235.92
2016,5,18,6,15,485.5,62.0,1.3,16.5,180.5,361.36,293.21
2016,5,18,6,30,551.0,70.0,1.2,17.0,228.0,434.43,352.17
2016,5,18,6,45,596.5,76.5,1.15,17.5,278.5,497.45,400.98
2016,5,18,7,0,642.0,83.0,1.1,18.0,329.0,562.6,449.25
2016,5,18,7,15,675.5,88.0,1.0,18.5,379.5,618.87,488.45
2016,5,18,7,30,709.0,93.0,0.9,19.0,430.0,675.31,525.29
2016,5,18,7,45,733.5,97.0,0.85,19.5,479.0,719.43,552.31
2016,5,18,8,0,758.0,101.0,0.8,20.0,528.0,765.99,580.32
2016,5,18,8,15,777.0,104.5,0.8,20.5,574.5,805.6,603.58
2016,5,18,8,30,796.0,108.0,0.8,21.0,621.0,842.91,624.96
2016,5,18,8,45,808.0,112.0,0.85,21.5,663.5,871.9,641.45
2016,5,18,9,0,820.0,116.0,0.9,22.0,706.0,897.81,655.94
2016,5,18,9,15,831.5,118.0,1.0,22.5,744.0,917.79,667.47
2016,5,18,9,30,843.0,120.0,1.1,23.0,782.0,921.63,668.76
2016,5,18,9,45,855.5,119.5,1.2,23.5,815.5,932.78,675.0
2016,5,18,10,0,868.0,119.0,1.3,24.0,849.0,940.33,678.88
2016,5,18,10,15,874.0,120.5,1.4,24.0,875.5,940.01,679.17
2016,5,18,10,30,880.0,122.0,1.5,24.0,902.0,935.89,677.17
2016,5,18,10,45,881.5,124.5,1.6,24.0,921.0,924.76,670.74
2016,5,18,11,0,883.0,127.0,1.7,24.0,940.0,909.9,661.97
2016,5,18,11,15,886.0,127.5,1.75,24.0,952.5,890.96,649.99
2016,5,18,11,30,889.0,128.0,1.8,24.0,965.0,868.49,635.72
2016,5,18,11,45,890.5,128.0,1.85,24.5,970.5,840.98,616.91
2016,5,18,12,0,892.0,128.0,1.9,25.0,976.0,810.29,595.99
2016,5,18,12,15,891.5,128.0,1.95,25.0,973.5,775.1,572.36
2016,5,18,12,30,891.0,128.0,2.0,25.0,971.0,737.19,545.66
2016,5,18,12,45,888.0,128.0,2.05,25.0,961.0,695.05,515.35
2016,5,18,13,0,885.0,128.0,2.1,25.0,951.0,650.7,482.66
2016,5,18,13,15,881.5,127.5,2.15,24.5,934.5,603.67,447.95
2016,5,18,13,30,878.0,127.0,2.2,24.0,918.0,554.82,410.64
2016,5,18,13,45,872.0,126.0,2.3,24.0,894.0,502.84,369.07
2016,5,18,14,0,866.0,125.0,2.4,24.0,870.0,449.69,325.24
2016,5,18,14,15,858.5,123.5,2.45,23.5,839.5,394.75,279.3
2016,5,18,14,30,851.0,122.0,2.5,23.0,809.0,339.25,232.0
2016,5,18,14,45,837.5,121.5,2.55,23.0,772.0,282.63,183.8
2016,5,18,15,0,824.0,121.0,2.6,23.0,735.0,220.51,133.81
2016,5,18,15,15,810.5,118.5,2.6,22.5,694.0,163.1,94.06
2016,5,18,15,30,797.0,116.0,2.6,22.0,653.0,106.95,68.98
2016,5,18,15,45,782.0,111.5,2.65,21.5,608.5,87.86,69.16
2016,5,18,16,0,767.0,107.0,2.7,21.0,564.0,85.7,67.71
2016,5,18,16,15,744.5,103.0,2.7,20.5,515.5,83.54,66.24
2016,5,18,16,30,722.0,99.0,2.7,20.0,467.0,75.0,59.28
2016,5,18,16,45,701.0,92.0,2.7,19.5,418.5,70.83,56.01
2016,5,18,17,0,680.0,85.0,2.7,19.0,370.0,66.45,52.52
2016,5,18,17,15,640.5,79.5,2.7,18.5,319.5,62.63,49.44
2016,5,18,17,30,601.0,74.0,2.7,18.0,269.0,58.76,46.23
2016,5,18,17,45,546.5,66.5,2.75,18.0,220.0,53.17,41.31
2016,5,18,18,0,492.0,59.0,2.8,18.0,171.0,47.54,36.19
2016,5,18,18,15,408.0,50.0,2.8,17.0,127.0,40.44,29.74
2016,5,18,18,30,324.0,41.0,2.8,16.0,83.0,33.36,23.04
2016,5,18,18,45,199.0,27.5,2.85,15.5,50.0,20.99,10.42
2016,5,18,19,0,74.0,14.0,2.9,15.0,17.0,11.02,0.0
2016,5,18,19,15,37.0,7.0,2.95,14.5,8.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,97.5,17.5,3.95,11.0,27.0,61.98,0.0
2016,5,19,5,30,195.0,35.0,4.1,11.0,54.0,135.09,98.56
2016,5,19,5,45,302.0,47.0,4.35,11.5,95.5,205.85,164.83
2016,5,19,6,0,409.0,59.0,4.6,12.0,137.0,291.98,240.96
2016,5,19,6,15,459.5,69.5,4.6,12.5,182.5,353.87,295.84
2016,5,19,6,30,510.0,80.0,4.6,13.0,228.0,419.48,352.04
2016,5,19,6,45,596.5,74.0,4.7,13.5,279.0,493.53,414.02
2016,5,19,7,0,683.0,68.0,4.8,14.0,330.0,569.25,475.62
2016,5,19,7,15,546.0,115.5,4.6,14.5,344.0,553.53,458.76
2016,5,19,7,30,409.0,163.0,4.4,15.0,358.0,511.73,421.2
2016,5,19,7,45,469.5,165.5,4.25,15.5,413.0,576.32,470.64
2016,5,19,8,0,530.0,168.0,4.1,16.0,468.0,642.79,519.72
2016,5,19,8,15,684.5,137.0,4.0,16.0,558.5,765.7,611.52
2016,5,19,8,30,839.0,106.0,3.9,16.0,649.0,877.0,689.58
2016,5,19,8,45,858.0,107.0,3.8,16.5,694.5,909.73,708.43
2016,5,19,9,0,877.0,108.0,3.7,17.0,740.0,928.05,717.48
2016,5,19,9,15,888.0,110.0,3.55,17.5,779.5,947.89,727.31
2016,5,19,9,30,899.0,112.0,3.4,18.0,819.0,964.15,734.55
2016,5,19,9,45,896.5,119.5,3.25,18.5,849.5,969.51,734.33
2016,5,19,10,0,894.0,127.0,3.1,19.0,880.0,970.72,731.47
2016,5,19,10,15,899.5,128.5,3.15,19.0,907.0,969.65,730.17
2016,5,19,10,30,905.0,130.0,3.2,19.0,934.0,964.67,726.38
2016,5,19,10,45,910.0,130.5,3.25,19.5,954.0,954.41,717.79
2016,5,19,11,0,915.0,131.0,3.3,20.0,974.0,940.29,706.74
2016,5,19,11,15,917.5,131.5,3.35,20.0,986.5,920.18,693.1
2016,5,19,11,30,920.0,132.0,3.4,20.0,999.0,896.44,677.03
2016,5,19,11,45,922.5,131.0,3.45,20.0,1005.0,867.99,657.73
2016,5,19,12,0,925.0,130.0,3.5,20.0,1011.0,836.24,636.09
2016,5,19,12,15,925.0,130.0,3.55,20.0,1008.5,800.25,610.62
2016,5,19,12,30,925.0,130.0,3.6,20.0,1006.0,761.4,581.81
2016,5,19,12,45,699.0,255.5,3.7,20.0,914.0,678.72,517.73
2016,5,19,13,0,473.0,381.0,3.8,20.0,822.0,593.92,452.41
2016,5,19,13,15,477.0,370.0,3.95,20.0,807.5,556.29,423.99
2016,5,19,13,30,481.0,359.0,4.1,20.0,793.0,517.49,393.71
2016,5,19,13,45,696.5,239.0,4.25,20.0,848.5,500.29,377.65
2016,5,19,14,0,912.0,119.0,4.4,20.0,904.0,463.8,343.35
2016,5,19,14,15,713.0,204.5,4.5,19.5,805.5,392.47,287.31
2016,5,19,14,30,514.0,290.0,4.6,19.0,707.0,342.14,249.73
2016,5,19,14,45,690.0,203.5,4.7,19.0,735.5,290.68,199.73
2016,5,19,15,0,866.0,117.0,4.8,19.0,764.0,231.1,143.15
2016,5,19,15,15,851.5,114.5,4.9,18.5,721.0,164.78,95.69
2016,5,19,15,30,837.0,112.0,5.0,18.0,678.0,106.16,69.05
2016,5,19,15,45,687.0,145.5,5.1,17.5,589.0,98.47,79.44
2016,5,19,16,0,537.0,179.0,5.2,17.0,500.0,117.03,95.79
2016,5,19,16,15,506.5,171.5,5.25,16.5,454.0,113.46,93.19
2016,5,19,16,30,476.0,164.0,5.3,16.0,408.0,109.73,90.46
2016,5,19,16,45,485.5,142.5,5.4,15.5,368.5,98.2,80.89
2016,5,19,17,0,495.0,121.0,5.5,15.0,329.0,85.95,70.55
2016,5,19,17,15,448.5,115.0,5.4,14.5,284.5,81.96,67.36
2016,5,19,17,30,402.0,109.0,5.3,14.0,240.0,77.94,64.04
2016,5,19,17,45,362.5,94.0,5.25,13.5,196.5,68.03,55.32
2016,5,19,18,0,323.0,79.0,5.2,13.0,153.0,57.85,46.14
2016,5,19,18,15,265.0,63.0,5.2,12.5,114.0,46.55,35.74
2016,5,19,18,30,207.0,47.0,5.2,12.0,75.0,35.04,24.95
2016,5,19,18,45,103.5,31.5,5.25,12.0,45.5,23.57,12.9
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.07,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,17.0,4.5,10.0,29.0,68.9,0.0
2016,5,20,5,30,241.0,34.0,4.5,10.0,58.0,150.95,111.57
2016,5,20,5,45,346.5,44.5,4.55,10.5,100.5,225.06,181.21
2016,5,20,6,0,452.0,55.0,4.6,11.0,143.0,308.94,255.91
2016,5,20,6,15,519.0,63.0,4.6,11.5,192.0,379.14,318.01
2016,5,20,6,30,586.0,71.0,4.6,12.0,241.0,454.52,382.43
2016,5,20,6,45,636.5,75.5,4.7,12.5,293.0,519.93,436.86
2016,5,20,7,0,687.0,80.0,4.8,13.0,345.0,587.69,491.4
2016,5,20,7,15,719.5,84.5,4.75,13.0,397.0,644.24,535.8
2016,5,20,7,30,752.0,89.0,4.7,13.0,449.0,697.52,575.26
2016,5,20,7,45,776.0,93.0,4.7,13.5,499.5,746.3,609.44
2016,5,20,8,0,800.0,97.0,4.7,14.0,550.0,793.58,641.79
2016,5,20,8,15,818.5,100.0,4.65,14.0,597.5,833.21,668.8
2016,5,20,8,30,837.0,103.0,4.6,14.0,645.0,870.38,693.71
2016,5,20,8,45,848.0,107.0,4.6,14.5,688.0,899.23,711.33
2016,5,20,9,0,859.0,111.0,4.6,15.0,731.0,913.25,718.2
2016,5,20,9,15,870.0,113.0,4.6,15.0,770.0,932.84,730.61
2016,5,20,9,30,881.0,115.0,4.6,15.0,809.0,948.91,740.52
2016,5,20,9,45,891.0,116.0,4.6,15.0,843.0,959.39,746.57
2016,5,20,10,0,901.0,117.0,4.6,15.0,877.0,966.07,750.1
2016,5,20,10,15,907.0,118.0,4.6,15.0,904.0,965.17,748.44
2016,5,20,10,30,913.0,119.0,4.6,15.0,931.0,960.35,744.21
2016,5,20,10,45,914.5,122.0,4.65,15.5,950.0,949.35,734.79
2016,5,20,11,0,916.0,125.0,4.7,16.0,969.0,934.47,722.79
2016,5,20,11,15,918.5,125.5,4.7,16.0,982.0,914.51,708.34
2016,5,20,11,30,921.0,126.0,4.7,16.0,995.0,890.92,691.4
2016,5,20,11,45,920.0,127.5,4.75,16.0,999.5,861.81,670.89
2016,5,20,12,0,919.0,129.0,4.8,16.0,1004.0,829.52,648.04
2016,5,20,12,15,918.0,129.0,4.8,16.0,1001.5,793.08,620.97
2016,5,20,12,30,917.0,129.0,4.8,16.0,999.0,753.89,590.65
2016,5,20,12,45,909.5,132.0,4.85,16.0,987.5,710.0,556.38
2016,5,20,13,0,902.0,135.0,4.9,16.0,976.0,664.13,519.82
2016,5,20,13,15,898.0,134.5,4.9,16.0,958.5,616.05,480.54
2016,5,20,13,30,894.0,134.0,4.9,16.0,941.0,566.16,438.81
2016,5,20,13,45,885.5,134.0,4.9,16.0,915.5,512.91,393.35
2016,5,20,14,0,877.0,134.0,4.9,16.0,890.0,458.7,345.96
2016,5,20,14,15,868.5,132.0,4.9,15.5,859.0,402.51,296.56
2016,5,20,14,30,860.0,130.0,4.9,15.0,828.0,345.86,246.01
2016,5,20,14,45,848.0,128.5,4.9,15.0,790.5,283.83,191.26
2016,5,20,15,0,836.0,127.0,4.9,15.0,753.0,225.78,142.41
2016,5,20,15,15,821.5,124.5,4.85,14.5,711.0,167.62,100.7
2016,5,20,15,30,807.0,122.0,4.8,14.0,669.0,110.83,74.52
2016,5,20,15,45,789.5,118.0,4.8,14.0,623.0,92.12,75.01
2016,5,20,16,0,772.0,114.0,4.8,14.0,577.0,90.37,73.72
2016,5,20,16,15,748.5,110.0,4.7,14.0,527.5,81.48,66.19
2016,5,20,16,30,725.0,106.0,4.6,14.0,478.0,79.48,64.67
2016,5,20,16,45,694.5,101.0,4.55,14.0,427.5,76.6,62.35
2016,5,20,17,0,664.0,96.0,4.5,14.0,377.0,73.64,59.94
2016,5,20,17,15,621.5,90.0,4.4,13.5,325.5,69.71,56.74
2016,5,20,17,30,579.0,84.0,4.3,13.0,274.0,65.73,53.4
2016,5,20,17,45,516.0,76.5,4.25,12.5,224.0,60.32,48.66
2016,5,20,18,0,453.0,69.0,4.2,12.0,174.0,54.92,43.73
2016,5,20,18,15,366.5,58.5,4.05,11.5,130.0,44.25,33.88
2016,5,20,18,30,280.0,48.0,3.9,11.0,86.0,36.18,26.12
2016,5,20,18,45,163.5,32.5,3.8,11.0,52.5,24.47,13.97
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,12.89,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,15.0,2.05,11.0,15.0,11.44,0.0
2016,5,21,5,30,0.0,30.0,2.1,11.0,30.0,24.39,13.93
2016,5,21,5,45,12.5,49.5,2.2,11.0,52.0,47.71,34.71
2016,5,21,6,0,25.0,69.0,2.3,11.0,74.0,77.86,61.27
2016,5,21,6,15,36.5,90.0,2.35,11.0,100.0,105.38,85.55
2016,5,21,6,30,48.0,111.0,2.4,11.0,126.0,133.63,110.18
2016,5,21,6,45,59.0,132.0,2.45,11.5,153.0,162.3,134.52
2016,5,21,7,0,70.0,153.0,2.5,12.0,180.0,191.64,158.93
2016,5,21,7,15,123.0,177.0,2.6,12.0,232.5,270.47,224.96
2016,5,21,7,30,176.0,201.0,2.7,12.0,285.0,338.82,281.02
2016,5,21,7,45,89.5,185.5,2.8,12.5,228.5,256.2,210.71
2016,5,21,8,0,3.0,170.0,2.9,13.0,172.0,140.76,112.59
2016,5,21,8,15,125.5,228.0,2.95,13.0,310.0,332.41,272.14
2016,5,21,8,30,248.0,286.0,3.0,13.0,448.0,520.74,420.47
2016,5,21,8,45,134.5,274.5,3.1,13.0,363.5,389.1,314.1
2016,5,21,9,0,21.0,263.0,3.2,13.0,279.0,236.13,189.02
2016,5,21,9,15,37.0,302.5,3.15,13.0,331.5,305.65,244.81
2016,5,21,9,30,53.0,342.0,3.1,13.0,384.0,356.94,284.74
2016,5,21,9,45,37.0,324.0,3.1,13.0,354.0,321.75,256.04
2016,5,21,10,0,21.0,306.0,3.1,13.0,324.0,269.26,213.92
2016,5,21,10,15,35.5,349.0,3.05,13.0,380.5,338.53,268.49
2016,5,21,10,30,50.0,392.0,3.0,13.0,437.0,388.61,306.92
2016,5,21,10,45,38.5,374.5,3.0,13.5,409.5,358.09,282.02
2016,5,21,11,0,27.0,357.0,3.0,14.0,382.0,328.4,258.09
2016,5,21,11,15,76.5,414.5,2.95,14.0,487.0,418.17,328.19
2016,5,21,11,30,126.0,472.0,2.9,14.0,592.0,517.28,402.85
2016,5,21,11,45,119.0,473.0,2.9,14.0,587.0,501.76,390.26
2016,5,21,12,0,112.0,474.0,2.9,14.0,582.0,475.85,370.59
2016,5,21,12,15,78.0,444.5,2.9,14.0,519.5,416.81,325.38
2016,5,21,12,30,44.0,415.0,2.9,14.0,457.0,361.12,282.42
2016,5,21,12,45,31.5,368.5,2.9,14.0,398.5,310.08,243.12
2016,5,21,13,0,19.0,322.0,2.9,14.0,340.0,259.14,203.46
2016,5,21,13,15,108.0,385.5,2.9,14.0,484.0,356.29,279.72
2016,5,21,13,30,197.0,449.0,2.9,14.0,628.0,433.47,337.63
2016,5,21,13,45,363.5,383.0,2.9,14.0,701.5,445.18,344.25
2016,5,21,14,0,530.0,317.0,2.9,14.0,775.0,439.5,335.23
2016,5,21,14,15,271.0,284.5,2.9,14.0,518.5,293.34,224.55
2016,5,21,14,30,12.0,252.0,2.9,14.0,262.0,190.55,149.73
2016,5,21,14,45,386.0,205.0,2.9,14.0,495.0,222.18,160.53
2016,5,21,15,0,760.0,158.0,2.9,14.0,728.0,226.19,146.05
2016,5,21,15,15,745.0,154.5,2.9,14.0,687.5,170.74,106.09
2016,5,21,15,30,730.0,151.0,2.9,14.0,647.0,116.84,80.5
2016,5,21,15,45,426.0,208.5,2.9,14.0,493.5,128.42,106.21
2016,5,21,16,0,122.0,266.0,2.9,14.0,340.0,167.03,139.58
2016,5,21,16,15,394.0,194.0,2.9,14.0,402.5,123.54,102.57
2016,5,21,16,30,666.0,122.0,2.9,14.0,465.0,88.54,72.51
2016,5,21,16,45,643.5,113.5,2.95,14.0,416.5,83.93,68.76
2016,5,21,17,0,621.0,105.0,3.0,14.0,368.0,79.06,64.7
2016,5,21,17,15,579.0,98.0,2.95,13.5,318.0,74.72,61.17
2016,5,21,17,30,537.0,91.0,2.9,13.0,268.0,70.29,57.46
2016,5,21,17,45,484.5,81.0,2.9,13.0,220.0,63.35,51.26
2016,5,21,18,0,432.0,71.0,2.9,13.0,172.0,53.53,42.33
2016,5,21,18,15,351.0,59.5,2.7,12.5,128.5,44.83,34.29
2016,5,21,18,30,270.0,48.0,2.5,12.0,85.0,36.13,26.02
2016,5,21,18,45,167.5,32.5,2.35,12.0,52.5,24.49,14.16
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,12.95,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.7,10.5,29.0,65.68,6.85
2016,5,22,5,30,209.0,37.0,1.8,11.0,58.0,141.17,104.63
2016,5,22,5,45,303.0,49.5,1.95,11.5,99.0,207.3,165.54
2016,5,22,6,0,397.0,62.0,2.1,12.0,140.0,283.59,232.48
2016,5,22,6,15,203.5,82.0,2.1,12.0,122.5,207.72,172.34
2016,5,22,6,30,10.0,102.0,2.1,12.0,105.0,91.9,73.49
2016,5,22,6,45,16.0,121.0,2.1,12.5,127.0,112.16,90.85
2016,5,22,7,0,22.0,140.0,2.1,13.0,149.0,132.85,108.06
2016,5,22,7,15,11.0,118.5,2.05,13.0,123.0,103.21,82.59
2016,5,22,7,30,0.0,97.0,2.0,13.0,97.0,75.53,58.71
2016,5,22,7,45,0.0,126.0,2.0,13.5,126.0,100.01,78.94
2016,5,22,8,0,0.0,155.0,2.0,14.0,155.0,124.75,98.98
2016,5,22,8,15,3.0,175.5,1.95,14.0,177.5,144.57,115.0
2016,5,22,8,30,6.0,196.0,1.9,14.0,200.0,164.5,130.96
2016,5,22,8,45,57.5,265.0,1.9,14.5,306.5,290.49,232.69
2016,5,22,9,0,109.0,334.0,1.9,15.0,413.0,405.3,321.26
2016,5,22,9,15,190.5,349.0,1.9,15.0,496.5,513.55,403.58
2016,5,22,9,30,272.0,364.0,1.9,15.0,580.0,622.33,483.49
2016,5,22,9,45,212.0,388.5,1.95,15.5,561.0,567.33,439.65
2016,5,22,10,0,152.0,413.0,2.0,16.0,542.0,531.17,410.37
2016,5,22,10,15,267.0,399.5,2.05,16.0,634.5,638.01,490.75
2016,5,22,10,30,382.0,386.0,2.1,16.0,727.0,722.43,552.29
2016,5,22,10,45,343.5,412.0,2.15,16.0,723.5,701.23,535.0
2016,5,22,11,0,305.0,438.0,2.2,16.0,720.0,678.48,517.53
2016,5,22,11,15,349.0,424.0,2.25,16.0,751.0,690.28,526.95
2016,5,22,11,30,393.0,410.0,2.3,16.0,782.0,698.75,533.61
2016,5,22,11,45,327.0,440.0,2.4,16.0,750.5,652.01,498.57
2016,5,22,12,0,261.0,470.0,2.5,16.0,719.0,606.29,464.36
2016,5,22,12,15,206.0,474.5,2.55,16.0,671.5,543.42,417.71
2016,5,22,12,30,151.0,479.0,2.6,16.0,624.0,492.35,379.23
2016,5,22,12,45,334.5,423.5,2.7,16.0,738.5,559.89,431.89
2016,5,22,13,0,518.0,368.0,2.8,16.0,853.0,609.9,468.93
2016,5,22,13,15,362.0,408.5,2.85,16.0,744.5,515.73,396.93
2016,5,22,13,30,206.0,449.0,2.9,16.0,636.0,437.71,337.54
2016,5,22,13,45,344.5,390.0,2.95,16.0,692.5,440.59,338.36
2016,5,22,14,0,483.0,331.0,3.0,16.0,749.0,428.81,325.44
2016,5,22,14,15,490.5,313.5,3.05,16.0,725.0,384.84,288.32
2016,5,22,14,30,498.0,296.0,3.1,16.0,701.0,339.85,249.89
2016,5,22,14,45,486.5,283.5,3.15,16.0,665.0,292.44,210.27
2016,5,22,15,0,475.0,271.0,3.2,16.0,629.0,246.3,173.15
2016,5,22,15,15,493.5,247.5,3.2,15.5,601.0,198.77,137.77
2016,5,22,15,30,512.0,224.0,3.2,15.0,573.0,149.44,110.05
2016,5,22,15,45,626.5,172.5,3.25,15.0,570.5,112.85,92.44
2016,5,22,16,0,741.0,121.0,3.3,15.0,568.0,86.7,70.18
2016,5,22,16,15,608.0,143.5,3.3,14.5,489.5,99.21,81.45
2016,5,22,16,30,475.0,166.0,3.3,14.0,411.0,110.73,91.9
2016,5,22,16,45,350.0,167.5,3.3,14.0,338.0,114.15,95.19
2016,5,22,17,0,225.0,169.0,3.3,14.0,265.0,112.69,94.21
2016,5,22,17,15,205.0,150.5,3.2,13.5,229.5,101.75,85.02
2016,5,22,17,30,185.0,132.0,3.1,13.0,194.0,92.21,76.91
2016,5,22,17,45,169.0,110.5,3.05,13.0,160.0,78.27,64.53
2016,5,22,18,0,153.0,89.0,3.0,13.0,126.0,64.03,51.67
2016,5,22,18,15,123.0,69.5,2.8,12.5,94.5,50.57,39.39
2016,5,22,18,30,93.0,50.0,2.6,12.0,63.0,36.93,26.76
2016,5,22,18,45,46.5,32.5,2.45,12.0,39.0,24.33,14.23
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,11.45,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
