Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,64.5,17.5,2.2,11.5,24.5,44.59,5.96
2016,5,23,5,30,129.0,35.0,2.3,12.0,49.0,97.56,71.19
2016,5,23,5,45,186.5,52.0,2.4,12.5,83.0,147.99,117.31
2016,5,23,6,0,244.0,69.0,2.5,13.0,117.0,215.51,176.23
2016,5,23,6,15,282.5,85.5,2.5,13.0,157.0,267.15,221.59
2016,5,23,6,30,321.0,102.0,2.5,13.0,197.0,321.91,268.43
2016,5,23,6,45,356.5,114.5,2.55,13.5,239.0,373.14,310.69
2016,5,23,7,0,392.0,127.0,2.6,14.0,281.0,426.44,353.33
2016,5,23,7,15,537.0,114.5,2.55,14.5,356.0,541.96,444.72
2016,5,23,7,30,682.0,102.0,2.5,15.0,431.0,658.88,533.35
2016,5,23,7,45,704.0,108.0,2.5,15.5,479.0,705.89,564.75
2016,5,23,8,0,726.0,114.0,2.5,16.0,527.0,751.55,594.99
2016,5,23,8,15,745.5,117.5,2.5,16.0,573.5,785.86,617.62
2016,5,23,8,30,765.0,121.0,2.5,16.0,620.0,822.74,641.92
2016,5,23,8,45,777.0,126.0,2.5,16.5,661.5,852.02,659.38
2016,5,23,9,0,789.0,131.0,2.5,17.0,703.0,878.31,674.64
2016,5,23,9,15,800.5,133.5,2.5,17.0,741.0,898.36,686.82
2016,5,23,9,30,812.0,136.0,2.5,17.0,779.0,915.05,696.78
2016,5,23,9,45,830.5,133.0,2.5,17.5,814.0,929.08,703.68
2016,5,23,10,0,849.0,130.0,2.5,18.0,849.0,926.01,699.1
2016,5,23,10,15,855.0,131.5,2.5,18.0,875.0,925.65,697.98
2016,5,23,10,30,861.0,133.0,2.5,18.0,901.0,921.57,694.44
2016,5,23,10,45,865.0,134.5,2.55,18.0,920.5,911.93,687.73
2016,5,23,11,0,869.0,136.0,2.6,18.0,940.0,898.6,678.65
2016,5,23,11,15,871.5,136.5,2.6,18.0,952.5,879.5,665.33
2016,5,23,11,30,874.0,137.0,2.6,18.0,965.0,856.97,649.75
2016,5,23,11,45,875.0,137.5,2.65,18.0,970.0,829.91,631.44
2016,5,23,12,0,876.0,138.0,2.7,18.0,975.0,799.78,610.94
2016,5,23,12,15,875.5,138.0,2.7,18.0,973.0,765.25,585.66
2016,5,23,12,30,875.0,138.0,2.7,18.0,971.0,728.1,557.87
2016,5,23,12,45,855.0,149.5,2.75,18.0,956.5,683.75,524.31
2016,5,23,13,0,835.0,161.0,2.8,18.0,942.0,645.71,494.42
2016,5,23,13,15,831.0,160.0,2.8,18.0,925.0,598.72,457.37
2016,5,23,13,30,827.0,159.0,2.8,18.0,908.0,550.12,418.14
2016,5,23,13,45,826.5,154.0,2.85,18.0,886.0,498.9,375.91
2016,5,23,14,0,826.0,149.0,2.9,18.0,864.0,446.2,331.24
2016,5,23,14,15,817.5,146.5,2.9,18.0,834.0,391.11,283.64
2016,5,23,14,30,809.0,144.0,2.9,18.0,804.0,335.78,235.19
2016,5,23,14,45,804.0,138.5,2.95,18.0,769.5,279.27,186.1
2016,5,23,15,0,799.0,133.0,3.0,18.0,735.0,222.61,139.25
2016,5,23,15,15,785.0,130.0,3.0,17.5,694.5,166.63,99.88
2016,5,23,15,30,771.0,127.0,3.0,17.0,654.0,111.99,75.03
2016,5,23,15,45,757.5,121.5,3.05,17.0,610.0,93.32,75.07
2016,5,23,16,0,744.0,116.0,3.1,17.0,566.0,90.82,73.17
2016,5,23,16,15,721.0,112.0,3.1,16.5,518.0,81.92,65.87
2016,5,23,16,30,698.0,108.0,3.1,16.0,470.0,80.04,64.59
2016,5,23,16,45,672.0,101.5,3.15,16.0,421.0,76.35,61.6
2016,5,23,17,0,646.0,95.0,3.2,16.0,372.0,72.5,58.44
2016,5,23,17,15,606.0,89.0,3.2,15.5,322.0,68.62,55.3
2016,5,23,17,30,566.0,83.0,3.2,15.0,272.0,64.67,52.03
2016,5,23,17,45,514.5,74.5,3.2,15.0,224.5,58.65,46.69
2016,5,23,18,0,463.0,66.0,3.2,15.0,177.0,52.52,41.11
2016,5,23,18,15,384.0,56.0,3.1,14.5,133.0,44.86,34.07
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,34.95,24.84
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,25.51,15.25
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,16.21,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,8.65,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.6,12.0,30.0,67.67,15.74
2016,5,24,5,30,226.0,36.0,2.7,12.0,60.0,145.19,108.09
2016,5,24,5,45,319.5,47.5,2.85,12.5,101.0,210.77,168.17
2016,5,24,6,0,413.0,59.0,3.0,13.0,142.0,290.78,238.2
2016,5,24,6,15,477.0,67.5,3.0,13.0,189.5,357.62,296.74
2016,5,24,6,30,541.0,76.0,3.0,13.0,237.0,429.39,357.66
2016,5,24,6,45,297.5,114.0,3.0,13.5,205.0,318.69,266.11
2016,5,24,7,0,54.0,152.0,3.0,14.0,173.0,178.52,146.22
2016,5,24,7,15,39.0,165.0,3.0,14.0,181.5,180.26,147.25
2016,5,24,7,30,24.0,178.0,3.0,14.0,190.0,167.36,135.73
2016,5,24,7,45,200.5,197.0,3.0,14.5,311.0,355.2,292.3
2016,5,24,8,0,377.0,216.0,3.0,15.0,432.0,542.42,439.69
2016,5,24,8,15,294.0,254.5,3.0,15.0,432.0,521.02,418.84
2016,5,24,8,30,211.0,293.0,3.0,15.0,432.0,473.81,379.57
2016,5,24,8,45,263.5,304.5,3.0,15.5,489.0,553.53,439.63
2016,5,24,9,0,316.0,316.0,3.0,16.0,546.0,613.94,483.49
2016,5,24,9,15,320.0,332.0,2.95,16.0,575.5,634.22,496.76
2016,5,24,9,30,324.0,348.0,2.9,16.0,605.0,652.76,508.9
2016,5,24,9,45,303.5,372.5,2.9,16.5,621.0,655.07,507.76
2016,5,24,10,0,283.0,397.0,2.9,17.0,637.0,655.18,505.2
2016,5,24,10,15,570.5,268.5,2.9,17.0,771.5,814.71,625.87
2016,5,24,10,30,858.0,140.0,2.9,17.0,906.0,923.82,702.9
2016,5,24,10,45,864.5,140.0,2.95,17.0,926.5,915.04,695.62
2016,5,24,11,0,871.0,140.0,3.0,17.0,947.0,902.56,686.94
2016,5,24,11,15,874.0,140.5,3.0,17.0,959.5,883.8,673.7
2016,5,24,11,30,877.0,141.0,3.0,17.0,972.0,861.58,658.15
2016,5,24,11,45,880.0,140.0,3.0,17.5,978.0,834.83,638.29
2016,5,24,12,0,883.0,139.0,3.0,18.0,984.0,804.93,616.3
2016,5,24,12,15,882.5,139.0,3.0,18.0,982.0,770.19,590.71
2016,5,24,12,30,882.0,139.0,3.0,18.0,980.0,732.81,562.64
2016,5,24,12,45,870.5,145.0,3.05,18.0,967.5,689.95,530.09
2016,5,24,13,0,859.0,151.0,3.1,18.0,955.0,645.44,495.58
2016,5,24,13,15,855.0,150.0,3.1,17.5,938.0,599.16,459.67
2016,5,24,13,30,851.0,149.0,3.1,17.0,921.0,551.2,421.31
2016,5,24,13,45,847.0,146.0,3.15,17.0,898.0,500.48,378.98
2016,5,24,14,0,843.0,143.0,3.2,17.0,875.0,448.43,334.38
2016,5,24,14,15,834.5,141.5,3.2,17.0,844.5,393.24,286.26
2016,5,24,14,30,826.0,140.0,3.2,17.0,814.0,337.74,237.28
2016,5,24,14,45,817.5,136.0,3.25,17.0,778.5,280.52,187.39
2016,5,24,15,0,809.0,132.0,3.3,17.0,743.0,223.53,140.16
2016,5,24,15,15,628.5,191.5,3.3,16.5,650.5,179.83,116.93
2016,5,24,15,30,448.0,251.0,3.3,16.0,558.0,160.68,119.67
2016,5,24,15,45,433.5,239.5,3.3,16.0,520.0,145.1,119.52
2016,5,24,16,0,419.0,228.0,3.3,16.0,482.0,140.88,116.3
2016,5,24,16,15,559.5,169.0,3.3,15.5,478.5,113.02,92.97
2016,5,24,16,30,700.0,110.0,3.3,15.0,475.0,81.32,65.94
2016,5,24,16,45,670.0,104.5,3.35,15.0,425.0,78.26,63.52
2016,5,24,17,0,640.0,99.0,3.4,15.0,375.0,75.1,60.95
2016,5,24,17,15,599.5,93.0,3.4,14.5,325.0,71.31,57.9
2016,5,24,17,30,559.0,87.0,3.4,14.0,275.0,67.47,54.73
2016,5,24,17,45,504.0,78.5,3.4,14.0,226.5,61.51,49.43
2016,5,24,18,0,449.0,70.0,3.4,14.0,178.0,55.47,43.91
2016,5,24,18,15,370.0,59.5,3.3,13.5,134.5,45.0,34.35
2016,5,24,18,30,291.0,49.0,3.2,13.0,91.0,36.98,26.76
2016,5,24,18,45,185.5,34.0,3.1,13.0,57.0,25.66,15.56
2016,5,24,19,0,80.0,19.0,3.0,13.0,23.0,14.46,0.0
2016,5,24,19,15,40.0,9.5,2.95,12.5,11.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,67.6,19.02
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,144.59,107.89
2016,5,25,5,45,315.0,48.0,2.55,12.5,100.5,208.76,166.5
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,286.65,234.63
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,352.44,292.12
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,423.05,351.93
2016,5,25,6,45,265.0,82.5,2.75,13.5,161.5,277.22,231.82
2016,5,25,7,0,0.0,88.0,2.8,14.0,88.0,68.85,53.05
2016,5,25,7,15,0.0,96.5,2.8,14.0,96.5,75.56,58.74
2016,5,25,7,30,0.0,105.0,2.8,14.0,105.0,82.32,64.22
2016,5,25,7,45,0.0,131.5,2.85,14.5,131.5,104.71,82.56
2016,5,25,8,0,0.0,158.0,2.9,15.0,158.0,127.26,100.72
2016,5,25,8,15,3.0,175.5,2.9,15.0,177.5,144.38,114.53
2016,5,25,8,30,6.0,193.0,2.9,15.0,197.0,161.61,128.32
2016,5,25,8,45,7.0,201.5,2.95,15.5,206.5,169.2,133.89
2016,5,25,9,0,8.0,210.0,3.0,16.0,216.0,176.83,139.49
2016,5,25,9,15,12.0,239.0,3.0,16.0,248.5,205.05,161.87
2016,5,25,9,30,16.0,268.0,3.0,16.0,281.0,233.23,183.96
2016,5,25,9,45,17.0,281.5,3.0,16.5,296.0,244.92,192.42
2016,5,25,10,0,18.0,295.0,3.0,17.0,311.0,256.45,200.76
2016,5,25,10,15,25.0,327.5,3.0,17.0,350.0,307.87,240.52
2016,5,25,10,30,32.0,360.0,3.0,17.0,389.0,341.39,265.95
2016,5,25,10,45,82.0,410.5,3.0,17.5,486.5,428.88,332.72
2016,5,25,11,0,132.0,461.0,3.0,18.0,584.0,529.49,406.86
2016,5,25,11,15,517.5,289.5,3.0,18.0,779.0,728.26,559.82
2016,5,25,11,30,903.0,118.0,3.0,18.0,974.0,863.19,658.06
2016,5,25,11,45,907.5,116.0,3.05,18.0,980.5,836.57,638.57
2016,5,25,12,0,912.0,114.0,3.1,18.0,987.0,806.65,618.04
2016,5,25,12,15,911.5,114.0,3.15,18.0,985.0,771.44,593.01
2016,5,25,12,30,911.0,114.0,3.2,18.0,983.0,733.47,564.6
2016,5,25,12,45,904.5,116.5,3.25,18.5,972.0,690.82,531.08
2016,5,25,13,0,898.0,119.0,3.3,19.0,961.0,646.13,495.39
2016,5,25,13,15,895.0,118.5,3.35,19.0,945.0,599.45,458.32
2016,5,25,13,30,892.0,118.0,3.4,19.0,929.0,550.88,418.72
2016,5,25,13,45,889.5,115.5,3.5,19.0,906.0,499.46,375.84
2016,5,25,14,0,887.0,113.0,3.6,19.0,883.0,446.51,330.45
2016,5,25,14,15,880.0,111.5,3.65,19.0,853.5,391.32,282.15
2016,5,25,14,30,873.0,110.0,3.7,19.0,824.0,335.48,232.69
2016,5,25,14,45,865.5,107.5,3.75,19.0,788.5,278.48,182.77
2016,5,25,15,0,858.0,105.0,3.8,19.0,753.0,221.38,135.44
2016,5,25,15,15,846.0,103.0,3.85,18.5,712.5,164.2,95.33
2016,5,25,15,30,834.0,101.0,3.9,18.0,672.0,107.88,70.44
2016,5,25,15,45,817.5,98.5,3.95,18.0,627.5,80.33,63.69
2016,5,25,16,0,801.0,96.0,4.0,18.0,583.0,79.11,62.86
2016,5,25,16,15,781.0,93.0,4.0,17.5,535.0,77.39,61.7
2016,5,25,16,30,761.0,90.0,4.0,17.0,487.0,75.59,60.48
2016,5,25,16,45,729.5,87.0,4.05,16.5,436.5,73.5,58.99
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,65.92,52.65
2016,5,25,17,15,660.5,79.0,4.1,15.5,335.5,62.42,49.83
2016,5,25,17,30,623.0,74.0,4.1,15.0,285.0,58.89,46.9
2016,5,25,17,45,560.5,69.0,4.1,15.0,235.0,55.01,43.47
2016,5,25,18,0,498.0,64.0,4.1,15.0,185.0,51.25,40.0
2016,5,25,18,15,418.5,55.0,4.0,14.5,140.5,44.26,33.58
2016,5,25,18,30,339.0,46.0,3.9,14.0,96.0,37.28,26.94
2016,5,25,18,45,216.0,33.0,3.8,13.5,60.5,25.08,15.17
2016,5,25,19,0,93.0,20.0,3.7,13.0,25.0,15.12,0.0
2016,5,25,19,15,46.5,10.0,3.65,12.5,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.0,1.9,12.0,30.0,64.19,20.55
2016,5,26,5,30,188.0,40.0,1.9,12.0,60.0,134.56,100.58
2016,5,26,5,45,277.0,53.0,1.95,12.5,100.0,197.56,157.37
2016,5,26,6,0,366.0,66.0,2.0,13.0,140.0,270.08,220.59
2016,5,26,6,15,431.5,75.5,1.9,13.5,187.0,334.54,275.9
2016,5,26,6,30,497.0,85.0,1.8,14.0,234.0,410.8,338.64
2016,5,26,6,45,543.0,92.5,1.75,14.5,283.5,472.55,387.73
2016,5,26,7,0,589.0,100.0,1.7,15.0,333.0,536.48,436.65
2016,5,26,7,15,624.0,106.0,1.6,15.0,383.0,592.62,478.37
2016,5,26,7,30,659.0,112.0,1.5,15.0,433.0,649.11,518.91
2016,5,26,7,45,686.0,116.5,1.4,15.5,481.5,697.56,550.89
2016,5,26,8,0,713.0,121.0,1.3,16.0,530.0,745.01,580.54
2016,5,26,8,15,733.5,125.0,1.25,16.5,576.5,785.01,604.65
2016,5,26,8,30,754.0,129.0,1.2,17.0,623.0,817.59,623.17
2016,5,26,8,45,772.0,131.5,1.15,17.5,666.0,849.37,640.87
2016,5,26,9,0,790.0,134.0,1.1,18.0,709.0,878.37,656.4
2016,5,26,9,15,802.5,136.5,1.05,18.0,747.5,899.33,667.67
2016,5,26,9,30,815.0,139.0,1.0,18.0,786.0,916.94,676.79
2016,5,26,9,45,814.0,147.0,1.0,18.5,816.0,924.07,678.77
2016,5,26,10,0,813.0,155.0,1.0,19.0,846.0,927.37,678.51
2016,5,26,10,15,820.5,156.5,1.0,19.5,872.5,928.41,676.98
2016,5,26,10,30,828.0,158.0,1.0,20.0,899.0,925.69,673.2
2016,5,26,10,45,835.5,157.5,1.05,20.5,919.0,917.31,666.81
2016,5,26,11,0,843.0,157.0,1.1,21.0,939.0,905.17,658.16
2016,5,26,11,15,846.0,158.0,1.15,21.0,952.0,886.78,646.82
2016,5,26,11,30,849.0,159.0,1.2,21.0,965.0,864.84,633.21
2016,5,26,11,45,852.5,158.0,1.3,21.5,971.0,824.56,606.96
2016,5,26,12,0,856.0,157.0,1.4,22.0,977.0,795.7,587.7
2016,5,26,12,15,855.5,156.5,1.55,22.0,975.0,761.33,565.05
2016,5,26,12,30,855.0,156.0,1.7,22.0,973.0,724.46,539.89
2016,5,26,12,45,864.5,148.0,1.85,22.0,966.5,686.6,513.28
2016,5,26,13,0,874.0,140.0,2.0,22.0,960.0,645.72,483.47
2016,5,26,13,15,870.5,139.0,2.15,22.0,943.5,599.32,448.44
2016,5,26,13,30,867.0,138.0,2.3,22.0,927.0,551.16,410.83
2016,5,26,13,45,860.0,137.5,2.45,22.0,903.5,500.13,369.74
2016,5,26,14,0,853.0,137.0,2.6,22.0,880.0,448.04,326.46
2016,5,26,14,15,845.5,135.5,2.7,21.5,850.0,394.32,281.2
2016,5,26,14,30,838.0,134.0,2.8,21.0,820.0,336.74,232.12
2016,5,26,14,45,827.5,132.0,2.9,21.0,784.5,279.89,183.42
2016,5,26,15,0,817.0,130.0,3.0,21.0,749.0,223.44,137.47
2016,5,26,15,15,803.5,127.0,3.05,20.5,708.5,166.65,97.98
2016,5,26,15,30,790.0,124.0,3.1,20.0,668.0,111.11,72.98
2016,5,26,15,45,773.5,120.5,3.2,20.0,623.0,92.95,73.85
2016,5,26,16,0,757.0,117.0,3.3,20.0,578.0,91.66,73.0
2016,5,26,16,15,735.0,113.0,3.35,19.5,530.5,82.75,65.77
2016,5,26,16,30,713.0,109.0,3.4,19.0,483.0,80.88,64.53
2016,5,26,16,45,684.0,104.0,3.45,18.5,433.5,78.13,62.5
2016,5,26,17,0,655.0,99.0,3.5,18.0,384.0,75.29,60.37
2016,5,26,17,15,615.0,93.0,3.45,17.5,333.5,71.48,57.35
2016,5,26,17,30,575.0,87.0,3.4,17.0,283.0,67.62,54.19
2016,5,26,17,45,519.5,79.5,3.4,16.5,234.0,62.37,49.7
2016,5,26,18,0,464.0,72.0,3.4,16.0,185.0,57.1,45.01
2016,5,26,18,15,384.5,61.0,3.3,15.5,140.5,46.17,35.13
2016,5,26,18,30,305.0,50.0,3.2,15.0,96.0,37.78,27.29
2016,5,26,18,45,194.5,35.5,3.1,14.5,61.0,26.78,16.63
2016,5,26,19,0,84.0,21.0,3.0,14.0,26.0,15.91,0.0
2016,5,26,19,15,42.0,10.5,2.95,13.5,13.0,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.0,19.5,1.0,11.5,30.5,65.7,23.48
2016,5,27,5,30,202.0,39.0,1.0,12.0,61.0,138.13,103.3
2016,5,27,5,45,297.0,51.5,1.05,13.0,102.5,203.89,161.6
2016,5,27,6,0,392.0,64.0,1.1,14.0,144.0,279.77,226.43
2016,5,27,6,15,456.0,73.0,1.15,14.5,191.5,349.4,285.12
2016,5,27,6,30,520.0,82.0,1.2,15.0,239.0,420.55,343.16
2016,5,27,6,45,571.0,88.0,1.25,15.5,289.5,484.74,393.75
2016,5,27,7,0,622.0,94.0,1.3,16.0,340.0,551.42,444.44
2016,5,27,7,15,655.5,99.5,1.3,16.5,390.0,607.05,484.67
2016,5,27,7,30,689.0,105.0,1.3,17.0,440.0,662.86,523.73
2016,5,27,7,45,719.5,107.5,1.3,17.5,490.5,712.67,556.48
2016,5,27,8,0,750.0,110.0,1.3,18.0,541.0,757.4,584.7
2016,5,27,8,15,769.0,113.5,1.25,18.5,587.5,796.52,607.87
2016,5,27,8,30,788.0,117.0,1.2,19.0,634.0,833.37,629.02
2016,5,27,8,45,807.0,118.0,1.2,20.0,677.5,865.01,645.75
2016,5,27,9,0,826.0,119.0,1.2,21.0,721.0,893.82,660.39
2016,5,27,9,15,837.5,121.0,1.15,21.5,759.5,913.8,669.61
2016,5,27,9,30,849.0,123.0,1.1,22.0,798.0,917.73,668.54
2016,5,27,9,45,865.5,120.5,1.05,22.5,832.5,930.65,673.53
2016,5,27,10,0,882.0,118.0,1.0,23.0,867.0,940.01,676.14
2016,5,27,10,15,888.0,119.0,0.95,23.0,894.0,939.34,673.83
2016,5,27,10,30,894.0,120.0,0.9,23.0,921.0,934.86,669.37
2016,5,27,10,45,900.5,119.5,0.9,23.5,941.5,925.64,661.72
2016,5,27,11,0,907.0,119.0,0.9,24.0,962.0,912.62,651.88
2016,5,27,11,15,909.5,120.0,0.95,24.0,974.5,893.7,640.56
2016,5,27,11,30,912.0,121.0,1.0,24.0,987.0,871.18,626.99
2016,5,27,11,45,914.0,120.5,1.1,24.5,993.0,843.58,609.63
2016,5,27,12,0,916.0,120.0,1.2,25.0,999.0,812.76,590.02
2016,5,27,12,15,916.0,120.0,1.35,25.0,997.0,777.77,568.27
2016,5,27,12,30,916.0,120.0,1.5,25.0,995.0,739.99,543.13
2016,5,27,12,45,908.0,123.5,1.65,25.0,984.0,696.9,513.31
2016,5,27,13,0,900.0,127.0,1.8,25.0,973.0,651.86,481.04
2016,5,27,13,15,896.5,126.5,1.9,25.0,956.0,604.84,445.94
2016,5,27,13,30,893.0,126.0,2.0,25.0,939.0,555.97,408.24
2016,5,27,13,45,886.0,126.0,2.15,25.0,915.0,504.17,367.24
2016,5,27,14,0,879.0,126.0,2.3,25.0,891.0,451.24,323.95
2016,5,27,14,15,871.5,124.5,2.35,25.0,861.0,396.3,277.7
2016,5,27,14,30,864.0,123.0,2.4,25.0,831.0,340.76,230.29
2016,5,27,14,45,852.0,122.0,2.5,25.0,794.5,284.13,182.57
2016,5,27,15,0,840.0,121.0,2.6,25.0,758.0,221.56,132.74
2016,5,27,15,15,827.0,118.5,2.6,24.5,717.5,163.91,93.3
2016,5,27,15,30,814.0,116.0,2.6,24.0,677.0,107.41,68.38
2016,5,27,15,45,792.5,115.0,2.65,24.0,631.0,89.93,70.12
2016,5,27,16,0,771.0,114.0,2.7,24.0,585.0,89.99,70.4
2016,5,27,16,15,749.0,110.0,2.7,23.5,536.5,88.02,69.12
2016,5,27,16,30,727.0,106.0,2.7,23.0,488.0,79.24,62.07
2016,5,27,16,45,692.5,103.0,2.75,22.5,437.0,77.6,61.03
2016,5,27,17,0,658.0,100.0,2.8,22.0,386.0,75.99,59.98
2016,5,27,17,15,618.0,93.5,2.75,21.0,335.5,71.85,56.83
2016,5,27,17,30,578.0,87.0,2.7,20.0,285.0,67.62,53.52
2016,5,27,17,45,519.5,80.0,2.65,19.5,236.0,62.71,49.38
2016,5,27,18,0,461.0,73.0,2.6,19.0,187.0,57.8,45.08
2016,5,27,18,15,383.0,62.0,2.5,18.5,142.0,46.85,35.3
2016,5,27,18,30,305.0,51.0,2.4,18.0,97.0,38.49,27.58
2016,5,27,18,45,198.0,36.5,2.35,17.5,62.0,27.51,17.1
2016,5,27,19,0,91.0,22.0,2.3,17.0,27.0,16.64,0.0
2016,5,27,19,15,45.5,11.0,2.3,16.5,13.5,8.65,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,121.0,18.5,1.5,14.5,32.0,70.64,27.14
2016,5,28,5,30,242.0,37.0,1.5,15.0,64.0,150.25,111.43
2016,5,28,5,45,330.0,49.0,1.55,15.5,105.5,214.59,168.83
2016,5,28,6,0,418.0,61.0,1.6,16.0,147.0,292.5,235.54
2016,5,28,6,15,480.0,69.5,1.65,16.5,194.0,358.17,291.11
2016,5,28,6,30,542.0,78.0,1.7,17.0,241.0,428.53,348.56
2016,5,28,6,45,586.5,85.0,1.75,17.5,291.0,490.41,397.36
2016,5,28,7,0,631.0,92.0,1.8,18.0,341.0,554.3,445.95
2016,5,28,7,15,664.0,97.0,1.75,18.5,391.5,609.27,485.65
2016,5,28,7,30,697.0,102.0,1.7,19.0,442.0,664.36,524.04
2016,5,28,7,45,722.5,106.5,1.65,19.5,491.5,712.7,555.38
2016,5,28,8,0,748.0,111.0,1.6,20.0,541.0,755.63,582.01
2016,5,28,8,15,767.0,114.5,1.55,20.5,587.5,794.68,605.34
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,831.47,626.65
2016,5,28,8,45,801.5,121.0,1.45,21.5,677.0,862.1,643.41
2016,5,28,9,0,817.0,124.0,1.4,22.0,720.0,889.8,658.03
2016,5,28,9,15,828.5,126.5,1.3,22.5,758.5,910.19,666.99
2016,5,28,9,30,840.0,129.0,1.2,23.0,797.0,927.15,673.63
2016,5,28,9,45,848.0,131.5,1.2,23.5,830.0,923.91,668.92
2016,5,28,10,0,856.0,134.0,1.2,24.0,863.0,930.05,670.59
2016,5,28,10,15,862.5,135.5,1.2,24.0,889.5,930.16,669.72
2016,5,28,10,30,869.0,137.0,1.2,24.0,916.0,926.51,666.66
2016,5,28,10,45,873.5,138.5,1.2,24.5,936.0,917.29,658.94
2016,5,28,11,0,878.0,140.0,1.2,25.0,956.0,904.35,649.05
2016,5,28,11,15,881.0,140.5,1.25,25.0,969.0,885.61,637.58
2016,5,28,11,30,884.0,141.0,1.3,25.0,982.0,863.39,623.91
2016,5,28,11,45,885.5,141.5,1.4,25.5,987.5,836.61,606.66
2016,5,28,12,0,887.0,142.0,1.5,26.0,993.0,806.7,587.21
2016,5,28,12,15,886.5,142.0,1.6,26.0,991.0,772.0,564.13
2016,5,28,12,30,886.0,142.0,1.7,26.0,989.0,734.67,538.62
2016,5,28,12,45,873.5,148.5,1.8,26.0,976.5,691.53,508.22
2016,5,28,13,0,861.0,155.0,1.9,26.0,964.0,646.81,475.82
2016,5,28,13,15,857.0,154.0,1.95,25.5,947.5,600.68,442.12
2016,5,28,13,30,853.0,153.0,2.0,25.0,931.0,556.5,408.46
2016,5,28,13,45,848.0,151.0,2.1,25.0,907.5,504.45,367.38
2016,5,28,14,0,843.0,149.0,2.2,25.0,884.0,451.28,324.12
2016,5,28,14,15,835.0,147.0,2.25,25.0,854.0,396.14,278.13
2016,5,28,14,30,827.0,145.0,2.3,25.0,824.0,340.64,231.14
2016,5,28,14,45,817.0,142.0,2.35,25.0,788.5,283.9,183.57
2016,5,28,15,0,807.0,139.0,2.4,25.0,753.0,227.54,138.61
2016,5,28,15,15,793.5,136.0,2.4,24.5,712.0,171.4,100.31
2016,5,28,15,30,780.0,133.0,2.4,24.0,671.0,116.53,75.96
2016,5,28,15,45,763.0,129.0,2.45,24.0,626.0,98.0,76.8
2016,5,28,16,0,746.0,125.0,2.5,24.0,581.0,88.91,69.47
2016,5,28,16,15,723.0,120.5,2.5,23.5,533.0,87.01,68.25
2016,5,28,16,30,700.0,116.0,2.5,23.0,485.0,85.0,66.92
2016,5,28,16,45,671.5,110.0,2.5,22.5,435.5,81.77,64.55
2016,5,28,17,0,643.0,104.0,2.5,22.0,386.0,78.42,62.04
2016,5,28,17,15,602.5,97.5,2.4,21.0,335.5,74.39,59.01
2016,5,28,17,30,562.0,91.0,2.3,20.0,285.0,70.28,55.82
2016,5,28,17,45,509.0,82.5,2.25,19.5,236.0,64.43,50.88
2016,5,28,18,0,456.0,74.0,2.2,19.0,187.0,58.49,45.68
2016,5,28,18,15,378.0,63.0,2.1,18.0,142.5,47.5,35.96
2016,5,28,18,30,300.0,52.0,2.0,17.0,98.0,39.16,28.32
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,27.87,17.59
2016,5,28,19,0,95.0,22.0,1.8,16.0,27.0,16.68,1.14
2016,5,28,19,15,47.5,11.0,1.8,15.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,9.5,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,19.0,8.0,1.7,12.0,8.0,11.31,0.0
2016,5,29,5,15,128.0,23.5,1.65,12.5,36.5,79.7,33.69
2016,5,29,5,30,237.0,39.0,1.6,13.0,65.0,150.33,112.58
2016,5,29,5,45,329.0,50.5,1.55,13.5,107.0,215.35,170.74
2016,5,29,6,0,421.0,62.0,1.5,14.0,149.0,294.23,238.53
2016,5,29,6,15,485.0,70.5,1.4,14.5,197.0,361.09,294.98
2016,5,29,6,30,549.0,79.0,1.3,15.0,245.0,432.8,353.09
2016,5,29,6,45,594.0,85.5,1.25,15.5,295.5,494.74,401.37
2016,5,29,7,0,639.0,92.0,1.2,16.0,346.0,558.68,449.17
2016,5,29,7,15,672.0,97.5,1.15,16.5,396.5,614.47,488.93
2016,5,29,7,30,705.0,103.0,1.1,17.0,447.0,670.38,527.28
2016,5,29,7,45,730.5,107.0,1.05,17.5,496.5,718.4,557.75
2016,5,29,8,0,756.0,111.0,1.0,18.0,546.0,761.0,583.52
2016,5,29,8,15,775.0,114.5,1.0,18.5,593.0,800.24,607.06
2016,5,29,8,30,794.0,118.0,1.0,19.0,640.0,837.19,628.66
2016,5,29,8,45,809.0,121.0,1.0,19.5,683.0,867.52,645.55
2016,5,29,9,0,824.0,124.0,1.0,20.0,726.0,894.89,660.38
2016,5,29,9,15,835.5,126.0,1.05,20.5,764.0,914.84,671.16
2016,5,29,9,30,847.0,128.0,1.1,21.0,802.0,931.35,679.82
2016,5,29,9,45,854.5,130.5,1.15,21.5,834.5,927.81,675.72
2016,5,29,10,0,862.0,133.0,1.2,22.0,867.0,933.53,677.94
2016,5,29,10,15,868.5,134.5,1.25,22.0,893.5,933.66,677.86
2016,5,29,10,30,875.0,136.0,1.3,22.0,920.0,930.01,675.52
2016,5,29,10,45,877.0,138.5,1.4,22.5,939.0,919.41,668.27
2016,5,29,11,0,879.0,141.0,1.5,23.0,958.0,905.1,658.71
2016,5,29,11,15,881.5,141.5,1.55,23.0,970.5,885.95,646.66
2016,5,29,11,30,884.0,142.0,1.6,23.0,983.0,863.32,632.37
2016,5,29,11,45,883.5,143.0,1.7,23.0,988.0,835.35,615.04
2016,5,29,12,0,883.0,144.0,1.8,23.0,993.0,804.37,595.4
2016,5,29,12,15,882.5,144.0,1.85,23.0,991.0,769.84,571.4
2016,5,29,12,30,882.0,144.0,1.9,23.0,989.0,732.69,545.05
2016,5,29,12,45,871.5,149.0,1.95,23.0,977.0,690.0,514.08
2016,5,29,13,0,861.0,154.0,2.0,23.0,965.0,645.65,481.15
2016,5,29,13,15,857.5,153.0,2.05,23.0,948.5,599.89,446.33
2016,5,29,13,30,854.0,152.0,2.1,23.0,932.0,552.41,409.15
2016,5,29,13,45,851.0,149.0,2.15,23.0,909.0,504.13,370.14
2016,5,29,14,0,848.0,146.0,2.2,23.0,886.0,451.01,326.36
2016,5,29,14,15,839.5,144.0,2.25,23.0,856.0,395.52,279.74
2016,5,29,14,30,831.0,142.0,2.3,23.0,826.0,339.73,232.15
2016,5,29,14,45,823.5,138.0,2.35,23.0,791.0,282.79,183.93
2016,5,29,15,0,816.0,134.0,2.4,23.0,756.0,225.93,138.09
2016,5,29,15,15,802.5,131.5,2.4,22.5,715.0,169.67,99.38
2016,5,29,15,30,789.0,129.0,2.4,22.0,674.0,114.65,74.8
2016,5,29,15,45,774.0,124.5,2.45,22.0,629.5,95.36,75.22
2016,5,29,16,0,759.0,120.0,2.5,22.0,585.0,93.54,73.94
2016,5,29,16,15,666.0,129.5,2.5,21.5,513.5,91.18,72.33
2016,5,29,16,30,573.0,139.0,2.5,21.0,442.0,97.09,77.74
2016,5,29,16,45,615.0,120.0,2.55,21.0,415.5,87.26,69.62
2016,5,29,17,0,657.0,101.0,2.6,21.0,389.0,76.58,60.7
2016,5,29,17,15,617.5,95.0,2.6,20.5,339.0,72.82,57.78
2016,5,29,17,30,578.0,89.0,2.6,20.0,289.0,69.0,54.72
2016,5,29,17,45,525.0,81.0,2.65,19.5,240.0,63.45,50.03
2016,5,29,18,0,472.0,73.0,2.7,19.0,191.0,57.83,45.11
2016,5,29,18,15,394.0,62.5,2.6,18.0,146.0,47.3,35.8
2016,5,29,18,30,316.0,52.0,2.5,17.0,101.0,39.27,28.44
2016,5,29,18,45,208.0,37.5,2.45,16.5,65.0,28.28,18.01
2016,5,29,19,0,100.0,23.0,2.4,16.0,29.0,17.34,2.42
2016,5,29,19,15,50.0,11.5,2.4,15.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.9,12.0,10.0,14.44,0.0
2016,5,30,5,15,144.5,23.5,0.85,12.5,38.5,84.89,37.89
2016,5,30,5,30,261.0,38.0,0.8,13.0,67.0,157.59,117.88
2016,5,30,5,45,355.0,48.5,0.8,13.5,109.5,226.99,179.18
2016,5,30,6,0,449.0,59.0,0.8,14.0,152.0,304.34,245.1
2016,5,30,6,15,511.0,66.5,0.75,14.5,200.0,370.2,300.04
2016,5,30,6,30,573.0,74.0,0.7,15.0,248.0,440.68,356.32
2016,5,30,6,45,424.5,111.0,0.7,16.0,253.0,407.19,328.7
2016,5,30,7,0,276.0,148.0,0.7,17.0,258.0,349.77,281.86
2016,5,30,7,15,503.5,120.5,0.7,17.5,354.5,509.03,405.93
2016,5,30,7,30,731.0,93.0,0.7,18.0,451.0,673.97,524.85
2016,5,30,7,45,757.0,96.0,0.75,18.5,501.0,722.11,554.45
2016,5,30,8,0,783.0,99.0,0.8,19.0,551.0,768.95,583.97
2016,5,30,8,15,801.0,102.5,0.8,19.5,597.5,807.98,606.92
2016,5,30,8,30,819.0,106.0,0.8,20.0,644.0,844.64,627.95
2016,5,30,8,45,833.0,108.5,0.85,20.5,687.0,874.03,644.79
2016,5,30,9,0,847.0,111.0,0.9,21.0,730.0,889.15,652.36
2016,5,30,9,15,857.5,113.0,0.95,21.5,768.0,908.18,662.68
2016,5,30,9,30,868.0,115.0,1.0,22.0,806.0,923.77,670.76
2016,5,30,9,45,878.0,115.5,1.1,22.5,839.0,933.84,676.25
2016,5,30,10,0,888.0,116.0,1.2,23.0,872.0,940.24,679.52
2016,5,30,10,15,894.0,117.0,1.25,23.0,898.5,939.68,678.99
2016,5,30,10,30,900.0,118.0,1.3,23.0,925.0,935.3,676.21
2016,5,30,10,45,903.5,119.0,1.4,23.5,944.5,924.83,669.1
2016,5,30,11,0,907.0,120.0,1.5,24.0,964.0,910.6,659.63
2016,5,30,11,15,909.5,121.0,1.55,24.0,976.5,891.8,647.87
2016,5,30,11,30,912.0,122.0,1.6,24.0,989.0,869.41,633.82
2016,5,30,11,45,912.0,122.5,1.7,24.5,994.0,841.16,615.22
2016,5,30,12,0,912.0,123.0,1.8,25.0,999.0,809.78,594.45
2016,5,30,12,15,911.5,122.5,1.85,25.0,997.0,774.32,570.48
2016,5,30,12,30,911.0,122.0,1.9,25.0,995.0,736.14,543.63
2016,5,30,12,45,905.0,124.5,1.95,25.0,984.5,694.0,513.28
2016,5,30,13,0,899.0,127.0,2.0,25.0,974.0,649.8,480.66
2016,5,30,13,15,895.5,126.0,2.05,25.0,957.0,602.7,445.05
2016,5,30,13,30,892.0,125.0,2.1,25.0,940.0,553.78,406.98
2016,5,30,13,45,886.5,124.0,2.2,25.0,916.5,502.29,365.95
2016,5,30,14,0,881.0,123.0,2.3,25.0,893.0,449.55,322.61
2016,5,30,14,15,873.5,121.0,2.35,24.5,863.0,394.44,276.78
2016,5,30,14,30,866.0,119.0,2.4,24.0,833.0,338.75,229.6
2016,5,30,14,45,857.0,117.0,2.5,24.0,797.5,282.36,181.75
2016,5,30,15,0,848.0,115.0,2.6,24.0,762.0,226.02,136.36
2016,5,30,15,15,835.5,112.5,2.6,23.5,721.0,161.52,91.34
2016,5,30,15,30,823.0,110.0,2.6,23.0,680.0,104.78,65.99
2016,5,30,15,45,808.0,106.5,2.65,23.0,635.5,84.89,66.17
2016,5,30,16,0,793.0,103.0,2.7,23.0,591.0,83.27,65.03
2016,5,30,16,15,772.5,99.5,2.65,22.5,543.0,81.39,63.78
2016,5,30,16,30,752.0,96.0,2.6,22.0,495.0,79.41,62.45
2016,5,30,16,45,711.5,90.0,2.6,22.0,437.5,75.14,59.03
2016,5,30,17,0,671.0,84.0,2.6,22.0,380.0,65.3,50.8
2016,5,30,17,15,614.5,86.5,2.5,21.5,331.5,66.75,52.32
2016,5,30,17,30,558.0,89.0,2.4,21.0,283.0,68.66,54.2
2016,5,30,17,45,512.0,80.0,2.35,20.5,235.5,62.48,48.98
2016,5,30,18,0,466.0,71.0,2.3,20.0,188.0,56.15,43.48
2016,5,30,18,15,399.5,60.0,2.15,19.0,144.5,47.9,36.19
2016,5,30,18,30,333.0,49.0,2.0,18.0,101.0,37.3,26.64
2016,5,30,18,45,230.0,36.0,1.95,17.5,66.0,27.33,17.21
2016,5,30,19,0,127.0,23.0,1.9,17.0,31.0,17.42,3.27
2016,5,30,19,15,63.5,11.5,1.9,16.5,15.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,10.0,14.93,0.0
2016,5,31,5,15,150.5,23.5,1.55,13.5,39.5,86.67,40.1
2016,5,31,5,30,271.0,38.0,1.5,14.0,69.0,160.8,120.21
2016,5,31,5,45,362.0,48.5,1.5,14.5,111.0,229.47,181.15
2016,5,31,6,0,453.0,59.0,1.5,15.0,153.0,305.59,246.57
2016,5,31,6,15,515.5,66.5,1.45,15.5,201.5,371.82,302.44
2016,5,31,6,30,578.0,74.0,1.4,16.0,250.0,442.71,359.88
2016,5,31,6,45,623.0,79.5,1.35,16.5,300.5,504.53,407.96
2016,5,31,7,0,668.0,85.0,1.3,17.0,351.0,568.32,455.53
2016,5,31,7,15,700.0,89.5,1.3,17.5,402.0,623.19,494.92
2016,5,31,7,30,732.0,94.0,1.3,18.0,453.0,678.06,532.68
2016,5,31,7,45,758.0,97.5,1.3,18.5,503.0,723.41,561.73
2016,5,31,8,0,784.0,101.0,1.3,19.0,553.0,770.82,591.6
2016,5,31,8,15,802.5,104.0,1.25,19.5,600.0,809.74,614.35
2016,5,31,8,30,821.0,107.0,1.2,20.0,647.0,846.31,635.07
2016,5,31,8,45,836.0,109.5,1.2,21.0,691.0,876.62,650.72
2016,5,31,9,0,851.0,112.0,1.2,22.0,735.0,892.65,656.86
2016,5,31,9,15,862.0,114.0,1.2,22.5,773.5,912.17,666.69
2016,5,31,9,30,873.0,116.0,1.2,23.0,812.0,928.25,674.25
2016,5,31,9,45,884.0,116.5,1.25,23.5,846.0,939.27,679.43
2016,5,31,10,0,895.0,117.0,1.3,24.0,880.0,946.59,682.4
2016,5,31,10,15,901.5,118.0,1.35,24.0,907.0,946.47,682.1
2016,5,31,10,30,908.0,119.0,1.4,24.0,934.0,942.49,679.55
2016,5,31,10,45,912.5,120.0,1.45,24.5,954.5,932.83,672.2
2016,5,31,11,0,917.0,121.0,1.5,25.0,975.0,919.35,662.56
2016,5,31,11,15,920.0,121.5,1.55,25.0,988.0,900.36,650.76
2016,5,31,11,30,923.0,122.0,1.6,25.0,1001.0,877.76,636.67
2016,5,31,11,45,924.0,122.5,1.65,25.5,1007.0,850.05,618.02
2016,5,31,12,0,925.0,123.0,1.7,26.0,1013.0,819.12,597.24
2016,5,31,12,15,925.0,123.0,1.75,26.0,1011.0,784.01,573.76
2016,5,31,12,30,925.0,123.0,1.8,26.0,1009.0,746.09,547.33
2016,5,31,12,45,928.0,119.5,1.9,26.0,1001.5,704.9,518.36
2016,5,31,13,0,931.0,116.0,2.0,26.0,994.0,660.99,486.53
2016,5,31,13,15,928.0,115.5,2.05,26.0,977.5,613.25,450.59
2016,5,31,13,30,925.0,115.0,2.1,26.0,961.0,563.53,412.07
2016,5,31,13,45,920.0,114.0,2.2,26.0,937.5,510.77,370.21
2016,5,31,14,0,915.0,113.0,2.3,26.0,914.0,456.63,325.91
2016,5,31,14,15,908.5,112.0,2.3,26.0,884.0,400.82,278.92
2016,5,31,14,30,902.0,111.0,2.3,26.0,854.0,344.24,230.63
2016,5,31,14,45,892.5,109.0,2.35,26.0,818.0,285.8,181.44
2016,5,31,15,0,883.0,107.0,2.4,26.0,782.0,227.43,134.8
2016,5,31,15,15,871.5,105.0,2.4,25.5,741.0,169.15,95.11
2016,5,31,15,30,860.0,103.0,2.4,25.0,700.0,111.63,70.11
2016,5,31,15,45,844.5,100.5,2.45,25.0,654.5,82.15,63.32
2016,5,31,16,0,829.0,98.0,2.5,25.0,609.0,80.96,62.56
2016,5,31,16,15,809.0,95.0,2.45,24.5,560.0,79.25,61.45
2016,5,31,16,30,789.0,92.0,2.4,24.0,511.0,77.46,60.28
2016,5,31,16,45,762.5,88.0,2.4,23.5,460.5,74.75,58.32
2016,5,31,17,0,736.0,84.0,2.4,23.0,410.0,71.96,56.27
2016,5,31,17,15,700.0,79.5,2.3,22.5,358.5,63.31,49.14
2016,5,31,17,30,664.0,75.0,2.2,22.0,307.0,60.08,46.57
2016,5,31,17,45,612.5,69.0,2.15,21.5,256.0,55.53,42.77
2016,5,31,18,0,561.0,63.0,2.1,21.0,205.0,50.98,38.83
2016,5,31,18,15,485.5,54.5,2.05,20.0,158.5,44.26,32.9
2016,5,31,18,30,410.0,46.0,2.0,19.0,112.0,37.54,26.76
2016,5,31,18,45,293.0,35.0,1.95,18.5,73.5,28.54,18.21
2016,5,31,19,0,176.0,24.0,1.9,18.0,35.0,18.3,4.44
2016,5,31,19,15,88.0,12.0,1.95,17.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.3,13.0,11.0,18.81,0.0
2016,6,1,5,15,172.5,24.0,2.35,13.0,42.0,94.19,45.41
2016,6,1,5,30,303.0,38.0,2.4,13.0,73.0,174.05,131.06
2016,6,1,5,45,391.5,48.5,2.5,13.5,116.5,241.58,192.01
2016,6,1,6,0,480.0,59.0,2.6,14.0,160.0,317.93,258.63
2016,6,1,6,15,543.0,66.5,2.55,14.5,209.5,385.7,316.73
2016,6,1,6,30,606.0,74.0,2.5,15.0,259.0,458.12,376.48
2016,6,1,6,45,650.0,79.5,2.5,15.5,310.5,520.53,426.26
2016,6,1,7,0,694.0,85.0,2.5,16.0,362.0,584.74,475.59
2016,6,1,7,15,726.0,89.5,2.5,16.5,414.0,640.62,516.81
2016,6,1,7,30,758.0,94.0,2.5,17.0,466.0,693.08,553.76
2016,6,1,7,45,783.0,97.5,2.5,17.5,517.0,741.85,586.24
2016,6,1,8,0,808.0,101.0,2.5,18.0,568.0,789.17,616.96
2016,6,1,8,15,826.5,104.0,2.45,18.5,615.5,828.72,641.19
2016,6,1,8,30,845.0,107.0,2.4,19.0,663.0,865.84,663.31
2016,6,1,8,45,860.0,109.0,2.4,19.5,707.5,896.06,680.78
2016,6,1,9,0,875.0,111.0,2.4,20.0,752.0,912.01,688.47
2016,6,1,9,15,886.0,113.0,2.35,20.0,791.0,931.84,699.79
2016,6,1,9,30,897.0,115.0,2.3,20.0,830.0,948.13,708.7
2016,6,1,9,45,908.0,115.0,2.3,20.5,864.5,958.78,713.07
2016,6,1,10,0,919.0,115.0,2.3,21.0,899.0,965.66,715.09
2016,6,1,10,15,925.0,116.0,2.3,21.0,926.5,965.04,713.69
2016,6,1,10,30,931.0,117.0,2.3,21.0,954.0,960.48,709.9
2016,6,1,10,45,934.5,118.5,2.3,21.5,974.0,950.18,701.15
2016,6,1,11,0,938.0,120.0,2.3,22.0,994.0,935.97,690.02
2016,6,1,11,15,940.5,121.0,2.3,22.0,1007.0,916.62,676.96
2016,6,1,11,30,943.0,122.0,2.3,22.0,1020.0,893.58,661.54
2016,6,1,11,45,942.5,123.0,2.3,22.0,1025.5,864.57,642.17
2016,6,1,12,0,942.0,124.0,2.3,22.0,1031.0,832.34,620.62
2016,6,1,12,15,941.5,124.0,2.3,22.0,1029.0,796.31,595.4
2016,6,1,12,30,941.0,124.0,2.3,22.0,1027.0,757.47,567.18
2016,6,1,12,45,928.0,131.0,2.35,22.0,1014.0,712.85,534.45
2016,6,1,13,0,915.0,138.0,2.4,22.0,1001.0,666.5,499.67
2016,6,1,13,15,911.0,137.5,2.4,22.0,984.0,618.69,462.75
2016,6,1,13,30,907.0,137.0,2.4,22.0,967.0,569.06,423.39
2016,6,1,13,45,900.0,136.5,2.45,22.0,942.5,516.41,380.79
2016,6,1,14,0,893.0,136.0,2.5,22.0,918.0,462.61,336.02
2016,6,1,14,15,885.5,134.5,2.45,22.0,887.5,407.1,288.62
2016,6,1,14,30,878.0,133.0,2.4,22.0,857.0,350.97,240.12
2016,6,1,14,45,867.5,130.5,2.4,22.0,820.5,288.4,187.25
2016,6,1,15,0,857.0,128.0,2.4,22.0,784.0,229.62,139.71
2016,6,1,15,15,844.0,125.5,2.4,21.5,742.5,171.15,99.19
2016,6,1,15,30,831.0,123.0,2.4,21.0,701.0,113.82,73.24
2016,6,1,15,45,815.5,119.0,2.4,21.0,655.0,92.88,73.41
2016,6,1,16,0,800.0,115.0,2.4,21.0,609.0,91.19,72.23
2016,6,1,16,15,778.0,111.0,2.35,20.5,560.0,89.2,70.91
2016,6,1,16,30,756.0,107.0,2.3,20.0,511.0,80.35,63.74
2016,6,1,16,45,729.5,102.0,2.3,20.0,460.0,77.53,61.55
2016,6,1,17,0,703.0,97.0,2.3,20.0,409.0,74.61,59.24
2016,6,1,17,15,664.5,91.5,2.25,19.5,357.0,71.04,56.45
2016,6,1,17,30,626.0,86.0,2.2,19.0,305.0,67.42,53.55
2016,6,1,17,45,575.5,78.0,2.2,18.5,255.0,61.73,48.73
2016,6,1,18,0,525.0,70.0,2.2,18.0,205.0,55.95,43.68
2016,6,1,18,15,447.5,61.0,2.1,17.0,158.0,49.05,37.54
2016,6,1,18,30,370.0,52.0,2.0,16.0,111.0,42.16,31.15
2016,6,1,18,45,260.0,38.5,1.9,15.5,73.0,29.27,19.15
2016,6,1,19,0,150.0,25.0,1.8,15.0,35.0,18.95,5.6
2016,6,1,19,15,75.0,12.5,1.85,14.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
