Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.5,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,11.0,1.7,12.0,11.0,19.8,0.0
2016,6,2,5,15,173.0,24.5,1.65,12.5,42.0,94.82,47.04
2016,6,2,5,30,303.0,38.0,1.6,13.0,73.0,173.61,130.58
2016,6,2,5,45,397.0,48.0,1.6,13.5,117.5,242.9,192.42
2016,6,2,6,0,491.0,58.0,1.6,14.0,162.0,321.54,260.19
2016,6,2,6,15,553.0,65.5,1.5,14.5,211.5,389.17,317.27
2016,6,2,6,30,615.0,73.0,1.4,15.0,261.0,461.36,375.61
2016,6,2,6,45,323.5,110.5,1.35,15.5,211.0,341.25,279.12
2016,6,2,7,0,32.0,148.0,1.3,16.0,161.0,157.13,126.13
2016,6,2,7,15,64.0,176.5,1.2,16.5,207.0,208.4,168.52
2016,6,2,7,30,96.0,205.0,1.1,17.0,253.0,261.74,210.73
2016,6,2,7,45,162.0,226.5,1.05,17.5,316.5,352.45,281.52
2016,6,2,8,0,228.0,248.0,1.0,18.0,380.0,430.85,340.31
2016,6,2,8,15,321.5,249.0,0.95,18.5,452.0,532.22,414.44
2016,6,2,8,30,415.0,250.0,0.9,19.0,524.0,638.29,488.39
2016,6,2,8,45,645.5,179.5,0.85,20.0,637.5,786.1,589.95
2016,6,2,9,0,876.0,109.0,0.8,21.0,751.0,909.79,665.12
2016,6,2,9,15,886.5,111.0,0.75,21.5,790.0,929.23,672.12
2016,6,2,9,30,897.0,113.0,0.7,22.0,829.0,945.13,678.31
2016,6,2,9,45,898.0,118.5,0.7,22.5,860.0,952.05,679.97
2016,6,2,10,0,899.0,124.0,0.7,23.0,891.0,955.0,679.39
2016,6,2,10,15,904.5,125.5,0.7,23.5,918.0,954.36,676.77
2016,6,2,10,30,910.0,127.0,0.7,24.0,945.0,949.83,671.93
2016,6,2,10,45,914.0,128.0,0.75,24.5,965.0,939.63,664.76
2016,6,2,11,0,918.0,129.0,0.8,25.0,985.0,925.59,655.36
2016,6,2,11,15,920.5,129.5,0.85,25.0,997.5,906.09,643.89
2016,6,2,11,30,923.0,130.0,0.9,25.0,1010.0,882.98,630.18
2016,6,2,11,45,924.0,130.0,0.95,25.5,1015.5,854.81,612.01
2016,6,2,12,0,925.0,130.0,1.0,26.0,1021.0,823.45,591.75
2016,6,2,12,15,924.5,130.0,1.05,26.0,1018.5,787.96,568.65
2016,6,2,12,30,924.0,130.0,1.1,26.0,1016.0,749.71,542.84
2016,6,2,12,45,928.0,125.0,1.2,26.5,1008.0,708.19,513.67
2016,6,2,13,0,932.0,120.0,1.3,27.0,1000.0,663.9,481.66
2016,6,2,13,15,928.5,119.5,1.4,27.0,983.0,615.92,446.82
2016,6,2,13,30,925.0,119.0,1.5,27.0,966.0,566.01,409.27
2016,6,2,13,45,919.5,118.0,1.6,27.5,942.0,513.1,367.42
2016,6,2,14,0,914.0,117.0,1.7,28.0,918.0,458.88,323.26
2016,6,2,14,15,906.5,115.5,1.75,27.5,887.5,402.53,277.4
2016,6,2,14,30,899.0,114.0,1.8,27.0,857.0,345.54,230.05
2016,6,2,14,45,889.5,112.0,1.9,27.0,820.5,287.36,181.6
2016,6,2,15,0,880.0,110.0,2.0,27.0,784.0,229.25,135.53
2016,6,2,15,15,868.0,108.0,2.05,26.5,743.0,171.15,96.18
2016,6,2,15,30,856.0,106.0,2.1,26.0,702.0,113.88,71.18
2016,6,2,15,45,840.0,103.0,2.15,26.0,656.0,83.52,64.16
2016,6,2,16,0,824.0,100.0,2.2,26.0,610.0,82.06,63.18
2016,6,2,16,15,803.5,97.0,2.2,25.5,561.5,80.4,62.13
2016,6,2,16,30,783.0,94.0,2.2,25.0,513.0,78.65,61.01
2016,6,2,16,45,756.5,90.0,2.25,24.5,462.0,76.0,59.12
2016,6,2,17,0,730.0,86.0,2.3,24.0,411.0,73.28,57.13
2016,6,2,17,15,694.0,81.0,2.25,23.0,359.5,64.21,49.79
2016,6,2,17,30,658.0,76.0,2.2,22.0,308.0,60.67,47.07
2016,6,2,17,45,608.5,69.5,2.2,21.5,258.0,55.81,43.01
2016,6,2,18,0,559.0,63.0,2.2,21.0,208.0,50.92,38.78
2016,6,2,18,15,484.5,55.0,2.1,20.0,161.0,44.6,33.22
2016,6,2,18,30,410.0,47.0,2.0,19.0,114.0,38.3,27.46
2016,6,2,18,45,297.5,35.5,1.95,18.5,75.5,28.92,18.64
2016,6,2,19,0,185.0,24.0,1.9,18.0,37.0,18.35,5.65
2016,6,2,19,15,92.5,12.0,1.9,17.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,1.1,14.0,12.0,23.36,0.0
2016,6,3,5,15,190.0,23.0,1.1,14.5,42.5,100.32,50.55
2016,6,3,5,30,320.0,36.0,1.1,15.0,73.0,177.79,132.48
2016,6,3,5,45,409.0,45.5,1.1,16.0,116.5,245.03,191.68
2016,6,3,6,0,498.0,55.0,1.1,17.0,160.0,321.13,255.95
2016,6,3,6,15,557.0,61.5,1.0,17.5,208.5,386.17,309.84
2016,6,3,6,30,616.0,68.0,0.9,18.0,257.0,455.49,364.63
2016,6,3,6,45,657.5,73.0,0.85,18.5,308.0,515.9,410.45
2016,6,3,7,0,699.0,78.0,0.8,19.0,359.0,577.95,455.43
2016,6,3,7,15,729.5,82.5,0.75,19.5,409.5,630.16,491.38
2016,6,3,7,30,760.0,87.0,0.7,20.0,460.0,684.89,526.95
2016,6,3,7,45,783.5,90.0,0.65,21.0,510.0,731.85,554.3
2016,6,3,8,0,807.0,93.0,0.6,22.0,560.0,777.33,579.74
2016,6,3,8,15,824.0,95.5,0.55,23.0,606.5,815.0,599.19
2016,6,3,8,30,841.0,98.0,0.5,24.0,653.0,840.5,610.32
2016,6,3,8,45,855.0,100.5,0.5,25.0,696.5,869.91,624.77
2016,6,3,9,0,869.0,103.0,0.5,26.0,740.0,896.31,637.03
2016,6,3,9,15,879.0,104.5,0.45,26.5,778.0,914.82,644.52
2016,6,3,9,30,889.0,106.0,0.4,27.0,816.0,929.84,649.94
2016,6,3,9,45,903.0,104.0,0.4,28.0,850.5,941.4,653.07
2016,6,3,10,0,917.0,102.0,0.4,29.0,885.0,949.3,654.09
2016,6,3,10,15,922.0,103.0,0.55,29.0,911.5,948.12,655.58
2016,6,3,10,30,927.0,104.0,0.7,29.0,938.0,943.06,654.85
2016,6,3,10,45,929.5,106.0,0.85,29.5,957.5,932.78,649.6
2016,6,3,11,0,932.0,108.0,1.0,30.0,977.0,918.64,641.86
2016,6,3,11,15,934.5,108.5,1.1,30.0,989.5,899.37,631.3
2016,6,3,11,30,937.0,109.0,1.2,30.0,1002.0,876.46,618.38
2016,6,3,11,45,936.0,110.0,1.35,30.0,1007.0,847.65,602.18
2016,6,3,12,0,935.0,111.0,1.5,30.0,1012.0,815.66,583.6
2016,6,3,12,15,689.5,257.0,1.6,30.0,920.5,732.83,525.44
2016,6,3,12,30,444.0,403.0,1.7,30.0,829.0,641.17,460.55
2016,6,3,12,45,676.0,264.0,1.8,30.0,906.0,659.79,476.62
2016,6,3,13,0,908.0,125.0,1.9,30.0,983.0,652.69,472.81
2016,6,3,13,15,904.5,124.5,1.95,30.0,966.5,605.82,437.86
2016,6,3,13,30,901.0,124.0,2.0,30.0,950.0,557.1,400.75
2016,6,3,13,45,896.0,122.5,2.05,30.0,927.0,505.34,360.26
2016,6,3,14,0,891.0,121.0,2.1,30.0,904.0,452.26,317.52
2016,6,3,14,15,884.0,119.5,2.1,29.5,874.0,397.37,272.77
2016,6,3,14,30,877.0,118.0,2.1,29.0,844.0,341.82,226.65
2016,6,3,14,45,869.0,115.5,2.15,29.0,809.0,284.98,179.41
2016,6,3,15,0,861.0,113.0,2.2,29.0,774.0,228.06,134.43
2016,6,3,15,15,849.0,110.5,2.15,29.0,733.0,170.83,95.6
2016,6,3,15,30,837.0,108.0,2.1,29.0,692.0,105.64,63.93
2016,6,3,15,45,677.5,150.5,2.1,29.0,603.5,100.0,76.8
2016,6,3,16,0,518.0,193.0,2.1,29.0,515.0,123.44,96.12
2016,6,3,16,15,643.0,144.0,2.05,28.5,511.0,99.45,76.95
2016,6,3,16,30,768.0,95.0,2.0,28.0,507.0,78.97,60.47
2016,6,3,16,45,742.0,91.0,2.0,27.5,457.0,76.39,58.68
2016,6,3,17,0,716.0,87.0,2.0,27.0,407.0,68.08,52.03
2016,6,3,17,15,680.0,82.0,1.9,26.0,356.5,64.64,49.52
2016,6,3,17,30,644.0,77.0,1.8,25.0,306.0,61.15,46.88
2016,6,3,17,45,594.0,71.0,1.7,24.5,256.0,56.71,43.23
2016,6,3,18,0,544.0,65.0,1.6,24.0,206.0,52.25,39.43
2016,6,3,18,15,471.0,56.5,1.55,23.0,160.0,45.63,33.68
2016,6,3,18,30,398.0,48.0,1.5,22.0,114.0,39.0,27.71
2016,6,3,18,45,289.5,36.5,1.45,21.0,76.0,29.68,19.11
2016,6,3,19,0,181.0,25.0,1.4,20.0,38.0,19.07,6.49
2016,6,3,19,15,90.5,12.5,1.4,19.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,16.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,5.51,0.0
2016,6,4,5,15,31.5,23.5,0.9,16.0,27.0,35.89,15.41
2016,6,4,5,30,63.0,40.0,0.8,16.0,47.0,67.7,48.41
2016,6,4,5,45,88.5,59.5,0.75,16.5,75.0,101.9,78.45
2016,6,4,6,0,114.0,79.0,0.7,17.0,103.0,138.1,109.68
2016,6,4,6,15,132.0,99.5,0.7,17.5,135.0,173.64,139.8
2016,6,4,6,30,150.0,120.0,0.7,18.0,167.0,210.42,170.14
2016,6,4,6,45,165.5,140.0,0.7,18.5,199.5,246.23,198.8
2016,6,4,7,0,181.0,160.0,0.7,19.0,232.0,282.83,227.27
2016,6,4,7,15,132.5,182.0,0.75,19.0,239.0,277.04,221.3
2016,6,4,7,30,84.0,204.0,0.8,19.0,246.0,251.22,199.64
2016,6,4,7,45,45.0,192.0,0.85,19.5,215.0,207.97,164.07
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,151.37,117.55
2016,6,4,8,15,14.5,211.5,0.95,20.0,221.0,185.8,144.91
2016,6,4,8,30,23.0,243.0,1.0,20.0,258.0,220.6,171.86
2016,6,4,8,45,80.0,293.0,1.05,20.5,351.0,335.19,260.25
2016,6,4,9,0,137.0,343.0,1.1,21.0,444.0,454.38,347.78
2016,6,4,9,15,151.0,363.0,1.1,21.0,479.5,485.29,368.69
2016,6,4,9,30,165.0,383.0,1.1,21.0,515.0,515.39,389.46
2016,6,4,9,45,148.0,399.0,1.1,21.5,521.0,512.22,384.92
2016,6,4,10,0,131.0,415.0,1.1,22.0,527.0,507.92,379.94
2016,6,4,10,15,222.5,416.5,1.15,22.0,614.0,587.45,437.92
2016,6,4,10,30,314.0,418.0,1.2,22.0,701.0,681.98,503.66
2016,6,4,10,45,184.0,418.5,1.25,22.0,585.5,541.22,402.82
2016,6,4,11,0,54.0,419.0,1.3,22.0,470.0,404.64,303.03
2016,6,4,11,15,43.5,405.5,1.3,22.0,447.0,378.88,284.7
2016,6,4,11,30,33.0,392.0,1.3,22.0,424.0,353.77,266.07
2016,6,4,11,45,117.0,438.5,1.35,22.0,552.0,466.56,349.74
2016,6,4,12,0,201.0,485.0,1.4,22.0,680.0,558.3,415.02
2016,6,4,12,15,247.5,474.0,1.4,22.0,713.0,574.68,426.1
2016,6,4,12,30,294.0,463.0,1.4,22.0,746.0,579.28,429.36
2016,6,4,12,45,410.5,417.0,1.4,22.5,808.0,600.68,444.13
2016,6,4,13,0,527.0,371.0,1.4,23.0,870.0,611.44,450.3
2016,6,4,13,15,322.5,411.5,1.4,23.5,715.0,491.32,362.92
2016,6,4,13,30,118.0,452.0,1.4,24.0,560.0,392.02,290.72
2016,6,4,13,45,77.0,407.0,1.45,24.5,477.5,332.19,247.28
2016,6,4,14,0,36.0,362.0,1.5,25.0,395.0,276.16,206.19
2016,6,4,14,15,101.5,381.5,1.5,25.0,467.5,304.47,225.91
2016,6,4,14,30,167.0,401.0,1.5,25.0,540.0,316.27,231.94
2016,6,4,14,45,485.5,267.5,1.5,25.0,646.0,281.92,193.71
2016,6,4,15,0,804.0,134.0,1.5,25.0,752.0,225.13,136.32
2016,6,4,15,15,791.0,131.5,1.5,25.0,712.5,169.96,98.39
2016,6,4,15,30,778.0,129.0,1.5,25.0,673.0,115.95,73.79
2016,6,4,15,45,768.0,122.5,1.55,25.0,630.0,93.62,72.74
2016,6,4,16,0,758.0,116.0,1.6,25.0,587.0,90.61,70.5
2016,6,4,16,15,737.0,112.5,1.6,24.5,540.0,82.13,63.79
2016,6,4,16,30,716.0,109.0,1.6,24.0,493.0,80.6,62.87
2016,6,4,16,45,694.5,102.0,1.65,23.5,445.0,76.7,59.92
2016,6,4,17,0,673.0,95.0,1.7,23.0,397.0,72.59,56.76
2016,6,4,17,15,637.0,89.5,1.7,22.0,347.5,69.08,54.17
2016,6,4,17,30,601.0,84.0,1.7,21.0,298.0,65.5,51.43
2016,6,4,17,45,557.5,76.0,1.7,20.5,250.0,59.9,46.75
2016,6,4,18,0,514.0,68.0,1.7,20.0,202.0,54.19,41.81
2016,6,4,18,15,443.5,59.0,1.65,19.0,157.0,47.32,35.76
2016,6,4,18,30,373.0,50.0,1.6,18.0,112.0,40.42,29.46
2016,6,4,18,45,275.5,37.5,1.55,17.5,74.5,28.66,18.62
2016,6,4,19,0,178.0,25.0,1.5,17.0,37.0,19.06,7.05
2016,6,4,19,15,89.0,12.5,1.55,16.5,18.5,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,23.73,0.0
2016,6,5,5,15,181.5,23.5,1.65,13.5,42.0,95.55,49.65
2016,6,5,5,30,301.0,37.0,1.7,14.0,72.0,170.71,127.99
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.0,236.2,186.49
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,310.33,250.66
2016,6,5,6,15,239.0,80.0,1.85,15.5,131.5,217.76,178.05
2016,6,5,6,30,4.0,103.0,1.8,16.0,105.0,87.84,68.79
2016,6,5,6,45,9.5,121.5,1.8,16.5,125.5,106.92,84.86
2016,6,5,7,0,15.0,140.0,1.8,17.0,146.0,126.41,100.76
2016,6,5,7,15,146.0,167.5,1.8,17.5,239.0,270.44,220.21
2016,6,5,7,30,277.0,195.0,1.8,18.0,332.0,416.54,335.46
2016,6,5,7,45,532.0,147.5,1.8,18.5,444.0,590.78,469.41
2016,6,5,8,0,787.0,100.0,1.8,19.0,556.0,766.95,595.04
2016,6,5,8,15,805.0,103.0,1.85,19.0,602.5,805.51,618.96
2016,6,5,8,30,823.0,106.0,1.9,19.0,649.0,841.71,642.38
2016,6,5,8,45,837.0,108.5,2.0,19.5,692.5,871.23,660.33
2016,6,5,9,0,851.0,111.0,2.1,20.0,736.0,886.66,668.69
2016,6,5,9,15,861.5,113.0,2.15,20.5,774.0,905.86,679.29
2016,6,5,9,30,872.0,115.0,2.2,21.0,812.0,921.64,687.57
2016,6,5,9,45,887.5,112.5,2.3,21.5,847.0,933.99,694.13
2016,6,5,10,0,903.0,110.0,2.4,22.0,882.0,942.75,698.41
2016,6,5,10,15,909.0,111.5,2.4,22.0,909.0,942.96,697.57
2016,6,5,10,30,915.0,113.0,2.4,22.0,936.0,939.28,694.36
2016,6,5,10,45,918.5,114.5,2.45,22.0,956.0,929.48,687.71
2016,6,5,11,0,922.0,116.0,2.5,22.0,976.0,915.84,678.65
2016,6,5,11,15,924.5,116.5,2.5,22.0,989.0,896.7,665.6
2016,6,5,11,30,927.0,117.0,2.5,22.0,1002.0,873.96,650.22
2016,6,5,11,45,927.5,117.5,2.5,22.5,1007.5,846.15,630.24
2016,6,5,12,0,928.0,118.0,2.5,23.0,1013.0,815.12,608.15
2016,6,5,12,15,928.0,118.0,2.45,23.0,1011.5,780.32,583.35
2016,6,5,12,30,928.0,118.0,2.4,23.0,1010.0,742.7,555.6
2016,6,5,12,45,917.0,123.5,2.4,23.0,998.5,699.27,523.39
2016,6,5,13,0,906.0,129.0,2.4,23.0,987.0,654.03,489.17
2016,6,5,13,15,903.0,128.5,2.4,23.0,971.0,607.62,453.29
2016,6,5,13,30,900.0,128.0,2.4,23.0,955.0,559.3,414.95
2016,6,5,13,45,897.0,126.0,2.4,23.5,932.5,508.26,372.73
2016,6,5,14,0,894.0,124.0,2.4,24.0,910.0,455.69,328.29
2016,6,5,14,15,887.0,122.5,2.45,23.5,880.5,400.73,282.35
2016,6,5,14,30,880.0,121.0,2.5,23.0,851.0,345.08,234.97
2016,6,5,14,45,872.5,118.0,2.55,23.0,816.0,287.94,186.21
2016,6,5,15,0,865.0,115.0,2.6,23.0,781.0,230.68,139.72
2016,6,5,15,15,853.0,113.0,2.65,23.0,740.0,173.56,99.9
2016,6,5,15,30,841.0,111.0,2.7,23.0,699.0,108.58,67.36
2016,6,5,15,45,827.0,107.5,2.75,23.0,654.5,85.85,66.93
2016,6,5,16,0,813.0,104.0,2.8,23.0,610.0,84.26,65.82
2016,6,5,16,15,792.5,100.5,2.8,22.5,561.5,82.37,64.58
2016,6,5,16,30,772.0,97.0,2.8,22.0,513.0,80.39,63.24
2016,6,5,16,45,746.5,92.5,2.85,21.5,463.0,77.5,61.13
2016,6,5,17,0,721.0,88.0,2.9,21.0,413.0,68.8,53.99
2016,6,5,17,15,685.5,83.0,2.85,20.5,361.5,65.39,51.33
2016,6,5,17,30,650.0,78.0,2.8,20.0,310.0,61.92,48.55
2016,6,5,17,45,601.5,71.5,2.8,19.5,260.0,57.13,44.53
2016,6,5,18,0,553.0,65.0,2.8,19.0,210.0,52.31,40.34
2016,6,5,18,15,481.5,56.5,2.7,18.0,163.5,45.68,34.48
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,39.03,28.39
2016,6,5,18,45,303.5,36.5,2.55,16.5,78.5,29.7,19.62
2016,6,5,19,0,197.0,25.0,2.5,16.0,40.0,19.13,7.5
2016,6,5,19,15,98.5,12.5,2.5,15.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,23.41,0.0
2016,6,6,5,15,174.5,23.0,2.5,14.0,41.0,92.45,48.34
2016,6,6,5,30,288.0,36.0,2.5,14.0,70.0,164.58,123.53
2016,6,6,5,45,371.5,45.5,2.5,14.5,110.5,227.4,179.92
2016,6,6,6,0,455.0,55.0,2.5,15.0,151.0,298.56,241.91
2016,6,6,6,15,511.5,62.0,2.45,15.5,197.5,360.42,295.05
2016,6,6,6,30,568.0,69.0,2.4,16.0,244.0,426.46,349.71
2016,6,6,6,45,292.0,105.0,2.4,16.5,195.5,313.51,257.69
2016,6,6,7,0,16.0,141.0,2.4,17.0,147.0,127.98,101.82
2016,6,6,7,15,16.5,157.5,2.4,17.5,165.0,142.42,113.55
2016,6,6,7,30,17.0,174.0,2.4,18.0,183.0,156.85,124.74
2016,6,6,7,45,34.0,205.0,2.4,18.5,224.5,212.6,169.47
2016,6,6,8,0,51.0,236.0,2.4,19.0,266.0,256.58,203.81
2016,6,6,8,15,151.0,263.5,2.4,19.0,361.5,384.71,305.45
2016,6,6,8,30,251.0,291.0,2.4,19.0,457.0,518.64,407.24
2016,6,6,8,45,282.5,305.5,2.45,19.5,503.5,563.41,438.48
2016,6,6,9,0,314.0,320.0,2.5,20.0,550.0,607.79,469.44
2016,6,6,9,15,575.0,217.0,2.5,20.0,666.0,770.04,590.33
2016,6,6,9,30,836.0,114.0,2.5,20.0,782.0,887.15,670.88
2016,6,6,9,45,844.5,115.5,2.55,20.5,814.0,896.96,674.45
2016,6,6,10,0,853.0,117.0,2.6,21.0,846.0,903.22,676.71
2016,6,6,10,15,859.5,118.5,2.6,21.0,872.5,904.02,676.32
2016,6,6,10,30,866.0,120.0,2.6,21.0,899.0,901.11,673.61
2016,6,6,10,45,871.0,120.5,2.65,21.5,919.0,892.26,666.15
2016,6,6,11,0,876.0,121.0,2.7,22.0,939.0,879.74,656.38
2016,6,6,11,15,879.5,121.5,2.65,22.0,952.0,862.34,643.95
2016,6,6,11,30,883.0,122.0,2.6,22.0,965.0,841.45,629.28
2016,6,6,11,45,884.5,122.0,2.6,22.0,971.0,815.19,611.36
2016,6,6,12,0,886.0,122.0,2.6,22.0,977.0,785.85,591.33
2016,6,6,12,15,886.0,122.0,2.6,22.0,975.5,752.48,567.29
2016,6,6,12,30,886.0,122.0,2.6,22.0,974.0,716.45,540.63
2016,6,6,12,45,878.5,125.0,2.6,22.0,963.5,675.18,509.63
2016,6,6,13,0,871.0,128.0,2.6,22.0,953.0,632.04,476.58
2016,6,6,13,15,868.0,127.5,2.6,22.0,937.5,587.34,441.59
2016,6,6,13,30,865.0,127.0,2.6,22.0,922.0,540.82,404.25
2016,6,6,13,45,858.5,126.5,2.6,22.0,899.0,491.04,363.42
2016,6,6,14,0,852.0,126.0,2.6,22.0,876.0,440.14,320.61
2016,6,6,14,15,845.0,124.5,2.6,21.5,847.0,387.54,276.02
2016,6,6,14,30,838.0,123.0,2.6,21.0,818.0,334.31,230.16
2016,6,6,14,45,827.0,121.5,2.65,21.0,783.5,279.75,183.26
2016,6,6,15,0,816.0,120.0,2.7,21.0,749.0,218.99,133.84
2016,6,6,15,15,804.0,117.5,2.7,20.5,709.5,163.45,94.7
2016,6,6,15,30,792.0,115.0,2.7,20.0,670.0,108.92,69.04
2016,6,6,15,45,775.0,112.5,2.75,20.0,626.5,87.45,69.11
2016,6,6,16,0,758.0,110.0,2.8,20.0,583.0,86.63,68.64
2016,6,6,16,15,738.0,106.5,2.85,19.5,537.0,85.0,67.6
2016,6,6,16,30,718.0,103.0,2.9,19.0,491.0,76.81,60.94
2016,6,6,16,45,692.0,98.5,2.95,19.0,442.5,74.32,59.01
2016,6,6,17,0,666.0,94.0,3.0,19.0,394.0,71.73,56.97
2016,6,6,17,15,631.0,88.5,3.0,18.5,345.5,68.22,54.22
2016,6,6,17,30,596.0,83.0,3.0,18.0,297.0,64.64,51.34
2016,6,6,17,45,550.0,75.5,3.0,17.5,249.0,59.38,46.87
2016,6,6,18,0,504.0,68.0,3.0,17.0,201.0,54.02,42.19
2016,6,6,18,15,435.0,59.0,2.95,16.5,156.5,47.19,36.04
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,40.31,29.64
2016,6,6,18,45,269.5,38.0,2.9,16.0,75.5,29.0,19.11
2016,6,6,19,0,173.0,26.0,2.9,16.0,39.0,19.78,8.27
2016,6,6,19,15,86.5,13.0,2.9,15.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,44.0,11.0,2.4,13.0,12.0,19.82,0.0
2016,6,7,5,15,152.5,25.0,2.4,13.5,41.0,88.03,46.52
2016,6,7,5,30,261.0,39.0,2.4,14.0,70.0,154.96,116.24
2016,6,7,5,45,351.0,49.0,2.45,14.5,111.5,221.59,175.31
2016,6,7,6,0,441.0,59.0,2.5,15.0,153.0,295.34,239.26
2016,6,7,6,15,220.5,60.0,2.45,15.0,107.0,196.98,161.65
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,46.75,34.3
2016,6,7,6,45,0.0,73.0,2.35,15.5,73.0,56.33,42.42
2016,6,7,7,0,0.0,85.0,2.3,16.0,85.0,66.06,50.44
2016,6,7,7,15,0.0,101.0,2.25,16.5,101.0,79.26,61.22
2016,6,7,7,30,0.0,117.0,2.2,17.0,117.0,92.49,71.85
2016,6,7,7,45,1.5,143.5,2.15,17.5,144.0,116.09,90.89
2016,6,7,8,0,3.0,170.0,2.1,18.0,171.0,139.89,109.76
2016,6,7,8,15,6.0,188.5,2.1,18.0,192.0,157.88,123.98
2016,6,7,8,30,9.0,207.0,2.1,18.0,213.0,175.96,138.17
2016,6,7,8,45,14.0,233.5,2.15,18.5,243.5,202.95,159.09
2016,6,7,9,0,19.0,260.0,2.2,19.0,274.0,229.98,179.72
2016,6,7,9,15,77.0,321.0,2.25,19.5,382.0,356.29,277.97
2016,6,7,9,30,135.0,382.0,2.3,20.0,490.0,486.27,374.56
2016,6,7,9,45,161.5,399.5,2.35,20.5,534.0,524.17,400.87
2016,6,7,10,0,188.0,417.0,2.4,21.0,578.0,560.96,426.52
2016,6,7,10,15,302.0,394.5,2.45,21.0,662.0,656.01,496.47
2016,6,7,10,30,416.0,372.0,2.5,21.0,746.0,745.08,560.07
2016,6,7,10,45,650.5,250.5,2.6,21.0,850.5,837.43,628.88
2016,6,7,11,0,885.0,129.0,2.7,21.0,955.0,894.03,669.06
2016,6,7,11,15,888.0,129.5,2.75,21.0,968.5,875.89,656.23
2016,6,7,11,30,891.0,130.0,2.8,21.0,982.0,854.25,641.71
2016,6,7,11,45,893.5,129.5,2.85,21.0,988.0,828.06,624.07
2016,6,7,12,0,896.0,129.0,2.9,21.0,994.0,798.71,604.22
2016,6,7,12,15,896.5,129.0,2.9,21.0,993.0,765.28,579.82
2016,6,7,12,30,897.0,129.0,2.9,21.0,992.0,729.12,552.9
2016,6,7,12,45,900.5,125.5,2.95,21.0,985.0,689.81,523.44
2016,6,7,13,0,904.0,122.0,3.0,21.0,978.0,647.84,491.25
2016,6,7,13,15,901.0,121.0,3.0,21.0,962.0,601.4,454.67
2016,6,7,13,30,898.0,120.0,3.0,21.0,946.0,553.07,415.65
2016,6,7,13,45,891.0,120.5,3.05,21.0,923.0,502.18,373.69
2016,6,7,14,0,884.0,121.0,3.1,21.0,900.0,450.13,329.63
2016,6,7,14,15,877.0,119.5,3.1,21.0,871.0,395.87,282.74
2016,6,7,14,30,870.0,118.0,3.1,21.0,842.0,340.95,234.69
2016,6,7,14,45,857.5,118.0,3.15,21.0,806.0,285.19,186.59
2016,6,7,15,0,845.0,118.0,3.2,21.0,770.0,229.8,141.22
2016,6,7,15,15,833.0,115.5,3.2,20.5,730.0,166.0,95.58
2016,6,7,15,30,821.0,113.0,3.2,20.0,690.0,109.75,68.94
2016,6,7,15,45,802.5,111.5,3.2,20.0,645.0,87.58,69.22
2016,6,7,16,0,784.0,110.0,3.2,20.0,600.0,87.29,69.21
2016,6,7,16,15,763.5,106.0,3.15,19.5,552.5,85.27,67.83
2016,6,7,16,30,743.0,102.0,3.1,19.0,505.0,83.12,66.36
2016,6,7,16,45,714.0,98.5,3.1,19.0,455.0,74.76,59.38
2016,6,7,17,0,685.0,95.0,3.1,19.0,405.0,72.75,57.85
2016,6,7,17,15,649.0,89.5,3.1,18.5,355.0,69.21,55.07
2016,6,7,17,30,613.0,84.0,3.1,18.0,305.0,65.6,52.17
2016,6,7,17,45,561.5,77.5,3.1,17.5,256.0,60.99,48.29
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,56.36,44.26
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,49.56,38.13
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,42.73,31.77
2016,6,7,18,45,264.0,40.5,2.85,15.5,78.0,30.75,20.69
2016,6,7,19,0,161.0,28.0,2.8,15.0,40.0,21.19,9.62
2016,6,7,19,15,80.5,14.0,2.8,14.5,20.0,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,4.72,0.0
2016,6,8,5,15,0.0,18.5,2.95,13.0,18.5,14.11,3.24
2016,6,8,5,30,0.0,31.0,3.0,13.0,31.0,24.09,14.18
2016,6,8,5,45,0.0,49.0,3.15,13.5,49.0,39.79,27.98
2016,6,8,6,0,0.0,67.0,3.3,14.0,67.0,55.18,41.41
2016,6,8,6,15,3.0,85.5,3.35,14.0,86.5,72.44,56.39
2016,6,8,6,30,6.0,104.0,3.4,14.0,106.0,89.86,71.33
2016,6,8,6,45,10.5,122.5,3.5,14.5,126.5,108.38,86.86
2016,6,8,7,0,15.0,141.0,3.6,15.0,147.0,127.21,102.39
2016,6,8,7,15,125.5,171.0,3.65,15.0,232.0,259.04,213.59
2016,6,8,7,30,236.0,201.0,3.7,15.0,317.0,391.37,321.5
2016,6,8,7,45,273.5,217.5,3.75,15.5,366.0,444.21,362.11
2016,6,8,8,0,311.0,234.0,3.8,16.0,415.0,498.29,403.13
2016,6,8,8,15,263.0,265.0,3.8,16.0,426.5,497.29,399.7
2016,6,8,8,30,215.0,296.0,3.8,16.0,438.0,473.19,378.96
2016,6,8,8,45,288.5,301.0,3.85,16.5,505.0,563.23,447.61
2016,6,8,9,0,362.0,306.0,3.9,17.0,572.0,635.42,501.03
2016,6,8,9,15,420.5,299.0,3.9,17.0,623.5,701.61,549.38
2016,6,8,9,30,479.0,292.0,3.9,17.0,675.0,748.95,583.67
2016,6,8,9,45,523.5,293.0,3.9,17.5,727.5,789.25,611.0
2016,6,8,10,0,568.0,294.0,3.9,18.0,780.0,827.05,636.18
2016,6,8,10,15,569.0,307.0,3.9,18.0,806.5,833.53,639.31
2016,6,8,10,30,570.0,320.0,3.9,18.0,833.0,836.87,640.48
2016,6,8,10,45,723.0,228.5,3.9,18.5,894.0,881.5,673.82
2016,6,8,11,0,876.0,137.0,3.9,19.0,955.0,892.62,680.43
2016,6,8,11,15,879.0,137.5,3.95,19.0,968.5,874.54,667.6
2016,6,8,11,30,882.0,138.0,4.0,19.0,982.0,852.99,652.58
2016,6,8,11,45,881.0,140.0,4.05,19.0,987.0,826.08,633.81
2016,6,8,12,0,880.0,142.0,4.1,19.0,992.0,796.17,612.64
2016,6,8,12,15,879.5,142.0,4.1,18.5,990.5,762.36,588.31
2016,6,8,12,30,879.0,142.0,4.1,18.0,989.0,725.98,561.57
2016,6,8,12,45,860.5,152.5,4.1,18.0,975.0,682.62,527.83
2016,6,8,13,0,842.0,163.0,4.1,18.0,961.0,645.68,497.99
2016,6,8,13,15,721.5,239.0,4.05,18.0,915.0,591.46,454.01
2016,6,8,13,30,601.0,315.0,4.0,18.0,869.0,542.83,414.47
2016,6,8,13,45,588.0,311.0,4.0,18.0,841.5,495.39,376.08
2016,6,8,14,0,575.0,307.0,4.0,18.0,814.0,448.26,337.17
2016,6,8,14,15,587.0,287.0,3.95,17.5,789.5,400.48,297.13
2016,6,8,14,30,599.0,267.0,3.9,17.0,765.0,349.12,253.44
2016,6,8,14,45,571.5,261.5,3.85,17.0,720.5,299.47,211.95
2016,6,8,15,0,544.0,256.0,3.8,17.0,676.0,250.61,172.93
2016,6,8,15,15,519.0,247.5,3.8,17.0,631.0,203.34,139.1
2016,6,8,15,30,494.0,239.0,3.8,17.0,586.0,159.03,115.37
2016,6,8,15,45,515.5,214.0,3.8,17.0,555.5,132.59,108.37
2016,6,8,16,0,537.0,189.0,3.8,17.0,525.0,121.49,99.27
2016,6,8,16,15,637.0,147.0,3.8,16.5,515.0,100.88,82.08
2016,6,8,16,30,737.0,105.0,3.8,16.0,505.0,78.45,63.09
2016,6,8,16,45,602.0,122.0,3.8,16.0,428.0,87.79,71.46
2016,6,8,17,0,467.0,139.0,3.8,16.0,351.0,95.98,78.84
2016,6,8,17,15,461.0,121.5,3.75,15.5,310.0,85.84,70.34
2016,6,8,17,30,455.0,104.0,3.7,15.0,269.0,75.18,61.26
2016,6,8,17,45,408.0,95.5,3.7,15.0,226.5,69.35,56.19
2016,6,8,18,0,361.0,87.0,3.7,15.0,184.0,63.45,50.9
2016,6,8,18,15,314.5,72.5,3.55,14.5,144.0,53.4,41.85
2016,6,8,18,30,268.0,58.0,3.4,14.0,104.0,43.13,32.41
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,32.16,22.07
2016,6,8,19,0,127.0,28.0,3.2,14.0,38.0,21.08,9.85
2016,6,8,19,15,63.5,14.0,3.15,14.0,19.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,51.0,11.0,3.1,13.0,13.0,21.49,0.0
2016,6,9,5,15,168.0,25.0,3.25,13.0,43.0,92.41,49.59
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,162.94,122.83
2016,6,9,5,45,371.0,49.0,3.6,13.5,115.0,229.04,182.19
2016,6,9,6,0,457.0,59.0,3.8,14.0,157.0,301.75,246.09
2016,6,9,6,15,228.5,74.5,3.8,14.5,123.5,204.44,168.53
2016,6,9,6,30,0.0,90.0,3.8,15.0,90.0,72.81,56.43
2016,6,9,6,45,0.0,107.5,3.8,15.5,107.5,87.43,68.7
2016,6,9,7,0,0.0,125.0,3.8,16.0,125.0,102.0,80.61
2016,6,9,7,15,0.0,130.0,3.75,16.0,130.0,105.02,82.86
2016,6,9,7,30,0.0,135.0,3.7,16.0,135.0,108.33,85.32
2016,6,9,7,45,0.0,135.5,3.7,16.5,135.5,107.89,84.5
2016,6,9,8,0,0.0,136.0,3.7,17.0,136.0,107.71,83.91
2016,6,9,8,15,1.5,158.0,3.65,17.0,159.5,127.34,99.77
2016,6,9,8,30,3.0,180.0,3.6,17.0,183.0,147.07,115.53
2016,6,9,8,45,6.5,202.0,3.55,17.5,207.5,168.58,132.42
2016,6,9,9,0,10.0,224.0,3.5,18.0,232.0,190.15,149.15
2016,6,9,9,15,11.0,235.5,3.45,18.0,244.5,200.33,156.89
2016,6,9,9,30,12.0,247.0,3.4,18.0,257.0,210.46,164.58
2016,6,9,9,45,14.0,265.5,3.4,18.5,278.0,227.42,177.33
2016,6,9,10,0,16.0,284.0,3.4,19.0,299.0,244.21,189.82
2016,6,9,10,15,26.0,328.0,3.35,19.0,352.0,307.28,238.48
2016,6,9,10,30,36.0,372.0,3.3,19.0,405.0,353.74,273.6
2016,6,9,10,45,70.0,414.5,3.3,19.5,479.5,418.82,322.5
2016,6,9,11,0,104.0,457.0,3.3,20.0,554.0,481.55,368.51
2016,6,9,11,15,107.5,459.5,3.3,20.0,561.5,480.06,366.88
2016,6,9,11,30,111.0,462.0,3.3,20.0,569.0,490.47,374.2
2016,6,9,11,45,505.0,296.5,3.35,20.0,784.0,676.78,518.48
2016,6,9,12,0,899.0,131.0,3.4,20.0,999.0,802.24,612.78
2016,6,9,12,15,898.5,130.5,3.45,20.0,997.5,767.67,586.36
2016,6,9,12,30,898.0,130.0,3.5,20.0,996.0,730.47,558.59
2016,6,9,12,45,905.5,123.5,3.55,20.0,989.5,691.67,529.15
2016,6,9,13,0,913.0,117.0,3.6,20.0,983.0,649.9,496.73
2016,6,9,13,15,909.5,116.5,3.65,20.0,967.0,603.3,459.72
2016,6,9,13,30,906.0,116.0,3.7,20.0,951.0,554.82,420.23
2016,6,9,13,45,903.5,113.5,3.75,20.0,928.5,503.73,377.6
2016,6,9,14,0,901.0,111.0,3.8,20.0,906.0,451.07,332.5
2016,6,9,14,15,894.5,109.5,3.8,20.0,876.5,396.28,284.64
2016,6,9,14,30,888.0,108.0,3.8,20.0,847.0,340.74,235.55
2016,6,9,14,45,880.0,106.0,3.85,20.0,812.5,284.0,185.98
2016,6,9,15,0,872.0,104.0,3.9,20.0,778.0,227.16,138.76
2016,6,9,15,15,860.5,102.0,3.95,19.5,737.5,170.02,98.03
2016,6,9,15,30,849.0,100.0,4.0,19.0,697.0,113.64,71.31
2016,6,9,15,45,834.5,97.5,4.05,19.0,653.0,89.0,70.72
2016,6,9,16,0,820.0,95.0,4.1,19.0,609.0,78.61,62.08
2016,6,9,16,15,801.0,92.0,4.1,18.5,561.5,76.88,60.92
2016,6,9,16,30,782.0,89.0,4.1,18.0,514.0,75.07,59.69
2016,6,9,16,45,757.0,85.5,4.15,18.0,464.5,72.7,57.84
2016,6,9,17,0,732.0,82.0,4.2,18.0,415.0,70.26,55.92
2016,6,9,17,15,698.5,77.5,4.2,17.5,364.5,66.87,53.25
2016,6,9,17,30,665.0,73.0,4.2,17.0,314.0,58.55,46.18
2016,6,9,17,45,618.5,67.5,4.2,16.5,265.0,54.37,42.65
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,50.19,38.99
2016,6,9,18,15,505.5,54.5,4.1,15.5,169.5,44.27,33.63
2016,6,9,18,30,439.0,47.0,4.0,15.0,123.0,38.36,28.1
2016,6,9,18,45,338.5,37.0,3.95,14.5,84.5,30.21,20.37
2016,6,9,19,0,238.0,27.0,3.9,14.0,46.0,22.09,10.82
2016,6,9,19,15,119.0,13.5,3.85,14.0,23.0,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,49.0,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,98.0,11.0,3.4,13.0,14.0,33.21,0.0
2016,6,10,5,15,225.0,22.5,3.55,13.0,45.0,109.24,59.22
2016,6,10,5,30,352.0,34.0,3.7,13.0,76.0,184.38,138.99
2016,6,10,5,45,430.0,42.5,3.85,13.5,118.0,246.81,196.19
2016,6,10,6,0,508.0,51.0,4.0,14.0,160.0,316.9,258.37
2016,6,10,6,15,564.0,57.0,4.05,14.5,207.5,379.62,313.24
2016,6,10,6,30,620.0,63.0,4.1,15.0,255.0,446.4,369.62
2016,6,10,6,45,654.0,69.0,4.2,15.5,303.5,503.16,416.2
2016,6,10,7,0,688.0,75.0,4.3,16.0,352.0,558.66,460.33
2016,6,10,7,15,718.0,79.5,4.3,16.5,402.0,612.62,501.49
2016,6,10,7,30,748.0,84.0,4.3,17.0,452.0,666.39,540.74
2016,6,10,7,45,767.5,88.0,4.3,17.5,500.5,710.91,571.29
2016,6,10,8,0,787.0,92.0,4.3,18.0,549.0,753.81,600.06
2016,6,10,8,15,805.0,95.0,4.3,18.0,595.5,792.4,626.36
2016,6,10,8,30,823.0,98.0,4.3,18.0,642.0,828.69,650.74
2016,6,10,8,45,833.0,102.5,4.3,18.5,684.0,846.96,660.81
2016,6,10,9,0,843.0,107.0,4.3,19.0,726.0,871.68,675.53
2016,6,10,9,15,854.5,109.0,4.25,19.0,765.0,891.91,688.02
2016,6,10,9,30,866.0,111.0,4.2,19.0,804.0,908.78,698.19
2016,6,10,9,45,877.5,111.5,4.2,19.5,838.0,920.66,703.86
2016,6,10,10,0,889.0,112.0,4.2,20.0,872.0,928.91,707.11
2016,6,10,10,15,895.5,113.0,4.2,20.0,899.0,929.36,706.45
2016,6,10,10,30,902.0,114.0,4.2,20.0,926.0,926.0,703.34
2016,6,10,10,45,906.5,115.5,4.25,20.0,947.0,917.49,697.07
2016,6,10,11,0,911.0,117.0,4.3,20.0,968.0,905.16,688.29
2016,6,10,11,15,667.5,259.5,4.3,20.0,887.5,823.37,627.7
2016,6,10,11,30,424.0,402.0,4.3,20.0,807.0,718.23,546.79
2016,6,10,11,45,386.0,422.5,4.3,20.0,793.5,676.32,515.9
2016,6,10,12,0,348.0,443.0,4.3,20.0,780.0,643.83,491.17
2016,6,10,12,15,402.0,423.5,4.3,20.0,812.0,647.04,493.98
2016,6,10,12,30,456.0,404.0,4.3,20.0,844.0,649.26,495.45
2016,6,10,12,45,379.5,428.0,4.3,20.0,792.0,586.82,448.05
2016,6,10,13,0,303.0,452.0,4.3,20.0,740.0,532.05,406.27
2016,6,10,13,15,227.5,455.5,4.3,20.0,670.0,469.71,358.94
2016,6,10,13,30,152.0,459.0,4.3,20.0,600.0,414.07,316.62
2016,6,10,13,45,167.5,446.5,4.3,20.0,598.0,396.92,303.12
2016,6,10,14,0,183.0,434.0,4.3,20.0,596.0,378.13,287.84
2016,6,10,14,15,191.5,418.0,4.3,20.0,582.5,353.07,267.55
2016,6,10,14,30,200.0,402.0,4.3,20.0,569.0,327.16,246.33
2016,6,10,14,45,142.0,377.5,4.3,20.0,494.0,280.0,211.23
2016,6,10,15,0,84.0,353.0,4.3,20.0,419.0,249.1,189.63
2016,6,10,15,15,95.5,337.0,4.3,19.5,408.0,230.14,175.47
2016,6,10,15,30,107.0,321.0,4.3,19.0,397.0,209.86,161.96
2016,6,10,15,45,80.5,290.5,4.3,19.0,345.5,187.77,153.69
2016,6,10,16,0,54.0,260.0,4.3,19.0,294.0,170.7,139.89
2016,6,10,16,15,65.5,244.5,4.3,18.5,282.5,161.82,133.12
2016,6,10,16,30,77.0,229.0,4.3,18.0,271.0,152.65,126.03
2016,6,10,16,45,39.5,186.5,4.3,18.0,208.0,127.8,105.24
2016,6,10,17,0,2.0,144.0,4.3,18.0,145.0,104.94,85.93
2016,6,10,17,15,214.5,126.5,4.25,17.5,205.0,87.74,71.44
2016,6,10,17,30,427.0,109.0,4.2,17.0,265.0,77.92,63.17
2016,6,10,17,45,484.0,89.5,4.2,16.5,240.5,66.45,53.29
2016,6,10,18,0,541.0,70.0,4.2,16.0,216.0,55.88,44.02
2016,6,10,18,15,469.5,61.5,4.0,15.5,169.5,49.38,38.15
2016,6,10,18,30,398.0,53.0,3.8,15.0,123.0,42.88,32.08
2016,6,10,18,45,292.5,41.5,3.65,14.5,84.0,31.64,21.63
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,22.74,11.52
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,10.23,0.0
2016,6,11,5,15,147.0,25.5,1.95,12.5,43.5,86.13,46.28
2016,6,11,5,30,294.0,38.0,2.0,13.0,74.0,166.53,125.26
2016,6,11,5,45,381.0,48.0,2.1,14.0,116.0,231.34,182.88
2016,6,11,6,0,468.0,58.0,2.2,15.0,158.0,304.81,246.25
2016,6,11,6,15,526.0,65.5,2.2,15.5,206.0,368.51,300.74
2016,6,11,6,30,584.0,73.0,2.2,16.0,254.0,436.49,356.79
2016,6,11,6,45,626.0,79.0,2.2,16.5,304.0,496.71,404.73
2016,6,11,7,0,668.0,85.0,2.2,17.0,354.0,558.7,452.27
2016,6,11,7,15,698.5,89.5,2.15,17.5,404.0,612.23,491.5
2016,6,11,7,30,729.0,94.0,2.1,18.0,454.0,665.69,529.32
2016,6,11,7,45,754.5,97.0,2.1,18.5,503.0,710.08,558.69
2016,6,11,8,0,780.0,100.0,2.1,19.0,552.0,756.34,588.68
2016,6,11,8,15,798.0,103.0,2.0,19.5,598.5,794.79,611.72
2016,6,11,8,30,816.0,106.0,1.9,20.0,645.0,830.93,632.64
2016,6,11,8,45,703.5,162.5,1.85,21.0,649.0,812.82,615.42
2016,6,11,9,0,591.0,219.0,1.8,22.0,653.0,777.96,585.52
2016,6,11,9,15,558.5,248.0,1.7,22.5,675.0,775.27,579.96
2016,6,11,9,30,526.0,277.0,1.6,23.0,697.0,775.99,576.26
2016,6,11,9,45,296.0,332.5,1.55,23.5,571.0,599.86,448.34
2016,6,11,10,0,66.0,388.0,1.5,24.0,445.0,402.47,301.37
2016,6,11,10,15,83.0,411.5,1.4,24.5,485.0,436.35,325.99
2016,6,11,10,30,100.0,435.0,1.3,25.0,525.0,469.09,347.93
2016,6,11,10,45,79.5,430.5,1.25,25.5,503.0,441.64,326.47
2016,6,11,11,0,59.0,426.0,1.2,26.0,481.0,414.59,305.78
2016,6,11,11,15,149.0,450.0,1.2,26.0,591.5,521.01,382.47
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,605.89,441.1
2016,6,11,11,45,350.5,440.5,1.2,26.5,777.5,663.0,479.64
2016,6,11,12,0,462.0,407.0,1.2,27.0,853.0,708.41,509.54
2016,6,11,12,15,685.5,267.5,1.3,27.0,928.5,736.7,532.29
2016,6,11,12,30,909.0,128.0,1.4,27.0,1004.0,736.77,535.66
2016,6,11,12,45,915.0,123.0,1.55,27.0,998.0,697.75,508.79
2016,6,11,13,0,921.0,118.0,1.7,27.0,992.0,655.86,479.18
2016,6,11,13,15,918.5,117.0,1.85,27.0,976.5,609.19,444.97
2016,6,11,13,30,916.0,116.0,2.0,27.0,961.0,560.53,408.0
2016,6,11,13,45,911.0,115.5,2.2,27.0,938.5,509.24,367.85
2016,6,11,14,0,906.0,115.0,2.4,27.0,916.0,456.56,325.13
2016,6,11,14,15,900.0,114.0,2.5,26.5,887.0,402.03,280.07
2016,6,11,14,30,894.0,113.0,2.6,26.0,858.0,346.67,233.38
2016,6,11,14,45,883.0,112.0,2.75,26.0,822.5,289.49,185.16
2016,6,11,15,0,872.0,111.0,2.9,26.0,787.0,232.52,139.3
2016,6,11,15,15,861.0,109.0,2.95,25.5,747.0,175.38,99.49
2016,6,11,15,30,850.0,107.0,3.0,25.0,707.0,118.92,73.02
2016,6,11,15,45,831.0,106.0,3.05,25.0,661.5,84.87,65.54
2016,6,11,16,0,812.0,105.0,3.1,25.0,616.0,84.72,65.64
2016,6,11,16,15,792.0,102.0,3.05,24.5,568.0,83.21,64.72
2016,6,11,16,30,772.0,99.0,3.0,24.0,520.0,81.63,63.74
2016,6,11,16,45,742.0,96.0,3.0,23.5,469.5,79.76,62.51
2016,6,11,17,0,712.0,93.0,3.0,23.0,419.0,71.85,56.11
2016,6,11,17,15,677.5,88.0,2.95,22.0,368.5,68.58,53.73
2016,6,11,17,30,643.0,83.0,2.9,21.0,318.0,65.26,51.22
2016,6,11,17,45,593.5,76.5,2.85,20.5,268.0,60.59,47.35
2016,6,11,18,0,544.0,70.0,2.8,20.0,218.0,55.89,43.31
2016,6,11,18,15,475.5,61.5,2.75,19.0,171.0,49.42,37.64
2016,6,11,18,30,407.0,53.0,2.7,18.0,124.0,42.92,31.73
2016,6,11,18,45,306.5,41.0,2.65,17.5,85.0,33.3,22.79
2016,6,11,19,0,206.0,29.0,2.6,17.0,46.0,22.1,11.04
2016,6,11,19,15,103.0,14.5,2.55,16.5,23.0,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
