Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,2.1,13.0,13.0,20.63,0.0
2016,6,12,5,15,159.5,26.5,2.2,13.5,43.0,91.01,48.83
2016,6,12,5,30,274.0,41.0,2.3,14.0,73.0,160.23,120.06
2016,6,12,5,45,361.0,51.5,2.4,14.5,115.5,225.7,178.24
2016,6,12,6,0,448.0,62.0,2.5,15.0,158.0,298.72,241.61
2016,6,12,6,15,508.0,70.0,2.45,15.0,205.5,363.16,297.29
2016,6,12,6,30,568.0,78.0,2.4,15.0,253.0,432.05,354.88
2016,6,12,6,45,616.0,83.0,2.35,15.5,304.0,494.29,404.64
2016,6,12,7,0,664.0,88.0,2.3,16.0,355.0,558.75,454.25
2016,6,12,7,15,695.0,92.5,2.25,16.5,405.0,612.51,493.88
2016,6,12,7,30,726.0,97.0,2.2,17.0,455.0,666.24,532.14
2016,6,12,7,45,752.5,100.0,2.15,17.5,504.5,711.06,561.84
2016,6,12,8,0,779.0,103.0,2.1,18.0,554.0,758.11,592.17
2016,6,12,8,15,796.5,106.0,2.05,18.0,600.5,796.15,616.56
2016,6,12,8,30,814.0,109.0,2.0,18.0,647.0,831.86,639.02
2016,6,12,8,45,828.5,111.5,1.95,18.5,689.5,861.81,656.0
2016,6,12,9,0,843.0,114.0,1.9,19.0,732.0,888.8,670.76
2016,6,12,9,15,853.5,116.0,1.9,19.5,770.0,896.97,673.3
2016,6,12,9,30,864.0,118.0,1.9,20.0,808.0,912.9,681.31
2016,6,12,9,45,877.0,116.5,1.9,20.5,842.0,924.18,686.18
2016,6,12,10,0,890.0,115.0,1.9,21.0,876.0,931.89,688.82
2016,6,12,10,15,896.0,116.0,1.95,21.0,902.5,931.93,688.43
2016,6,12,10,30,902.0,117.0,2.0,21.0,929.0,928.16,685.73
2016,6,12,10,45,904.5,118.5,2.1,21.5,948.5,917.92,678.1
2016,6,12,11,0,907.0,120.0,2.2,22.0,968.0,903.93,668.1
2016,6,12,11,15,909.5,120.5,2.25,22.0,981.0,885.39,655.96
2016,6,12,11,30,912.0,121.0,2.3,22.0,994.0,863.31,641.48
2016,6,12,11,45,911.0,122.5,2.4,22.0,999.0,835.82,623.74
2016,6,12,12,0,910.0,124.0,2.5,22.0,1004.0,805.22,603.76
2016,6,12,12,15,909.5,124.0,2.55,22.0,1002.0,770.95,579.59
2016,6,12,12,30,909.0,124.0,2.6,22.0,1000.0,733.98,552.69
2016,6,12,12,45,901.5,127.0,2.65,22.0,989.5,692.05,521.58
2016,6,12,13,0,894.0,130.0,2.7,22.0,979.0,648.18,488.3
2016,6,12,13,15,890.0,129.0,2.7,22.0,963.0,601.81,452.17
2016,6,12,13,30,886.0,128.0,2.7,22.0,947.0,553.67,413.71
2016,6,12,13,45,880.0,127.5,2.7,22.0,923.5,503.33,372.49
2016,6,12,14,0,874.0,127.0,2.7,22.0,900.0,451.77,329.17
2016,6,12,14,15,867.0,125.5,2.65,21.5,871.0,398.21,283.77
2016,6,12,14,30,860.0,124.0,2.6,21.0,842.0,343.98,237.05
2016,6,12,14,45,851.0,121.5,2.6,21.0,807.0,288.23,189.02
2016,6,12,15,0,842.0,119.0,2.6,21.0,772.0,232.5,143.22
2016,6,12,15,15,830.0,116.5,2.55,21.0,732.0,169.07,97.32
2016,6,12,15,30,818.0,114.0,2.5,21.0,692.0,113.13,69.81
2016,6,12,15,45,803.5,110.5,2.45,21.0,648.5,86.84,68.27
2016,6,12,16,0,789.0,107.0,2.4,21.0,605.0,85.36,67.24
2016,6,12,16,15,769.0,104.0,2.35,20.5,557.5,83.94,66.38
2016,6,12,16,30,749.0,101.0,2.3,20.0,510.0,82.44,65.46
2016,6,12,16,45,723.5,96.5,2.3,20.0,461.0,73.56,58.07
2016,6,12,17,0,698.0,92.0,2.3,20.0,412.0,70.89,55.98
2016,6,12,17,15,663.5,86.5,2.25,19.5,362.0,67.28,53.15
2016,6,12,17,30,629.0,81.0,2.2,19.0,312.0,63.6,50.19
2016,6,12,17,45,583.0,74.5,2.2,18.5,263.0,58.96,46.31
2016,6,12,18,0,537.0,68.0,2.2,18.0,214.0,54.27,42.26
2016,6,12,18,15,470.0,59.5,2.15,17.5,168.5,47.77,36.45
2016,6,12,18,30,403.0,51.0,2.1,17.0,123.0,41.25,30.43
2016,6,12,18,45,308.0,39.5,2.05,16.5,84.5,32.04,21.85
2016,6,12,19,0,213.0,28.0,2.0,16.0,46.0,21.41,10.74
2016,6,12,19,15,106.5,14.0,2.05,15.5,23.0,10.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,60.0,12.0,2.8,12.0,13.0,24.3,0.0
2016,6,13,5,15,175.0,25.0,2.8,12.5,43.0,93.58,50.23
2016,6,13,5,30,290.0,38.0,2.8,13.0,73.0,164.33,123.58
2016,6,13,5,45,379.5,47.5,2.85,13.5,115.0,229.33,181.85
2016,6,13,6,0,469.0,57.0,2.9,14.0,157.0,303.2,246.39
2016,6,13,6,15,264.5,87.0,2.9,14.0,146.5,236.5,194.96
2016,6,13,6,30,60.0,117.0,2.9,14.0,136.0,142.66,116.37
2016,6,13,6,45,68.5,138.0,2.95,14.5,163.0,169.89,139.34
2016,6,13,7,0,77.0,159.0,3.0,15.0,190.0,197.57,162.0
2016,6,13,7,15,177.0,176.5,3.0,15.5,260.5,300.03,246.92
2016,6,13,7,30,277.0,194.0,3.0,16.0,331.0,412.41,336.77
2016,6,13,7,45,200.5,223.5,3.05,16.5,328.0,375.8,304.61
2016,6,13,8,0,124.0,253.0,3.1,17.0,325.0,349.28,280.54
2016,6,13,8,15,471.5,177.5,3.15,17.0,484.0,597.17,478.95
2016,6,13,8,30,819.0,102.0,3.2,17.0,643.0,827.85,648.85
2016,6,13,8,45,834.0,104.5,3.25,17.5,686.5,848.16,658.89
2016,6,13,9,0,849.0,107.0,3.3,18.0,730.0,875.33,675.41
2016,6,13,9,15,860.5,108.5,3.3,18.0,768.5,895.24,687.7
2016,6,13,9,30,872.0,110.0,3.3,18.0,807.0,911.79,697.74
2016,6,13,9,45,885.0,109.0,3.3,18.5,842.0,923.73,703.34
2016,6,13,10,0,898.0,108.0,3.3,19.0,877.0,932.07,706.59
2016,6,13,10,15,904.5,109.5,3.4,19.0,904.5,933.19,707.04
2016,6,13,10,30,911.0,111.0,3.5,19.0,932.0,930.45,705.02
2016,6,13,10,45,915.0,112.5,3.6,19.0,952.5,921.61,698.94
2016,6,13,11,0,919.0,114.0,3.7,19.0,973.0,908.95,690.33
2016,6,13,11,15,922.0,114.5,3.8,19.0,986.5,890.79,677.99
2016,6,13,11,30,925.0,115.0,3.9,19.0,1000.0,869.02,663.17
2016,6,13,11,45,924.0,117.0,4.0,19.5,1005.5,841.78,643.28
2016,6,13,12,0,923.0,119.0,4.1,20.0,1011.0,811.35,621.17
2016,6,13,12,15,923.0,119.0,4.15,20.0,1010.0,777.15,596.26
2016,6,13,12,30,923.0,119.0,4.2,20.0,1009.0,740.17,568.35
2016,6,13,12,45,920.5,119.0,4.3,20.0,1000.0,698.9,536.85
2016,6,13,13,0,918.0,119.0,4.4,20.0,991.0,655.33,503.0
2016,6,13,13,15,914.5,118.5,4.45,20.0,975.0,608.68,465.75
2016,6,13,13,30,911.0,118.0,4.5,20.0,959.0,560.12,425.99
2016,6,13,13,45,902.5,119.0,4.55,20.0,935.0,508.54,382.78
2016,6,13,14,0,894.0,120.0,4.6,20.0,911.0,455.9,337.58
2016,6,13,14,15,887.0,119.0,4.6,19.5,882.0,401.69,290.58
2016,6,13,14,30,880.0,118.0,4.6,19.0,853.0,346.77,242.22
2016,6,13,14,45,869.0,117.0,4.7,19.0,817.5,290.39,192.74
2016,6,13,15,0,858.0,116.0,4.8,19.0,782.0,234.22,145.76
2016,6,13,15,15,846.5,113.5,4.8,18.5,741.5,177.55,104.7
2016,6,13,15,30,835.0,111.0,4.8,18.0,701.0,112.94,69.96
2016,6,13,15,45,829.0,104.0,4.85,18.0,659.0,83.54,66.35
2016,6,13,16,0,823.0,97.0,4.9,18.0,617.0,79.88,63.42
2016,6,13,16,15,804.0,94.0,4.9,17.5,569.0,78.2,62.3
2016,6,13,16,30,785.0,91.0,4.9,17.0,521.0,76.43,61.1
2016,6,13,16,45,765.0,86.0,4.9,17.0,472.0,73.16,58.47
2016,6,13,17,0,745.0,81.0,4.9,17.0,423.0,69.74,55.68
2016,6,13,17,15,712.5,76.5,4.9,16.5,372.5,66.32,52.97
2016,6,13,17,30,680.0,72.0,4.9,16.0,322.0,58.04,45.91
2016,6,13,17,45,627.5,68.0,4.9,16.0,271.5,54.81,43.12
2016,6,13,18,0,575.0,64.0,4.9,16.0,221.0,51.68,40.31
2016,6,13,18,15,509.5,56.5,4.8,15.5,175.0,45.8,35.01
2016,6,13,18,30,444.0,49.0,4.7,15.0,129.0,39.93,29.53
2016,6,13,18,45,336.0,39.0,4.65,14.5,89.0,31.77,21.81
2016,6,13,19,0,228.0,29.0,4.6,14.0,49.0,22.19,11.58
2016,6,13,19,15,114.0,14.5,4.6,14.0,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,62.0,12.0,3.7,12.0,14.0,24.73,0.0
2016,6,14,5,15,183.5,25.0,3.7,12.0,44.0,95.92,51.4
2016,6,14,5,30,305.0,38.0,3.7,12.0,74.0,169.39,127.92
2016,6,14,5,45,406.0,45.5,3.75,12.5,117.5,237.95,189.58
2016,6,14,6,0,507.0,53.0,3.8,13.0,161.0,316.32,258.44
2016,6,14,6,15,563.5,59.5,3.8,13.5,209.0,379.73,313.94
2016,6,14,6,30,620.0,66.0,3.8,14.0,257.0,447.25,370.98
2016,6,14,6,45,667.5,69.0,3.85,14.5,308.0,508.74,421.4
2016,6,14,7,0,715.0,72.0,3.9,15.0,359.0,570.36,470.29
2016,6,14,7,15,658.5,94.5,3.85,15.5,386.0,588.05,481.95
2016,6,14,7,30,602.0,117.0,3.8,16.0,413.0,595.97,485.53
2016,6,14,7,45,710.0,100.0,3.75,16.5,485.0,680.43,549.08
2016,6,14,8,0,818.0,83.0,3.7,17.0,557.0,765.62,608.98
2016,6,14,8,15,834.0,85.5,3.65,17.0,603.0,794.42,627.44
2016,6,14,8,30,850.0,88.0,3.6,17.0,649.0,828.84,650.16
2016,6,14,8,45,861.0,91.0,3.55,17.5,691.5,856.79,666.73
2016,6,14,9,0,872.0,94.0,3.5,18.0,734.0,881.62,680.97
2016,6,14,9,15,882.0,95.5,3.5,18.0,772.0,900.7,692.71
2016,6,14,9,30,892.0,97.0,3.5,18.0,810.0,916.32,702.13
2016,6,14,9,45,888.5,105.0,3.5,18.5,839.5,922.62,703.86
2016,6,14,10,0,885.0,113.0,3.5,19.0,869.0,924.84,702.96
2016,6,14,10,15,891.0,114.0,3.55,19.0,896.0,925.04,702.48
2016,6,14,10,30,897.0,115.0,3.6,19.0,923.0,921.46,699.54
2016,6,14,10,45,901.5,115.5,3.65,19.0,943.0,912.3,692.9
2016,6,14,11,0,906.0,116.0,3.7,19.0,963.0,899.4,683.8
2016,6,14,11,15,908.5,116.5,3.75,19.0,976.5,881.08,671.05
2016,6,14,11,30,911.0,117.0,3.8,19.0,990.0,859.22,655.89
2016,6,14,11,45,912.5,117.5,3.9,19.0,996.0,833.14,638.04
2016,6,14,12,0,914.0,118.0,4.0,19.0,1002.0,803.85,617.84
2016,6,14,12,15,914.0,117.5,4.1,18.5,1000.5,769.64,594.16
2016,6,14,12,30,914.0,117.0,4.2,18.0,999.0,732.7,567.36
2016,6,14,12,45,736.0,236.5,4.35,18.0,943.0,678.66,523.55
2016,6,14,13,0,558.0,356.0,4.5,18.0,887.0,620.38,477.22
2016,6,14,13,15,734.0,233.5,4.55,17.5,919.5,595.98,459.94
2016,6,14,13,30,910.0,111.0,4.6,17.0,952.0,555.22,427.73
2016,6,14,13,45,904.5,111.0,4.65,17.0,929.5,504.55,384.56
2016,6,14,14,0,899.0,111.0,4.7,17.0,907.0,452.54,339.16
2016,6,14,14,15,893.0,109.5,4.7,17.0,878.5,398.24,290.85
2016,6,14,14,30,887.0,108.0,4.7,17.0,850.0,343.13,241.24
2016,6,14,14,45,881.0,105.0,4.7,17.0,816.0,286.48,190.77
2016,6,14,15,0,875.0,102.0,4.7,17.0,782.0,229.49,142.39
2016,6,14,15,15,864.5,100.0,4.7,17.0,742.5,172.46,100.37
2016,6,14,15,30,854.0,98.0,4.7,17.0,703.0,116.04,72.05
2016,6,14,15,45,841.5,95.0,4.75,17.0,659.5,87.74,70.21
2016,6,14,16,0,829.0,92.0,4.8,17.0,616.0,85.67,68.65
2016,6,14,16,15,670.5,129.0,4.8,16.5,531.5,90.21,72.92
2016,6,14,16,30,512.0,166.0,4.8,16.0,447.0,110.63,90.98
2016,6,14,16,45,386.0,173.5,4.85,16.0,374.0,113.6,93.84
2016,6,14,17,0,260.0,181.0,4.9,16.0,301.0,120.0,99.72
2016,6,14,17,15,211.0,163.0,4.9,15.5,253.0,109.05,90.65
2016,6,14,17,30,162.0,145.0,4.9,15.0,205.0,100.19,83.29
2016,6,14,17,45,147.0,125.0,4.9,15.0,173.5,87.39,72.13
2016,6,14,18,0,132.0,105.0,4.9,15.0,142.0,74.31,60.53
2016,6,14,18,15,115.0,85.0,4.8,14.5,112.0,60.96,48.58
2016,6,14,18,30,98.0,65.0,4.7,14.0,82.0,47.35,36.2
2016,6,14,18,45,66.0,47.0,4.6,13.5,57.0,34.67,24.44
2016,6,14,19,0,34.0,29.0,4.5,13.0,32.0,21.84,11.49
2016,6,14,19,15,17.0,14.5,4.45,12.5,16.0,11.22,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,11.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,11.02,0.0
2016,6,15,5,15,157.0,26.0,3.85,11.5,44.5,88.89,47.27
2016,6,15,5,30,314.0,38.0,3.9,12.0,75.0,172.27,130.03
2016,6,15,5,45,407.5,46.0,4.0,12.5,118.0,238.62,190.11
2016,6,15,6,0,501.0,54.0,4.1,13.0,161.0,314.06,256.73
2016,6,15,6,15,558.5,60.5,4.15,13.5,208.5,377.7,312.59
2016,6,15,6,30,616.0,67.0,4.2,14.0,256.0,445.54,370.13
2016,6,15,6,45,662.0,70.5,4.3,14.5,307.0,506.53,420.48
2016,6,15,7,0,708.0,74.0,4.4,15.0,358.0,567.35,469.16
2016,6,15,7,15,736.5,77.5,4.45,15.0,408.0,619.92,510.59
2016,6,15,7,30,765.0,81.0,4.5,15.0,458.0,672.14,550.18
2016,6,15,7,45,790.0,83.0,4.55,15.5,507.5,719.23,583.24
2016,6,15,8,0,815.0,85.0,4.6,16.0,557.0,764.98,614.68
2016,6,15,8,15,831.5,87.5,4.6,16.0,603.0,794.04,634.2
2016,6,15,8,30,848.0,90.0,4.6,16.0,649.0,828.84,657.89
2016,6,15,8,45,862.0,91.0,4.7,16.5,692.0,857.2,676.03
2016,6,15,9,0,876.0,92.0,4.8,17.0,735.0,882.62,691.99
2016,6,15,9,15,885.5,94.0,4.8,17.0,773.0,901.9,704.21
2016,6,15,9,30,895.0,96.0,4.8,17.0,811.0,917.69,714.03
2016,6,15,9,45,895.5,101.0,4.85,17.0,841.5,924.71,718.07
2016,6,15,10,0,896.0,106.0,4.9,17.0,872.0,927.82,719.53
2016,6,15,10,15,902.0,107.0,4.9,17.0,899.0,928.17,718.82
2016,6,15,10,30,908.0,108.0,4.9,17.0,926.0,924.7,715.56
2016,6,15,10,45,913.5,108.5,4.95,17.5,947.0,916.49,708.06
2016,6,15,11,0,919.0,109.0,5.0,18.0,968.0,904.47,698.01
2016,6,15,11,15,922.0,109.5,5.0,18.0,981.5,886.54,684.92
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,864.99,669.36
2016,6,15,11,45,928.5,109.0,5.05,18.0,1002.0,839.09,651.02
2016,6,15,12,0,932.0,108.0,5.1,18.0,1009.0,809.87,630.26
2016,6,15,12,15,932.0,108.0,5.05,18.0,1008.0,775.69,604.64
2016,6,15,12,30,932.0,108.0,5.0,18.0,1007.0,738.67,575.67
2016,6,15,12,45,919.0,115.0,4.95,18.0,995.0,695.67,541.58
2016,6,15,13,0,906.0,122.0,4.9,18.0,983.0,650.92,505.57
2016,6,15,13,15,903.0,121.0,4.85,18.0,967.5,604.81,467.87
2016,6,15,13,30,900.0,120.0,4.8,18.0,952.0,556.78,427.75
2016,6,15,13,45,900.0,116.0,4.8,18.0,930.5,506.39,384.85
2016,6,15,14,0,900.0,112.0,4.8,18.0,909.0,454.18,339.33
2016,6,15,14,15,893.5,110.5,4.7,17.5,880.5,399.67,291.45
2016,6,15,14,30,887.0,109.0,4.6,17.0,852.0,344.4,242.22
2016,6,15,14,45,885.5,104.0,4.6,17.0,819.0,287.59,191.48
2016,6,15,15,0,884.0,99.0,4.6,17.0,786.0,229.95,142.34
2016,6,15,15,15,873.0,97.0,4.55,16.5,746.0,172.38,100.02
2016,6,15,15,30,862.0,95.0,4.5,16.0,706.0,115.48,71.33
2016,6,15,15,45,854.0,90.0,4.45,16.0,663.5,85.18,68.26
2016,6,15,16,0,846.0,85.0,4.4,16.0,621.0,81.91,65.67
2016,6,15,16,15,828.5,82.5,4.3,15.5,573.5,79.72,64.1
2016,6,15,16,30,811.0,80.0,4.2,15.0,526.0,69.62,55.62
2016,6,15,16,45,789.0,76.5,4.15,15.0,476.5,67.06,53.57
2016,6,15,17,0,767.0,73.0,4.1,15.0,427.0,64.41,51.43
2016,6,15,17,15,736.0,69.5,3.95,14.5,376.5,61.53,49.15
2016,6,15,17,30,705.0,66.0,3.8,14.0,326.0,58.62,46.8
2016,6,15,17,45,661.5,61.0,3.65,14.0,276.5,54.35,43.07
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,46.21,35.78
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,41.23,31.26
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,36.31,26.62
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,28.82,19.46
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,21.38,11.25
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,12.0,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.15,0.0
2016,6,16,5,15,0.0,13.0,1.2,12.5,13.0,9.88,0.52
2016,6,16,5,30,0.0,22.0,1.2,13.0,22.0,16.76,8.17
2016,6,16,5,45,0.0,35.0,1.3,13.5,35.0,26.74,17.01
2016,6,16,6,0,0.0,48.0,1.4,14.0,48.0,36.9,25.91
2016,6,16,6,15,0.0,63.0,1.3,14.0,63.0,49.3,36.68
2016,6,16,6,30,0.0,78.0,1.2,14.0,78.0,61.67,47.29
2016,6,16,6,45,0.0,93.5,1.2,14.5,93.5,74.47,57.98
2016,6,16,7,0,0.0,109.0,1.2,15.0,109.0,87.25,68.45
2016,6,16,7,15,0.0,107.0,1.15,15.0,107.0,84.48,65.9
2016,6,16,7,30,0.0,105.0,1.1,15.0,105.0,82.15,63.74
2016,6,16,7,45,26.5,170.0,1.1,15.5,185.5,170.68,136.94
2016,6,16,8,0,53.0,235.0,1.1,16.0,266.0,256.29,204.91
2016,6,16,8,15,33.5,228.5,1.1,16.5,249.0,232.36,184.13
2016,6,16,8,30,14.0,222.0,1.1,17.0,232.0,193.46,152.05
2016,6,16,8,45,13.0,227.5,1.1,17.5,237.5,196.56,153.93
2016,6,16,9,0,12.0,233.0,1.1,18.0,243.0,199.7,155.68
2016,6,16,9,15,30.5,287.0,1.15,18.0,312.0,280.91,218.88
2016,6,16,9,30,49.0,341.0,1.2,18.0,381.0,347.59,269.14
2016,6,16,9,45,199.0,359.5,1.3,18.5,529.0,518.23,398.09
2016,6,16,10,0,349.0,378.0,1.4,19.0,677.0,687.2,518.2
2016,6,16,10,15,624.0,242.0,1.5,19.0,796.0,826.35,618.7
2016,6,16,10,30,899.0,106.0,1.6,19.0,915.0,914.73,678.62
2016,6,16,10,45,904.0,106.0,1.7,19.5,935.5,905.82,671.01
2016,6,16,11,0,909.0,106.0,1.8,20.0,956.0,893.18,662.1
2016,6,16,11,15,911.5,106.5,1.9,20.0,969.0,875.15,650.88
2016,6,16,11,30,914.0,107.0,2.0,20.0,982.0,853.56,637.26
2016,6,16,11,45,916.5,106.5,2.1,20.5,988.5,827.7,619.48
2016,6,16,12,0,919.0,106.0,2.2,21.0,995.0,798.58,599.42
2016,6,16,12,15,918.5,106.0,2.25,21.0,993.5,764.57,575.99
2016,6,16,12,30,918.0,106.0,2.3,21.0,992.0,727.79,549.27
2016,6,16,12,45,915.5,106.5,2.4,21.0,983.5,687.47,519.64
2016,6,16,13,0,913.0,107.0,2.5,21.0,975.0,644.82,487.45
2016,6,16,13,15,910.0,106.0,2.55,21.0,959.0,598.62,451.52
2016,6,16,13,30,907.0,105.0,2.6,21.0,943.0,550.49,413.05
2016,6,16,13,45,905.0,102.5,2.65,21.0,921.5,500.02,371.61
2016,6,16,14,0,903.0,100.0,2.7,21.0,900.0,447.91,327.61
2016,6,16,14,15,896.5,98.5,2.7,20.5,871.5,393.42,281.14
2016,6,16,14,30,890.0,97.0,2.7,20.0,843.0,338.16,233.14
2016,6,16,14,45,602.5,220.5,2.75,20.0,716.0,283.2,195.52
2016,6,16,15,0,315.0,344.0,2.8,20.0,589.0,268.89,194.37
2016,6,16,15,15,327.5,321.0,2.75,19.5,564.0,231.31,166.41
2016,6,16,15,30,340.0,298.0,2.7,19.0,539.0,192.73,142.66
2016,6,16,15,45,391.0,263.0,2.7,19.0,523.5,163.15,132.84
2016,6,16,16,0,442.0,228.0,2.7,19.0,508.0,139.92,113.81
2016,6,16,16,15,290.5,233.0,2.6,18.5,411.5,147.18,120.52
2016,6,16,16,30,139.0,238.0,2.5,18.0,315.0,152.96,125.99
2016,6,16,16,45,323.5,185.5,2.45,18.0,341.5,123.55,101.39
2016,6,16,17,0,508.0,133.0,2.4,18.0,368.0,92.97,75.48
2016,6,16,17,15,601.5,98.0,2.3,17.5,344.5,74.07,59.47
2016,6,16,17,30,695.0,63.0,2.2,17.0,321.0,56.18,44.07
2016,6,16,17,45,654.0,58.5,2.1,17.0,272.5,52.28,40.72
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,48.37,37.26
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.5,39.68,29.51
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,34.72,24.91
2016,6,16,18,45,398.0,33.5,1.45,15.5,92.0,27.61,18.23
2016,6,16,19,0,305.0,25.0,1.3,15.0,53.0,20.57,10.59
2016,6,16,19,15,152.5,12.5,1.2,14.5,26.5,10.08,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,8.65,0.0
2016,6,17,5,15,104.0,24.0,1.55,14.5,36.0,69.81,35.13
2016,6,17,5,30,208.0,37.0,1.6,15.0,61.0,130.26,96.36
2016,6,17,5,45,253.0,51.5,1.7,15.5,95.0,176.26,138.02
2016,6,17,6,0,298.0,66.0,1.8,16.0,129.0,226.7,182.32
2016,6,17,6,15,327.0,81.5,1.8,16.0,167.5,274.04,223.48
2016,6,17,6,30,356.0,97.0,1.8,16.0,206.0,323.41,265.12
2016,6,17,6,45,368.0,114.5,1.8,16.5,245.5,366.25,299.6
2016,6,17,7,0,380.0,132.0,1.8,17.0,285.0,408.95,332.75
2016,6,17,7,15,568.0,103.0,1.8,17.0,365.0,532.96,430.61
2016,6,17,7,30,756.0,74.0,1.8,17.0,445.0,656.4,523.52
2016,6,17,7,45,775.0,77.5,1.85,17.5,492.5,700.31,552.16
2016,6,17,8,0,794.0,81.0,1.9,18.0,540.0,742.61,579.76
2016,6,17,8,15,539.5,181.5,1.95,18.0,505.0,656.1,513.55
2016,6,17,8,30,285.0,282.0,2.0,18.0,470.0,535.22,418.82
2016,6,17,8,45,335.0,291.0,2.05,18.5,526.0,591.11,460.12
2016,6,17,9,0,385.0,300.0,2.1,19.0,582.0,647.23,499.52
2016,6,17,9,15,629.0,196.5,2.15,19.0,686.0,794.36,608.12
2016,6,17,9,30,873.0,93.0,2.2,19.0,790.0,894.26,675.52
2016,6,17,9,45,536.5,253.5,2.3,19.5,687.5,760.77,577.96
2016,6,17,10,0,200.0,414.0,2.4,20.0,585.0,567.71,431.85
2016,6,17,10,15,138.5,418.0,2.45,20.0,538.5,510.93,389.83
2016,6,17,10,30,77.0,422.0,2.5,20.0,492.0,436.29,333.34
2016,6,17,10,45,45.0,344.5,2.55,20.5,386.0,333.52,255.7
2016,6,17,11,0,13.0,267.0,2.6,21.0,280.0,223.65,170.99
2016,6,17,11,15,53.0,366.0,2.65,21.0,417.5,352.07,269.74
2016,6,17,11,30,93.0,465.0,2.7,21.0,555.0,465.56,353.59
2016,6,17,11,45,69.0,444.0,2.75,21.0,511.0,421.19,319.84
2016,6,17,12,0,45.0,423.0,2.8,21.0,467.0,378.57,287.88
2016,6,17,12,15,79.5,451.0,2.8,21.0,528.0,420.12,319.35
2016,6,17,12,30,114.0,479.0,2.8,21.0,589.0,462.77,350.73
2016,6,17,12,45,152.5,477.5,2.85,21.0,623.5,474.06,359.14
2016,6,17,13,0,191.0,476.0,2.9,21.0,658.0,481.57,364.61
2016,6,17,13,15,310.0,428.0,2.9,21.0,717.0,497.04,376.02
2016,6,17,13,30,429.0,380.0,2.9,21.0,776.0,500.14,376.93
2016,6,17,13,45,238.5,382.5,2.9,21.0,601.5,385.2,291.15
2016,6,17,14,0,48.0,385.0,2.9,21.0,427.0,296.82,226.09
2016,6,17,14,15,28.5,304.0,2.9,20.5,329.0,229.44,175.52
2016,6,17,14,30,9.0,223.0,2.9,20.0,231.0,169.64,129.98
2016,6,17,14,45,9.0,223.0,2.95,20.0,230.5,167.97,128.94
2016,6,17,15,0,9.0,223.0,3.0,20.0,230.0,166.12,127.68
2016,6,17,15,15,26.5,257.5,3.05,19.5,276.5,179.04,137.73
2016,6,17,15,30,44.0,292.0,3.1,19.0,323.0,192.73,149.23
2016,6,17,15,45,152.0,282.5,3.2,19.0,381.0,176.41,143.98
2016,6,17,16,0,260.0,273.0,3.3,19.0,439.0,165.67,135.46
2016,6,17,16,15,135.5,228.5,3.4,18.5,314.5,148.73,121.9
2016,6,17,16,30,11.0,184.0,3.5,18.0,190.0,132.65,108.9
2016,6,17,16,45,5.5,137.5,3.6,17.5,140.5,101.82,83.04
2016,6,17,17,0,0.0,91.0,3.7,17.0,91.0,69.44,55.37
2016,6,17,17,15,0.0,103.5,3.7,16.5,103.5,77.59,62.84
2016,6,17,17,30,0.0,116.0,3.7,16.0,116.0,84.98,69.61
2016,6,17,17,45,0.0,98.0,3.7,16.0,98.0,72.27,58.52
2016,6,17,18,0,0.0,80.0,3.7,16.0,80.0,59.46,47.2
2016,6,17,18,15,0.0,63.5,3.5,15.5,63.5,47.56,36.59
2016,6,17,18,30,0.0,47.0,3.3,15.0,47.0,35.57,25.75
2016,6,17,18,45,0.0,33.0,3.15,14.5,33.0,25.22,16.23
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,14.48,5.86
2016,6,17,19,15,0.0,9.5,2.85,14.0,9.5,7.22,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,112.0,11.0,1.7,12.0,14.0,35.88,0.0
2016,6,18,5,15,245.5,21.5,1.75,12.5,45.5,111.79,57.61
2016,6,18,5,30,379.0,32.0,1.8,13.0,77.0,188.83,140.84
2016,6,18,5,45,463.5,39.5,1.85,13.5,120.0,253.62,199.69
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,326.76,263.64
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.0,390.46,318.46
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,456.35,373.02
2016,6,18,6,45,700.0,62.5,1.9,15.5,312.0,516.86,421.22
2016,6,18,7,0,740.0,67.0,1.9,16.0,363.0,578.79,468.6
2016,6,18,7,15,768.5,70.5,1.85,16.5,414.0,632.55,507.76
2016,6,18,7,30,797.0,74.0,1.8,17.0,465.0,685.92,544.32
2016,6,18,7,45,819.5,77.0,1.75,17.5,515.5,733.35,574.97
2016,6,18,8,0,842.0,80.0,1.7,18.0,566.0,771.39,598.2
2016,6,18,8,15,858.5,82.0,1.6,18.5,613.5,808.89,620.1
2016,6,18,8,30,875.0,84.0,1.5,19.0,661.0,843.95,639.73
2016,6,18,8,45,888.5,86.0,1.45,19.5,705.0,873.7,655.94
2016,6,18,9,0,902.0,88.0,1.4,20.0,749.0,900.38,669.89
2016,6,18,9,15,912.0,89.5,1.35,20.0,788.5,920.09,680.42
2016,6,18,9,30,922.0,91.0,1.3,20.0,828.0,936.26,688.68
2016,6,18,9,45,926.0,95.0,1.3,20.5,860.5,945.84,692.2
2016,6,18,10,0,930.0,99.0,1.3,21.0,893.0,951.47,693.34
2016,6,18,10,15,936.0,100.0,1.3,21.5,921.0,951.98,691.37
2016,6,18,10,30,942.0,101.0,1.3,22.0,949.0,948.56,687.08
2016,6,18,10,45,947.5,101.0,1.3,22.5,970.5,939.79,679.56
2016,6,18,11,0,953.0,101.0,1.3,23.0,992.0,927.11,669.73
2016,6,18,11,15,955.5,101.5,1.35,23.0,1005.5,908.44,658.21
2016,6,18,11,30,958.0,102.0,1.4,23.0,1019.0,886.04,644.34
2016,6,18,11,45,960.0,102.0,1.5,23.0,1026.0,859.21,628.15
2016,6,18,12,0,962.0,102.0,1.6,23.0,1033.0,828.98,609.54
2016,6,18,12,15,962.0,102.0,1.65,23.0,1032.0,794.04,586.65
2016,6,18,12,30,962.0,102.0,1.7,23.0,1031.0,756.15,560.08
2016,6,18,12,45,962.5,100.5,1.8,23.5,1023.0,714.65,529.68
2016,6,18,13,0,963.0,99.0,1.9,24.0,1015.0,670.49,496.55
2016,6,18,13,15,960.5,98.5,1.9,24.0,999.5,622.82,460.3
2016,6,18,13,30,958.0,98.0,1.9,24.0,984.0,573.02,421.41
2016,6,18,13,45,954.0,97.0,1.95,24.0,961.5,520.22,379.29
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,465.85,334.58
2016,6,18,14,15,944.5,95.0,2.0,24.0,910.0,409.57,287.04
2016,6,18,14,30,939.0,94.0,2.0,24.0,881.0,352.32,237.89
2016,6,18,14,45,930.0,93.0,2.05,24.0,845.5,293.48,187.78
2016,6,18,15,0,921.0,92.0,2.1,24.0,810.0,234.54,139.63
2016,6,18,15,15,910.5,90.5,2.1,23.5,769.5,175.26,97.29
2016,6,18,15,30,900.0,89.0,2.1,23.0,729.0,116.55,68.11
2016,6,18,15,45,884.5,88.0,2.15,23.0,684.0,84.87,66.02
2016,6,18,16,0,869.0,87.0,2.2,23.0,639.0,83.76,65.32
2016,6,18,16,15,851.5,84.5,2.2,22.5,590.5,81.56,63.81
2016,6,18,16,30,834.0,82.0,2.2,22.0,542.0,71.48,55.6
2016,6,18,16,45,810.5,79.0,2.25,22.0,491.5,69.24,53.89
2016,6,18,17,0,787.0,76.0,2.3,22.0,441.0,66.94,52.12
2016,6,18,17,15,756.0,72.0,2.3,21.5,389.5,63.72,49.63
2016,6,18,17,30,725.0,68.0,2.3,21.0,338.0,60.45,47.04
2016,6,18,17,45,682.0,63.0,2.3,20.5,287.0,56.19,43.52
2016,6,18,18,0,639.0,58.0,2.3,20.0,236.0,47.92,36.39
2016,6,18,18,15,576.0,51.5,2.3,19.0,188.0,42.57,31.71
2016,6,18,18,30,513.0,45.0,2.3,18.0,140.0,37.24,26.88
2016,6,18,18,45,416.0,36.5,2.35,17.5,98.5,30.13,20.22
2016,6,18,19,0,319.0,28.0,2.4,17.0,57.0,23.11,12.6
2016,6,18,19,15,159.5,14.0,2.4,16.5,28.5,11.33,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,62.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,124.0,11.0,1.2,14.0,14.0,38.69,0.0
2016,6,19,5,15,261.5,21.5,1.15,14.5,46.5,116.21,58.46
2016,6,19,5,30,399.0,32.0,1.1,15.0,79.0,195.61,144.23
2016,6,19,5,45,484.0,39.5,1.1,16.0,123.0,261.65,203.03
2016,6,19,6,0,569.0,47.0,1.1,17.0,167.0,336.06,266.24
2016,6,19,6,15,623.0,52.5,1.1,17.5,216.0,397.64,318.13
2016,6,19,6,30,677.0,58.0,1.1,18.0,265.0,465.44,372.65
2016,6,19,6,45,715.0,62.0,1.1,18.5,316.0,524.95,418.61
2016,6,19,7,0,753.0,66.0,1.1,19.0,367.0,585.64,463.54
2016,6,19,7,15,780.0,69.5,1.1,19.5,418.0,638.89,501.24
2016,6,19,7,30,807.0,73.0,1.1,20.0,469.0,691.61,536.28
2016,6,19,7,45,827.0,76.0,1.15,21.0,518.0,730.19,559.5
2016,6,19,8,0,847.0,79.0,1.2,22.0,567.0,773.86,585.82
2016,6,19,8,15,862.0,81.0,1.15,22.5,614.0,810.32,606.51
2016,6,19,8,30,877.0,83.0,1.1,23.0,661.0,844.24,625.12
2016,6,19,8,45,888.5,85.5,1.1,23.5,703.5,872.91,640.69
2016,6,19,9,0,900.0,88.0,1.1,24.0,746.0,898.41,654.11
2016,6,19,9,15,665.0,199.0,1.1,24.5,699.5,828.74,605.44
2016,6,19,9,30,430.0,310.0,1.1,25.0,653.0,718.81,525.79
2016,6,19,9,45,686.5,198.5,1.1,25.5,773.0,851.28,618.14
2016,6,19,10,0,943.0,87.0,1.1,26.0,893.0,951.22,677.96
2016,6,19,10,15,948.5,88.0,1.15,26.0,920.0,951.53,676.79
2016,6,19,10,30,954.0,89.0,1.2,26.0,947.0,947.88,674.54
2016,6,19,10,45,956.5,90.5,1.25,26.5,967.5,938.07,667.25
2016,6,19,11,0,959.0,92.0,1.3,27.0,988.0,924.32,657.64
2016,6,19,11,15,961.0,92.5,1.4,27.0,1001.5,905.37,646.8
2016,6,19,11,30,963.0,93.0,1.5,27.0,1015.0,882.7,633.52
2016,6,19,11,45,958.5,97.5,1.65,27.0,1020.0,854.63,617.18
2016,6,19,12,0,954.0,102.0,1.8,27.0,1025.0,823.3,598.4
2016,6,19,12,15,953.5,102.0,1.9,27.0,1024.0,788.31,576.04
2016,6,19,12,30,953.0,102.0,2.0,27.0,1023.0,750.43,549.98
2016,6,19,12,45,941.0,109.0,2.15,27.0,1011.5,707.56,519.89
2016,6,19,13,0,929.0,116.0,2.3,27.0,1000.0,662.78,487.5
2016,6,19,13,15,926.0,115.0,2.4,26.5,984.5,615.83,453.28
2016,6,19,13,30,923.0,114.0,2.5,26.0,969.0,566.91,416.29
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,516.23,375.8
2016,6,19,14,0,926.0,106.0,2.7,26.0,927.0,463.52,332.38
2016,6,19,14,15,920.0,104.5,2.75,25.5,898.5,407.94,286.12
2016,6,19,14,30,914.0,103.0,2.8,25.0,870.0,351.48,238.18
2016,6,19,14,45,909.0,100.0,2.85,25.0,836.0,293.67,188.68
2016,6,19,15,0,904.0,97.0,2.9,25.0,802.0,235.36,140.8
2016,6,19,15,15,894.0,95.0,2.9,24.5,762.0,176.78,98.81
2016,6,19,15,30,884.0,93.0,2.9,24.0,722.0,118.73,69.6
2016,6,19,15,45,871.0,91.0,2.95,24.0,678.0,86.25,66.93
2016,6,19,16,0,858.0,89.0,3.0,24.0,634.0,84.67,65.84
2016,6,19,16,15,841.0,86.0,3.0,23.5,586.5,82.22,64.12
2016,6,19,16,30,824.0,83.0,3.0,23.0,539.0,71.91,55.74
2016,6,19,16,45,802.0,80.0,3.0,23.0,489.5,69.74,54.1
2016,6,19,17,0,780.0,77.0,3.0,23.0,440.0,67.51,52.39
2016,6,19,17,15,749.5,73.0,2.9,22.5,389.0,64.34,49.95
2016,6,19,17,30,719.0,69.0,2.8,22.0,338.0,61.11,47.42
2016,6,19,17,45,676.0,64.5,2.75,21.5,287.0,57.29,44.29
2016,6,19,18,0,633.0,60.0,2.7,21.0,236.0,49.33,37.45
2016,6,19,18,15,570.0,53.5,2.55,20.0,188.5,44.03,32.85
2016,6,19,18,30,507.0,47.0,2.4,19.0,141.0,38.77,28.09
2016,6,19,18,45,412.0,38.0,2.3,18.5,99.5,31.33,21.15
2016,6,19,19,0,317.0,29.0,2.2,18.0,58.0,23.93,13.24
2016,6,19,19,15,158.5,14.5,2.2,17.5,29.0,11.74,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,37.94,0.0
2016,6,20,5,15,261.5,22.5,2.5,12.5,48.0,116.8,58.25
2016,6,20,5,30,405.0,33.0,2.5,13.0,81.0,198.43,147.88
2016,6,20,5,45,497.5,40.0,2.55,13.5,126.0,267.37,210.66
2016,6,20,6,0,590.0,47.0,2.6,14.0,171.0,345.36,279.01
2016,6,20,6,15,644.5,52.0,2.5,14.5,221.0,407.71,333.12
2016,6,20,6,30,699.0,57.0,2.4,15.0,271.0,476.25,389.91
2016,6,20,6,45,740.0,60.5,2.35,16.0,323.0,538.0,438.37
2016,6,20,7,0,781.0,64.0,2.3,17.0,375.0,601.13,485.66
2016,6,20,7,15,807.5,67.0,2.3,17.5,427.0,654.57,524.84
2016,6,20,7,30,834.0,70.0,2.3,18.0,479.0,700.69,556.14
2016,6,20,7,45,854.5,72.5,2.35,19.0,529.5,746.82,585.62
2016,6,20,8,0,875.0,75.0,2.4,20.0,580.0,791.25,613.14
2016,6,20,8,15,890.5,77.0,2.4,20.5,627.5,828.96,636.2
2016,6,20,8,30,906.0,79.0,2.4,21.0,675.0,864.08,657.16
2016,6,20,8,45,917.0,81.0,2.4,21.5,718.5,892.45,673.25
2016,6,20,9,0,928.0,83.0,2.4,22.0,762.0,917.55,687.05
2016,6,20,9,15,937.0,84.5,2.4,22.5,801.5,936.88,696.94
2016,6,20,9,30,946.0,86.0,2.4,23.0,841.0,952.55,704.45
2016,6,20,9,45,942.5,93.5,2.4,23.5,872.0,959.25,706.15
2016,6,20,10,0,939.0,101.0,2.4,24.0,903.0,961.7,705.26
2016,6,20,10,15,944.5,102.0,2.45,24.0,930.0,961.8,704.86
2016,6,20,10,30,950.0,103.0,2.5,24.0,957.0,957.93,702.0
2016,6,20,10,45,954.0,103.5,2.55,24.5,978.0,948.28,694.13
2016,6,20,11,0,958.0,104.0,2.6,25.0,999.0,934.7,683.86
2016,6,20,11,15,960.0,104.5,2.65,25.0,1012.0,915.55,671.35
2016,6,20,11,30,962.0,105.0,2.7,25.0,1025.0,892.66,656.44
2016,6,20,11,45,964.0,104.5,2.75,25.0,1031.5,865.35,638.57
2016,6,20,12,0,966.0,104.0,2.8,25.0,1038.0,834.63,618.37
2016,6,20,12,15,965.0,104.0,2.85,25.0,1036.5,798.87,594.24
2016,6,20,12,30,964.0,104.0,2.9,25.0,1035.0,760.22,566.45
2016,6,20,12,45,963.5,102.5,3.0,25.0,1026.0,718.03,535.78
2016,6,20,13,0,963.0,101.0,3.1,25.0,1017.0,673.26,502.39
2016,6,20,13,15,959.5,100.0,3.15,24.5,1001.0,624.7,466.0
2016,6,20,13,30,956.0,99.0,3.2,24.0,985.0,574.11,426.84
2016,6,20,13,45,950.5,98.5,3.25,24.0,961.5,521.11,383.74
2016,6,20,14,0,945.0,98.0,3.3,24.0,938.0,466.67,338.25
2016,6,20,14,15,939.0,97.0,3.35,23.5,908.5,410.51,290.8
2016,6,20,14,30,933.0,96.0,3.4,23.0,879.0,353.42,241.63
2016,6,20,14,45,922.5,95.5,3.45,23.0,843.0,294.88,191.05
2016,6,20,15,0,912.0,95.0,3.5,23.0,807.0,236.4,142.62
2016,6,20,15,15,901.5,93.5,3.5,22.5,766.5,177.61,99.95
2016,6,20,15,30,891.0,92.0,3.5,22.0,726.0,119.4,70.21
2016,6,20,15,45,874.5,91.0,3.5,22.0,681.0,86.35,67.58
2016,6,20,16,0,858.0,90.0,3.5,22.0,636.0,85.27,66.89
2016,6,20,16,15,840.5,87.0,3.45,21.5,588.0,82.83,65.17
2016,6,20,16,30,823.0,84.0,3.4,21.0,540.0,72.55,56.76
2016,6,20,16,45,799.5,81.0,3.35,21.0,490.0,70.37,55.1
2016,6,20,17,0,776.0,78.0,3.3,21.0,440.0,68.14,53.37
2016,6,20,17,15,558.0,102.5,3.15,20.5,347.0,76.35,60.74
2016,6,20,17,30,340.0,127.0,3.0,20.0,254.0,87.84,70.96
2016,6,20,17,45,313.5,112.5,2.95,19.5,216.0,80.54,64.87
2016,6,20,18,0,287.0,98.0,2.9,19.0,178.0,70.76,56.47
2016,6,20,18,15,256.5,81.0,2.85,18.5,142.0,59.14,46.24
2016,6,20,18,30,226.0,64.0,2.8,18.0,106.0,47.28,35.59
2016,6,20,18,45,181.5,47.5,2.8,17.5,74.5,35.43,24.77
2016,6,20,19,0,137.0,31.0,2.8,17.0,43.0,23.29,12.85
2016,6,20,19,15,68.5,15.5,2.85,16.5,21.5,11.91,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,107.0,12.0,1.9,13.0,14.0,35.2,0.0
2016,6,21,5,15,244.5,22.5,1.9,13.5,45.5,111.31,53.86
2016,6,21,5,30,382.0,33.0,1.9,14.0,77.0,189.94,140.64
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.0,256.55,200.92
2016,6,21,6,0,562.0,47.0,1.9,15.0,165.0,331.99,266.48
2016,6,21,6,15,616.5,52.5,1.8,15.5,213.5,393.41,319.18
2016,6,21,6,30,671.0,58.0,1.7,16.0,262.0,461.16,374.6
2016,6,21,6,45,713.0,61.0,1.65,17.0,313.5,521.71,421.5
2016,6,21,7,0,755.0,64.0,1.6,18.0,365.0,583.76,467.33
2016,6,21,7,15,782.0,67.5,1.6,18.5,415.5,637.11,505.87
2016,6,21,7,30,809.0,71.0,1.6,19.0,466.0,689.95,541.7
2016,6,21,7,45,830.5,73.0,1.6,20.0,516.0,728.73,565.07
2016,6,21,8,0,852.0,75.0,1.6,21.0,566.0,772.68,591.53
2016,6,21,8,15,867.5,77.0,1.6,21.5,612.5,809.8,613.75
2016,6,21,8,30,883.0,79.0,1.6,22.0,659.0,844.43,633.97
2016,6,21,8,45,895.0,81.0,1.6,23.0,702.5,873.25,648.78
2016,6,21,9,0,907.0,83.0,1.6,24.0,746.0,898.94,661.36
2016,6,21,9,15,916.0,84.5,1.6,24.5,784.5,918.06,670.85
2016,6,21,9,30,925.0,86.0,1.6,25.0,823.0,933.62,678.09
2016,6,21,9,45,927.5,90.0,1.6,25.5,855.0,942.14,680.91
2016,6,21,10,0,930.0,94.0,1.6,26.0,887.0,946.7,681.37
2016,6,21,10,15,935.5,95.0,1.65,26.5,914.0,947.03,679.94
2016,6,21,10,30,941.0,96.0,1.7,27.0,941.0,943.45,676.17
2016,6,21,10,45,943.0,97.5,1.75,27.5,961.5,933.28,668.38
2016,6,21,11,0,945.0,99.0,1.8,28.0,982.0,919.25,658.28
2016,6,21,11,15,947.5,99.5,1.85,28.0,995.5,900.94,646.83
2016,6,21,11,30,950.0,100.0,1.9,28.0,1009.0,878.93,633.05
2016,6,21,11,45,949.5,101.0,2.0,28.5,1014.5,851.36,614.87
2016,6,21,12,0,949.0,102.0,2.1,29.0,1020.0,820.51,594.48
2016,6,21,12,15,948.5,102.0,2.2,29.0,1018.5,785.77,572.17
2016,6,21,12,30,948.0,102.0,2.3,29.0,1017.0,748.16,546.2
2016,6,21,12,45,942.0,104.5,2.4,29.0,1007.5,706.11,516.41
2016,6,21,13,0,936.0,107.0,2.5,29.0,998.0,661.85,484.23
2016,6,21,13,15,932.5,106.0,2.6,28.5,982.0,614.48,449.8
2016,6,21,13,30,929.0,105.0,2.7,28.0,966.0,565.15,412.66
2016,6,21,13,45,924.5,104.0,2.85,28.0,943.5,513.58,371.83
2016,6,21,14,0,920.0,103.0,3.0,28.0,921.0,460.54,328.51
2016,6,21,14,15,914.0,102.0,3.05,27.5,892.0,405.69,283.03
2016,6,21,14,30,908.0,101.0,3.1,27.0,863.0,349.96,235.88
2016,6,21,14,45,900.0,99.0,3.2,27.0,828.5,292.44,187.0
2016,6,21,15,0,892.0,97.0,3.3,27.0,794.0,234.77,139.91
2016,6,21,15,15,881.5,95.5,3.35,26.5,754.5,177.15,98.65
2016,6,21,15,30,871.0,94.0,3.4,26.0,715.0,120.1,69.7
2016,6,21,15,45,858.0,91.5,3.45,25.5,671.0,86.17,66.46
2016,6,21,16,0,845.0,89.0,3.5,25.0,627.0,84.32,65.28
2016,6,21,16,15,827.5,86.5,3.5,24.5,580.0,73.84,56.84
2016,6,21,16,30,810.0,84.0,3.5,24.0,533.0,72.23,55.8
2016,6,21,16,45,787.5,80.5,3.5,23.5,483.5,69.76,54.01
