Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,765.0,77.0,3.5,23.0,434.0,67.2,52.13
2016,6,21,17,15,734.5,73.5,3.45,22.0,383.5,64.43,50.13
2016,6,21,17,30,704.0,70.0,3.4,21.0,333.0,61.63,48.06
2016,6,21,17,45,662.5,65.0,3.4,20.5,283.5,53.09,40.82
2016,6,21,18,0,621.0,60.0,3.4,20.0,234.0,49.18,37.48
2016,6,21,18,15,559.0,53.5,3.3,19.0,186.5,43.92,32.89
2016,6,21,18,30,497.0,47.0,3.2,18.0,139.0,38.68,28.13
2016,6,21,18,45,401.5,38.0,3.1,17.5,98.0,31.25,21.2
2016,6,21,19,0,306.0,29.0,3.0,17.0,57.0,23.87,13.36
2016,6,21,19,15,153.0,14.5,3.0,16.5,28.5,11.72,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,53.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,106.0,12.0,3.6,12.0,14.0,34.88,0.0
2016,6,22,5,15,248.5,22.5,3.65,12.5,46.0,112.11,53.07
2016,6,22,5,30,391.0,33.0,3.7,13.0,78.0,192.84,143.54
2016,6,22,5,45,478.0,40.5,3.75,13.5,122.5,259.22,204.67
2016,6,22,6,0,565.0,48.0,3.8,14.0,167.0,334.15,271.02
2016,6,22,6,15,620.5,53.5,3.8,14.5,216.0,398.44,327.38
2016,6,22,6,30,676.0,59.0,3.8,15.0,265.0,464.66,383.39
2016,6,22,6,45,714.0,63.5,3.8,15.5,316.0,524.76,432.45
2016,6,22,7,0,752.0,68.0,3.8,16.0,367.0,586.07,480.61
2016,6,22,7,15,779.5,71.5,3.75,16.5,418.0,639.73,521.06
2016,6,22,7,30,807.0,75.0,3.7,17.0,469.0,692.9,558.93
2016,6,22,7,45,828.0,77.5,3.65,17.5,518.5,739.08,590.0
2016,6,22,8,0,849.0,80.0,3.6,18.0,568.0,775.76,613.46
2016,6,22,8,15,864.5,82.5,3.55,18.5,615.0,813.35,637.2
2016,6,22,8,30,880.0,85.0,3.5,19.0,662.0,848.43,658.73
2016,6,22,8,45,893.0,86.0,3.5,19.5,705.5,876.94,675.61
2016,6,22,9,0,906.0,87.0,3.5,20.0,749.0,902.36,690.25
2016,6,22,9,15,915.0,88.5,3.45,20.5,787.5,921.46,700.14
2016,6,22,9,30,924.0,90.0,3.4,21.0,826.0,936.99,707.61
2016,6,22,9,45,932.0,91.0,3.35,21.5,859.5,947.38,711.64
2016,6,22,10,0,940.0,92.0,3.3,22.0,893.0,953.95,713.19
2016,6,22,10,15,945.0,93.0,3.3,22.0,920.5,953.89,712.16
2016,6,22,10,30,950.0,94.0,3.3,22.0,948.0,949.88,708.65
2016,6,22,10,45,953.5,94.5,3.3,22.0,968.5,940.1,701.42
2016,6,22,11,0,957.0,95.0,3.3,22.0,989.0,926.41,691.72
2016,6,22,11,15,959.5,95.5,3.3,22.0,1003.0,908.01,678.94
2016,6,22,11,30,962.0,96.0,3.3,22.0,1017.0,885.87,663.72
2016,6,22,11,45,963.5,96.5,3.35,22.5,1023.5,859.29,644.57
2016,6,22,12,0,965.0,97.0,3.4,23.0,1030.0,829.29,623.1
2016,6,22,12,15,965.0,96.5,3.4,23.0,1029.5,794.12,598.82
2016,6,22,12,30,965.0,96.0,3.4,23.0,1029.0,755.99,570.63
2016,6,22,12,45,956.5,101.0,3.4,23.0,1018.5,713.68,538.74
2016,6,22,13,0,948.0,106.0,3.4,23.0,1008.0,669.21,504.59
2016,6,22,13,15,945.5,105.5,3.4,23.0,993.0,622.25,467.86
2016,6,22,13,30,943.0,105.0,3.4,23.0,978.0,573.2,428.53
2016,6,22,13,45,938.0,104.5,3.45,23.0,955.5,521.05,385.86
2016,6,22,14,0,933.0,104.0,3.5,23.0,933.0,467.44,340.8
2016,6,22,14,15,927.0,103.0,3.5,22.5,904.5,411.87,293.59
2016,6,22,14,30,921.0,102.0,3.5,22.0,876.0,355.4,244.71
2016,6,22,14,45,914.0,100.0,3.5,22.0,841.5,297.37,194.21
2016,6,22,15,0,907.0,98.0,3.5,22.0,807.0,239.03,145.48
2016,6,22,15,15,896.0,96.5,3.5,21.5,766.5,180.42,102.57
2016,6,22,15,30,885.0,95.0,3.5,21.0,726.0,122.44,72.31
2016,6,22,15,45,873.0,92.0,3.55,21.0,682.0,86.89,68.31
2016,6,22,16,0,861.0,89.0,3.6,21.0,638.0,84.75,66.73
2016,6,22,16,15,843.0,86.5,3.6,20.5,589.5,82.59,65.23
2016,6,22,16,30,825.0,84.0,3.6,20.0,541.0,72.58,57.02
2016,6,22,16,45,802.5,80.5,3.65,20.0,491.0,70.08,55.07
2016,6,22,17,0,780.0,77.0,3.7,20.0,441.0,67.5,53.03
2016,6,22,17,15,749.0,73.0,3.7,19.5,389.5,64.31,50.56
2016,6,22,17,30,718.0,69.0,3.7,19.0,338.0,61.09,47.99
2016,6,22,17,45,674.0,64.5,3.75,18.5,287.5,57.25,44.81
2016,6,22,18,0,630.0,60.0,3.8,18.0,237.0,49.28,37.89
2016,6,22,18,15,567.0,53.5,3.8,17.0,189.0,43.99,33.24
2016,6,22,18,30,504.0,47.0,3.8,16.0,141.0,38.73,28.43
2016,6,22,18,45,405.0,38.5,3.8,15.5,99.5,31.67,21.76
2016,6,22,19,0,306.0,30.0,3.8,15.0,58.0,24.71,14.2
2016,6,22,19,15,153.0,15.0,3.8,14.5,29.0,12.13,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.4,12.0,14.0,37.37,0.0
2016,6,23,5,15,264.5,21.5,3.4,12.5,46.5,115.52,52.95
2016,6,23,5,30,409.0,32.0,3.4,13.0,79.0,197.92,146.97
2016,6,23,5,45,500.0,38.5,3.45,13.5,124.0,265.67,209.42
2016,6,23,6,0,591.0,45.0,3.5,14.0,169.0,339.98,275.33
2016,6,23,6,15,645.0,50.5,3.5,14.5,218.5,405.12,332.39
2016,6,23,6,30,699.0,56.0,3.5,15.0,268.0,473.9,390.3
2016,6,23,6,45,739.5,59.0,3.55,15.5,319.5,534.78,439.95
2016,6,23,7,0,780.0,62.0,3.6,16.0,371.0,596.99,488.83
2016,6,23,7,15,806.5,65.0,3.5,16.5,422.5,650.44,528.77
2016,6,23,7,30,833.0,68.0,3.4,17.0,474.0,696.68,560.62
2016,6,23,7,45,853.5,70.0,3.35,18.0,524.5,742.32,590.02
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,786.29,617.38
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,822.92,640.01
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,856.9,660.43
2016,6,23,8,45,913.5,77.5,3.15,20.5,711.0,885.26,676.66
2016,6,23,9,0,925.0,79.0,3.1,21.0,754.0,910.43,690.53
2016,6,23,9,15,932.0,80.5,3.05,21.5,791.5,928.16,699.26
2016,6,23,9,30,939.0,82.0,3.0,22.0,829.0,942.22,705.56
2016,6,23,9,45,938.0,87.0,3.0,22.5,859.5,948.89,707.34
2016,6,23,10,0,937.0,92.0,3.0,23.0,890.0,951.48,706.58
2016,6,23,10,15,941.0,92.5,3.05,23.0,916.0,950.09,705.08
2016,6,23,10,30,945.0,93.0,3.1,23.0,942.0,944.8,701.13
2016,6,23,10,45,947.5,93.5,3.2,23.5,961.5,934.26,692.82
2016,6,23,11,0,950.0,94.0,3.3,24.0,981.0,919.88,682.05
2016,6,23,11,15,951.5,94.5,3.4,24.0,993.5,900.84,669.55
2016,6,23,11,30,953.0,95.0,3.5,24.0,1006.0,878.13,654.59
2016,6,23,11,45,954.0,94.0,3.6,24.0,1011.5,850.19,636.03
2016,6,23,12,0,955.0,93.0,3.7,24.0,1017.0,818.94,615.12
2016,6,23,12,15,954.5,93.0,3.8,23.5,1016.0,784.27,592.77
2016,6,23,12,30,954.0,93.0,3.9,23.0,1015.0,746.67,566.25
2016,6,23,12,45,949.5,95.0,4.0,23.0,1005.5,705.23,535.12
2016,6,23,13,0,945.0,97.0,4.1,23.0,996.0,661.44,501.48
2016,6,23,13,15,942.5,96.0,4.1,23.0,981.0,614.41,464.35
2016,6,23,13,30,940.0,95.0,4.1,23.0,966.0,565.29,424.64
2016,6,23,13,45,938.5,93.0,4.2,23.0,945.0,514.03,382.31
2016,6,23,14,0,937.0,91.0,4.3,23.0,924.0,460.96,337.28
2016,6,23,14,15,931.0,90.0,4.35,22.5,895.0,405.36,289.76
2016,6,23,14,30,925.0,89.0,4.4,22.0,866.0,348.86,240.52
2016,6,23,14,45,919.5,86.5,4.45,22.0,832.0,290.81,189.6
2016,6,23,15,0,914.0,84.0,4.5,22.0,798.0,232.3,140.31
2016,6,23,15,15,903.5,82.5,4.5,21.5,758.0,173.56,96.9
2016,6,23,15,30,893.0,81.0,4.5,21.0,718.0,115.4,66.17
2016,6,23,15,45,880.0,79.0,4.5,21.0,674.0,79.34,61.96
2016,6,23,16,0,867.0,77.0,4.5,21.0,630.0,77.57,60.66
2016,6,23,16,15,850.0,74.5,4.5,20.5,582.5,75.24,58.99
2016,6,23,16,30,833.0,72.0,4.5,20.0,535.0,72.79,57.21
2016,6,23,16,45,810.0,69.5,4.5,20.0,485.0,70.07,55.07
2016,6,23,17,0,787.0,67.0,4.5,20.0,435.0,60.54,47.02
2016,6,23,17,15,758.0,64.0,4.4,19.5,384.5,57.88,44.97
2016,6,23,17,30,729.0,61.0,4.3,19.0,334.0,55.2,42.85
2016,6,23,17,45,686.5,57.0,4.25,18.5,284.0,51.55,39.82
2016,6,23,18,0,644.0,53.0,4.2,18.0,234.0,47.92,36.69
2016,6,23,18,15,584.5,47.5,4.05,17.5,187.0,42.92,32.23
2016,6,23,18,30,525.0,42.0,3.9,17.0,140.0,34.97,25.02
2016,6,23,18,45,428.0,34.5,3.8,16.5,99.0,28.57,19.0
2016,6,23,19,0,331.0,27.0,3.7,16.0,58.0,22.29,12.23
2016,6,23,19,15,165.5,13.5,3.65,15.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,110.0,11.0,3.1,12.0,13.0,34.91,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,112.44,49.5
2016,6,24,5,30,401.0,32.0,3.1,13.0,77.0,194.83,144.35
2016,6,24,5,45,486.5,39.5,3.15,13.5,121.5,260.99,205.51
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,335.58,271.49
2016,6,24,6,15,628.0,52.5,3.1,14.5,215.5,398.2,326.26
2016,6,24,6,30,684.0,58.0,3.0,15.0,265.0,467.36,384.13
2016,6,24,6,45,721.5,62.5,2.9,15.5,316.0,527.54,432.59
2016,6,24,7,0,759.0,67.0,2.8,16.0,367.0,588.87,479.94
2016,6,24,7,15,786.5,70.5,2.65,16.5,418.5,642.87,519.59
2016,6,24,7,30,814.0,74.0,2.5,17.0,470.0,696.37,556.38
2016,6,24,7,45,833.5,77.0,2.35,18.0,519.5,734.97,579.43
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,778.64,605.33
2016,6,24,8,15,868.5,82.5,2.1,19.5,616.5,816.44,627.74
2016,6,24,8,30,884.0,85.0,2.0,20.0,664.0,851.71,647.91
2016,6,24,8,45,895.0,87.0,1.95,20.5,707.0,879.76,663.25
2016,6,24,9,0,906.0,89.0,1.9,21.0,750.0,904.63,676.31
2016,6,24,9,15,915.0,91.0,1.85,21.5,789.0,924.33,685.83
2016,6,24,9,30,924.0,93.0,1.8,22.0,828.0,940.44,692.98
2016,6,24,9,45,932.0,93.5,1.8,22.5,861.5,950.38,696.76
2016,6,24,10,0,940.0,94.0,1.8,23.0,895.0,956.52,698.23
2016,6,24,10,15,945.5,95.0,1.8,23.5,922.5,956.98,696.19
2016,6,24,10,30,951.0,96.0,1.8,24.0,950.0,953.48,691.79
2016,6,24,10,45,954.5,96.5,1.85,24.5,970.5,943.75,684.15
2016,6,24,11,0,958.0,97.0,1.9,25.0,991.0,930.11,674.15
2016,6,24,11,15,960.5,97.5,1.95,25.0,1005.0,911.74,662.51
2016,6,24,11,30,963.0,98.0,2.0,25.0,1019.0,889.62,648.47
2016,6,24,11,45,964.0,98.0,2.15,25.0,1025.0,862.24,631.86
2016,6,24,12,0,965.0,98.0,2.3,25.0,1031.0,831.48,612.77
2016,6,24,12,15,964.5,98.5,2.4,25.0,1030.5,796.8,590.27
2016,6,24,12,30,964.0,99.0,2.5,25.0,1030.0,759.15,563.76
2016,6,24,12,45,954.0,104.5,2.6,25.5,1019.0,716.25,531.71
2016,6,24,13,0,944.0,110.0,2.7,26.0,1008.0,671.29,497.5
2016,6,24,13,15,941.0,109.5,2.8,26.0,993.0,624.22,461.91
2016,6,24,13,30,938.0,109.0,2.9,26.0,978.0,575.1,423.67
2016,6,24,13,45,933.5,108.0,3.0,26.0,955.5,523.07,382.04
2016,6,24,14,0,929.0,107.0,3.1,26.0,933.0,469.54,337.94
2016,6,24,14,15,923.5,106.0,3.1,25.5,904.5,414.34,291.79
2016,6,24,14,30,918.0,105.0,3.1,25.0,876.0,358.19,243.89
2016,6,24,14,45,909.5,103.5,3.15,25.0,841.0,300.23,194.24
2016,6,24,15,0,901.0,102.0,3.2,25.0,806.0,242.13,146.35
2016,6,24,15,15,890.5,100.0,3.15,24.5,766.5,183.56,103.73
2016,6,24,15,30,880.0,98.0,3.1,24.0,727.0,125.55,73.25
2016,6,24,15,45,866.0,96.0,3.1,24.0,682.5,89.01,69.22
2016,6,24,16,0,852.0,94.0,3.1,24.0,638.0,87.49,68.18
2016,6,24,16,15,834.0,91.5,3.1,23.5,590.0,77.23,59.91
2016,6,24,16,30,816.0,89.0,3.1,23.0,542.0,75.71,58.96
2016,6,24,16,45,792.0,85.5,3.1,23.0,491.5,73.31,57.13
2016,6,24,17,0,768.0,82.0,3.1,23.0,441.0,70.83,55.21
2016,6,24,17,15,736.0,78.0,3.05,22.0,390.0,67.78,53.01
2016,6,24,17,30,704.0,74.0,3.0,21.0,339.0,59.76,46.44
2016,6,24,17,45,659.5,69.0,3.0,20.5,288.0,55.92,43.28
2016,6,24,18,0,615.0,64.0,3.0,20.0,237.0,52.07,40.01
2016,6,24,18,15,550.0,57.0,2.9,19.0,189.0,46.5,35.16
2016,6,24,18,30,485.0,50.0,2.8,18.0,141.0,40.96,30.13
2016,6,24,18,45,385.0,40.5,2.7,17.5,99.5,33.18,22.88
2016,6,24,19,0,285.0,31.0,2.6,17.0,58.0,25.46,14.72
2016,6,24,19,15,142.5,15.5,2.6,16.5,29.0,12.52,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,45.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,90.0,10.0,1.4,14.0,12.0,29.29,0.0
2016,6,25,5,15,231.0,21.5,1.4,14.5,43.5,104.77,43.37
2016,6,25,5,30,372.0,33.0,1.4,15.0,75.0,185.36,135.57
2016,6,25,5,45,462.0,41.0,1.4,15.5,119.0,252.38,196.02
2016,6,25,6,0,552.0,49.0,1.4,16.0,163.0,328.35,261.43
2016,6,25,6,15,609.0,54.5,1.35,16.5,212.0,392.8,316.02
2016,6,25,6,30,666.0,60.0,1.3,17.0,261.0,459.14,369.92
2016,6,25,6,45,706.5,64.5,1.3,18.0,312.5,520.4,417.02
2016,6,25,7,0,747.0,69.0,1.3,19.0,364.0,583.1,463.03
2016,6,25,7,15,775.5,72.5,1.3,19.5,415.0,637.37,501.8
2016,6,25,7,30,804.0,76.0,1.3,20.0,466.0,691.25,538.16
2016,6,25,7,45,826.0,78.5,1.35,21.0,516.5,738.22,567.4
2016,6,25,8,0,848.0,81.0,1.4,22.0,567.0,775.73,589.41
2016,6,25,8,15,864.0,83.5,1.45,22.5,614.0,813.84,612.64
2016,6,25,8,30,880.0,86.0,1.5,23.0,661.0,849.47,633.86
2016,6,25,8,45,892.5,87.5,1.55,23.5,705.0,878.22,650.3
2016,6,25,9,0,905.0,89.0,1.6,24.0,749.0,903.88,664.65
2016,6,25,9,15,914.5,91.0,1.65,24.5,788.0,924.08,675.42
2016,6,25,9,30,924.0,93.0,1.7,25.0,827.0,940.7,683.94
2016,6,25,9,45,925.0,97.5,1.75,25.5,858.5,948.42,686.83
2016,6,25,10,0,926.0,102.0,1.8,26.0,890.0,952.15,687.36
2016,6,25,10,15,931.5,103.0,1.9,26.0,917.5,952.55,687.85
2016,6,25,10,30,937.0,104.0,2.0,26.0,945.0,949.04,685.93
2016,6,25,10,45,940.5,105.5,2.1,26.5,966.0,940.28,679.38
2016,6,25,11,0,944.0,107.0,2.2,27.0,987.0,927.6,670.41
2016,6,25,11,15,946.0,107.5,2.25,27.0,1000.5,908.89,658.45
2016,6,25,11,30,948.0,108.0,2.3,27.0,1014.0,886.51,644.15
2016,6,25,11,45,948.5,108.5,2.4,27.0,1020.5,859.36,627.11
2016,6,25,12,0,949.0,109.0,2.5,27.0,1027.0,828.89,607.75
2016,6,25,12,15,949.0,109.0,2.55,27.0,1026.5,794.52,584.88
2016,6,25,12,30,949.0,109.0,2.6,27.0,1026.0,757.23,558.44
2016,6,25,12,45,949.5,107.5,2.7,27.0,1018.0,716.38,529.19
2016,6,25,13,0,950.0,106.0,2.8,27.0,1010.0,672.9,497.23
2016,6,25,13,15,947.5,105.5,2.85,26.5,995.0,625.92,462.49
2016,6,25,13,30,945.0,105.0,2.9,26.0,980.0,576.82,424.99
2016,6,25,13,45,940.5,104.0,2.95,26.0,957.5,524.5,383.01
2016,6,25,14,0,936.0,103.0,3.0,26.0,935.0,470.65,338.6
2016,6,25,14,15,930.0,102.0,3.05,26.0,906.5,414.95,291.59
2016,6,25,14,30,924.0,101.0,3.1,26.0,878.0,358.33,243.0
2016,6,25,14,45,916.5,99.5,3.15,26.0,843.0,300.32,193.4
2016,6,25,15,0,909.0,98.0,3.2,26.0,808.0,242.05,145.41
2016,6,25,15,15,898.5,96.0,3.2,25.5,768.0,183.04,102.5
2016,6,25,15,30,888.0,94.0,3.2,25.0,728.0,124.61,71.65
2016,6,25,15,45,875.0,91.5,3.25,25.0,684.0,86.65,66.99
2016,6,25,16,0,862.0,89.0,3.3,25.0,640.0,84.78,65.66
2016,6,25,16,15,845.0,86.5,3.25,24.5,592.0,82.65,64.21
2016,6,25,16,30,828.0,84.0,3.2,24.0,544.0,72.64,56.12
2016,6,25,16,45,806.0,80.5,3.2,24.0,494.0,70.15,54.21
2016,6,25,17,0,784.0,77.0,3.2,24.0,444.0,67.57,52.21
2016,6,25,17,15,753.5,73.0,3.15,23.0,392.5,64.39,49.88
2016,6,25,17,30,723.0,69.0,3.1,22.0,341.0,61.16,47.45
2016,6,25,17,45,680.5,64.0,3.05,21.5,290.5,56.94,43.98
2016,6,25,18,0,638.0,59.0,3.0,21.0,240.0,48.64,36.85
2016,6,25,18,15,575.5,53.0,2.85,20.0,191.5,43.69,32.56
2016,6,25,18,30,513.0,47.0,2.7,19.0,143.0,38.8,28.13
2016,6,25,18,45,415.5,38.0,2.6,18.5,101.0,31.32,21.19
2016,6,25,19,0,318.0,29.0,2.5,18.0,59.0,23.91,13.43
2016,6,25,19,15,159.0,14.5,2.55,17.5,29.5,11.72,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.9,13.0,11.0,28.53,0.0
2016,6,26,5,15,222.0,21.0,1.9,13.5,41.5,101.25,39.66
2016,6,26,5,30,357.0,32.0,1.9,14.0,72.0,178.91,131.21
2016,6,26,5,45,443.0,40.5,1.9,15.0,115.0,243.9,190.18
2016,6,26,6,0,529.0,49.0,1.9,16.0,158.0,317.53,253.75
2016,6,26,6,15,585.5,55.0,1.8,16.5,206.0,381.13,308.06
2016,6,26,6,30,642.0,61.0,1.7,17.0,254.0,448.9,363.45
2016,6,26,6,45,682.0,65.5,1.6,17.5,304.0,506.42,408.64
2016,6,26,7,0,722.0,70.0,1.5,18.0,354.0,567.79,454.62
2016,6,26,7,15,750.5,73.5,1.45,18.5,404.5,621.1,492.92
2016,6,26,7,30,779.0,77.0,1.4,19.0,455.0,674.09,528.95
2016,6,26,7,45,801.0,79.5,1.4,20.0,504.0,720.25,557.61
2016,6,26,8,0,823.0,82.0,1.4,21.0,553.0,756.99,578.93
2016,6,26,8,15,839.0,84.5,1.4,21.5,599.5,794.45,601.46
2016,6,26,8,30,855.0,87.0,1.4,22.0,646.0,829.52,621.97
2016,6,26,8,45,867.5,89.5,1.45,23.0,689.0,858.9,637.78
2016,6,26,9,0,880.0,92.0,1.5,24.0,732.0,885.24,651.45
2016,6,26,9,15,889.5,93.5,1.55,24.5,770.0,904.61,661.76
2016,6,26,9,30,899.0,95.0,1.6,25.0,808.0,920.51,669.91
2016,6,26,9,45,908.5,95.0,1.7,25.5,841.5,931.26,675.44
2016,6,26,10,0,918.0,95.0,1.8,26.0,875.0,938.33,678.71
2016,6,26,10,15,923.0,96.0,1.85,26.5,902.0,938.51,677.09
2016,6,26,10,30,928.0,97.0,1.9,27.0,929.0,934.82,673.18
2016,6,26,10,45,929.5,99.0,2.0,27.5,948.5,925.07,666.06
2016,6,26,11,0,931.0,101.0,2.1,28.0,968.0,911.49,656.58
2016,6,26,11,15,933.0,101.5,2.15,28.0,981.5,893.22,644.94
2016,6,26,11,30,935.0,102.0,2.2,28.0,995.0,871.32,631.0
2016,6,26,11,45,934.0,103.5,2.3,28.5,1000.5,844.33,612.89
2016,6,26,12,0,933.0,105.0,2.4,29.0,1006.0,814.11,592.6
2016,6,26,12,15,932.5,105.0,2.5,29.0,1005.5,780.02,570.46
2016,6,26,12,30,932.0,105.0,2.6,29.0,1005.0,743.1,544.71
2016,6,26,12,45,920.0,111.0,2.75,29.0,993.5,700.41,514.41
2016,6,26,13,0,908.0,117.0,2.9,29.0,982.0,655.91,481.98
2016,6,26,13,15,905.0,116.5,2.95,28.5,967.0,610.42,448.51
2016,6,26,13,30,902.0,116.0,3.0,28.0,952.0,562.98,412.44
2016,6,26,13,45,898.0,115.0,3.1,28.0,930.0,512.93,372.57
2016,6,26,14,0,894.0,114.0,3.2,28.0,908.0,461.4,330.34
2016,6,26,14,15,887.5,112.5,3.25,28.0,880.0,407.34,285.03
2016,6,26,14,30,881.0,111.0,3.3,28.0,852.0,352.5,238.31
2016,6,26,14,45,872.0,109.5,3.4,28.0,818.0,296.45,190.82
2016,6,26,15,0,863.0,108.0,3.5,28.0,784.0,240.36,144.99
2016,6,26,15,15,852.5,106.0,3.5,27.5,744.5,183.94,104.15
2016,6,26,15,30,842.0,104.0,3.5,27.0,705.0,128.1,74.6
2016,6,26,15,45,827.0,101.5,3.55,27.0,661.5,81.8,62.43
2016,6,26,16,0,812.0,99.0,3.6,27.0,618.0,80.71,61.75
2016,6,26,16,15,794.0,96.0,3.55,26.5,571.5,79.13,60.75
2016,6,26,16,30,776.0,93.0,3.5,26.0,525.0,77.45,59.69
2016,6,26,16,45,753.0,89.0,3.5,25.5,476.0,74.89,57.86
2016,6,26,17,0,730.0,85.0,3.5,25.0,427.0,72.23,55.94
2016,6,26,17,15,698.0,81.0,3.4,24.5,377.5,64.03,49.26
2016,6,26,17,30,666.0,77.0,3.3,24.0,328.0,61.24,47.12
2016,6,26,17,45,625.0,71.0,3.25,23.5,279.0,56.87,43.55
2016,6,26,18,0,584.0,65.0,3.2,23.0,230.0,52.44,39.81
2016,6,26,18,15,522.0,57.5,3.05,22.0,183.5,46.6,34.79
2016,6,26,18,30,460.0,50.0,2.9,21.0,137.0,40.75,29.56
2016,6,26,18,45,370.5,40.0,2.8,20.0,96.5,32.68,22.19
2016,6,26,19,0,281.0,30.0,2.7,19.0,56.0,24.59,13.91
2016,6,26,19,15,140.5,15.0,2.7,18.5,28.0,12.1,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,14.0,11.0,26.75,0.0
2016,6,27,5,15,217.0,20.5,2.15,14.5,41.0,98.91,35.85
2016,6,27,5,30,351.0,32.0,2.1,15.0,71.0,176.63,128.79
2016,6,27,5,45,435.5,40.5,2.1,16.0,113.0,240.66,186.98
2016,6,27,6,0,520.0,49.0,2.1,17.0,155.0,313.19,249.57
2016,6,27,6,15,577.0,55.0,2.0,17.5,202.5,376.6,303.72
2016,6,27,6,30,634.0,61.0,1.9,18.0,250.0,444.24,359.08
2016,6,27,6,45,673.0,65.5,1.8,18.5,300.0,500.79,403.63
2016,6,27,7,0,712.0,70.0,1.7,19.0,350.0,561.15,449.03
2016,6,27,7,15,741.0,74.0,1.65,20.0,400.0,615.01,487.0
2016,6,27,7,30,770.0,78.0,1.6,21.0,450.0,668.62,522.68
2016,6,27,7,45,791.5,81.0,1.6,22.0,499.5,714.74,551.32
2016,6,27,8,0,813.0,84.0,1.6,23.0,549.0,759.35,578.15
2016,6,27,8,15,830.0,86.5,1.65,23.5,595.5,789.36,595.94
2016,6,27,8,30,847.0,89.0,1.7,24.0,642.0,825.09,617.54
2016,6,27,8,45,860.5,91.0,1.75,25.0,685.0,854.66,633.47
2016,6,27,9,0,874.0,93.0,1.8,26.0,728.0,881.27,647.28
2016,6,27,9,15,884.0,95.0,1.85,26.5,767.0,901.57,658.16
2016,6,27,9,30,894.0,97.0,1.9,27.0,806.0,918.42,666.86
2016,6,27,9,45,891.0,104.5,1.95,27.5,836.5,925.39,669.26
2016,6,27,10,0,888.0,112.0,2.0,28.0,867.0,928.31,669.26
2016,6,27,10,15,894.5,113.0,2.05,28.5,894.5,929.67,668.39
2016,6,27,10,30,901.0,114.0,2.1,29.0,922.0,927.23,665.22
2016,6,27,10,45,905.5,115.0,2.2,29.5,943.0,919.18,659.08
2016,6,27,11,0,910.0,116.0,2.3,30.0,964.0,907.34,650.62
2016,6,27,11,15,912.5,116.5,2.4,30.0,978.0,889.6,639.7
2016,6,27,11,30,915.0,117.0,2.5,30.0,992.0,868.28,626.46
2016,6,27,11,45,916.5,117.5,2.6,30.0,998.5,842.68,610.37
2016,6,27,12,0,918.0,118.0,2.7,30.0,1005.0,813.81,592.04
2016,6,27,12,15,918.0,118.0,2.8,30.0,1004.5,780.36,569.87
2016,6,27,12,30,918.0,118.0,2.9,30.0,1004.0,744.1,544.49
2016,6,27,12,45,921.5,114.5,3.0,30.0,997.5,704.91,516.51
2016,6,27,13,0,925.0,111.0,3.1,30.0,991.0,662.96,485.81
2016,6,27,13,15,922.0,110.0,3.15,30.0,976.0,616.43,450.75
2016,6,27,13,30,919.0,109.0,3.2,30.0,961.0,567.91,413.22
2016,6,27,13,45,915.0,108.0,3.3,30.0,939.0,517.1,372.99
2016,6,27,14,0,911.0,107.0,3.4,30.0,917.0,464.77,330.35
2016,6,27,14,15,905.0,106.0,3.45,29.5,888.5,410.37,285.55
2016,6,27,14,30,899.0,105.0,3.5,29.0,860.0,355.1,239.07
2016,6,27,14,45,891.5,103.0,3.6,29.0,826.0,298.14,190.83
2016,6,27,15,0,884.0,101.0,3.7,29.0,792.0,240.95,144.11
2016,6,27,15,15,873.5,99.0,3.75,28.5,753.0,183.36,102.4
2016,6,27,15,30,863.0,97.0,3.8,28.0,714.0,126.35,72.09
2016,6,27,15,45,851.0,94.0,3.85,28.0,670.5,87.42,66.8
2016,6,27,16,0,839.0,91.0,3.9,28.0,627.0,85.35,65.32
2016,6,27,16,15,822.0,88.0,3.9,27.5,580.0,74.64,56.79
2016,6,27,16,30,805.0,85.0,3.9,27.0,533.0,72.76,55.53
2016,6,27,16,45,784.5,81.0,3.9,26.5,484.0,70.02,53.54
2016,6,27,17,0,764.0,77.0,3.9,26.0,435.0,67.16,51.44
2016,6,27,17,15,734.0,73.5,3.8,25.0,385.0,64.4,49.48
2016,6,27,17,30,704.0,70.0,3.7,24.0,335.0,61.61,47.44
2016,6,27,17,45,664.5,64.5,3.6,23.5,285.5,52.75,40.0
2016,6,27,18,0,625.0,59.0,3.5,23.0,236.0,48.48,36.39
2016,6,27,18,15,564.0,52.5,3.35,22.0,188.5,43.19,31.84
2016,6,27,18,30,503.0,46.0,3.2,21.0,141.0,37.93,27.13
2016,6,27,18,45,411.0,37.5,3.1,20.5,100.0,30.88,20.62
2016,6,27,19,0,319.0,29.0,3.0,20.0,59.0,23.91,13.3
2016,6,27,19,15,159.5,14.5,2.95,19.5,29.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.3,14.0,10.0,23.87,0.0
2016,6,28,5,15,206.0,21.0,2.2,14.0,40.0,95.76,31.79
2016,6,28,5,30,341.0,33.0,2.1,14.0,70.0,173.91,127.0
2016,6,28,5,45,424.0,42.0,2.05,14.5,112.0,237.39,185.37
2016,6,28,6,0,507.0,51.0,2.0,15.0,154.0,309.22,248.12
2016,6,28,6,15,565.0,57.0,1.9,15.5,201.5,372.6,302.58
2016,6,28,6,30,623.0,63.0,1.8,16.0,249.0,440.29,358.34
2016,6,28,6,45,663.0,68.0,1.7,17.0,299.0,499.72,404.56
2016,6,28,7,0,703.0,73.0,1.6,18.0,349.0,558.52,448.13
2016,6,28,7,15,733.0,77.0,1.55,18.5,399.5,612.81,487.42
2016,6,28,7,30,763.0,81.0,1.5,19.0,450.0,666.93,524.74
2016,6,28,7,45,787.0,83.5,1.5,20.0,499.5,714.22,554.39
2016,6,28,8,0,811.0,86.0,1.5,21.0,549.0,760.17,582.27
2016,6,28,8,15,828.0,89.0,1.5,21.5,595.5,799.26,605.87
2016,6,28,8,30,845.0,92.0,1.5,22.0,642.0,826.86,621.34
2016,6,28,8,45,859.5,93.5,1.55,23.0,686.0,856.73,637.62
2016,6,28,9,0,874.0,95.0,1.6,24.0,730.0,883.7,651.74
2016,6,28,9,15,884.5,96.5,1.65,24.5,769.0,903.95,662.63
2016,6,28,9,30,895.0,98.0,1.7,25.0,808.0,920.77,671.37
2016,6,28,9,45,903.0,99.5,1.75,25.5,841.5,931.73,676.39
2016,6,28,10,0,911.0,101.0,1.8,26.0,875.0,938.96,679.15
2016,6,28,10,15,917.0,102.0,1.85,26.0,902.5,940.05,679.45
2016,6,28,10,30,923.0,103.0,1.9,26.0,930.0,937.28,677.44
2016,6,28,10,45,926.5,104.5,2.0,26.5,951.0,928.85,671.14
2016,6,28,11,0,930.0,106.0,2.1,27.0,972.0,916.55,662.45
2016,6,28,11,15,933.0,106.5,2.15,27.0,986.5,899.13,651.32
2016,6,28,11,30,936.0,107.0,2.2,27.0,1001.0,878.02,637.85
2016,6,28,11,45,937.0,108.0,2.3,27.0,1008.0,852.15,621.66
2016,6,28,12,0,938.0,109.0,2.4,27.0,1015.0,822.93,603.15
2016,6,28,12,15,938.0,109.0,2.45,27.0,1014.5,789.01,580.68
2016,6,28,12,30,938.0,109.0,2.5,27.0,1014.0,752.21,554.62
2016,6,28,12,45,929.5,113.5,2.6,27.0,1004.0,710.4,524.65
2016,6,28,13,0,921.0,118.0,2.7,27.0,994.0,666.52,492.42
2016,6,28,13,15,918.0,117.5,2.75,26.5,979.5,620.44,458.46
2016,6,28,13,30,915.0,117.0,2.8,26.0,965.0,572.37,421.85
2016,6,28,13,45,912.5,115.0,2.85,26.0,943.5,521.68,381.26
2016,6,28,14,0,910.0,113.0,2.9,26.0,922.0,469.35,338.15
2016,6,28,14,15,904.0,111.5,2.95,26.0,894.0,414.59,292.09
2016,6,28,14,30,898.0,110.0,3.0,26.0,866.0,358.96,244.47
2016,6,28,14,45,892.5,107.5,3.05,26.0,832.5,302.17,195.88
2016,6,28,15,0,887.0,105.0,3.1,26.0,799.0,244.91,148.57
2016,6,28,15,15,876.5,103.0,3.1,25.5,759.5,187.05,106.19
2016,6,28,15,30,866.0,101.0,3.1,25.0,720.0,129.75,75.19
2016,6,28,15,45,854.5,97.5,3.1,25.0,676.5,89.54,69.36
2016,6,28,16,0,843.0,94.0,3.1,25.0,633.0,87.24,67.69
2016,6,28,16,15,825.5,91.5,3.05,24.5,585.5,77.0,59.46
2016,6,28,16,30,808.0,89.0,3.0,24.0,538.0,75.51,58.54
2016,6,28,16,45,786.5,85.0,3.0,23.5,489.0,72.83,56.6
2016,6,28,17,0,765.0,81.0,3.0,23.0,440.0,70.05,54.54
2016,6,28,17,15,734.5,77.0,2.95,22.5,389.0,67.0,52.23
2016,6,28,17,30,704.0,73.0,2.9,22.0,338.0,63.91,49.82
2016,6,28,17,45,663.0,67.5,2.9,21.5,288.0,54.88,42.19
2016,6,28,18,0,622.0,62.0,2.9,21.0,238.0,50.66,38.61
2016,6,28,18,15,559.5,55.5,2.85,20.0,190.0,45.44,34.08
2016,6,28,18,30,497.0,49.0,2.8,19.0,142.0,40.25,29.39
2016,6,28,18,45,402.0,39.5,2.75,18.0,100.5,32.46,22.21
2016,6,28,19,0,307.0,30.0,2.7,17.0,59.0,24.7,14.14
2016,6,28,19,15,153.5,15.0,2.8,16.5,29.5,12.13,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.5,2.65,12.5,35.0,79.64,23.04
2016,6,29,5,30,329.0,35.0,2.6,13.0,70.0,171.28,125.39
2016,6,29,5,45,423.5,43.5,2.6,13.5,113.5,238.53,187.16
2016,6,29,6,0,518.0,52.0,2.6,14.0,157.0,315.17,254.32
2016,6,29,6,15,578.5,58.5,2.55,14.5,205.5,381.03,311.44
2016,6,29,6,30,639.0,65.0,2.5,15.0,254.0,451.43,370.15
2016,6,29,6,45,680.0,70.0,2.5,15.5,305.0,512.29,419.27
2016,6,29,7,0,721.0,75.0,2.5,16.0,356.0,572.32,465.94
2016,6,29,7,15,751.0,79.0,2.45,16.5,407.5,627.44,506.86
2016,6,29,7,30,781.0,83.0,2.4,17.0,459.0,682.32,545.76
2016,6,29,7,45,803.5,86.0,2.4,17.5,509.0,729.74,577.34
2016,6,29,8,0,826.0,89.0,2.4,18.0,559.0,775.65,607.15
2016,6,29,8,15,843.0,92.0,2.4,18.5,606.5,815.22,631.86
2016,6,29,8,30,860.0,95.0,2.4,19.0,654.0,843.05,648.02
2016,6,29,8,45,871.5,98.0,2.4,19.5,697.5,872.25,665.05
2016,6,29,9,0,883.0,101.0,2.4,20.0,741.0,898.34,679.77
2016,6,29,9,15,893.5,102.5,2.4,20.5,780.5,918.67,690.51
2016,6,29,9,30,904.0,104.0,2.4,21.0,820.0,935.52,698.96
2016,6,29,9,45,909.5,107.0,2.45,21.5,853.0,945.7,703.5
2016,6,29,10,0,915.0,110.0,2.5,22.0,886.0,952.03,705.63
2016,6,29,10,15,921.0,111.0,2.55,22.0,914.0,952.98,705.72
2016,6,29,10,30,927.0,112.0,2.6,22.0,942.0,950.04,703.39
2016,6,29,10,45,931.0,113.0,2.65,22.5,963.0,941.4,696.08
2016,6,29,11,0,935.0,114.0,2.7,23.0,984.0,928.87,686.35
2016,6,29,11,15,937.5,114.5,2.7,23.0,998.0,910.78,673.98
2016,6,29,11,30,940.0,115.0,2.7,23.0,1012.0,889.01,659.25
2016,6,29,11,45,941.0,115.5,2.75,23.0,1019.0,862.46,641.71
2016,6,29,12,0,942.0,116.0,2.8,23.0,1026.0,832.58,621.88
2016,6,29,12,15,942.0,116.0,2.85,23.0,1025.5,798.41,598.58
2016,6,29,12,30,942.0,116.0,2.9,23.0,1025.0,761.34,571.75
2016,6,29,12,45,940.0,116.0,2.95,23.0,1017.0,720.2,541.42
2016,6,29,13,0,938.0,116.0,3.0,23.0,1009.0,676.6,508.58
2016,6,29,13,15,935.5,115.0,3.0,23.0,993.5,629.71,472.28
2016,6,29,13,30,933.0,114.0,3.0,23.0,978.0,580.74,433.41
2016,6,29,13,45,929.0,113.0,3.05,23.0,956.0,529.15,391.58
2016,6,29,14,0,925.0,112.0,3.1,23.0,934.0,475.99,347.27
2016,6,29,14,15,919.0,110.5,3.1,22.5,905.5,420.42,300.44
2016,6,29,14,30,913.0,109.0,3.1,22.0,877.0,363.94,251.85
2016,6,29,14,45,905.0,107.0,3.1,22.0,842.5,305.95,201.55
2016,6,29,15,0,897.0,105.0,3.1,22.0,808.0,247.77,152.77
2016,6,29,15,15,886.5,103.0,3.1,21.5,768.0,189.28,109.14
2016,6,29,15,30,876.0,101.0,3.1,21.0,728.0,131.34,77.08
2016,6,29,15,45,862.0,98.5,3.1,21.0,683.5,90.33,71.17
2016,6,29,16,0,848.0,96.0,3.1,21.0,639.0,79.79,62.51
2016,6,29,16,15,830.0,93.5,3.1,20.5,591.0,78.41,61.66
2016,6,29,16,30,812.0,91.0,3.1,20.0,543.0,76.95,60.75
2016,6,29,16,45,788.0,87.5,3.1,20.0,492.5,74.61,58.94
2016,6,29,17,0,764.0,84.0,3.1,20.0,442.0,72.18,57.06
2016,6,29,17,15,732.0,80.0,3.1,19.5,391.0,69.19,54.77
2016,6,29,17,30,700.0,76.0,3.1,19.0,340.0,61.09,47.98
2016,6,29,17,45,653.5,71.0,3.15,18.5,289.0,57.27,44.83
2016,6,29,18,0,607.0,66.0,3.2,18.0,238.0,53.46,41.57
2016,6,29,18,15,542.0,59.0,3.15,17.0,189.5,47.96,36.74
2016,6,29,18,30,477.0,52.0,3.1,16.0,141.0,42.48,31.73
2016,6,29,18,45,374.0,42.0,3.1,15.5,99.5,34.34,24.09
2016,6,29,19,0,271.0,32.0,3.1,15.0,58.0,26.25,15.52
2016,6,29,19,15,135.5,16.0,3.1,14.5,29.0,12.93,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,18.5,1.75,13.5,32.0,66.52,15.65
2016,6,30,5,30,252.0,37.0,1.7,14.0,64.0,144.98,105.18
2016,6,30,5,45,341.5,48.5,1.7,14.5,105.5,207.27,161.64
2016,6,30,6,0,431.0,60.0,1.7,15.0,147.0,282.95,226.94
2016,6,30,6,15,494.5,68.5,1.6,15.5,194.5,348.54,282.78
2016,6,30,6,30,558.0,77.0,1.5,16.0,242.0,419.06,340.5
2016,6,30,6,45,602.5,83.5,1.4,16.5,292.0,480.41,388.72
2016,6,30,7,0,647.0,90.0,1.3,17.0,342.0,543.84,436.41
2016,6,30,7,15,680.0,95.0,1.25,17.5,392.5,599.3,476.42
2016,6,30,7,30,713.0,100.0,1.2,18.0,443.0,654.98,515.07
2016,6,30,7,45,739.0,104.0,1.2,18.5,493.0,704.0,547.65
2016,6,30,8,0,765.0,108.0,1.2,19.0,543.0,748.14,575.36
2016,6,30,8,15,784.0,111.5,1.15,19.5,590.0,788.36,599.2
2016,6,30,8,30,803.0,115.0,1.1,20.0,637.0,826.38,621.0
2016,6,30,8,45,817.0,118.5,1.1,21.0,681.0,857.6,637.33
2016,6,30,9,0,831.0,122.0,1.1,22.0,725.0,885.88,651.54
2016,6,30,9,15,843.0,124.5,1.15,22.5,764.0,908.18,663.75
2016,6,30,9,30,855.0,127.0,1.2,23.0,803.0,927.09,673.84
2016,6,30,9,45,876.5,121.5,1.25,23.5,840.5,930.51,674.09
2016,6,30,10,0,898.0,116.0,1.3,24.0,878.0,943.01,680.44
2016,6,30,10,15,904.0,117.5,1.4,24.0,906.0,944.43,681.76
2016,6,30,10,30,910.0,119.0,1.5,24.0,934.0,942.0,680.8
2016,6,30,10,45,913.5,120.5,1.6,24.5,955.0,933.44,674.69
2016,6,30,11,0,917.0,122.0,1.7,25.0,976.0,921.06,666.21
2016,6,30,11,15,920.0,122.5,1.8,25.0,990.0,903.6,655.78
2016,6,30,11,30,923.0,123.0,1.9,25.0,1004.0,882.5,642.96
2016,6,30,11,45,923.5,124.0,2.05,25.0,1010.5,856.25,627.13
2016,6,30,12,0,924.0,125.0,2.2,25.0,1017.0,826.74,608.92
2016,6,30,12,15,923.5,125.0,2.3,25.0,1016.0,792.64,586.32
2016,6,30,12,30,923.0,125.0,2.4,25.0,1015.0,755.75,560.5
2016,6,30,12,45,915.0,128.5,2.5,25.0,1005.0,713.77,530.37
2016,6,30,13,0,907.0,132.0,2.6,25.0,995.0,669.78,498.01
2016,6,30,13,15,903.0,131.5,2.65,25.0,979.5,623.57,462.96
2016,6,30,13,30,899.0,131.0,2.7,25.0,964.0,575.49,425.5
2016,6,30,13,45,895.5,128.5,2.75,25.0,942.0,524.64,384.85
2016,6,30,14,0,892.0,126.0,2.8,25.0,920.0,472.28,341.81
2016,6,30,14,15,885.0,124.5,2.85,25.0,891.0,417.95,296.14
2016,6,30,14,30,878.0,123.0,2.9,25.0,862.0,362.86,249.01
2016,6,30,14,45,871.0,120.0,2.95,25.0,827.5,306.34,200.69
2016,6,30,15,0,864.0,117.0,3.0,25.0,793.0,249.54,153.69
2016,6,30,15,15,852.0,115.0,3.0,24.5,753.0,192.61,111.72
2016,6,30,15,30,840.0,113.0,3.0,24.0,713.0,128.06,74.14
2016,6,30,15,45,826.5,109.0,3.05,24.0,669.0,86.34,66.99
2016,6,30,16,0,813.0,105.0,3.1,24.0,625.0,84.52,65.7
2016,6,30,16,15,793.5,102.0,3.1,24.0,577.5,83.03,64.66
2016,6,30,16,30,774.0,99.0,3.1,24.0,530.0,81.47,63.55
2016,6,30,16,45,750.0,94.5,3.1,24.0,480.5,78.68,61.41
2016,6,30,17,0,726.0,90.0,3.1,24.0,431.0,69.97,54.25
2016,6,30,17,15,692.5,85.5,3.05,23.0,380.0,66.98,52.1
2016,6,30,17,30,659.0,81.0,3.0,22.0,329.0,63.94,49.84
2016,6,30,17,45,614.5,75.0,2.95,21.5,279.5,59.62,46.3
2016,6,30,18,0,570.0,69.0,2.9,21.0,230.0,55.27,42.61
2016,6,30,18,15,504.5,61.0,2.8,20.0,183.0,49.14,37.3
2016,6,30,18,30,439.0,53.0,2.7,19.0,136.0,42.98,31.75
2016,6,30,18,45,343.0,42.5,2.65,18.5,95.5,34.57,23.96
2016,6,30,19,0,247.0,32.0,2.6,18.0,55.0,24.46,13.85
2016,6,30,19,15,123.5,16.0,2.7,17.5,27.5,12.25,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,18.0,2.3,13.0,31.0,64.35,11.96
2016,7,1,5,30,243.0,36.0,2.3,13.0,62.0,140.69,102.11
2016,7,1,5,45,335.0,47.0,2.35,13.5,102.5,202.89,158.96
2016,7,1,6,0,427.0,58.0,2.4,14.0,143.0,279.18,225.4
2016,7,1,6,15,490.0,66.0,2.35,14.5,190.0,343.71,281.2
2016,7,1,6,30,553.0,74.0,2.3,15.0,237.0,413.14,339.19
2016,7,1,6,45,597.5,80.5,2.25,15.5,286.5,474.18,388.44
2016,7,1,7,0,642.0,87.0,2.2,16.0,336.0,537.36,437.46
2016,7,1,7,15,674.5,92.0,2.1,16.5,386.0,592.25,478.09
2016,7,1,7,30,707.0,97.0,2.0,17.0,436.0,647.36,517.34
2016,7,1,7,45,733.0,100.5,1.95,17.5,485.5,695.61,549.99
2016,7,1,8,0,759.0,104.0,1.9,18.0,535.0,739.39,577.99
2016,7,1,8,15,778.5,107.5,1.85,18.5,581.5,779.88,603.01
2016,7,1,8,30,798.0,111.0,1.8,19.0,628.0,818.24,626.02
2016,7,1,8,45,814.0,113.0,1.8,19.5,671.5,849.54,644.28
2016,7,1,9,0,830.0,115.0,1.8,20.0,715.0,878.02,660.48
2016,7,1,9,15,841.5,117.0,1.85,20.0,754.0,887.82,665.88
2016,7,1,9,30,853.0,119.0,1.9,20.0,793.0,905.51,676.87
2016,7,1,9,45,863.5,120.0,1.95,20.5,827.5,917.86,682.98
2016,7,1,10,0,874.0,121.0,2.0,21.0,862.0,926.64,686.85
2016,7,1,10,15,880.5,122.5,2.0,21.0,889.5,928.54,687.09
2016,7,1,10,30,887.0,124.0,2.0,21.0,917.0,926.67,685.03
2016,7,1,10,45,893.0,124.0,2.05,21.5,939.0,919.2,678.66
2016,7,1,11,0,899.0,124.0,2.1,22.0,961.0,907.96,669.97
2016,7,1,11,15,902.5,125.0,2.15,22.0,975.0,891.7,659.34
2016,7,1,11,30,906.0,126.0,2.2,22.0,989.0,871.8,646.37
2016,7,1,11,45,908.5,125.5,2.25,22.0,996.5,846.37,629.69
2016,7,1,12,0,911.0,125.0,2.3,22.0,1004.0,817.67,610.78
2016,7,1,12,15,911.0,125.0,2.35,22.0,1003.5,784.4,587.98
2016,7,1,12,30,911.0,125.0,2.4,22.0,1003.0,748.33,562.03
2016,7,1,12,45,903.0,128.5,2.45,22.0,993.5,706.84,531.58
2016,7,1,13,0,895.0,132.0,2.5,22.0,984.0,663.37,498.98
