Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,892.0,131.5,2.55,22.0,969.0,618.27,464.37
2016,7,1,13,30,889.0,131.0,2.6,22.0,954.0,571.25,427.28
2016,7,1,13,45,885.0,129.0,2.65,22.0,932.0,520.99,386.67
2016,7,1,14,0,881.0,127.0,2.7,22.0,910.0,469.28,343.7
2016,7,1,14,15,874.0,125.5,2.7,21.5,881.5,415.51,298.52
2016,7,1,14,30,867.0,124.0,2.7,21.0,853.0,361.02,251.74
2016,7,1,14,45,858.5,121.5,2.75,21.0,819.0,305.01,203.25
2016,7,1,15,0,850.0,119.0,2.8,21.0,785.0,248.91,156.18
2016,7,1,15,15,838.0,117.0,2.8,21.0,745.5,185.48,108.11
2016,7,1,15,30,826.0,115.0,2.8,21.0,706.0,129.12,75.95
2016,7,1,15,45,811.5,111.5,2.8,21.0,662.0,87.44,68.73
2016,7,1,16,0,797.0,108.0,2.8,21.0,618.0,85.99,67.74
2016,7,1,16,15,777.5,104.5,2.8,20.5,571.0,84.27,66.63
2016,7,1,16,30,758.0,101.0,2.8,20.0,524.0,82.45,65.44
2016,7,1,16,45,733.0,97.0,2.8,20.0,474.5,80.07,63.62
2016,7,1,17,0,708.0,93.0,2.8,20.0,425.0,71.59,56.55
2016,7,1,17,15,674.0,88.0,2.75,19.5,374.5,68.35,54.05
2016,7,1,17,30,640.0,83.0,2.7,19.0,324.0,65.04,51.43
2016,7,1,17,45,594.0,76.5,2.7,18.5,274.5,60.43,47.59
2016,7,1,18,0,548.0,70.0,2.7,18.0,225.0,55.76,43.59
2016,7,1,18,15,482.5,62.0,2.65,17.5,179.0,49.7,38.19
2016,7,1,18,30,417.0,54.0,2.6,17.0,133.0,43.61,32.58
2016,7,1,18,45,319.5,43.0,2.55,16.5,93.0,34.85,24.41
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.36,13.89
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.5,2.15,12.5,30.5,63.66,8.29
2016,7,2,5,30,244.0,35.0,2.2,13.0,61.0,139.91,101.07
2016,7,2,5,45,340.0,45.5,2.25,13.5,101.5,206.29,161.5
2016,7,2,6,0,436.0,56.0,2.3,14.0,142.0,281.34,226.94
2016,7,2,6,15,498.5,64.0,2.3,14.5,189.0,345.97,282.93
2016,7,2,6,30,561.0,72.0,2.3,15.0,236.0,415.5,341.1
2016,7,2,6,45,486.5,96.5,2.3,15.5,258.5,416.88,342.63
2016,7,2,7,0,412.0,121.0,2.3,16.0,281.0,416.82,341.75
2016,7,2,7,15,419.0,139.5,2.3,16.0,321.5,458.52,374.37
2016,7,2,7,30,426.0,158.0,2.3,16.0,362.0,499.19,405.07
2016,7,2,7,45,421.0,179.5,2.3,16.5,399.5,532.54,428.43
2016,7,2,8,0,416.0,201.0,2.3,17.0,437.0,563.66,449.55
2016,7,2,8,15,610.0,154.0,2.3,17.5,532.5,695.65,548.67
2016,7,2,8,30,804.0,107.0,2.3,18.0,628.0,819.41,634.37
2016,7,2,8,45,819.0,109.5,2.3,18.5,671.5,850.55,652.07
2016,7,2,9,0,834.0,112.0,2.3,19.0,715.0,878.84,668.46
2016,7,2,9,15,845.5,114.0,2.3,19.0,754.0,888.96,673.66
2016,7,2,9,30,857.0,116.0,2.3,19.0,793.0,906.79,684.36
2016,7,2,9,45,857.5,122.5,2.3,19.5,824.5,915.5,687.57
2016,7,2,10,0,858.0,129.0,2.3,20.0,856.0,920.35,688.37
2016,7,2,10,15,865.0,130.5,2.3,20.0,883.5,922.65,688.94
2016,7,2,10,30,872.0,132.0,2.3,20.0,911.0,921.23,687.16
2016,7,2,10,45,876.0,134.0,2.35,20.5,932.0,913.79,680.67
2016,7,2,11,0,880.0,136.0,2.4,21.0,953.0,902.61,671.86
2016,7,2,11,15,883.0,136.5,2.4,21.0,967.5,885.63,660.12
2016,7,2,11,30,886.0,137.0,2.4,21.0,982.0,865.12,646.13
2016,7,2,11,45,886.5,138.5,2.45,21.5,989.0,839.98,628.23
2016,7,2,12,0,887.0,140.0,2.5,22.0,996.0,811.67,608.21
2016,7,2,12,15,887.0,140.0,2.5,22.0,996.0,778.92,584.88
2016,7,2,12,30,887.0,140.0,2.5,22.0,996.0,743.46,558.98
2016,7,2,12,45,891.5,136.0,2.55,22.0,990.0,705.62,531.2
2016,7,2,13,0,896.0,132.0,2.6,22.0,984.0,665.05,500.72
2016,7,2,13,15,893.0,131.0,2.6,21.5,969.5,619.56,466.47
2016,7,2,13,30,890.0,130.0,2.6,21.0,955.0,572.15,429.69
2016,7,2,13,45,885.0,129.5,2.65,21.0,933.0,522.35,389.26
2016,7,2,14,0,880.0,129.0,2.7,21.0,911.0,471.16,346.54
2016,7,2,14,15,873.0,127.5,2.7,21.0,882.5,417.4,300.64
2016,7,2,14,30,866.0,126.0,2.7,21.0,854.0,362.91,253.32
2016,7,2,14,45,856.5,124.0,2.7,21.0,819.5,306.95,204.86
2016,7,2,15,0,847.0,122.0,2.7,21.0,785.0,251.0,157.91
2016,7,2,15,15,835.0,120.0,2.7,20.5,745.5,187.85,110.22
2016,7,2,15,30,823.0,118.0,2.7,20.0,706.0,131.6,78.0
2016,7,2,15,45,806.5,115.5,2.7,20.0,662.0,89.77,70.97
2016,7,2,16,0,790.0,113.0,2.7,20.0,618.0,88.99,70.56
2016,7,2,16,15,770.5,109.5,2.65,19.5,571.0,87.4,69.56
2016,7,2,16,30,751.0,106.0,2.6,19.0,524.0,85.71,68.49
2016,7,2,16,45,723.5,102.0,2.6,19.0,474.0,76.92,61.16
2016,7,2,17,0,696.0,98.0,2.6,19.0,424.0,74.67,59.44
2016,7,2,17,15,662.0,92.5,2.55,18.5,374.0,71.22,56.76
2016,7,2,17,30,628.0,87.0,2.5,18.0,324.0,67.69,53.96
2016,7,2,17,45,579.5,80.5,2.5,17.5,274.0,63.16,50.19
2016,7,2,18,0,531.0,74.0,2.5,17.0,224.0,58.6,46.26
2016,7,2,18,15,466.0,65.0,2.45,16.5,178.0,51.88,40.27
2016,7,2,18,30,401.0,56.0,2.4,16.0,132.0,45.11,34.03
2016,7,2,18,45,308.0,44.0,2.35,15.5,92.0,33.54,23.4
2016,7,2,19,0,215.0,32.0,2.3,15.0,52.0,24.33,13.91
2016,7,2,19,15,107.5,16.0,2.3,14.5,26.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.5,2.1,12.0,30.5,65.51,4.48
2016,7,3,5,30,267.0,33.0,2.2,12.0,61.0,147.53,106.57
2016,7,3,5,45,361.0,43.5,2.3,12.5,102.0,212.89,167.12
2016,7,3,6,0,455.0,54.0,2.4,13.0,143.0,288.05,233.14
2016,7,3,6,15,516.5,61.5,2.4,13.5,190.5,352.54,289.37
2016,7,3,6,30,578.0,69.0,2.4,14.0,238.0,421.8,347.66
2016,7,3,6,45,325.5,110.0,2.4,14.5,209.0,334.39,276.46
2016,7,3,7,0,73.0,151.0,2.4,15.0,180.0,187.42,153.07
2016,7,3,7,15,110.0,175.0,2.35,15.5,225.0,252.53,206.79
2016,7,3,7,30,147.0,199.0,2.3,16.0,270.0,306.95,250.16
2016,7,3,7,45,230.5,211.5,2.25,16.5,336.0,403.34,326.33
2016,7,3,8,0,314.0,224.0,2.2,17.0,402.0,488.5,391.37
2016,7,3,8,15,347.0,238.0,2.2,17.5,450.0,537.39,426.52
2016,7,3,8,30,380.0,252.0,2.2,18.0,498.0,586.5,461.26
2016,7,3,8,45,358.0,278.5,2.2,18.5,523.0,600.5,468.38
2016,7,3,9,0,336.0,305.0,2.2,19.0,548.0,611.66,473.6
2016,7,3,9,15,601.0,209.0,2.2,19.0,671.5,784.61,601.77
2016,7,3,9,30,866.0,113.0,2.2,19.0,795.0,912.64,688.48
2016,7,3,9,45,888.0,106.5,2.25,19.5,832.5,928.3,695.67
2016,7,3,10,0,910.0,100.0,2.3,20.0,870.0,940.49,701.75
2016,7,3,10,15,916.0,101.0,2.3,20.0,898.0,941.86,701.58
2016,7,3,10,30,922.0,102.0,2.3,20.0,926.0,939.36,699.08
2016,7,3,10,45,926.5,103.0,2.35,20.5,947.0,931.62,692.41
2016,7,3,11,0,931.0,104.0,2.4,21.0,968.0,920.0,683.32
2016,7,3,11,15,933.5,104.5,2.45,21.0,982.5,902.37,671.64
2016,7,3,11,30,936.0,105.0,2.5,21.0,997.0,881.06,657.56
2016,7,3,11,45,937.0,105.5,2.55,21.5,1004.0,854.97,639.02
2016,7,3,12,0,938.0,106.0,2.6,22.0,1011.0,825.53,618.25
2016,7,3,12,15,938.0,106.0,2.6,22.0,1010.5,791.78,595.31
2016,7,3,12,30,938.0,106.0,2.6,22.0,1010.0,755.1,568.49
2016,7,3,12,45,920.5,116.0,2.65,22.0,997.5,711.5,536.27
2016,7,3,13,0,903.0,126.0,2.7,22.0,985.0,666.28,502.19
2016,7,3,13,15,900.0,125.5,2.7,21.5,970.0,620.89,467.97
2016,7,3,13,30,897.0,125.0,2.7,21.0,955.0,573.54,431.16
2016,7,3,13,45,892.0,124.0,2.75,21.0,933.0,523.11,390.2
2016,7,3,14,0,887.0,123.0,2.8,21.0,911.0,471.28,346.92
2016,7,3,14,15,880.0,121.5,2.8,21.0,882.5,417.19,300.68
2016,7,3,14,30,873.0,120.0,2.8,21.0,854.0,362.36,252.98
2016,7,3,14,45,864.0,118.0,2.8,21.0,820.0,306.17,204.2
2016,7,3,15,0,855.0,116.0,2.8,21.0,786.0,249.93,156.86
2016,7,3,15,15,843.5,114.0,2.75,20.5,746.5,193.5,114.28
2016,7,3,15,30,832.0,112.0,2.7,20.0,707.0,129.43,75.69
2016,7,3,15,45,817.0,109.0,2.7,20.0,663.0,86.08,67.86
2016,7,3,16,0,802.0,106.0,2.7,20.0,619.0,84.86,67.06
2016,7,3,16,15,782.5,103.0,2.7,19.5,571.5,83.42,66.18
2016,7,3,16,30,763.0,100.0,2.7,19.0,524.0,81.9,65.23
2016,7,3,16,45,738.0,95.5,2.7,19.0,475.0,79.13,63.07
2016,7,3,17,0,713.0,91.0,2.7,19.0,426.0,70.38,55.73
2016,7,3,17,15,679.5,86.5,2.65,18.5,375.5,67.43,53.47
2016,7,3,17,30,646.0,82.0,2.6,18.0,325.0,64.44,51.12
2016,7,3,17,45,601.5,75.5,2.6,17.5,275.5,59.81,47.25
2016,7,3,18,0,557.0,69.0,2.6,17.0,226.0,55.13,43.21
2016,7,3,18,15,493.5,61.0,2.55,16.5,179.5,49.04,37.77
2016,7,3,18,30,430.0,53.0,2.5,16.0,133.0,42.93,32.11
2016,7,3,18,45,337.5,42.0,2.5,15.5,93.5,34.14,23.9
2016,7,3,19,0,245.0,31.0,2.5,15.0,54.0,25.32,14.66
2016,7,3,19,15,122.5,15.5,2.5,14.5,27.0,11.87,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,15.5,2.3,12.5,30.5,71.08,0.0
2016,7,4,5,30,296.0,31.0,2.4,13.0,61.0,155.86,111.6
2016,7,4,5,45,392.5,40.0,2.55,13.5,103.0,222.16,173.6
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,298.46,240.7
2016,7,4,6,15,549.5,56.0,2.65,14.5,192.5,363.39,297.33
2016,7,4,6,30,610.0,63.0,2.6,15.0,240.0,433.03,355.82
2016,7,4,6,45,305.0,78.5,2.6,15.5,167.0,286.77,237.48
2016,7,4,7,0,0.0,94.0,2.6,16.0,94.0,74.27,57.19
2016,7,4,7,15,0.0,119.0,2.55,16.0,119.0,95.62,75.11
2016,7,4,7,30,0.0,144.0,2.5,16.0,144.0,117.06,92.63
2016,7,4,7,45,19.0,182.0,2.45,16.5,193.0,165.11,132.11
2016,7,4,8,0,38.0,220.0,2.4,17.0,242.0,230.43,184.52
2016,7,4,8,15,53.0,248.0,2.35,17.5,281.0,269.88,215.09
2016,7,4,8,30,68.0,276.0,2.3,18.0,320.0,309.68,245.42
2016,7,4,8,45,64.5,293.5,2.3,18.5,337.5,322.79,254.13
2016,7,4,9,0,61.0,311.0,2.3,19.0,355.0,335.39,262.47
2016,7,4,9,15,130.0,341.5,2.3,19.0,442.0,445.46,346.99
2016,7,4,9,30,199.0,372.0,2.3,19.0,529.0,536.26,414.47
2016,7,4,9,45,542.5,242.5,2.35,19.5,696.0,760.5,581.98
2016,7,4,10,0,886.0,113.0,2.4,20.0,863.0,932.24,698.89
2016,7,4,10,15,892.5,114.5,2.4,20.0,890.5,934.41,697.68
2016,7,4,10,30,899.0,116.0,2.4,20.0,918.0,932.76,695.74
2016,7,4,10,45,902.0,118.5,2.45,20.5,939.0,925.03,689.03
2016,7,4,11,0,905.0,121.0,2.5,21.0,960.0,913.47,679.93
2016,7,4,11,15,907.5,121.5,2.5,21.0,974.5,895.98,667.86
2016,7,4,11,30,910.0,122.0,2.5,21.0,989.0,874.9,653.48
2016,7,4,11,45,908.5,124.0,2.55,21.0,995.0,848.33,635.8
2016,7,4,12,0,907.0,126.0,2.6,21.0,1001.0,818.58,615.93
2016,7,4,12,15,907.0,126.0,2.6,21.0,1000.5,785.47,592.76
2016,7,4,12,30,907.0,126.0,2.6,21.0,1000.0,749.55,566.39
2016,7,4,12,45,913.5,120.0,2.65,21.0,994.5,710.93,537.95
2016,7,4,13,0,920.0,114.0,2.7,21.0,989.0,669.36,506.62
2016,7,4,13,15,916.5,113.5,2.7,21.0,973.5,623.07,470.67
2016,7,4,13,30,913.0,113.0,2.7,21.0,958.0,574.82,432.26
2016,7,4,13,45,908.0,112.0,2.7,21.0,936.0,523.71,390.61
2016,7,4,14,0,903.0,111.0,2.7,21.0,914.0,471.17,346.64
2016,7,4,14,15,896.5,110.0,2.7,21.0,885.5,416.86,300.14
2016,7,4,14,30,890.0,109.0,2.7,21.0,857.0,361.7,252.07
2016,7,4,14,45,881.0,107.0,2.7,21.0,822.0,304.64,202.48
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,247.52,154.3
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,190.21,110.9
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,133.58,78.27
2016,7,4,15,45,834.5,98.5,2.75,20.0,664.0,89.53,70.77
2016,7,4,16,0,820.0,96.0,2.8,20.0,620.0,79.04,62.12
2016,7,4,16,15,801.5,93.0,2.75,19.5,573.0,77.37,61.02
2016,7,4,16,30,783.0,90.0,2.7,19.0,526.0,75.6,59.83
2016,7,4,16,45,758.5,86.5,2.7,18.5,476.5,73.27,58.15
2016,7,4,17,0,734.0,83.0,2.7,18.0,427.0,70.87,56.39
2016,7,4,17,15,702.0,78.5,2.7,17.5,377.0,67.54,53.78
2016,7,4,17,30,670.0,74.0,2.7,17.0,327.0,59.22,46.74
2016,7,4,17,45,626.5,68.5,2.7,17.0,277.5,55.09,43.2
2016,7,4,18,0,583.0,63.0,2.7,17.0,228.0,50.95,39.52
2016,7,4,18,15,520.0,56.0,2.65,16.5,181.0,45.44,34.6
2016,7,4,18,30,457.0,49.0,2.6,16.0,134.0,39.95,29.5
2016,7,4,18,45,364.0,39.0,2.55,15.5,94.0,31.84,21.91
2016,7,4,19,0,271.0,29.0,2.5,15.0,54.0,23.74,13.35
2016,7,4,19,15,135.5,14.5,2.5,14.5,27.0,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.5,2.65,12.5,29.5,65.51,0.0
2016,7,5,5,30,269.0,33.0,2.7,13.0,59.0,148.11,105.52
2016,7,5,5,45,363.0,42.5,2.75,13.5,100.0,212.72,166.21
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,286.99,231.56
2016,7,5,6,15,520.5,59.0,2.75,14.5,188.0,352.03,288.29
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,422.06,347.21
2016,7,5,6,45,292.0,86.5,2.65,15.5,171.0,288.38,238.61
2016,7,5,7,0,0.0,107.0,2.6,16.0,107.0,86.1,67.11
2016,7,5,7,15,6.5,135.0,2.55,16.0,138.0,114.94,91.39
2016,7,5,7,30,13.0,163.0,2.5,16.0,169.0,144.33,115.53
2016,7,5,7,45,51.5,201.5,2.45,16.5,229.5,223.44,180.35
2016,7,5,8,0,90.0,240.0,2.4,17.0,290.0,293.07,235.7
2016,7,5,8,15,157.5,262.0,2.35,17.5,360.0,388.82,310.62
2016,7,5,8,30,225.0,284.0,2.3,18.0,430.0,470.09,372.15
2016,7,5,8,45,291.5,291.0,2.3,18.5,493.0,556.46,435.69
2016,7,5,9,0,358.0,298.0,2.3,19.0,556.0,624.96,484.69
2016,7,5,9,15,399.5,298.5,2.35,19.0,601.5,683.75,526.16
2016,7,5,9,30,441.0,299.0,2.4,19.0,647.0,723.44,553.96
2016,7,5,9,45,670.0,202.5,2.45,19.5,756.0,846.77,643.52
2016,7,5,10,0,899.0,106.0,2.5,20.0,865.0,938.14,702.93
2016,7,5,10,15,905.5,107.0,2.55,20.0,893.0,939.97,702.76
2016,7,5,10,30,912.0,108.0,2.6,20.0,921.0,937.96,701.0
2016,7,5,10,45,916.0,109.5,2.65,20.0,942.5,930.3,695.6
2016,7,5,11,0,920.0,111.0,2.7,20.0,964.0,918.77,687.75
2016,7,5,11,15,923.0,111.5,2.75,20.0,979.0,901.69,676.25
2016,7,5,11,30,926.0,112.0,2.8,20.0,994.0,880.93,662.33
2016,7,5,11,45,927.5,112.5,2.85,20.0,1001.0,855.39,645.16
2016,7,5,12,0,929.0,113.0,2.9,20.0,1008.0,826.51,625.67
2016,7,5,12,15,929.5,113.0,2.95,20.0,1008.5,793.3,602.97
2016,7,5,12,30,930.0,113.0,3.0,20.0,1009.0,757.17,576.44
2016,7,5,12,45,924.0,116.0,3.05,20.0,1000.0,716.14,545.75
2016,7,5,13,0,918.0,119.0,3.1,20.0,991.0,672.91,512.72
2016,7,5,13,15,915.5,118.5,3.1,20.0,977.0,627.2,476.89
2016,7,5,13,30,913.0,118.0,3.1,20.0,963.0,579.43,438.53
2016,7,5,13,45,910.5,116.0,3.1,20.0,942.0,528.76,396.86
2016,7,5,14,0,908.0,114.0,3.1,20.0,921.0,476.41,352.68
2016,7,5,14,15,902.0,113.0,3.1,20.0,893.0,421.93,305.7
2016,7,5,14,30,896.0,112.0,3.1,20.0,865.0,366.54,257.1
2016,7,5,14,45,890.5,109.0,3.15,20.0,831.5,309.33,206.96
2016,7,5,15,0,885.0,106.0,3.2,20.0,798.0,251.65,157.85
2016,7,5,15,15,874.5,104.0,3.2,19.5,759.0,193.63,113.5
2016,7,5,15,30,864.0,102.0,3.2,19.0,720.0,136.15,79.96
2016,7,5,15,45,852.5,99.0,3.25,19.0,676.5,90.34,71.76
2016,7,5,16,0,841.0,96.0,3.3,19.0,633.0,79.62,62.88
2016,7,5,16,15,823.0,93.0,3.35,18.5,585.5,77.92,61.76
2016,7,5,16,30,805.0,90.0,3.4,18.0,538.0,76.13,60.54
2016,7,5,16,45,782.5,86.0,3.45,18.0,488.0,73.45,58.44
2016,7,5,17,0,760.0,82.0,3.5,18.0,438.0,70.68,56.23
2016,7,5,17,15,728.0,78.0,3.55,17.5,387.0,67.64,53.88
2016,7,5,17,30,696.0,74.0,3.6,17.0,336.0,59.64,47.11
2016,7,5,17,45,649.5,69.0,3.65,16.5,285.0,55.78,43.89
2016,7,5,18,0,603.0,64.0,3.7,16.0,234.0,51.94,40.56
2016,7,5,18,15,537.5,57.0,3.65,15.5,186.0,46.39,35.57
2016,7,5,18,30,472.0,50.0,3.6,15.0,138.0,40.87,30.43
2016,7,5,18,45,366.5,40.5,3.55,14.5,96.5,33.1,23.08
2016,7,5,19,0,261.0,31.0,3.5,14.0,55.0,25.4,14.68
2016,7,5,19,15,130.5,15.5,3.45,13.5,27.5,12.52,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.0,16.0,2.75,12.5,29.0,64.26,0.0
2016,7,6,5,30,266.0,32.0,2.7,13.0,58.0,146.24,103.48
2016,7,6,5,45,363.0,41.0,2.7,13.5,98.5,211.31,164.91
2016,7,6,6,0,460.0,50.0,2.7,14.0,139.0,286.38,230.91
2016,7,6,6,15,522.0,57.0,2.55,14.0,185.5,350.73,287.52
2016,7,6,6,30,584.0,64.0,2.4,14.0,232.0,419.98,346.32
2016,7,6,6,45,626.5,69.5,2.3,14.5,281.5,480.06,395.11
2016,7,6,7,0,669.0,75.0,2.2,15.0,331.0,542.12,443.44
2016,7,6,7,15,700.5,79.5,2.1,15.5,380.5,594.33,482.33
2016,7,6,7,30,732.0,84.0,2.0,16.0,430.0,649.36,521.61
2016,7,6,7,45,756.5,87.0,1.9,16.5,479.0,697.03,552.98
2016,7,6,8,0,781.0,90.0,1.8,17.0,528.0,743.48,582.55
2016,7,6,8,15,799.0,93.0,1.75,17.0,575.0,783.04,607.97
2016,7,6,8,30,817.0,96.0,1.7,17.0,622.0,820.38,631.46
2016,7,6,8,45,832.5,97.5,1.7,17.5,665.5,841.49,642.79
2016,7,6,9,0,848.0,99.0,1.7,18.0,709.0,869.3,658.78
2016,7,6,9,15,859.0,101.0,1.75,18.5,747.5,890.57,670.72
2016,7,6,9,30,870.0,103.0,1.8,19.0,786.0,908.49,680.48
2016,7,6,9,45,879.5,103.5,1.85,19.5,820.0,920.03,686.05
2016,7,6,10,0,889.0,104.0,1.9,20.0,854.0,927.95,689.37
2016,7,6,10,15,895.5,105.5,1.95,20.0,882.0,930.38,690.52
2016,7,6,10,30,902.0,107.0,2.0,20.0,910.0,928.99,689.3
2016,7,6,10,45,907.0,107.0,2.15,20.5,931.5,921.0,683.58
2016,7,6,11,0,912.0,107.0,2.3,21.0,953.0,909.22,675.39
2016,7,6,11,15,915.0,107.5,2.4,21.0,967.0,892.41,664.69
2016,7,6,11,30,918.0,108.0,2.5,21.0,981.0,871.95,651.55
2016,7,6,11,45,920.0,108.0,2.65,21.0,988.5,846.72,635.5
2016,7,6,12,0,922.0,108.0,2.8,21.0,996.0,818.16,617.0
2016,7,6,12,15,921.5,108.0,2.9,21.0,995.5,784.55,594.51
2016,7,6,12,30,921.0,108.0,3.0,21.0,995.0,748.1,568.12
2016,7,6,12,45,912.0,112.0,3.15,21.0,985.0,706.29,537.34
2016,7,6,13,0,903.0,116.0,3.3,21.0,975.0,662.49,504.28
2016,7,6,13,15,900.0,115.5,3.4,21.0,959.5,617.2,469.07
2016,7,6,13,30,897.0,115.0,3.5,21.0,944.0,569.94,431.31
2016,7,6,13,45,893.0,113.5,3.6,21.0,922.5,519.71,390.15
2016,7,6,14,0,889.0,112.0,3.7,21.0,901.0,467.98,346.57
2016,7,6,14,15,882.5,110.5,3.7,20.5,873.0,414.02,300.56
2016,7,6,14,30,876.0,109.0,3.7,20.0,845.0,359.25,252.88
2016,7,6,14,45,869.5,106.5,3.75,20.0,811.5,303.26,203.56
2016,7,6,15,0,863.0,104.0,3.8,20.0,778.0,246.93,155.38
2016,7,6,15,15,852.0,102.0,3.8,19.5,739.0,190.15,111.75
2016,7,6,15,30,841.0,100.0,3.8,19.0,700.0,134.0,78.67
2016,7,6,15,45,830.0,96.0,3.8,19.0,657.5,87.97,69.77
2016,7,6,16,0,819.0,92.0,3.8,19.0,615.0,85.4,67.82
2016,7,6,16,15,801.0,89.5,3.75,18.5,568.5,75.09,59.33
2016,7,6,16,30,783.0,87.0,3.7,18.0,522.0,73.59,58.36
2016,7,6,16,45,763.0,82.5,3.7,18.0,474.0,70.6,55.97
2016,7,6,17,0,743.0,78.0,3.7,18.0,426.0,67.47,53.45
2016,7,6,17,15,712.0,74.0,3.7,17.5,376.0,64.39,51.04
2016,7,6,17,30,681.0,70.0,3.7,17.0,326.0,61.26,48.54
2016,7,6,17,45,640.0,65.0,3.7,16.5,277.0,52.78,41.23
2016,7,6,18,0,599.0,60.0,3.7,16.0,228.0,48.92,37.89
2016,7,6,18,15,536.5,53.5,3.6,15.5,181.5,43.7,33.19
2016,7,6,18,30,474.0,47.0,3.5,15.0,135.0,38.51,28.34
2016,7,6,18,45,380.5,37.5,3.45,14.5,94.5,30.73,21.02
2016,7,6,19,0,287.0,28.0,3.4,14.0,54.0,22.98,12.68
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.0,11.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.0,3.1,13.0,29.0,69.99,0.0
2016,7,7,5,30,306.0,28.0,3.1,13.0,58.0,156.6,109.99
2016,7,7,5,45,398.0,36.5,3.1,13.5,98.5,220.86,172.23
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,294.78,237.78
2016,7,7,6,15,550.5,51.5,3.0,14.5,185.5,359.13,294.29
2016,7,7,6,30,611.0,58.0,2.9,15.0,232.0,428.28,352.71
2016,7,7,6,45,401.5,103.0,2.85,15.5,226.5,373.62,308.39
2016,7,7,7,0,192.0,148.0,2.8,16.0,221.0,275.37,226.62
2016,7,7,7,15,128.5,168.5,2.8,16.0,220.5,259.14,212.33
2016,7,7,7,30,65.0,189.0,2.8,16.0,220.0,222.05,180.32
2016,7,7,7,45,200.0,203.5,2.8,16.5,312.5,355.78,289.99
2016,7,7,8,0,335.0,218.0,2.8,17.0,405.0,500.32,402.94
2016,7,7,8,15,583.0,152.5,2.8,17.0,513.0,674.13,536.85
2016,7,7,8,30,831.0,87.0,2.8,17.0,621.0,813.61,636.53
2016,7,7,8,45,845.5,88.5,2.85,17.5,664.5,843.76,654.17
2016,7,7,9,0,860.0,90.0,2.9,18.0,708.0,871.08,670.6
2016,7,7,9,15,871.0,92.0,2.95,18.0,747.0,892.71,684.29
2016,7,7,9,30,882.0,94.0,3.0,18.0,786.0,910.96,695.73
2016,7,7,9,45,887.5,97.0,3.1,18.5,819.0,921.66,701.11
2016,7,7,10,0,893.0,100.0,3.2,19.0,852.0,928.6,704.06
2016,7,7,10,15,899.0,101.0,3.25,19.0,879.5,930.2,704.47
2016,7,7,10,30,905.0,102.0,3.3,19.0,907.0,927.99,702.46
2016,7,7,10,45,909.5,103.0,3.35,19.0,928.5,920.59,697.03
2016,7,7,11,0,914.0,104.0,3.4,19.0,950.0,909.37,689.13
2016,7,7,11,15,917.0,104.5,3.4,19.0,964.5,892.61,677.22
2016,7,7,11,30,920.0,105.0,3.4,19.0,979.0,872.2,662.89
2016,7,7,11,45,922.0,105.0,3.4,19.5,986.5,847.01,644.08
2016,7,7,12,0,924.0,105.0,3.4,20.0,994.0,818.46,623.03
2016,7,7,12,15,924.0,105.0,3.4,20.0,993.5,785.23,599.89
2016,7,7,12,30,924.0,105.0,3.4,20.0,993.0,749.1,573.02
2016,7,7,12,45,914.5,109.5,3.4,20.0,983.5,707.27,541.25
2016,7,7,13,0,905.0,114.0,3.4,20.0,974.0,663.45,507.38
2016,7,7,13,15,902.0,113.5,3.35,20.0,959.0,618.09,471.48
2016,7,7,13,30,899.0,113.0,3.3,20.0,944.0,570.74,433.17
2016,7,7,13,45,896.5,111.0,3.3,20.0,923.0,520.78,391.94
2016,7,7,14,0,894.0,109.0,3.3,20.0,902.0,469.17,348.23
2016,7,7,14,15,887.5,107.5,3.3,20.0,874.0,414.94,301.4
2016,7,7,14,30,881.0,106.0,3.3,20.0,846.0,359.88,253.02
2016,7,7,14,45,874.5,103.5,3.3,20.0,812.5,303.6,203.5
2016,7,7,15,0,868.0,101.0,3.3,20.0,779.0,246.97,155.08
2016,7,7,15,15,857.0,99.0,3.3,19.5,740.0,189.88,111.17
2016,7,7,15,30,846.0,97.0,3.3,19.0,701.0,133.42,77.74
2016,7,7,15,45,834.0,94.0,3.35,19.0,658.0,86.93,68.88
2016,7,7,16,0,822.0,91.0,3.4,19.0,615.0,84.89,67.38
2016,7,7,16,15,804.0,88.0,3.45,18.5,568.5,74.21,58.57
2016,7,7,16,30,786.0,85.0,3.5,18.0,522.0,72.33,57.27
2016,7,7,16,45,764.5,81.0,3.6,18.0,473.5,69.6,55.11
2016,7,7,17,0,743.0,77.0,3.7,18.0,425.0,66.76,52.83
2016,7,7,17,15,712.0,73.0,3.75,17.5,375.0,63.65,50.4
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,60.5,47.87
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,52.06,40.6
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,48.18,37.23
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,42.94,32.52
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,37.73,27.65
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,30.34,20.67
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,23.0,12.61
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,71.15,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,160.89,112.03
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,224.44,174.79
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,297.58,239.98
2016,7,8,6,15,564.0,46.5,3.15,14.5,183.0,360.17,295.33
2016,7,8,6,30,622.0,52.0,3.1,15.0,229.0,425.57,351.09
2016,7,8,6,45,318.0,92.0,3.05,15.5,183.0,311.09,257.65
2016,7,8,7,0,14.0,132.0,3.0,16.0,137.0,119.28,95.17
2016,7,8,7,15,60.5,163.5,2.9,16.5,191.5,192.74,156.81
2016,7,8,7,30,107.0,195.0,2.8,17.0,246.0,274.82,223.39
2016,7,8,7,45,175.5,214.5,2.75,17.5,308.0,349.24,282.77
2016,7,8,8,0,244.0,234.0,2.7,18.0,370.0,445.31,356.98
2016,7,8,8,15,539.0,155.5,2.65,18.5,491.0,641.41,508.9
2016,7,8,8,30,834.0,77.0,2.6,19.0,612.0,805.62,625.15
2016,7,8,8,45,846.0,79.0,2.6,19.5,654.0,834.41,641.1
2016,7,8,9,0,858.0,81.0,2.6,20.0,696.0,860.27,656.01
2016,7,8,9,15,868.0,83.0,2.6,20.0,734.5,881.18,668.73
2016,7,8,9,30,878.0,85.0,2.6,20.0,773.0,898.72,679.19
2016,7,8,9,45,884.0,87.0,2.6,20.5,806.0,909.05,683.54
2016,7,8,10,0,890.0,89.0,2.6,21.0,839.0,915.7,685.55
2016,7,8,10,15,896.5,90.0,2.65,21.0,866.5,918.03,686.53
2016,7,8,10,30,903.0,91.0,2.7,21.0,894.0,916.57,685.11
2016,7,8,10,45,906.0,93.0,2.8,21.5,914.5,909.09,678.87
2016,7,8,11,0,909.0,95.0,2.9,22.0,935.0,897.8,670.19
2016,7,8,11,15,912.0,95.5,2.95,22.0,949.5,881.37,659.06
2016,7,8,11,30,915.0,96.0,3.0,22.0,964.0,861.31,645.55
2016,7,8,11,45,917.5,95.5,3.05,22.5,972.0,836.44,627.56
2016,7,8,12,0,920.0,95.0,3.1,23.0,980.0,808.22,607.32
2016,7,8,12,15,920.5,95.0,3.15,23.0,980.0,775.71,585.25
2016,7,8,12,30,921.0,95.0,3.2,23.0,980.0,740.25,559.75
2016,7,8,12,45,914.5,98.5,3.25,23.0,971.5,700.02,529.72
2016,7,8,13,0,908.0,102.0,3.3,23.0,963.0,657.58,497.42
2016,7,8,13,15,905.5,101.5,3.35,23.0,949.0,612.53,462.44
2016,7,8,13,30,903.0,101.0,3.4,23.0,935.0,565.42,424.92
2016,7,8,13,45,900.5,99.0,3.45,23.0,914.5,515.37,384.08
2016,7,8,14,0,898.0,97.0,3.5,23.0,894.0,463.66,340.73
2016,7,8,14,15,892.0,96.0,3.5,22.5,866.5,409.86,295.13
2016,7,8,14,30,886.0,95.0,3.5,22.0,839.0,355.17,247.76
2016,7,8,14,45,880.5,92.5,3.55,22.0,806.0,298.95,198.47
2016,7,8,15,0,875.0,90.0,3.6,22.0,773.0,242.26,150.13
2016,7,8,15,15,864.5,88.5,3.6,22.0,735.0,185.27,106.15
2016,7,8,15,30,854.0,87.0,3.6,22.0,697.0,128.83,72.68
2016,7,8,15,45,842.5,84.0,3.65,22.0,654.5,81.28,63.31
2016,7,8,16,0,831.0,81.0,3.7,22.0,612.0,79.07,61.67
2016,7,8,16,15,814.0,79.0,3.65,21.5,565.5,77.18,60.39
2016,7,8,16,30,797.0,77.0,3.6,21.0,519.0,75.17,59.0
2016,7,8,16,45,776.5,73.5,3.55,21.0,471.0,64.7,50.24
2016,7,8,17,0,756.0,70.0,3.5,21.0,423.0,62.04,48.13
2016,7,8,17,15,726.0,66.5,3.4,20.5,373.0,59.13,45.87
2016,7,8,17,30,696.0,63.0,3.3,20.0,323.0,56.18,43.53
2016,7,8,17,45,657.0,58.0,3.25,19.5,274.5,51.92,39.98
2016,7,8,18,0,618.0,53.0,3.2,19.0,226.0,47.62,36.27
2016,7,8,18,15,557.5,47.5,3.1,18.5,179.5,39.35,28.95
2016,7,8,18,30,497.0,42.0,3.0,18.0,133.0,34.76,24.71
2016,7,8,18,45,405.5,33.5,2.95,17.5,93.5,27.66,18.07
2016,7,8,19,0,314.0,25.0,2.9,17.0,54.0,20.6,10.45
2016,7,8,19,15,157.0,12.5,2.9,16.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,2.1,14.5,28.0,72.55,0.0
2016,7,9,5,30,344.0,24.0,2.1,15.0,56.0,165.75,113.24
2016,7,9,5,45,433.0,31.5,2.15,15.5,96.0,229.48,176.69
2016,7,9,6,0,522.0,39.0,2.2,16.0,136.0,300.42,239.49
2016,7,9,6,15,579.0,44.0,2.25,16.5,182.5,363.19,294.38
2016,7,9,6,30,636.0,49.0,2.3,17.0,229.0,430.19,350.72
2016,7,9,6,45,673.5,53.0,2.4,17.5,277.0,487.94,397.85
2016,7,9,7,0,711.0,57.0,2.5,18.0,325.0,547.12,444.32
2016,7,9,7,15,739.5,60.5,2.55,18.5,374.5,600.47,484.51
2016,7,9,7,30,768.0,64.0,2.6,19.0,424.0,653.65,522.11
2016,7,9,7,45,788.0,67.0,2.65,19.5,472.0,692.06,547.64
2016,7,9,8,0,808.0,70.0,2.7,20.0,520.0,735.65,576.53
2016,7,9,8,15,824.5,72.0,2.7,20.0,566.0,773.4,601.52
2016,7,9,8,30,841.0,74.0,2.7,20.0,612.0,808.9,624.65
2016,7,9,8,45,853.0,76.0,2.75,20.5,654.5,837.94,642.17
2016,7,9,9,0,865.0,78.0,2.8,21.0,697.0,864.02,657.56
2016,7,9,9,15,875.0,79.5,2.85,21.0,735.5,884.58,670.38
2016,7,9,9,30,885.0,81.0,2.9,21.0,774.0,901.76,680.98
2016,7,9,9,45,886.0,86.5,3.0,21.5,806.0,911.37,685.58
2016,7,9,10,0,887.0,92.0,3.1,22.0,838.0,917.07,687.67
2016,7,9,10,15,893.0,93.0,3.15,22.0,865.5,918.93,688.28
2016,7,9,10,30,899.0,94.0,3.2,22.0,893.0,917.01,686.48
2016,7,9,10,45,905.5,93.5,3.25,22.0,914.5,910.28,681.57
2016,7,9,11,0,912.0,93.0,3.3,22.0,936.0,899.76,674.23
2016,7,9,11,15,915.0,93.5,3.35,22.0,950.5,883.34,662.98
2016,7,9,11,30,918.0,94.0,3.4,22.0,965.0,863.28,649.32
2016,7,9,11,45,922.5,92.0,3.5,22.0,973.0,838.7,632.85
2016,7,9,12,0,927.0,90.0,3.6,22.0,981.0,810.71,613.97
2016,7,9,12,15,927.0,90.0,3.7,22.0,981.0,777.69,591.46
2016,7,9,12,30,927.0,90.0,3.8,22.0,981.0,741.73,565.65
2016,7,9,12,45,923.5,91.5,3.9,22.0,973.5,701.81,535.65
2016,7,9,13,0,920.0,93.0,4.0,22.0,966.0,659.47,503.16
2016,7,9,13,15,918.5,92.5,4.05,22.0,952.5,614.56,467.8
2016,7,9,13,30,917.0,92.0,4.1,22.0,939.0,567.47,429.8
2016,7,9,13,45,915.5,90.5,4.2,22.0,919.0,517.63,388.68
2016,7,9,14,0,914.0,89.0,4.3,22.0,899.0,465.98,344.88
2016,7,9,14,15,910.0,88.0,4.35,21.5,873.0,412.12,298.75
2016,7,9,14,30,906.0,87.0,4.4,21.0,847.0,357.12,250.57
2016,7,9,14,45,901.5,85.0,4.45,21.0,815.5,300.39,200.24
2016,7,9,15,0,897.0,83.0,4.5,21.0,784.0,243.04,150.79
2016,7,9,15,15,890.5,81.5,4.5,20.5,747.0,185.35,105.85
2016,7,9,15,30,884.0,80.0,4.5,20.0,710.0,127.71,71.26
2016,7,9,15,45,874.5,78.0,4.55,19.5,669.0,78.57,61.68
2016,7,9,16,0,865.0,76.0,4.6,19.0,628.0,76.88,60.58
2016,7,9,16,15,851.5,74.0,4.6,18.5,582.5,74.95,59.23
2016,7,9,16,30,838.0,72.0,4.6,18.0,537.0,72.89,57.77
2016,7,9,16,45,817.5,70.0,4.6,18.0,488.5,70.54,55.94
2016,7,9,17,0,797.0,68.0,4.6,18.0,440.0,61.44,48.21
2016,7,9,17,15,770.0,64.5,4.55,17.5,389.5,58.46,45.86
2016,7,9,17,30,743.0,61.0,4.5,17.0,339.0,55.42,43.41
2016,7,9,17,45,699.5,57.5,4.45,16.5,288.5,52.13,40.66
2016,7,9,18,0,656.0,54.0,4.4,16.0,238.0,48.88,37.85
2016,7,9,18,15,596.0,48.5,4.25,15.5,189.5,43.88,33.33
2016,7,9,18,30,536.0,43.0,4.1,15.0,141.0,35.86,25.98
2016,7,9,18,45,435.0,35.0,3.95,15.0,99.0,29.05,19.47
2016,7,9,19,0,334.0,27.0,3.8,15.0,57.0,22.36,11.84
2016,7,9,19,15,167.0,13.5,3.75,14.5,28.5,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,3.15,13.0,28.5,73.06,0.0
2016,7,10,5,30,340.0,26.0,3.2,13.0,57.0,166.8,113.88
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,233.88,181.76
2016,7,10,6,0,532.0,42.0,3.3,14.0,141.0,311.13,250.61
2016,7,10,6,15,592.0,47.5,3.25,14.5,189.0,373.92,306.34
2016,7,10,6,30,652.0,53.0,3.2,15.0,237.0,444.05,365.95
2016,7,10,6,45,694.5,57.0,3.15,16.0,287.5,505.8,415.85
2016,7,10,7,0,737.0,61.0,3.1,17.0,338.0,569.32,464.88
2016,7,10,7,15,766.5,64.5,3.0,17.5,389.0,624.56,506.23
2016,7,10,7,30,796.0,68.0,2.9,18.0,440.0,679.61,544.69
2016,7,10,7,45,819.0,70.5,2.85,18.5,490.5,720.6,571.57
2016,7,10,8,0,842.0,73.0,2.8,19.0,541.0,767.01,601.8
2016,7,10,8,15,858.5,75.0,2.75,19.5,588.5,805.75,625.82
2016,7,10,8,30,875.0,77.0,2.7,20.0,636.0,842.1,647.76
2016,7,10,8,45,889.0,78.5,2.65,20.5,680.5,873.05,665.58
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,900.98,681.15
2016,7,10,9,15,913.0,81.5,2.6,21.0,765.0,922.06,693.68
2016,7,10,9,30,923.0,83.0,2.6,21.0,805.0,939.61,703.91
2016,7,10,9,45,928.5,85.5,2.6,21.5,839.0,950.38,708.35
2016,7,10,10,0,934.0,88.0,2.6,22.0,873.0,957.25,710.33
2016,7,10,10,15,940.0,89.0,2.65,22.0,901.5,959.09,710.95
2016,7,10,10,30,946.0,90.0,2.7,22.0,930.0,956.97,709.11
2016,7,10,10,45,949.5,91.5,2.8,22.5,951.5,949.07,702.65
2016,7,10,11,0,953.0,93.0,2.9,23.0,973.0,937.19,693.67
2016,7,10,11,15,956.0,93.5,3.0,23.0,988.0,920.03,682.59
2016,7,10,11,30,959.0,94.0,3.1,23.0,1003.0,899.05,668.98
2016,7,10,11,45,960.0,94.5,3.25,23.5,1010.5,872.73,650.78
2016,7,10,12,0,961.0,95.0,3.4,24.0,1018.0,842.94,630.15
2016,7,10,12,15,961.5,95.0,3.45,24.0,1018.0,809.06,607.31
2016,7,10,12,30,962.0,95.0,3.5,24.0,1018.0,772.07,581.12
2016,7,10,12,45,954.5,98.5,3.6,24.0,1009.5,729.49,549.79
2016,7,10,13,0,947.0,102.0,3.7,24.0,1001.0,684.66,516.07
2016,7,10,13,15,945.0,101.5,3.7,24.0,986.5,638.05,479.91
2016,7,10,13,30,943.0,101.0,3.7,24.0,972.0,589.24,441.11
2016,7,10,13,45,940.0,100.0,3.75,24.0,950.5,537.55,399.14
2016,7,10,14,0,937.0,99.0,3.8,24.0,929.0,484.14,354.58
2016,7,10,14,15,931.5,97.5,3.75,24.0,900.5,427.92,306.55
2016,7,10,14,30,926.0,96.0,3.7,24.0,872.0,370.69,256.8
2016,7,10,14,45,919.0,94.5,3.7,24.0,838.0,312.29,206.0
2016,7,10,15,0,912.0,93.0,3.7,24.0,804.0,253.52,156.24
2016,7,10,15,15,902.0,91.0,3.65,23.5,764.5,193.87,110.57
2016,7,10,15,30,892.0,89.0,3.6,23.0,725.0,134.71,75.38
2016,7,10,15,45,879.5,87.0,3.6,23.0,681.0,84.13,65.44
2016,7,10,16,0,867.0,85.0,3.6,23.0,637.0,82.49,64.3
2016,7,10,16,15,850.0,82.5,3.55,22.5,589.0,80.28,62.76
2016,7,10,16,30,833.0,80.0,3.5,22.0,541.0,77.93,61.1
2016,7,10,16,45,810.5,77.0,3.5,22.0,491.0,67.85,52.72
2016,7,10,17,0,788.0,74.0,3.5,22.0,441.0,65.53,50.92
2016,7,10,17,15,757.5,70.0,3.4,21.5,389.5,62.27,48.39
2016,7,10,17,30,727.0,66.0,3.3,21.0,338.0,58.96,45.76
2016,7,10,17,45,683.5,61.5,3.25,21.0,286.5,55.04,42.43
2016,7,10,18,0,640.0,57.0,3.2,21.0,235.0,47.2,35.6
2016,7,10,18,15,576.5,51.0,3.1,20.0,186.5,42.2,31.24
2016,7,10,18,30,513.0,45.0,3.0,19.0,138.0,37.26,26.74
2016,7,10,18,45,410.5,36.0,2.9,18.0,96.0,29.73,19.76
2016,7,10,19,0,308.0,27.0,2.8,17.0,54.0,22.27,11.53
2016,7,10,19,15,154.0,13.5,2.8,16.5,27.0,10.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,13.0,1.2,14.5,27.0,69.64,0.0
2016,7,11,5,30,318.0,26.0,1.2,15.0,54.0,159.35,106.18
2016,7,11,5,45,415.5,34.5,1.3,16.0,95.5,226.4,173.09
2016,7,11,6,0,513.0,43.0,1.4,17.0,137.0,303.89,240.06
2016,7,11,6,15,574.0,48.5,1.4,17.5,184.5,368.63,295.63
2016,7,11,6,30,635.0,54.0,1.4,18.0,232.0,436.0,351.23
2016,7,11,6,45,677.5,58.5,1.4,18.5,282.0,497.65,400.08
2016,7,11,7,0,720.0,63.0,1.4,19.0,332.0,561.11,448.22
2016,7,11,7,15,750.0,66.5,1.4,19.5,383.0,616.09,488.12
2016,7,11,7,30,780.0,70.0,1.4,20.0,434.0,670.96,525.46
2016,7,11,7,45,802.0,73.0,1.4,20.5,483.5,718.57,556.15
2016,7,11,8,0,824.0,76.0,1.4,21.0,533.0,756.87,579.62
2016,7,11,8,15,841.0,78.5,1.45,21.5,580.0,796.11,603.89
2016,7,11,8,30,858.0,81.0,1.5,22.0,627.0,833.04,626.2
2016,7,11,8,45,870.5,83.0,1.55,22.5,671.0,862.88,643.5
2016,7,11,9,0,883.0,85.0,1.6,23.0,715.0,889.7,658.73
2016,7,11,9,15,893.0,86.5,1.65,23.0,754.0,910.48,671.25
2016,7,11,9,30,903.0,88.0,1.7,23.0,793.0,927.8,681.62
2016,7,11,9,45,903.5,93.5,1.8,23.5,825.5,936.93,686.04
2016,7,11,10,0,904.0,99.0,1.9,24.0,858.0,942.07,688.03
2016,7,11,10,15,910.5,100.5,1.95,24.0,886.0,944.77,689.34
2016,7,11,10,30,917.0,102.0,2.0,24.0,914.0,943.57,688.26
2016,7,11,10,45,920.5,103.0,2.05,24.5,935.5,935.26,681.38
2016,7,11,11,0,924.0,104.0,2.1,25.0,957.0,923.1,672.17
2016,7,11,11,15,927.0,104.5,2.15,25.0,972.0,906.25,661.32
2016,7,11,11,30,930.0,105.0,2.2,25.0,987.0,885.68,648.11
2016,7,11,11,45,931.5,106.0,2.3,25.5,994.5,860.71,631.17
2016,7,11,12,0,933.0,107.0,2.4,26.0,1002.0,832.32,611.93
2016,7,11,12,15,933.5,107.0,2.45,25.5,1002.5,799.11,591.36
2016,7,11,12,30,934.0,107.0,2.5,25.0,1003.0,762.91,567.18
2016,7,11,12,45,936.0,104.5,2.65,25.0,997.0,722.96,538.87
2016,7,11,13,0,938.0,102.0,2.8,25.0,991.0,680.24,507.7
