Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,936.5,101.5,2.85,25.0,977.0,634.31,472.78
2016,7,11,13,30,935.0,101.0,2.9,25.0,963.0,586.14,435.17
2016,7,11,13,45,931.0,100.0,3.0,25.0,942.0,534.33,393.84
2016,7,11,14,0,927.0,99.0,3.1,25.0,921.0,480.92,349.95
2016,7,11,14,15,922.0,98.0,3.15,24.5,893.0,425.73,303.9
2016,7,11,14,30,917.0,97.0,3.2,24.0,865.0,369.48,255.82
2016,7,11,14,45,911.0,95.0,3.25,24.0,832.0,311.47,205.5
2016,7,11,15,0,905.0,93.0,3.3,24.0,799.0,252.99,156.04
2016,7,11,15,15,895.0,91.5,3.3,23.5,759.5,194.02,110.86
2016,7,11,15,30,885.0,90.0,3.3,23.0,720.0,135.51,75.95
2016,7,11,15,45,874.5,87.0,3.3,23.0,677.0,83.99,65.32
2016,7,11,16,0,864.0,84.0,3.3,23.0,634.0,81.8,63.71
2016,7,11,16,15,847.0,81.5,3.3,22.5,586.5,79.57,62.17
2016,7,11,16,30,830.0,79.0,3.3,22.0,539.0,77.21,60.49
2016,7,11,16,45,810.0,75.5,3.3,22.0,489.0,66.82,51.84
2016,7,11,17,0,790.0,72.0,3.3,22.0,439.0,64.15,49.74
2016,7,11,17,15,759.5,68.5,3.25,21.5,388.0,61.2,47.47
2016,7,11,17,30,729.0,65.0,3.2,21.0,337.0,58.23,45.13
2016,7,11,17,45,688.5,60.0,3.2,20.5,286.0,53.93,41.56
2016,7,11,18,0,648.0,55.0,3.2,20.0,235.0,49.6,37.84
2016,7,11,18,15,585.0,49.0,3.1,19.0,186.5,40.77,30.11
2016,7,11,18,30,522.0,43.0,3.0,18.0,138.0,35.76,25.55
2016,7,11,18,45,424.0,34.5,2.95,17.5,96.5,28.59,18.82
2016,7,11,19,0,326.0,26.0,2.9,17.0,55.0,21.51,10.8
2016,7,11,19,15,163.0,13.0,2.95,16.5,27.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,27.0,58.31,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,54.0,164.46,109.21
2016,7,12,5,45,430.5,33.0,3.25,13.5,95.0,231.02,179.07
2016,7,12,6,0,526.0,41.0,3.3,14.0,136.0,307.82,247.76
2016,7,12,6,15,587.5,46.5,3.25,14.5,184.0,371.14,304.05
2016,7,12,6,30,649.0,52.0,3.2,15.0,232.0,442.0,364.36
2016,7,12,6,45,688.0,57.0,3.15,15.5,282.5,502.77,414.31
2016,7,12,7,0,727.0,62.0,3.1,16.0,333.0,565.05,463.39
2016,7,12,7,15,758.0,65.5,3.05,16.5,384.0,621.07,505.76
2016,7,12,7,30,789.0,69.0,3.0,17.0,435.0,677.04,545.39
2016,7,12,7,45,810.0,72.5,2.95,17.5,485.0,724.88,577.52
2016,7,12,8,0,831.0,76.0,2.9,18.0,535.0,763.28,602.03
2016,7,12,8,15,849.0,78.5,2.8,18.5,583.5,803.61,627.15
2016,7,12,8,30,867.0,81.0,2.7,19.0,632.0,841.65,650.05
2016,7,12,8,45,879.5,83.5,2.65,19.5,676.5,872.29,667.72
2016,7,12,9,0,892.0,86.0,2.6,20.0,721.0,899.86,683.11
2016,7,12,9,15,903.0,87.5,2.55,20.0,761.5,921.7,695.78
2016,7,12,9,30,914.0,89.0,2.5,20.0,802.0,940.06,706.12
2016,7,12,9,45,924.0,89.5,2.45,20.5,837.5,952.79,711.38
2016,7,12,10,0,934.0,90.0,2.4,21.0,873.0,961.73,714.23
2016,7,12,10,15,940.0,91.5,2.4,21.0,901.5,964.11,714.71
2016,7,12,10,30,946.0,93.0,2.4,21.0,930.0,962.49,712.76
2016,7,12,10,45,950.0,94.0,2.4,21.5,952.0,954.54,705.43
2016,7,12,11,0,954.0,95.0,2.4,22.0,974.0,942.62,695.69
2016,7,12,11,15,956.5,95.5,2.45,22.0,989.0,924.99,684.11
2016,7,12,11,30,959.0,96.0,2.5,22.0,1004.0,903.56,670.09
2016,7,12,11,45,960.0,96.5,2.55,22.5,1011.5,877.2,651.52
2016,7,12,12,0,961.0,97.0,2.6,23.0,1019.0,847.37,630.64
2016,7,12,12,15,961.0,97.0,2.65,23.0,1019.0,813.04,607.88
2016,7,12,12,30,961.0,97.0,2.7,23.0,1019.0,775.65,581.87
2016,7,12,12,45,951.5,102.5,2.8,23.0,1009.0,733.22,551.06
2016,7,12,13,0,942.0,108.0,2.9,23.0,999.0,688.6,517.89
2016,7,12,13,15,939.0,107.0,2.95,23.0,984.0,641.1,481.63
2016,7,12,13,30,936.0,106.0,3.0,23.0,969.0,591.52,442.75
2016,7,12,13,45,932.0,105.0,3.1,23.0,947.5,539.55,400.99
2016,7,12,14,0,928.0,104.0,3.2,23.0,926.0,485.96,356.64
2016,7,12,14,15,922.0,103.0,3.2,22.5,897.0,430.22,309.78
2016,7,12,14,30,916.0,102.0,3.2,22.0,868.0,373.51,260.99
2016,7,12,14,45,908.0,100.0,3.25,22.0,833.5,314.9,209.94
2016,7,12,15,0,900.0,98.0,3.3,22.0,799.0,256.05,159.9
2016,7,12,15,15,889.5,96.0,3.3,22.0,759.0,196.85,113.93
2016,7,12,15,30,879.0,94.0,3.3,22.0,719.0,138.18,78.33
2016,7,12,15,45,866.0,91.5,3.3,22.0,675.0,86.4,67.61
2016,7,12,16,0,853.0,89.0,3.3,22.0,631.0,84.53,66.28
2016,7,12,16,15,835.0,86.5,3.25,21.5,583.0,82.37,64.79
2016,7,12,16,30,817.0,84.0,3.2,21.0,535.0,72.43,56.67
2016,7,12,16,45,794.5,80.5,3.2,21.0,485.0,69.94,54.74
2016,7,12,17,0,772.0,77.0,3.2,21.0,435.0,67.37,52.72
2016,7,12,17,15,740.5,73.0,3.1,20.5,383.5,64.19,50.26
2016,7,12,17,30,709.0,69.0,3.0,20.0,332.0,60.98,47.71
2016,7,12,17,45,666.0,63.5,2.95,19.5,281.5,56.39,43.88
2016,7,12,18,0,623.0,58.0,2.9,19.0,231.0,47.75,36.38
2016,7,12,18,15,558.0,51.5,2.8,18.5,182.5,42.42,31.62
2016,7,12,18,30,493.0,45.0,2.7,18.0,134.0,37.13,26.72
2016,7,12,18,45,392.0,36.0,2.6,17.5,93.0,29.64,19.7
2016,7,12,19,0,291.0,27.0,2.5,17.0,52.0,22.24,11.2
2016,7,12,19,15,145.5,13.5,2.5,16.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,13.0,1.75,13.5,26.0,54.11,0.0
2016,7,13,5,30,303.0,26.0,1.7,14.0,52.0,153.98,99.81
2016,7,13,5,45,403.5,35.0,1.65,14.5,93.5,222.63,171.02
2016,7,13,6,0,504.0,44.0,1.6,15.0,135.0,301.55,240.16
2016,7,13,6,15,568.0,50.5,1.45,15.5,183.0,368.75,297.96
2016,7,13,6,30,632.0,57.0,1.3,16.0,231.0,441.09,357.33
2016,7,13,6,45,675.5,61.5,1.2,17.0,282.0,500.78,403.66
2016,7,13,7,0,719.0,66.0,1.1,18.0,333.0,565.05,450.88
2016,7,13,7,15,750.0,69.5,1.0,18.5,384.0,620.9,490.27
2016,7,13,7,30,781.0,73.0,0.9,19.0,435.0,676.69,526.79
2016,7,13,7,45,804.5,76.0,0.85,20.0,485.5,725.66,556.18
2016,7,13,8,0,828.0,79.0,0.8,21.0,536.0,765.2,578.11
2016,7,13,8,15,845.5,81.5,0.75,21.5,584.0,805.05,600.75
2016,7,13,8,30,863.0,84.0,0.7,22.0,632.0,842.6,621.27
2016,7,13,8,45,876.5,86.5,0.7,23.0,676.5,874.04,637.07
2016,7,13,9,0,890.0,89.0,0.7,24.0,721.0,902.46,650.73
2016,7,13,9,15,900.5,90.5,0.75,24.5,761.0,923.82,662.03
2016,7,13,9,30,911.0,92.0,0.8,25.0,801.0,941.69,671.25
2016,7,13,9,45,907.0,100.5,0.85,25.5,832.5,949.78,674.47
2016,7,13,10,0,903.0,109.0,0.9,26.0,864.0,953.63,675.3
2016,7,13,10,15,909.5,110.0,1.0,26.0,892.5,955.7,677.41
2016,7,13,10,30,916.0,111.0,1.1,26.0,921.0,953.89,677.16
2016,7,13,10,45,920.5,112.0,1.25,26.5,943.0,946.35,672.87
2016,7,13,11,0,925.0,113.0,1.4,27.0,965.0,934.91,666.09
2016,7,13,11,15,927.5,114.0,1.5,27.0,980.0,917.87,656.33
2016,7,13,11,30,930.0,115.0,1.6,27.0,995.0,897.11,644.18
2016,7,13,11,45,931.5,115.0,1.7,27.0,1002.5,871.07,628.53
2016,7,13,12,0,933.0,115.0,1.8,27.0,1010.0,841.65,610.55
2016,7,13,12,15,933.0,115.0,1.9,27.0,1010.0,807.88,589.49
2016,7,13,12,30,933.0,115.0,2.0,27.0,1010.0,771.14,564.81
2016,7,13,12,45,935.5,112.5,2.15,27.5,1003.5,731.4,536.42
2016,7,13,13,0,938.0,110.0,2.3,28.0,997.0,688.86,505.25
2016,7,13,13,15,935.0,109.5,2.4,27.5,982.0,641.85,471.6
2016,7,13,13,30,932.0,109.0,2.5,27.0,967.0,592.74,435.17
2016,7,13,13,45,928.0,108.0,2.6,27.0,945.5,540.88,394.52
2016,7,13,14,0,924.0,107.0,2.7,27.0,924.0,487.42,351.29
2016,7,13,14,15,917.5,105.5,2.75,27.0,895.0,431.26,304.65
2016,7,13,14,30,911.0,104.0,2.8,27.0,866.0,374.22,256.28
2016,7,13,14,45,903.0,102.5,2.85,27.0,831.5,316.13,206.76
2016,7,13,15,0,895.0,101.0,2.9,27.0,797.0,257.8,158.17
2016,7,13,15,15,884.0,99.0,2.95,26.5,757.5,198.7,113.43
2016,7,13,15,30,873.0,97.0,3.0,26.0,718.0,140.21,78.57
2016,7,13,15,45,859.5,94.5,3.05,26.0,673.5,87.97,67.79
2016,7,13,16,0,846.0,92.0,3.1,26.0,629.0,86.13,66.52
2016,7,13,16,15,828.0,89.0,3.1,25.5,581.0,75.52,58.01
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,73.62,56.74
2016,7,13,16,45,787.0,82.5,3.1,25.0,483.0,71.18,54.88
2016,7,13,17,0,764.0,79.0,3.1,25.0,433.0,68.66,52.94
2016,7,13,17,15,732.0,75.0,3.05,24.5,381.5,65.54,50.57
2016,7,13,17,30,700.0,71.0,3.0,24.0,330.0,62.38,48.11
2016,7,13,17,45,656.0,65.5,2.95,23.5,279.5,53.4,40.57
2016,7,13,18,0,612.0,60.0,2.9,23.0,229.0,49.12,36.93
2016,7,13,18,15,546.5,53.5,2.7,22.0,181.0,43.85,32.37
2016,7,13,18,30,481.0,47.0,2.5,21.0,133.0,38.64,27.65
2016,7,13,18,45,379.0,37.0,2.4,20.5,92.0,30.4,20.03
2016,7,13,19,0,277.0,27.0,2.3,20.0,51.0,22.21,10.79
2016,7,13,19,15,138.5,13.5,2.25,19.5,25.5,10.62,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,157.0,12.5,1.45,14.5,25.5,55.36,0.0
2016,7,14,5,30,314.0,25.0,1.4,15.0,51.0,156.44,98.83
2016,7,14,5,45,417.0,34.0,1.35,15.5,93.0,227.31,173.42
2016,7,14,6,0,520.0,43.0,1.3,16.0,135.0,308.13,243.76
2016,7,14,6,15,583.5,49.0,1.2,16.5,183.5,375.34,301.24
2016,7,14,6,30,647.0,55.0,1.1,17.0,232.0,445.1,358.3
2016,7,14,6,45,690.0,59.5,1.0,18.0,283.5,507.92,406.47
2016,7,14,7,0,733.0,64.0,0.9,19.0,335.0,572.54,453.26
2016,7,14,7,15,764.0,68.0,0.9,19.5,386.5,629.6,493.87
2016,7,14,7,30,795.0,72.0,0.9,20.0,438.0,686.58,531.76
2016,7,14,7,45,817.5,74.5,0.9,20.5,489.0,734.74,562.0
2016,7,14,8,0,840.0,77.0,0.9,21.0,540.0,773.42,585.06
2016,7,14,8,15,857.5,79.5,0.9,21.5,588.0,813.71,608.79
2016,7,14,8,30,875.0,82.0,0.9,22.0,636.0,851.64,630.48
2016,7,14,8,45,888.5,84.0,0.95,22.5,681.0,882.87,648.28
2016,7,14,9,0,902.0,86.0,1.0,23.0,726.0,911.04,664.04
2016,7,14,9,15,912.5,88.0,1.05,23.5,766.5,933.21,675.91
2016,7,14,9,30,923.0,90.0,1.1,24.0,807.0,951.81,685.59
2016,7,14,9,45,928.5,92.5,1.2,24.5,841.0,962.6,691.26
2016,7,14,10,0,934.0,95.0,1.3,25.0,875.0,969.47,694.6
2016,7,14,10,15,940.0,96.0,1.35,25.5,904.0,971.3,694.12
2016,7,14,10,30,946.0,97.0,1.4,26.0,933.0,969.14,691.31
2016,7,14,10,45,950.0,98.0,1.5,26.5,955.0,961.15,685.69
2016,7,14,11,0,954.0,99.0,1.6,27.0,977.0,949.17,677.66
2016,7,14,11,15,957.0,99.5,1.7,27.0,992.0,931.91,667.63
2016,7,14,11,30,960.0,100.0,1.8,27.0,1007.0,910.81,655.14
2016,7,14,11,45,961.0,100.5,1.9,27.0,1015.0,884.33,639.1
2016,7,14,12,0,962.0,101.0,2.0,27.0,1023.0,854.37,620.65
2016,7,14,12,15,962.0,101.5,2.05,27.0,1023.0,820.31,598.89
2016,7,14,12,30,962.0,102.0,2.1,27.0,1023.0,783.15,573.95
2016,7,14,12,45,953.5,106.5,2.2,27.0,1013.5,740.38,544.03
2016,7,14,13,0,945.0,111.0,2.3,27.0,1004.0,695.38,511.74
2016,7,14,13,15,942.0,110.5,2.35,26.5,989.5,647.99,477.54
2016,7,14,13,30,939.0,110.0,2.4,26.0,975.0,598.48,440.58
2016,7,14,13,45,934.5,109.0,2.45,26.0,952.5,545.95,399.26
2016,7,14,14,0,930.0,108.0,2.5,26.0,930.0,491.85,355.42
2016,7,14,14,15,923.5,107.0,2.5,25.5,901.5,435.63,309.2
2016,7,14,14,30,917.0,106.0,2.5,25.0,873.0,378.5,261.04
2016,7,14,14,45,908.5,104.5,2.55,25.0,838.0,319.82,210.83
2016,7,14,15,0,900.0,103.0,2.6,25.0,803.0,260.96,161.54
2016,7,14,15,15,889.0,101.0,2.6,24.5,762.5,201.45,116.13
2016,7,14,15,30,878.0,99.0,2.6,24.0,722.0,142.54,80.63
2016,7,14,15,45,863.5,96.5,2.6,24.0,677.0,89.24,69.4
2016,7,14,16,0,849.0,94.0,2.6,24.0,632.0,87.4,68.12
2016,7,14,16,15,830.0,91.0,2.6,23.5,583.5,76.89,59.64
2016,7,14,16,30,811.0,88.0,2.6,23.0,535.0,75.0,58.38
2016,7,14,16,45,786.5,85.0,2.6,22.5,484.5,72.92,56.94
2016,7,14,17,0,762.0,82.0,2.6,22.0,434.0,70.79,55.43
2016,7,14,17,15,728.5,77.5,2.55,21.5,382.0,67.35,52.77
2016,7,14,17,30,695.0,73.0,2.5,21.0,330.0,58.98,45.78
2016,7,14,17,45,647.5,68.0,2.5,20.5,278.5,55.1,42.57
2016,7,14,18,0,600.0,63.0,2.5,20.0,227.0,51.23,39.26
2016,7,14,18,15,532.0,56.0,2.45,19.0,179.0,45.66,34.37
2016,7,14,18,30,464.0,49.0,2.4,18.0,131.0,40.13,29.3
2016,7,14,18,45,356.5,38.5,2.35,17.5,90.0,31.53,21.25
2016,7,14,19,0,249.0,28.0,2.3,17.0,49.0,22.98,11.32
2016,7,14,19,15,124.5,14.0,2.35,16.5,24.5,11.02,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.0,10.5,8.26,0.0
2016,7,15,5,30,0.0,21.0,2.3,13.0,21.0,16.04,5.49
2016,7,15,5,45,0.0,38.5,2.35,13.5,38.5,31.76,20.63
2016,7,15,6,0,0.0,56.0,2.4,14.0,56.0,46.92,34.02
2016,7,15,6,15,7.0,75.0,2.3,14.5,77.0,66.88,51.36
2016,7,15,6,30,14.0,94.0,2.2,15.0,98.0,87.29,68.91
2016,7,15,6,45,20.5,113.5,2.15,15.5,120.5,108.41,86.76
2016,7,15,7,0,27.0,133.0,2.1,16.0,143.0,140.54,113.42
2016,7,15,7,15,32.0,153.5,2.05,16.5,167.5,163.94,132.31
2016,7,15,7,30,37.0,174.0,2.0,17.0,192.0,187.54,151.0
2016,7,15,7,45,88.0,205.5,1.95,17.5,252.5,258.6,208.66
2016,7,15,8,0,139.0,237.0,1.9,18.0,313.0,350.0,280.22
2016,7,15,8,15,133.5,259.5,1.9,18.5,338.0,370.47,293.96
2016,7,15,8,30,128.0,282.0,1.9,19.0,363.0,389.87,307.0
2016,7,15,8,45,332.0,253.0,1.9,19.5,483.5,558.29,436.54
2016,7,15,9,0,536.0,224.0,1.9,20.0,604.0,736.51,564.89
2016,7,15,9,15,720.0,160.5,1.9,20.0,701.0,853.94,645.61
2016,7,15,9,30,904.0,97.0,1.9,20.0,798.0,943.07,702.85
2016,7,15,9,45,911.5,99.0,1.95,20.5,833.0,954.98,707.68
2016,7,15,10,0,919.0,101.0,2.0,21.0,868.0,963.06,710.95
2016,7,15,10,15,925.5,102.0,2.05,21.0,897.0,965.31,711.91
2016,7,15,10,30,932.0,103.0,2.1,21.0,926.0,963.6,710.46
2016,7,15,10,45,937.5,103.5,2.15,21.5,948.5,956.53,704.3
2016,7,15,11,0,943.0,104.0,2.2,22.0,971.0,945.5,695.7
2016,7,15,11,15,946.0,104.5,2.25,22.0,986.0,928.33,684.53
2016,7,15,11,30,949.0,105.0,2.3,22.0,1001.0,907.37,670.93
2016,7,15,11,45,951.5,104.5,2.35,22.5,1009.0,881.44,652.77
2016,7,15,12,0,954.0,104.0,2.4,23.0,1017.0,852.01,632.31
2016,7,15,12,15,954.0,104.0,2.4,23.0,1017.0,817.73,609.37
2016,7,15,12,30,954.0,104.0,2.4,23.0,1017.0,780.39,583.28
2016,7,15,12,45,946.0,108.5,2.4,23.0,1008.0,738.19,552.41
2016,7,15,13,0,938.0,113.0,2.4,23.0,999.0,693.75,519.28
2016,7,15,13,15,934.5,112.5,2.4,23.0,983.5,646.3,483.26
2016,7,15,13,30,931.0,112.0,2.4,23.0,968.0,596.81,444.71
2016,7,15,13,45,925.5,111.5,2.4,23.0,946.0,544.46,402.91
2016,7,15,14,0,920.0,111.0,2.4,23.0,924.0,490.65,358.73
2016,7,15,14,15,913.5,109.5,2.4,22.5,895.0,434.54,312.17
2016,7,15,14,30,907.0,108.0,2.4,22.0,866.0,377.54,263.66
2016,7,15,14,45,895.5,107.5,2.4,22.0,830.0,319.19,213.26
2016,7,15,15,0,884.0,107.0,2.4,22.0,794.0,260.98,164.08
2016,7,15,15,15,872.5,105.0,2.4,21.5,753.5,202.24,118.74
2016,7,15,15,30,861.0,103.0,2.4,21.0,713.0,144.15,83.2
2016,7,15,15,45,842.0,102.0,2.4,21.0,667.5,82.7,64.74
2016,7,15,16,0,823.0,101.0,2.4,21.0,622.0,82.43,64.76
2016,7,15,16,15,803.5,98.0,2.35,20.5,574.0,80.82,63.74
2016,7,15,16,30,784.0,95.0,2.3,20.0,526.0,79.14,62.64
2016,7,15,16,45,755.0,92.0,2.3,20.0,475.0,77.18,61.18
2016,7,15,17,0,726.0,89.0,2.3,20.0,424.0,69.44,54.73
2016,7,15,17,15,691.0,84.5,2.3,19.5,373.0,66.4,52.39
2016,7,15,17,30,656.0,80.0,2.3,19.0,322.0,63.32,49.96
2016,7,15,17,45,604.0,74.5,2.35,18.5,271.0,59.27,46.58
2016,7,15,18,0,552.0,69.0,2.4,18.0,220.0,55.23,43.1
2016,7,15,18,15,482.0,61.0,2.35,17.5,173.0,49.11,37.61
2016,7,15,18,30,412.0,53.0,2.3,17.0,126.0,43.0,31.92
2016,7,15,18,45,303.5,41.5,2.3,16.5,86.0,31.69,21.45
2016,7,15,19,0,195.0,30.0,2.3,16.0,46.0,22.76,10.95
2016,7,15,19,15,97.5,15.0,2.35,15.5,23.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.5,2.2,13.5,23.0,44.8,0.0
2016,7,16,5,30,235.0,27.0,2.2,14.0,46.0,129.72,77.63
2016,7,16,5,45,341.5,37.5,2.2,14.5,86.0,200.89,153.92
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,281.19,224.54
2016,7,16,6,15,516.5,55.0,2.1,15.5,173.0,348.91,283.43
2016,7,16,6,30,585.0,62.0,2.0,16.0,220.0,422.22,344.69
2016,7,16,6,45,292.5,68.5,1.9,16.5,147.5,270.91,223.28
2016,7,16,7,0,0.0,75.0,1.8,17.0,75.0,57.98,43.33
2016,7,16,7,15,0.0,97.5,1.7,17.5,97.5,76.95,59.2
2016,7,16,7,30,0.0,120.0,1.6,18.0,120.0,96.05,74.67
2016,7,16,7,45,2.0,144.0,1.55,18.5,145.0,118.1,92.36
2016,7,16,8,0,4.0,168.0,1.5,19.0,170.0,140.3,109.86
2016,7,16,8,15,8.5,189.5,1.5,19.5,194.5,162.37,127.08
2016,7,16,8,30,13.0,211.0,1.5,20.0,219.0,184.6,144.16
2016,7,16,8,45,70.0,268.0,1.5,20.5,317.0,305.08,238.79
2016,7,16,9,0,127.0,325.0,1.5,21.0,415.0,432.89,334.27
2016,7,16,9,15,182.0,342.5,1.55,21.0,479.0,499.2,382.81
2016,7,16,9,30,237.0,360.0,1.6,21.0,543.0,565.68,430.88
2016,7,16,9,45,570.5,233.0,1.65,21.5,701.0,794.95,596.81
2016,7,16,10,0,904.0,106.0,1.7,22.0,859.0,955.59,701.62
2016,7,16,10,15,910.5,107.5,1.8,22.0,888.0,958.3,701.78
2016,7,16,10,30,917.0,109.0,1.9,22.0,917.0,957.09,701.32
2016,7,16,10,45,921.0,110.5,2.0,22.5,939.0,949.65,695.57
2016,7,16,11,0,925.0,112.0,2.1,23.0,961.0,938.3,687.39
2016,7,16,11,15,928.0,112.5,2.15,23.0,976.5,921.3,676.39
2016,7,16,11,30,931.0,113.0,2.2,23.0,992.0,900.57,663.02
2016,7,16,11,45,933.0,113.5,2.3,23.0,1000.0,875.37,647.13
2016,7,16,12,0,935.0,114.0,2.4,23.0,1008.0,846.72,628.83
2016,7,16,12,15,935.5,114.0,2.4,23.0,1008.5,813.23,606.38
2016,7,16,12,30,936.0,114.0,2.4,23.0,1009.0,776.71,580.59
2016,7,16,12,45,935.0,114.0,2.45,23.0,1002.0,736.29,551.38
2016,7,16,13,0,934.0,114.0,2.5,23.0,995.0,693.27,519.57
2016,7,16,13,15,931.5,113.0,2.5,22.5,980.5,646.17,484.67
2016,7,16,13,30,929.0,112.0,2.5,22.0,966.0,596.95,447.06
2016,7,16,13,45,928.0,109.5,2.55,22.0,945.5,545.45,405.82
2016,7,16,14,0,927.0,107.0,2.6,22.0,925.0,492.07,361.77
2016,7,16,14,15,921.0,106.0,2.6,22.0,897.0,436.09,314.34
2016,7,16,14,30,915.0,105.0,2.6,22.0,869.0,379.15,265.09
2016,7,16,14,45,909.5,102.0,2.6,22.0,835.0,320.3,213.95
2016,7,16,15,0,904.0,99.0,2.6,22.0,801.0,260.94,163.43
2016,7,16,15,15,893.5,97.5,2.6,21.5,761.0,201.49,117.31
2016,7,16,15,30,883.0,96.0,2.6,21.0,721.0,142.56,81.07
2016,7,16,15,45,871.0,93.0,2.65,21.0,677.0,87.43,68.74
2016,7,16,16,0,859.0,90.0,2.7,21.0,633.0,85.28,67.19
2016,7,16,16,15,841.5,87.0,2.7,20.5,584.5,74.6,58.45
2016,7,16,16,30,824.0,84.0,2.7,20.0,536.0,72.63,57.09
2016,7,16,16,45,802.0,80.5,2.7,20.0,485.5,70.14,55.15
2016,7,16,17,0,780.0,77.0,2.7,20.0,435.0,67.56,53.12
2016,7,16,17,15,748.0,73.0,2.7,19.5,383.5,64.36,50.63
2016,7,16,17,30,716.0,69.0,2.7,19.0,332.0,61.12,48.04
2016,7,16,17,45,670.0,64.0,2.7,18.5,280.5,52.53,40.68
2016,7,16,18,0,624.0,59.0,2.7,18.0,229.0,48.54,37.22
2016,7,16,18,15,556.0,52.5,2.7,17.5,180.5,43.2,32.42
2016,7,16,18,30,488.0,46.0,2.7,17.0,132.0,37.94,27.49
2016,7,16,18,45,374.0,36.5,2.7,16.5,90.0,30.02,19.99
2016,7,16,19,0,260.0,27.0,2.7,16.0,48.0,22.22,10.24
2016,7,16,19,15,130.0,13.5,2.75,15.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,22.5,47.23,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,45.0,135.09,78.35
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.0,209.75,161.25
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,293.55,235.75
2016,7,17,6,15,550.5,50.5,3.05,14.5,175.0,361.81,296.04
2016,7,17,6,30,618.0,57.0,3.0,15.0,223.0,435.59,358.76
2016,7,17,6,45,313.5,90.5,3.0,15.5,175.0,310.26,257.07
2016,7,17,7,0,9.0,124.0,3.0,16.0,127.0,109.56,87.02
2016,7,17,7,15,91.0,156.0,2.95,16.5,197.0,208.47,170.75
2016,7,17,7,30,173.0,188.0,2.9,17.0,267.0,319.25,260.97
2016,7,17,7,45,101.5,197.0,2.85,17.5,244.5,276.98,223.99
2016,7,17,8,0,30.0,206.0,2.8,18.0,222.0,212.55,169.46
2016,7,17,8,15,48.0,236.5,2.8,18.0,265.0,257.36,205.34
2016,7,17,8,30,66.0,267.0,2.8,18.0,308.0,302.71,240.82
2016,7,17,8,45,255.0,263.0,2.85,18.5,440.5,502.48,398.2
2016,7,17,9,0,444.0,259.0,2.9,19.0,573.0,690.91,538.16
2016,7,17,9,15,281.5,311.0,2.95,19.0,514.0,578.93,450.44
2016,7,17,9,30,119.0,363.0,3.0,19.0,455.0,460.77,357.83
2016,7,17,9,45,512.5,233.5,3.05,19.5,656.0,735.28,568.79
2016,7,17,10,0,906.0,104.0,3.1,20.0,857.0,956.85,721.93
2016,7,17,10,15,911.5,105.0,3.1,20.0,885.5,958.2,719.85
2016,7,17,10,30,917.0,106.0,3.1,20.0,914.0,955.66,717.24
2016,7,17,10,45,920.0,107.5,3.15,20.0,935.0,947.4,711.31
2016,7,17,11,0,923.0,109.0,3.2,20.0,956.0,935.25,702.9
2016,7,17,11,15,926.0,109.5,3.25,20.0,970.5,918.36,691.37
2016,7,17,11,30,929.0,110.0,3.3,20.0,985.0,897.74,677.38
2016,7,17,11,45,930.0,110.0,3.4,20.0,992.5,871.4,659.79
2016,7,17,12,0,931.0,110.0,3.5,20.0,1000.0,841.7,639.81
2016,7,17,12,15,931.0,110.0,3.55,20.0,1000.0,808.02,616.68
2016,7,17,12,30,931.0,110.0,3.6,20.0,1000.0,771.35,590.26
2016,7,17,12,45,925.5,112.5,3.65,20.0,991.0,730.02,559.22
2016,7,17,13,0,920.0,115.0,3.7,20.0,982.0,686.39,525.8
2016,7,17,13,15,917.0,114.0,3.75,20.0,967.0,639.57,489.24
2016,7,17,13,30,914.0,113.0,3.8,20.0,952.0,590.7,450.13
2016,7,17,13,45,912.5,110.0,3.85,20.0,931.0,539.31,407.94
2016,7,17,14,0,911.0,107.0,3.9,20.0,910.0,486.12,363.06
2016,7,17,14,15,904.5,106.0,3.95,19.5,882.0,430.77,315.87
2016,7,17,14,30,898.0,105.0,4.0,19.0,854.0,374.53,266.77
2016,7,17,14,45,892.5,102.0,4.05,19.0,820.0,316.61,215.36
2016,7,17,15,0,887.0,99.0,4.1,19.0,786.0,258.19,164.63
2016,7,17,15,15,876.5,97.0,4.15,19.0,746.5,199.39,117.86
2016,7,17,15,30,866.0,95.0,4.2,19.0,707.0,141.14,81.1
2016,7,17,15,45,853.5,92.0,4.3,19.0,663.0,86.34,68.44
2016,7,17,16,0,841.0,89.0,4.4,19.0,619.0,84.19,66.85
2016,7,17,16,15,823.0,86.5,4.4,18.5,571.5,73.82,58.29
2016,7,17,16,30,805.0,84.0,4.4,18.0,524.0,72.2,57.21
2016,7,17,16,45,781.5,80.5,4.45,17.5,474.5,69.71,55.36
2016,7,17,17,0,758.0,77.0,4.5,17.0,425.0,67.14,53.42
2016,7,17,17,15,726.0,73.0,4.45,16.5,374.0,63.98,50.93
2016,7,17,17,30,694.0,69.0,4.4,16.0,323.0,60.79,48.35
2016,7,17,17,45,647.0,64.5,4.4,16.0,272.5,52.59,41.15
2016,7,17,18,0,600.0,60.0,4.4,16.0,222.0,49.02,37.95
2016,7,17,18,15,532.5,53.0,4.3,15.5,174.5,43.38,32.83
2016,7,17,18,30,465.0,46.0,4.2,15.0,127.0,37.78,27.57
2016,7,17,18,45,351.5,36.5,4.1,14.5,86.0,29.92,20.03
2016,7,17,19,0,238.0,27.0,4.0,14.0,45.0,22.17,9.94
2016,7,17,19,15,119.0,13.5,3.95,13.5,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,11.5,3.1,13.0,21.5,47.87,0.0
2016,7,18,5,30,266.0,23.0,3.2,13.0,43.0,136.25,75.45
2016,7,18,5,45,374.0,32.0,3.3,13.5,83.0,209.22,160.5
2016,7,18,6,0,482.0,41.0,3.4,14.0,123.0,290.25,233.19
2016,7,18,6,15,547.0,47.0,3.4,14.5,169.5,356.46,292.12
2016,7,18,6,30,612.0,53.0,3.4,15.0,216.0,428.04,353.47
2016,7,18,6,45,309.5,87.5,3.4,15.5,170.5,304.9,253.12
2016,7,18,7,0,7.0,122.0,3.4,16.0,125.0,106.44,84.42
2016,7,18,7,15,13.5,142.0,3.3,16.0,148.0,128.2,102.79
2016,7,18,7,30,20.0,162.0,3.2,16.0,171.0,150.39,121.02
2016,7,18,7,45,48.0,194.5,3.15,16.5,220.0,216.88,175.51
2016,7,18,8,0,76.0,227.0,3.1,17.0,269.0,272.39,219.83
2016,7,18,8,15,111.0,253.5,3.05,17.5,320.5,346.8,278.15
2016,7,18,8,30,146.0,280.0,3.0,18.0,372.0,404.84,322.36
2016,7,18,8,45,134.0,301.0,3.0,18.5,390.5,416.29,328.94
2016,7,18,9,0,122.0,322.0,3.0,19.0,409.0,426.42,334.64
2016,7,18,9,15,505.0,206.0,3.0,19.0,592.0,698.21,545.86
2016,7,18,9,30,888.0,90.0,3.0,19.0,775.0,924.96,704.99
2016,7,18,9,45,893.0,93.0,3.0,19.5,808.5,935.75,707.72
2016,7,18,10,0,898.0,96.0,3.0,20.0,842.0,942.73,709.87
2016,7,18,10,15,904.5,97.0,3.0,20.0,870.5,945.21,710.47
2016,7,18,10,30,911.0,98.0,3.0,20.0,899.0,943.82,708.64
2016,7,18,10,45,915.0,99.0,3.05,20.5,921.0,936.25,701.82
2016,7,18,11,0,919.0,100.0,3.1,21.0,943.0,924.81,692.57
2016,7,18,11,15,922.5,100.5,3.1,21.0,958.0,908.63,681.23
2016,7,18,11,30,926.0,101.0,3.1,21.0,973.0,888.72,667.46
2016,7,18,11,45,928.0,101.0,3.15,21.0,981.0,863.48,650.43
2016,7,18,12,0,930.0,101.0,3.2,21.0,989.0,834.81,631.04
2016,7,18,12,15,930.5,101.0,3.25,21.0,989.0,801.71,608.49
2016,7,18,12,30,931.0,101.0,3.3,21.0,989.0,765.57,582.93
2016,7,18,12,45,935.0,97.0,3.35,21.0,983.5,725.77,553.38
2016,7,18,13,0,939.0,93.0,3.4,21.0,978.0,683.03,520.95
2016,7,18,13,15,937.0,92.5,3.4,21.0,964.0,636.59,484.69
2016,7,18,13,30,935.0,92.0,3.4,21.0,950.0,587.93,445.77
2016,7,18,13,45,934.0,89.5,3.4,21.0,929.5,536.24,403.45
2016,7,18,14,0,933.0,87.0,3.4,21.0,909.0,482.65,358.36
2016,7,18,14,15,927.5,86.0,3.4,21.0,881.0,426.68,310.2
2016,7,18,14,30,922.0,85.0,3.4,21.0,853.0,369.69,260.15
2016,7,18,14,45,917.5,82.5,3.4,21.0,819.5,311.15,208.46
2016,7,18,15,0,913.0,80.0,3.4,21.0,786.0,251.97,157.31
2016,7,18,15,15,903.5,78.5,3.4,20.5,747.0,192.3,110.27
2016,7,18,15,30,894.0,77.0,3.4,20.0,708.0,133.04,73.13
2016,7,18,15,45,883.5,74.5,3.4,20.0,664.5,76.64,59.92
2016,7,18,16,0,873.0,72.0,3.4,20.0,621.0,74.51,58.33
2016,7,18,16,15,856.5,70.0,3.4,19.5,574.0,72.4,56.84
2016,7,18,16,30,840.0,68.0,3.4,19.0,527.0,70.18,55.24
2016,7,18,16,45,820.0,65.0,3.45,19.0,477.5,67.09,52.76
2016,7,18,17,0,800.0,62.0,3.5,19.0,428.0,63.88,50.16
2016,7,18,17,15,771.0,59.0,3.5,18.5,377.0,54.45,42.2
2016,7,18,17,30,742.0,56.0,3.5,18.0,326.0,51.62,39.93
2016,7,18,17,45,701.5,51.5,3.5,17.5,275.5,47.47,36.4
2016,7,18,18,0,661.0,47.0,3.5,17.0,225.0,43.31,32.75
2016,7,18,18,15,599.0,42.0,3.45,16.5,177.5,38.52,28.42
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,33.82,23.98
2016,7,18,18,45,434.5,29.5,3.35,15.5,88.5,26.8,17.24
2016,7,18,19,0,332.0,22.0,3.3,15.0,47.0,18.28,6.8
2016,7,18,19,15,166.0,11.0,3.25,14.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,11.0,2.6,12.5,22.0,54.59,0.0
2016,7,19,5,30,314.0,22.0,2.7,13.0,44.0,151.75,79.68
2016,7,19,5,45,420.0,30.0,2.8,13.5,85.0,226.1,172.85
2016,7,19,6,0,526.0,38.0,2.9,14.0,126.0,304.41,243.93
2016,7,19,6,15,590.0,43.5,2.9,14.5,173.5,372.44,304.4
2016,7,19,6,30,654.0,49.0,2.9,15.0,221.0,445.39,366.66
2016,7,19,6,45,333.0,86.5,2.9,15.5,175.0,318.68,264.1
2016,7,19,7,0,12.0,124.0,2.9,16.0,129.0,111.9,89.05
2016,7,19,7,15,404.5,93.5,2.85,16.0,277.0,404.75,336.39
2016,7,19,7,30,797.0,63.0,2.8,16.0,425.0,674.97,547.05
2016,7,19,7,45,818.0,66.5,2.8,16.5,474.5,723.07,578.1
2016,7,19,8,0,839.0,70.0,2.8,17.0,524.0,769.67,608.89
2016,7,19,8,15,855.5,72.0,2.8,17.5,572.0,808.9,633.74
2016,7,19,8,30,872.0,74.0,2.8,18.0,620.0,845.76,656.53
2016,7,19,8,45,882.5,77.0,2.8,18.5,663.5,875.81,674.24
2016,7,19,9,0,893.0,80.0,2.8,19.0,707.0,902.68,689.62
2016,7,19,9,15,902.5,81.5,2.8,19.0,746.5,923.59,702.17
2016,7,19,9,30,912.0,83.0,2.8,19.0,786.0,940.97,712.4
2016,7,19,9,45,915.5,86.5,2.8,19.5,819.5,951.22,716.52
2016,7,19,10,0,919.0,90.0,2.8,20.0,853.0,957.53,718.15
2016,7,19,10,15,925.0,91.0,2.8,20.0,881.5,959.63,718.48
2016,7,19,10,30,931.0,92.0,2.8,20.0,910.0,957.79,716.34
2016,7,19,10,45,932.5,94.5,2.85,20.0,931.0,949.33,710.34
2016,7,19,11,0,934.0,97.0,2.9,20.0,952.0,936.92,701.85
2016,7,19,11,15,936.5,97.5,2.9,20.0,967.0,919.65,689.8
2016,7,19,11,30,939.0,98.0,2.9,20.0,982.0,898.63,675.33
2016,7,19,11,45,941.0,98.0,2.95,20.0,989.5,873.1,658.18
2016,7,19,12,0,943.0,98.0,3.0,20.0,997.0,844.09,638.63
2016,7,19,12,15,943.0,98.0,3.0,20.0,997.0,810.2,615.33
2016,7,19,12,30,943.0,98.0,3.0,20.0,997.0,773.26,589.22
2016,7,19,12,45,936.0,101.5,3.05,20.5,988.0,731.39,557.04
2016,7,19,13,0,929.0,105.0,3.1,21.0,979.0,687.24,522.61
2016,7,19,13,15,926.0,104.5,3.1,21.0,964.5,640.42,486.33
2016,7,19,13,30,923.0,104.0,3.1,21.0,950.0,591.5,447.48
2016,7,19,13,45,923.5,100.0,3.15,21.0,929.5,539.88,405.6
2016,7,19,14,0,924.0,96.0,3.2,21.0,909.0,486.25,360.81
2016,7,19,14,15,918.0,95.0,3.25,21.0,881.0,430.39,313.01
2016,7,19,14,30,912.0,94.0,3.3,21.0,853.0,373.57,263.34
2016,7,19,14,45,907.5,91.0,3.35,21.0,819.5,315.08,211.87
2016,7,19,15,0,903.0,88.0,3.4,21.0,786.0,255.97,160.88
2016,7,19,15,15,893.0,86.0,3.45,20.5,746.5,196.29,113.85
2016,7,19,15,30,883.0,84.0,3.5,20.0,707.0,137.1,76.58
2016,7,19,15,45,873.0,81.0,3.55,20.0,663.5,80.32,63.06
2016,7,19,16,0,863.0,78.0,3.6,20.0,620.0,78.02,61.33
2016,7,19,16,15,846.0,75.5,3.6,19.5,572.5,75.68,59.65
2016,7,19,16,30,829.0,73.0,3.6,19.0,525.0,73.21,57.85
2016,7,19,16,45,810.5,69.0,3.6,19.0,475.5,69.57,54.91
2016,7,19,17,0,792.0,65.0,3.6,19.0,426.0,59.23,46.13
2016,7,19,17,15,762.0,61.5,3.55,18.5,375.0,56.12,43.67
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,52.98,41.12
2016,7,19,17,45,694.0,53.5,3.5,18.0,274.0,48.93,37.61
2016,7,19,18,0,656.0,49.0,3.5,18.0,224.0,44.86,33.97
2016,7,19,18,15,593.0,43.5,3.35,17.5,176.0,39.72,29.33
2016,7,19,18,30,530.0,38.0,3.2,17.0,128.0,34.64,24.56
2016,7,19,18,45,429.5,30.0,3.1,16.5,87.0,25.04,15.63
2016,7,19,19,0,329.0,22.0,3.0,16.0,46.0,18.28,6.32
2016,7,19,19,15,164.5,11.0,2.95,15.5,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,158.0,10.5,2.45,12.5,21.5,54.59,0.0
2016,7,20,5,30,316.0,21.0,2.5,13.0,43.0,151.14,73.85
2016,7,20,5,45,423.0,29.0,2.6,13.5,83.5,226.68,172.73
2016,7,20,6,0,530.0,37.0,2.7,14.0,124.0,305.76,244.7
2016,7,20,6,15,594.0,42.5,2.7,14.5,172.0,374.02,305.36
2016,7,20,6,30,658.0,48.0,2.7,15.0,220.0,447.23,367.77
2016,7,20,6,45,701.0,51.5,2.7,15.5,271.0,509.62,419.19
2016,7,20,7,0,744.0,55.0,2.7,16.0,322.0,573.87,469.88
2016,7,20,7,15,774.0,58.5,2.6,16.5,373.0,630.42,511.82
2016,7,20,7,30,804.0,62.0,2.5,17.0,424.0,679.98,545.7
2016,7,20,7,45,826.0,64.5,2.45,17.5,474.5,727.97,577.63
2016,7,20,8,0,848.0,67.0,2.4,18.0,525.0,774.54,607.66
2016,7,20,8,15,864.5,69.0,2.35,18.5,573.0,814.13,632.0
2016,7,20,8,30,881.0,71.0,2.3,19.0,621.0,851.32,654.2
2016,7,20,8,45,894.5,72.5,2.25,19.5,666.0,882.58,671.93
2016,7,20,9,0,908.0,74.0,2.2,20.0,711.0,910.79,687.37
2016,7,20,9,15,918.0,75.5,2.2,20.0,751.0,932.51,700.14
2016,7,20,9,30,928.0,77.0,2.2,20.0,791.0,950.64,710.6
2016,7,20,9,45,926.0,84.0,2.25,20.5,823.5,959.81,714.36
2016,7,20,10,0,924.0,91.0,2.3,21.0,856.0,964.75,715.52
2016,7,20,10,15,930.0,92.0,2.3,21.5,885.0,966.83,714.45
2016,7,20,10,30,936.0,93.0,2.3,22.0,914.0,964.95,710.94
2016,7,20,10,45,942.0,93.0,2.35,22.5,937.0,958.08,704.84
2016,7,20,11,0,948.0,93.0,2.4,23.0,960.0,947.22,696.28
2016,7,20,11,15,951.0,93.5,2.45,23.0,975.0,930.21,685.16
2016,7,20,11,30,954.0,94.0,2.5,23.0,990.0,909.37,671.58
2016,7,20,11,45,957.5,93.0,2.6,23.0,998.5,883.88,655.31
2016,7,20,12,0,961.0,92.0,2.7,23.0,1007.0,854.78,636.53
2016,7,20,12,15,961.0,92.0,2.75,23.0,1007.5,820.38,613.69
2016,7,20,12,30,961.0,92.0,2.8,23.0,1008.0,782.86,588.22
2016,7,20,12,45,960.5,91.5,2.85,23.0,1001.0,741.61,558.18
2016,7,20,13,0,960.0,91.0,2.9,23.0,994.0,697.62,525.42
2016,7,20,13,15,958.0,90.5,2.95,23.0,979.5,650.12,489.23
2016,7,20,13,30,956.0,90.0,3.0,23.0,965.0,600.34,450.26
2016,7,20,13,45,953.0,88.5,3.1,23.0,943.5,547.22,407.71
2016,7,20,14,0,950.0,87.0,3.2,23.0,922.0,492.33,362.39
2016,7,20,14,15,944.5,86.0,3.25,22.5,894.0,435.27,314.53
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,377.15,264.5
2016,7,20,14,45,932.5,83.5,3.35,22.0,831.5,317.6,212.26
2016,7,20,15,0,926.0,82.0,3.4,22.0,797.0,257.59,160.66
2016,7,20,15,15,916.5,80.5,3.4,22.0,757.5,196.93,112.65
2016,7,20,15,30,907.0,79.0,3.4,22.0,718.0,136.66,74.65
2016,7,20,15,45,895.5,77.0,3.45,22.0,673.5,78.51,61.02
2016,7,20,16,0,884.0,75.0,3.5,22.0,629.0,76.68,59.71
2016,7,20,16,15,867.5,73.0,3.5,21.5,581.0,74.6,58.25
2016,7,20,16,30,851.0,71.0,3.5,21.0,533.0,72.39,56.68
2016,7,20,16,45,830.0,68.0,3.55,20.5,482.5,69.29,54.34
2016,7,20,17,0,809.0,65.0,3.6,20.0,432.0,66.07,51.86
2016,7,20,17,15,779.5,61.5,3.6,19.5,380.5,56.42,43.75
2016,7,20,17,30,750.0,58.0,3.6,19.0,329.0,53.25,41.19
2016,7,20,17,45,708.5,53.5,3.6,18.5,277.5,49.12,37.69
2016,7,20,18,0,667.0,49.0,3.6,18.0,226.0,44.98,34.08
2016,7,20,18,15,603.0,43.5,3.5,17.5,177.5,39.81,29.4
2016,7,20,18,30,539.0,38.0,3.4,17.0,129.0,34.71,24.6
2016,7,20,18,45,433.0,30.0,3.35,16.5,87.5,25.07,15.6
2016,7,20,19,0,327.0,22.0,3.3,16.0,46.0,18.29,5.8
2016,7,20,19,15,163.5,11.0,3.3,15.5,23.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.5,2.9,13.0,21.0,54.13,0.0
2016,7,21,5,30,312.0,21.0,3.0,13.0,42.0,149.47,66.59
2016,7,21,5,45,421.5,29.0,3.15,13.5,83.0,226.64,172.39
2016,7,21,6,0,531.0,37.0,3.3,14.0,124.0,306.75,245.79
2016,7,21,6,15,595.5,42.5,3.3,14.5,172.0,375.45,307.18
2016,7,21,6,30,660.0,48.0,3.3,15.0,220.0,449.15,370.39
2016,7,21,6,45,703.5,52.0,3.3,16.0,271.0,512.64,422.26
2016,7,21,7,0,747.0,56.0,3.3,17.0,322.0,578.06,473.23
2016,7,21,7,15,776.5,59.0,3.2,17.0,373.5,633.86,515.8
2016,7,21,7,30,806.0,62.0,3.1,17.0,425.0,682.57,550.44
2016,7,21,7,45,828.5,64.5,3.05,17.5,475.0,731.09,583.16
2016,7,21,8,0,851.0,67.0,3.0,18.0,525.0,778.21,613.99
2016,7,21,8,15,867.5,69.0,2.95,18.5,573.0,817.94,638.81
2016,7,21,8,30,884.0,71.0,2.9,19.0,621.0,855.26,661.47
2016,7,21,8,45,897.0,72.5,2.85,19.5,665.5,886.2,679.31
2016,7,21,9,0,910.0,74.0,2.8,20.0,710.0,914.04,694.84
2016,7,21,9,15,920.0,75.0,2.8,20.5,750.5,935.26,706.12
2016,7,21,9,30,930.0,76.0,2.8,21.0,791.0,952.91,715.03
2016,7,21,9,45,935.0,79.0,2.8,21.5,825.0,964.34,719.83
2016,7,21,10,0,940.0,82.0,2.8,22.0,859.0,971.78,722.12
