Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,946.0,83.0,2.85,22.0,888.5,974.02,722.94
2016,7,21,10,30,952.0,84.0,2.9,22.0,918.0,972.24,721.26
2016,7,21,10,45,957.5,84.0,2.95,22.0,940.5,964.92,716.06
2016,7,21,11,0,963.0,84.0,3.0,22.0,963.0,953.58,708.33
2016,7,21,11,15,966.0,84.5,3.1,22.0,979.0,936.5,697.25
2016,7,21,11,30,969.0,85.0,3.2,22.0,995.0,915.52,683.59
2016,7,21,11,45,971.5,85.0,3.3,22.5,1003.5,889.87,665.46
2016,7,21,12,0,974.0,85.0,3.4,23.0,1012.0,860.57,644.86
2016,7,21,12,15,974.5,85.0,3.45,23.0,1012.5,826.23,621.71
2016,7,21,12,30,975.0,85.0,3.5,23.0,1013.0,788.67,596.15
2016,7,21,12,45,967.0,90.0,3.6,23.0,1004.5,746.27,564.96
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,701.47,531.29
2016,7,21,13,15,957.0,94.5,3.7,22.5,981.5,653.9,495.44
2016,7,21,13,30,955.0,94.0,3.7,22.0,967.0,604.04,456.73
2016,7,21,13,45,954.5,91.0,3.75,22.0,946.5,550.97,413.61
2016,7,21,14,0,954.0,88.0,3.8,22.0,926.0,495.91,367.58
2016,7,21,14,15,949.0,87.0,3.8,22.0,897.5,438.73,318.52
2016,7,21,14,30,944.0,86.0,3.8,22.0,869.0,380.42,267.45
2016,7,21,14,45,940.5,83.0,3.8,22.0,835.5,320.26,214.43
2016,7,21,15,0,937.0,80.0,3.8,22.0,802.0,259.32,161.77
2016,7,21,15,15,927.5,78.5,3.75,21.5,762.0,197.93,113.25
2016,7,21,15,30,918.0,77.0,3.7,21.0,722.0,136.94,74.68
2016,7,21,15,45,908.0,74.0,3.7,21.0,677.5,77.0,60.01
2016,7,21,16,0,898.0,71.0,3.7,21.0,633.0,74.5,58.11
2016,7,21,16,15,881.5,69.0,3.65,20.5,584.5,72.32,56.56
2016,7,21,16,30,865.0,67.0,3.6,20.0,536.0,70.03,54.9
2016,7,21,16,45,844.0,64.5,3.6,20.0,485.0,67.19,52.65
2016,7,21,17,0,823.0,62.0,3.6,20.0,434.0,64.24,50.29
2016,7,21,17,15,793.5,58.5,3.55,19.5,382.0,60.33,47.15
2016,7,21,17,30,764.0,55.0,3.5,19.0,330.0,51.19,39.38
2016,7,21,17,45,721.5,51.5,3.45,18.5,278.0,47.73,36.47
2016,7,21,18,0,679.0,48.0,3.4,18.0,226.0,44.31,33.48
2016,7,21,18,15,614.5,42.5,3.3,17.5,177.5,39.08,28.75
2016,7,21,18,30,550.0,37.0,3.2,17.0,129.0,33.93,23.9
2016,7,21,18,45,440.5,29.0,3.1,16.5,87.0,26.41,16.68
2016,7,21,19,0,331.0,21.0,3.0,16.0,45.0,17.47,4.69
2016,7,21,19,15,165.5,10.5,2.95,15.5,22.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,2.15,12.5,20.0,53.42,0.0
2016,7,22,5,30,309.0,20.0,2.2,13.0,40.0,147.15,57.82
2016,7,22,5,45,419.5,28.5,2.25,14.0,81.5,225.83,170.52
2016,7,22,6,0,530.0,37.0,2.3,15.0,123.0,306.83,243.96
2016,7,22,6,15,596.5,43.0,2.2,15.5,171.5,377.21,305.85
2016,7,22,6,30,663.0,49.0,2.1,16.0,220.0,452.82,369.38
2016,7,22,6,45,707.5,53.0,2.05,16.5,271.5,517.23,421.56
2016,7,22,7,0,752.0,57.0,2.0,17.0,323.0,583.61,472.85
2016,7,22,7,15,783.0,60.5,1.95,17.5,375.5,641.4,514.96
2016,7,22,7,30,814.0,64.0,1.9,18.0,428.0,692.12,549.09
2016,7,22,7,45,837.0,66.5,1.85,18.5,479.5,741.36,581.07
2016,7,22,8,0,860.0,69.0,1.8,19.0,531.0,789.2,611.11
2016,7,22,8,15,877.0,71.5,1.8,19.5,580.0,830.24,636.12
2016,7,22,8,30,894.0,74.0,1.8,20.0,629.0,868.84,659.04
2016,7,22,8,45,906.5,76.0,1.8,20.5,674.0,900.12,676.68
2016,7,22,9,0,919.0,78.0,1.8,21.0,719.0,928.24,692.08
2016,7,22,9,15,929.0,79.5,1.8,21.5,760.0,950.11,703.27
2016,7,22,9,30,939.0,81.0,1.8,22.0,801.0,968.34,712.12
2016,7,22,9,45,939.5,86.0,1.85,22.5,834.5,977.67,715.91
2016,7,22,10,0,940.0,91.0,1.9,23.0,868.0,982.86,717.22
2016,7,22,10,15,946.0,92.0,1.95,23.5,897.0,984.93,716.69
2016,7,22,10,30,952.0,93.0,2.0,24.0,926.0,982.95,713.72
2016,7,22,10,45,956.5,93.5,2.05,24.5,948.5,975.03,707.09
2016,7,22,11,0,961.0,94.0,2.1,25.0,971.0,963.07,698.04
2016,7,22,11,15,963.5,94.5,2.2,25.0,986.0,945.34,687.25
2016,7,22,11,30,966.0,95.0,2.3,25.0,1001.0,923.74,673.96
2016,7,22,11,45,968.0,95.0,2.4,25.0,1009.0,897.5,657.57
2016,7,22,12,0,970.0,95.0,2.5,25.0,1017.0,867.66,638.69
2016,7,22,12,15,970.0,95.0,2.6,25.0,1017.0,832.82,616.29
2016,7,22,12,30,970.0,95.0,2.7,25.0,1017.0,794.81,591.28
2016,7,22,12,45,966.0,97.0,2.8,25.0,1008.5,752.64,561.21
2016,7,22,13,0,962.0,99.0,2.9,25.0,1000.0,707.9,528.5
2016,7,22,13,15,959.0,98.5,2.95,25.0,985.5,659.45,492.03
2016,7,22,13,30,956.0,98.0,3.0,25.0,971.0,608.81,452.88
2016,7,22,13,45,951.5,97.0,3.1,25.0,948.5,555.05,410.33
2016,7,22,14,0,947.0,96.0,3.2,25.0,926.0,499.66,365.12
2016,7,22,14,15,941.5,95.0,3.2,25.0,897.5,442.48,316.98
2016,7,22,14,30,936.0,94.0,3.2,25.0,869.0,384.23,266.88
2016,7,22,14,45,928.0,92.5,3.25,25.0,834.0,324.14,214.99
2016,7,22,15,0,920.0,91.0,3.3,25.0,799.0,263.77,163.81
2016,7,22,15,15,909.5,89.5,3.3,24.5,758.5,202.98,116.48
2016,7,22,15,30,899.0,88.0,3.3,24.0,718.0,142.71,78.77
2016,7,22,15,45,885.5,86.0,3.3,24.0,673.0,83.69,64.85
2016,7,22,16,0,872.0,84.0,3.3,24.0,628.0,81.95,63.64
2016,7,22,16,15,854.5,81.5,3.3,23.5,579.5,79.66,62.04
2016,7,22,16,30,837.0,79.0,3.3,23.0,531.0,69.64,53.89
2016,7,22,16,45,812.5,76.0,3.3,22.5,480.0,67.29,52.19
2016,7,22,17,0,788.0,73.0,3.3,22.0,429.0,64.88,50.43
2016,7,22,17,15,755.5,69.0,3.25,21.5,376.5,61.56,47.83
2016,7,22,17,30,723.0,65.0,3.2,21.0,324.0,58.2,45.14
2016,7,22,17,45,675.0,60.5,3.15,20.5,272.0,54.22,41.81
2016,7,22,18,0,627.0,56.0,3.1,20.0,220.0,46.38,34.99
2016,7,22,18,15,556.5,49.5,3.0,19.0,171.5,40.96,30.19
2016,7,22,18,30,486.0,43.0,2.9,18.0,123.0,35.62,25.23
2016,7,22,18,45,368.0,33.0,2.85,17.5,82.0,27.23,17.22
2016,7,22,19,0,250.0,23.0,2.8,17.0,41.0,18.94,4.72
2016,7,22,19,15,125.0,11.5,2.8,16.5,20.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.55,14.5,18.5,46.11,0.0
2016,7,23,5,30,256.0,21.0,1.5,15.0,37.0,129.11,41.75
2016,7,23,5,45,373.0,30.0,1.45,16.0,77.0,209.12,155.75
2016,7,23,6,0,490.0,39.0,1.4,17.0,117.0,294.7,231.52
2016,7,23,6,15,559.5,45.5,1.4,17.5,165.0,364.66,292.01
2016,7,23,6,30,629.0,52.0,1.4,18.0,213.0,437.68,352.68
2016,7,23,6,45,676.0,56.5,1.4,18.5,264.5,502.87,404.69
2016,7,23,7,0,723.0,61.0,1.4,19.0,316.0,570.29,456.03
2016,7,23,7,15,755.0,65.0,1.4,20.0,368.0,628.33,497.09
2016,7,23,7,30,787.0,69.0,1.4,21.0,420.0,686.42,535.16
2016,7,23,7,45,811.5,71.5,1.4,22.0,471.0,736.46,566.16
2016,7,23,8,0,836.0,74.0,1.4,23.0,522.0,777.02,589.69
2016,7,23,8,15,854.0,76.5,1.45,23.5,570.5,818.19,614.82
2016,7,23,8,30,872.0,79.0,1.5,24.0,619.0,857.04,637.97
2016,7,23,8,45,885.5,81.0,1.55,25.0,664.0,888.71,654.81
2016,7,23,9,0,899.0,83.0,1.6,26.0,709.0,917.32,669.49
2016,7,23,9,15,909.5,84.5,1.65,26.5,749.5,939.32,681.13
2016,7,23,9,30,920.0,86.0,1.7,27.0,790.0,957.77,690.56
2016,7,23,9,45,927.5,87.5,1.8,27.5,825.0,969.69,696.54
2016,7,23,10,0,935.0,89.0,1.9,28.0,860.0,977.72,700.2
2016,7,23,10,15,941.0,90.0,1.95,28.0,889.0,979.86,701.05
2016,7,23,10,30,947.0,91.0,2.0,28.0,918.0,977.96,699.53
2016,7,23,10,45,949.5,93.0,2.15,28.5,940.0,969.78,693.89
2016,7,23,11,0,952.0,95.0,2.3,29.0,962.0,957.57,685.73
2016,7,23,11,15,955.0,95.5,2.4,29.0,977.5,940.41,675.32
2016,7,23,11,30,958.0,96.0,2.5,29.0,993.0,919.39,662.43
2016,7,23,11,45,958.0,97.5,2.6,29.0,1000.5,892.98,646.0
2016,7,23,12,0,958.0,99.0,2.7,29.0,1008.0,863.04,627.18
2016,7,23,12,15,958.0,99.0,2.75,29.0,1008.5,828.48,604.82
2016,7,23,12,30,958.0,99.0,2.8,29.0,1009.0,790.79,579.91
2016,7,23,12,45,954.0,101.0,2.85,29.0,1000.5,748.97,550.21
2016,7,23,13,0,950.0,103.0,2.9,29.0,992.0,704.59,518.01
2016,7,23,13,15,947.5,102.5,2.95,28.5,977.5,656.87,483.59
2016,7,23,13,30,945.0,102.0,3.0,28.0,963.0,606.93,446.37
2016,7,23,13,45,941.0,101.0,3.05,28.0,941.0,553.85,404.71
2016,7,23,14,0,937.0,100.0,3.1,28.0,919.0,499.11,360.47
2016,7,23,14,15,931.0,99.0,3.1,27.5,890.5,442.15,313.79
2016,7,23,14,30,925.0,98.0,3.1,27.0,862.0,384.19,265.04
2016,7,23,14,45,917.0,96.5,3.15,27.0,827.5,324.6,214.03
2016,7,23,15,0,909.0,95.0,3.2,27.0,793.0,264.73,163.7
2016,7,23,15,15,898.5,93.0,3.2,26.5,753.0,204.14,116.86
2016,7,23,15,30,888.0,91.0,3.2,26.0,713.0,144.09,79.42
2016,7,23,15,45,874.5,89.0,3.25,26.0,668.0,85.17,65.54
2016,7,23,16,0,861.0,87.0,3.3,26.0,623.0,83.49,64.39
2016,7,23,16,15,843.0,84.5,3.25,25.5,574.5,81.24,62.86
2016,7,23,16,30,825.0,82.0,3.2,25.0,526.0,71.4,54.93
2016,7,23,16,45,801.0,78.5,3.2,24.5,475.0,68.8,53.05
2016,7,23,17,0,777.0,75.0,3.2,24.0,424.0,66.13,51.07
2016,7,23,17,15,744.0,71.0,3.15,23.0,372.0,62.87,48.65
2016,7,23,17,30,711.0,67.0,3.1,22.0,320.0,59.58,46.13
2016,7,23,17,45,663.0,62.0,3.05,21.5,268.5,51.04,38.88
2016,7,23,18,0,615.0,57.0,3.0,21.0,217.0,47.01,35.38
2016,7,23,18,15,543.5,50.0,2.95,20.0,168.5,41.25,30.29
2016,7,23,18,30,472.0,43.0,2.9,19.0,120.0,35.54,25.03
2016,7,23,18,45,352.5,33.0,2.85,18.5,79.5,27.18,17.02
2016,7,23,19,0,233.0,23.0,2.8,18.0,39.0,18.93,3.7
2016,7,23,19,15,116.5,11.5,2.85,17.5,19.5,9.05,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,105.5,10.5,1.65,14.5,17.0,39.56,0.0
2016,7,24,5,30,211.0,21.0,1.6,15.0,34.0,112.82,27.46
2016,7,24,5,45,329.5,31.5,1.55,15.5,73.0,193.38,143.74
2016,7,24,6,0,448.0,42.0,1.5,16.0,112.0,279.15,220.33
2016,7,24,6,15,521.5,49.5,1.4,16.5,160.0,350.49,281.95
2016,7,24,6,30,595.0,57.0,1.3,17.0,208.0,428.15,346.09
2016,7,24,6,45,644.5,62.0,1.2,17.5,259.0,493.65,397.95
2016,7,24,7,0,694.0,67.0,1.1,18.0,310.0,559.0,447.16
2016,7,24,7,15,728.5,71.0,1.05,18.5,362.0,617.83,489.42
2016,7,24,7,30,763.0,75.0,1.0,19.0,414.0,676.92,528.77
2016,7,24,7,45,788.5,78.5,1.0,20.0,465.0,728.23,560.58
2016,7,24,8,0,814.0,82.0,1.0,21.0,516.0,778.35,590.56
2016,7,24,8,15,833.0,84.5,1.0,21.5,565.0,820.23,615.27
2016,7,24,8,30,852.0,87.0,1.0,22.0,614.0,850.32,631.76
2016,7,24,8,45,867.5,89.0,1.05,22.5,659.0,883.26,650.81
2016,7,24,9,0,883.0,91.0,1.1,23.0,704.0,913.28,667.74
2016,7,24,9,15,894.0,92.5,1.15,23.5,745.0,935.43,679.55
2016,7,24,9,30,905.0,94.0,1.2,24.0,786.0,954.08,689.23
2016,7,24,9,45,913.5,95.5,1.3,24.5,821.0,966.72,695.97
2016,7,24,10,0,922.0,97.0,1.4,25.0,856.0,975.53,700.42
2016,7,24,10,15,928.5,98.0,1.5,25.0,885.5,978.01,702.35
2016,7,24,10,30,935.0,99.0,1.6,25.0,915.0,976.5,701.9
2016,7,24,10,45,940.0,100.0,1.7,25.5,937.5,969.57,696.76
2016,7,24,11,0,945.0,101.0,1.8,26.0,960.0,958.63,689.16
2016,7,24,11,15,948.0,101.5,1.85,26.0,975.0,941.45,678.41
2016,7,24,11,30,951.0,102.0,1.9,26.0,990.0,920.43,665.27
2016,7,24,11,45,952.5,102.0,2.0,26.5,998.0,893.96,647.84
2016,7,24,12,0,954.0,102.0,2.1,27.0,1006.0,863.97,628.06
2016,7,24,12,15,953.5,102.0,2.2,27.0,1006.0,829.05,606.11
2016,7,24,12,30,953.0,102.0,2.3,27.0,1006.0,791.05,581.53
2016,7,24,12,45,950.0,102.5,2.4,27.0,998.0,748.8,552.03
2016,7,24,13,0,947.0,103.0,2.5,27.0,990.0,703.98,519.91
2016,7,24,13,15,944.0,102.5,2.55,26.5,975.0,656.03,485.33
2016,7,24,13,30,941.0,102.0,2.6,26.0,960.0,605.91,447.96
2016,7,24,13,45,936.0,101.5,2.7,26.0,937.5,552.82,406.38
2016,7,24,14,0,931.0,101.0,2.8,26.0,915.0,498.17,362.21
2016,7,24,14,15,925.0,100.0,2.85,26.0,886.0,441.44,314.97
2016,7,24,14,30,919.0,99.0,2.9,26.0,857.0,383.73,265.8
2016,7,24,14,45,910.0,97.5,2.95,26.0,822.0,324.11,214.7
2016,7,24,15,0,901.0,96.0,3.0,26.0,787.0,264.34,164.35
2016,7,24,15,15,890.0,94.0,3.0,25.5,746.5,204.06,117.57
2016,7,24,15,30,879.0,92.0,3.0,25.0,706.0,144.37,80.13
2016,7,24,15,45,864.5,90.0,3.0,24.5,661.0,85.48,66.21
2016,7,24,16,0,850.0,88.0,3.0,24.0,616.0,83.8,65.19
2016,7,24,16,15,831.0,85.0,2.95,23.5,567.5,73.16,56.57
2016,7,24,16,30,812.0,82.0,2.9,23.0,519.0,71.12,55.16
2016,7,24,16,45,787.0,79.0,2.9,23.0,468.0,68.87,53.45
2016,7,24,17,0,762.0,76.0,2.9,23.0,417.0,66.58,51.68
2016,7,24,17,15,728.0,72.0,2.9,22.0,365.0,63.36,49.28
2016,7,24,17,30,694.0,68.0,2.9,21.0,313.0,60.11,46.79
2016,7,24,17,45,645.0,62.5,2.9,20.5,262.0,51.18,39.17
2016,7,24,18,0,596.0,57.0,2.9,20.0,211.0,46.81,35.36
2016,7,24,18,15,524.0,50.0,2.9,19.5,163.0,41.09,30.2
2016,7,24,18,30,452.0,43.0,2.9,19.0,115.0,35.43,24.9
2016,7,24,18,45,332.5,32.5,2.9,18.5,75.5,26.7,16.53
2016,7,24,19,0,213.0,22.0,2.9,18.0,36.0,18.05,2.13
2016,7,24,19,15,106.5,11.0,2.9,17.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,12.5,16.0,38.18,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,108.87,16.67
2016,7,25,5,45,322.0,31.5,2.0,13.5,71.5,190.81,142.35
2016,7,25,6,0,443.0,42.0,2.0,14.0,111.0,277.47,221.05
2016,7,25,6,15,517.5,49.5,1.9,14.5,158.5,349.21,283.99
2016,7,25,6,30,592.0,57.0,1.8,15.0,206.0,427.37,349.69
2016,7,25,6,45,318.0,93.5,1.75,15.5,176.0,321.47,264.7
2016,7,25,7,0,44.0,130.0,1.7,16.0,146.0,151.83,122.7
2016,7,25,7,15,63.5,154.5,1.65,16.5,181.0,190.88,155.24
2016,7,25,7,30,83.0,179.0,1.6,17.0,216.0,231.09,187.47
2016,7,25,7,45,234.0,186.0,1.55,17.5,307.0,389.82,315.11
2016,7,25,8,0,385.0,193.0,1.5,18.0,398.0,545.54,433.09
2016,7,25,8,15,618.0,140.5,1.5,18.5,505.5,707.45,552.09
2016,7,25,8,30,851.0,88.0,1.5,19.0,613.0,852.08,648.38
2016,7,25,8,45,864.0,91.0,1.5,19.5,658.0,883.92,665.18
2016,7,25,9,0,877.0,94.0,1.5,20.0,703.0,912.72,681.03
2016,7,25,9,15,888.5,96.0,1.5,20.5,743.5,935.77,693.0
2016,7,25,9,30,900.0,98.0,1.5,21.0,784.0,955.34,702.7
2016,7,25,9,45,902.0,103.5,1.55,21.5,817.5,965.97,707.4
2016,7,25,10,0,904.0,109.0,1.6,22.0,851.0,972.56,709.7
2016,7,25,10,15,911.0,110.0,1.6,22.5,880.5,975.33,709.01
2016,7,25,10,30,918.0,111.0,1.6,23.0,910.0,974.16,705.97
2016,7,25,10,45,920.5,113.0,1.65,23.5,932.0,965.81,699.21
2016,7,25,11,0,923.0,115.0,1.7,24.0,954.0,953.51,690.12
2016,7,25,11,15,926.5,116.0,1.75,24.0,969.5,937.31,679.97
2016,7,25,11,30,930.0,117.0,1.8,24.0,985.0,917.3,667.42
2016,7,25,11,45,931.0,117.5,1.85,24.5,992.5,891.04,649.56
2016,7,25,12,0,932.0,118.0,1.9,25.0,1000.0,861.34,629.48
2016,7,25,12,15,932.0,118.0,1.9,25.0,1000.5,827.18,607.14
2016,7,25,12,30,932.0,118.0,1.9,25.0,1001.0,789.97,581.96
2016,7,25,12,45,932.0,117.0,1.95,25.0,994.0,749.12,553.3
2016,7,25,13,0,932.0,116.0,2.0,25.0,987.0,705.56,522.0
2016,7,25,13,15,929.0,115.5,2.05,25.0,972.5,658.02,486.97
2016,7,25,13,30,926.0,115.0,2.1,25.0,958.0,608.35,449.31
2016,7,25,13,45,924.0,112.5,2.15,25.0,936.5,555.83,408.34
2016,7,25,14,0,922.0,110.0,2.2,25.0,915.0,501.52,364.61
2016,7,25,14,15,915.5,109.0,2.2,24.5,886.0,444.87,318.26
2016,7,25,14,30,909.0,108.0,2.2,24.0,857.0,387.31,269.85
2016,7,25,14,45,904.5,104.5,2.25,24.0,823.0,327.97,218.89
2016,7,25,15,0,900.0,101.0,2.3,24.0,789.0,268.02,168.14
2016,7,25,15,15,889.0,99.0,2.25,23.5,748.5,207.61,121.07
2016,7,25,15,30,878.0,97.0,2.2,23.0,708.0,147.8,83.29
2016,7,25,15,45,868.0,93.0,2.2,23.0,664.0,87.66,68.41
2016,7,25,16,0,858.0,89.0,2.2,23.0,620.0,84.61,66.12
2016,7,25,16,15,839.0,86.0,2.2,22.5,571.0,74.03,57.54
2016,7,25,16,30,820.0,83.0,2.2,22.0,522.0,72.0,56.14
2016,7,25,16,45,799.0,78.5,2.2,22.0,471.5,68.79,53.59
2016,7,25,17,0,778.0,74.0,2.2,22.0,421.0,65.45,50.92
2016,7,25,17,15,745.0,70.0,2.15,21.5,368.5,62.16,48.36
2016,7,25,17,30,712.0,66.0,2.1,21.0,316.0,58.84,45.7
2016,7,25,17,45,666.5,60.5,2.05,20.5,265.0,54.14,41.74
2016,7,25,18,0,621.0,55.0,2.0,20.0,214.0,45.59,34.29
2016,7,25,18,15,549.5,48.0,1.85,19.0,165.0,39.77,29.12
2016,7,25,18,30,478.0,41.0,1.7,18.0,116.0,34.01,23.78
2016,7,25,18,45,361.0,31.0,1.55,17.5,76.0,25.62,15.63
2016,7,25,19,0,244.0,21.0,1.4,17.0,36.0,17.31,0.5
2016,7,25,19,15,122.0,10.5,1.4,16.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,14.5,16.0,40.48,0.0
2016,7,26,5,30,221.0,19.0,0.9,15.0,32.0,113.9,4.69
2016,7,26,5,45,338.0,29.5,0.85,16.0,71.0,195.96,143.31
2016,7,26,6,0,455.0,40.0,0.8,17.0,110.0,281.65,219.93
2016,7,26,6,15,528.5,47.5,0.75,17.5,157.5,353.47,281.18
2016,7,26,6,30,602.0,55.0,0.7,18.0,205.0,431.68,344.75
2016,7,26,6,45,649.0,61.0,0.7,18.5,256.5,497.34,396.18
2016,7,26,7,0,696.0,67.0,0.7,19.0,308.0,562.5,444.95
2016,7,26,7,15,730.5,71.0,0.7,19.5,360.0,621.62,487.05
2016,7,26,7,30,765.0,75.0,0.7,20.0,412.0,680.98,526.26
2016,7,26,7,45,789.0,79.0,0.7,21.0,463.0,731.94,557.22
2016,7,26,8,0,813.0,83.0,0.7,22.0,514.0,781.59,586.31
2016,7,26,8,15,832.0,86.0,0.65,22.5,563.0,824.16,610.14
2016,7,26,8,30,851.0,89.0,0.6,23.0,612.0,854.74,625.61
2016,7,26,8,45,864.5,91.5,0.6,24.0,657.0,886.5,641.39
2016,7,26,9,0,878.0,94.0,0.6,25.0,702.0,915.25,654.94
2016,7,26,9,15,889.5,96.0,0.65,25.5,743.0,938.34,667.13
2016,7,26,9,30,901.0,98.0,0.7,26.0,784.0,957.95,677.23
2016,7,26,9,45,907.0,101.0,0.8,27.0,818.5,969.75,682.29
2016,7,26,10,0,913.0,104.0,0.9,28.0,853.0,977.65,685.09
2016,7,26,10,15,919.5,105.5,0.95,28.0,882.5,980.53,686.69
2016,7,26,10,30,926.0,107.0,1.0,28.0,912.0,979.41,686.03
2016,7,26,10,45,930.5,108.0,1.1,28.5,934.5,971.94,681.15
2016,7,26,11,0,935.0,109.0,1.2,29.0,957.0,960.48,673.91
2016,7,26,11,15,938.0,109.5,1.3,29.0,972.0,943.27,664.46
2016,7,26,11,30,941.0,110.0,1.4,29.0,987.0,922.25,652.59
2016,7,26,11,45,943.0,110.0,1.5,29.5,995.0,896.22,636.2
2016,7,26,12,0,945.0,110.0,1.6,30.0,1003.0,866.67,617.47
2016,7,26,12,15,945.0,110.0,1.7,30.0,1003.5,832.18,596.62
2016,7,26,12,30,945.0,110.0,1.8,30.0,1004.0,794.6,573.05
2016,7,26,12,45,937.0,113.5,1.9,30.0,994.5,751.26,543.69
2016,7,26,13,0,929.0,117.0,2.0,30.0,985.0,705.7,511.95
2016,7,26,13,15,926.0,116.5,2.05,30.0,970.0,658.2,477.67
2016,7,26,13,30,923.0,116.0,2.1,30.0,955.0,608.59,440.8
2016,7,26,13,45,920.0,114.0,2.2,30.0,933.0,555.98,400.76
2016,7,26,14,0,917.0,112.0,2.3,30.0,911.0,501.67,358.03
2016,7,26,14,15,910.5,110.5,2.3,29.5,882.0,444.84,312.44
2016,7,26,14,30,904.0,109.0,2.3,29.0,853.0,387.11,264.84
2016,7,26,14,45,897.0,106.5,2.35,29.0,818.5,327.93,215.02
2016,7,26,15,0,890.0,104.0,2.4,29.0,784.0,268.41,165.63
2016,7,26,15,15,878.5,102.0,2.4,28.5,743.5,208.4,119.73
2016,7,26,15,30,867.0,100.0,2.4,28.0,703.0,149.04,82.85
2016,7,26,15,45,854.5,96.5,2.45,28.0,658.0,89.66,68.66
2016,7,26,16,0,842.0,93.0,2.5,28.0,613.0,78.13,59.43
2016,7,26,16,15,822.5,90.0,2.45,27.5,564.5,76.29,58.23
2016,7,26,16,30,803.0,87.0,2.4,27.0,516.0,74.36,56.95
2016,7,26,16,45,780.0,83.0,2.4,26.5,465.0,71.58,54.94
2016,7,26,17,0,757.0,79.0,2.4,26.0,414.0,68.71,52.83
2016,7,26,17,15,722.5,74.5,2.3,25.0,362.0,65.19,50.22
2016,7,26,17,30,688.0,70.0,2.2,24.0,310.0,56.91,43.46
2016,7,26,17,45,641.5,63.5,2.15,23.5,259.0,51.9,39.28
2016,7,26,18,0,595.0,57.0,2.1,23.0,208.0,46.83,34.91
2016,7,26,18,15,522.5,49.5,1.95,22.0,160.0,40.73,29.53
2016,7,26,18,30,450.0,42.0,1.8,21.0,112.0,34.66,23.97
2016,7,26,18,45,335.5,31.0,1.65,20.5,72.5,25.53,15.2
2016,7,26,19,0,221.0,20.0,1.5,20.0,33.0,16.43,0.0
2016,7,26,19,15,110.5,10.0,1.45,19.5,16.5,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,1.5,15.5,11.5,22.58,0.0
2016,7,27,5,30,106.0,17.0,1.5,16.0,23.0,67.99,0.0
2016,7,27,5,45,199.0,32.5,1.5,16.5,57.0,139.82,101.14
2016,7,27,6,0,292.0,48.0,1.5,17.0,91.0,211.51,166.17
2016,7,27,6,15,362.0,60.0,1.4,17.5,135.0,276.61,222.49
2016,7,27,6,30,432.0,72.0,1.3,18.0,179.0,348.44,282.38
2016,7,27,6,45,484.5,81.0,1.2,18.5,227.0,418.59,338.42
2016,7,27,7,0,537.0,90.0,1.1,19.0,275.0,486.95,390.64
2016,7,27,7,15,575.5,97.0,1.1,19.5,324.0,546.0,434.18
2016,7,27,7,30,614.0,104.0,1.1,20.0,373.0,606.05,476.85
2016,7,27,7,45,645.5,109.0,1.15,21.0,422.5,658.95,512.18
2016,7,27,8,0,677.0,114.0,1.2,22.0,472.0,711.44,545.49
2016,7,27,8,15,699.0,119.0,1.2,22.5,519.0,755.07,572.33
2016,7,27,8,30,721.0,124.0,1.2,23.0,566.0,796.99,597.51
2016,7,27,8,45,741.5,126.5,1.25,23.5,610.5,827.05,614.96
2016,7,27,9,0,762.0,129.0,1.3,24.0,655.0,860.4,634.55
2016,7,27,9,15,775.5,132.0,1.35,24.5,694.5,885.03,648.21
2016,7,27,9,30,789.0,135.0,1.4,25.0,734.0,906.46,659.87
2016,7,27,9,45,778.5,148.5,1.45,25.5,762.5,912.6,661.72
2016,7,27,10,0,768.0,162.0,1.5,26.0,791.0,914.62,661.2
2016,7,27,10,15,776.5,164.0,1.55,26.5,819.5,919.61,662.76
2016,7,27,10,30,785.0,166.0,1.6,27.0,848.0,920.93,662.04
2016,7,27,10,45,797.0,164.5,1.65,27.5,872.0,918.47,659.04
2016,7,27,11,0,809.0,163.0,1.7,28.0,896.0,912.21,653.77
2016,7,27,11,15,813.0,164.0,1.75,28.0,911.0,897.29,644.38
2016,7,27,11,30,817.0,165.0,1.8,28.0,926.0,878.78,632.8
2016,7,27,11,45,824.5,162.0,1.85,28.5,935.5,856.16,617.36
2016,7,27,12,0,832.0,159.0,1.9,29.0,945.0,830.05,599.7
2016,7,27,12,15,832.5,159.0,1.95,28.5,945.5,797.69,579.41
2016,7,27,12,30,833.0,159.0,2.0,28.0,946.0,762.45,556.48
2016,7,27,12,45,844.0,151.0,2.1,28.0,942.5,716.09,525.11
2016,7,27,13,0,855.0,143.0,2.2,28.0,939.0,677.91,498.12
2016,7,27,13,15,851.5,142.0,2.25,28.0,924.5,632.7,464.9
2016,7,27,13,30,848.0,141.0,2.3,28.0,910.0,585.65,429.4
2016,7,27,13,45,848.0,136.5,2.4,28.0,890.0,536.33,391.31
2016,7,27,14,0,848.0,132.0,2.5,28.0,870.0,485.22,350.55
2016,7,27,14,15,841.0,130.5,2.5,27.5,842.0,431.67,307.14
2016,7,27,14,30,834.0,129.0,2.5,27.0,814.0,377.4,261.97
2016,7,27,14,45,830.0,124.0,2.55,27.0,781.0,317.33,211.35
2016,7,27,15,0,826.0,119.0,2.6,27.0,748.0,259.25,162.76
2016,7,27,15,15,813.5,116.5,2.55,26.5,708.5,201.27,117.99
2016,7,27,15,30,801.0,114.0,2.5,26.0,669.0,144.26,81.91
2016,7,27,15,45,791.5,108.0,2.5,25.5,626.5,86.35,66.66
2016,7,27,16,0,782.0,102.0,2.5,25.0,584.0,82.38,63.75
2016,7,27,16,15,761.5,98.5,2.5,24.5,536.5,80.49,62.51
2016,7,27,16,30,741.0,95.0,2.5,24.0,489.0,78.51,61.18
2016,7,27,16,45,721.0,89.0,2.5,23.5,440.5,74.66,58.26
2016,7,27,17,0,701.0,83.0,2.5,23.0,392.0,65.24,50.54
2016,7,27,17,15,665.0,78.0,2.45,22.5,341.5,61.74,47.81
2016,7,27,17,30,629.0,73.0,2.4,22.0,291.0,58.2,44.96
2016,7,27,17,45,586.0,65.5,2.35,21.5,242.5,52.68,40.3
2016,7,27,18,0,543.0,58.0,2.3,21.0,194.0,47.06,35.4
2016,7,27,18,15,470.5,50.0,2.3,20.0,148.5,40.7,29.75
2016,7,27,18,30,398.0,42.0,2.3,19.0,103.0,34.35,23.88
2016,7,27,18,45,292.0,30.5,2.3,18.5,66.0,24.95,14.74
2016,7,27,19,0,186.0,19.0,2.3,18.0,29.0,15.52,0.0
2016,7,27,19,15,93.0,9.5,2.3,17.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.5,1.7,14.0,13.5,35.44,0.0
2016,7,28,5,30,191.0,17.0,1.7,14.0,27.0,100.69,0.0
2016,7,28,5,45,306.0,27.5,1.7,14.5,63.5,181.85,132.11
2016,7,28,6,0,421.0,38.0,1.7,15.0,100.0,265.02,209.64
2016,7,28,6,15,493.5,45.5,1.65,15.5,146.0,334.63,270.84
2016,7,28,6,30,566.0,53.0,1.6,16.0,192.0,410.68,334.86
2016,7,28,6,45,323.5,92.5,1.6,16.5,176.0,326.05,267.32
2016,7,28,7,0,81.0,132.0,1.6,17.0,160.0,180.27,146.35
2016,7,28,7,15,226.5,141.0,1.55,17.5,236.5,322.5,263.94
2016,7,28,7,30,372.0,150.0,1.5,18.0,313.0,466.97,376.74
2016,7,28,7,45,579.0,114.0,1.45,19.0,402.0,613.47,486.3
2016,7,28,8,0,786.0,78.0,1.4,20.0,491.0,756.5,583.93
2016,7,28,8,15,804.5,80.5,1.4,20.5,538.5,797.36,607.71
2016,7,28,8,30,823.0,83.0,1.4,21.0,586.0,826.56,624.19
2016,7,28,8,45,837.5,85.5,1.4,21.5,630.5,858.78,642.6
2016,7,28,9,0,852.0,88.0,1.4,22.0,675.0,888.13,658.83
2016,7,28,9,15,863.0,89.5,1.45,22.5,714.5,910.01,670.71
2016,7,28,9,30,874.0,91.0,1.5,23.0,754.0,928.51,680.47
2016,7,28,9,45,883.0,92.5,1.6,23.5,788.5,941.57,687.44
2016,7,28,10,0,892.0,94.0,1.7,24.0,823.0,950.91,692.13
2016,7,28,10,15,898.0,95.0,1.75,24.0,851.0,953.07,693.03
2016,7,28,10,30,904.0,96.0,1.8,24.0,879.0,951.36,691.64
2016,7,28,10,45,907.5,97.0,1.9,24.5,900.5,943.42,685.63
2016,7,28,11,0,911.0,98.0,2.0,25.0,922.0,931.61,677.24
2016,7,28,11,15,913.5,98.5,2.05,25.0,936.5,914.61,666.34
2016,7,28,11,30,916.0,99.0,2.1,25.0,951.0,893.91,653.1
2016,7,28,11,45,916.5,100.0,2.2,25.5,958.0,868.35,635.87
2016,7,28,12,0,917.0,101.0,2.3,26.0,965.0,839.39,616.35
2016,7,28,12,15,916.5,101.0,2.35,26.0,965.0,805.55,594.29
2016,7,28,12,30,916.0,101.0,2.4,26.0,965.0,768.73,569.9
2016,7,28,12,45,905.5,106.5,2.45,26.0,954.5,726.52,539.68
2016,7,28,13,0,895.0,112.0,2.5,26.0,944.0,682.26,507.33
2016,7,28,13,15,891.5,111.0,2.5,25.5,929.5,635.6,473.26
2016,7,28,13,30,888.0,110.0,2.5,25.0,915.0,586.96,436.64
2016,7,28,13,45,884.0,108.5,2.55,25.0,893.5,535.93,396.37
2016,7,28,14,0,880.0,107.0,2.6,25.0,872.0,483.38,353.65
2016,7,28,14,15,873.5,106.0,2.6,24.5,843.5,428.86,308.66
2016,7,28,14,30,867.0,105.0,2.6,24.0,815.0,373.5,261.75
2016,7,28,14,45,859.0,102.5,2.65,24.0,781.0,316.11,212.26
2016,7,28,15,0,851.0,100.0,2.7,24.0,747.0,258.56,163.35
2016,7,28,15,15,839.0,98.0,2.65,23.5,708.0,200.76,118.01
2016,7,28,15,30,827.0,96.0,2.6,23.0,669.0,143.72,81.58
2016,7,28,15,45,813.0,93.5,2.6,23.0,625.0,87.29,68.16
2016,7,28,16,0,799.0,91.0,2.6,23.0,581.0,75.78,58.74
2016,7,28,16,15,779.5,88.0,2.6,22.5,534.0,73.97,57.53
2016,7,28,16,30,760.0,85.0,2.6,22.0,487.0,72.07,56.23
2016,7,28,16,45,734.5,81.0,2.6,22.0,438.0,69.27,54.04
2016,7,28,17,0,709.0,77.0,2.6,22.0,389.0,66.39,51.76
2016,7,28,17,15,674.5,72.5,2.55,21.5,339.0,58.13,44.9
2016,7,28,17,30,640.0,68.0,2.5,21.0,289.0,54.81,42.22
2016,7,28,17,45,590.5,62.0,2.5,20.5,240.0,50.18,38.3
2016,7,28,18,0,541.0,56.0,2.5,20.0,191.0,45.54,34.22
2016,7,28,18,15,469.0,48.0,2.45,19.5,145.5,39.14,28.44
2016,7,28,18,30,397.0,40.0,2.4,19.0,100.0,32.75,22.47
2016,7,28,18,45,286.0,29.0,2.4,18.5,63.5,23.71,13.58
2016,7,28,19,0,175.0,18.0,2.4,18.0,27.0,14.68,0.0
2016,7,28,19,15,87.5,9.0,2.4,17.5,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.5,8.0,1.75,14.0,11.5,26.1,0.0
2016,7,29,5,30,131.0,16.0,1.8,14.0,23.0,75.42,0.0
2016,7,29,5,45,230.5,29.0,1.85,14.5,56.5,152.63,109.56
2016,7,29,6,0,330.0,42.0,1.9,15.0,90.0,227.05,179.68
2016,7,29,6,15,403.0,52.0,1.85,15.5,134.0,295.33,239.68
2016,7,29,6,30,476.0,62.0,1.8,16.0,178.0,370.28,303.14
2016,7,29,6,45,524.0,70.0,1.75,16.5,225.5,433.39,354.85
2016,7,29,7,0,572.0,78.0,1.7,17.0,273.0,499.38,406.59
2016,7,29,7,15,609.5,84.0,1.65,17.5,322.0,557.93,450.49
2016,7,29,7,30,647.0,90.0,1.6,18.0,371.0,617.41,493.26
2016,7,29,7,45,674.0,95.5,1.6,19.0,419.5,668.49,526.73
2016,7,29,8,0,701.0,101.0,1.6,20.0,468.0,718.86,558.67
2016,7,29,8,15,722.5,105.0,1.6,20.5,515.0,757.38,582.47
2016,7,29,8,30,744.0,109.0,1.6,21.0,562.0,798.41,607.65
2016,7,29,8,45,761.5,112.0,1.65,21.5,606.0,832.58,628.2
2016,7,29,9,0,779.0,115.0,1.7,22.0,650.0,864.14,646.83
2016,7,29,9,15,792.0,117.5,1.75,22.5,689.5,888.08,660.26
2016,7,29,9,30,805.0,120.0,1.8,23.0,729.0,908.82,671.61
2016,7,29,9,45,821.0,119.0,1.85,23.5,765.0,912.23,671.62
2016,7,29,10,0,837.0,118.0,1.9,24.0,801.0,925.13,678.16
2016,7,29,10,15,844.5,119.5,1.95,24.0,829.5,928.89,680.03
2016,7,29,10,30,852.0,121.0,2.0,24.0,858.0,928.92,679.69
2016,7,29,10,45,860.5,120.0,2.05,24.5,880.5,923.75,674.78
2016,7,29,11,0,869.0,119.0,2.1,25.0,903.0,914.83,667.6
2016,7,29,11,15,872.5,120.0,2.15,25.0,918.5,899.48,657.64
2016,7,29,11,30,876.0,121.0,2.2,25.0,934.0,880.51,645.4
2016,7,29,11,45,881.5,118.5,2.25,25.0,942.5,856.67,629.97
2016,7,29,12,0,887.0,116.0,2.3,25.0,951.0,829.42,612.24
2016,7,29,12,15,887.5,116.0,2.35,25.0,951.5,797.01,590.98
2016,7,29,12,30,888.0,116.0,2.4,25.0,952.0,761.65,567.01
2016,7,29,12,45,889.5,114.0,2.45,25.0,946.0,722.62,539.05
2016,7,29,13,0,891.0,112.0,2.5,25.0,940.0,680.9,508.5
2016,7,29,13,15,888.0,111.5,2.5,25.0,925.5,635.02,473.9
2016,7,29,13,30,885.0,111.0,2.5,25.0,911.0,587.11,436.87
2016,7,29,13,45,884.0,108.0,2.55,25.0,890.5,536.56,396.96
2016,7,29,14,0,883.0,105.0,2.6,25.0,870.0,484.21,354.37
2016,7,29,14,15,876.5,103.5,2.6,24.5,842.0,429.12,308.95
2016,7,29,14,30,870.0,102.0,2.6,24.0,814.0,373.19,261.58
2016,7,29,14,45,865.0,99.0,2.6,24.0,781.0,316.07,212.09
2016,7,29,15,0,860.0,96.0,2.6,24.0,748.0,258.43,162.91
2016,7,29,15,15,849.0,94.0,2.6,23.5,709.0,200.21,117.16
2016,7,29,15,30,838.0,92.0,2.6,23.0,670.0,142.62,80.26
2016,7,29,15,45,827.5,88.0,2.6,23.0,627.0,84.69,65.99
2016,7,29,16,0,817.0,84.0,2.6,23.0,584.0,80.44,62.68
2016,7,29,16,15,798.5,81.5,2.55,22.5,537.0,70.16,54.31
2016,7,29,16,30,780.0,79.0,2.5,22.0,490.0,68.44,53.15
2016,7,29,16,45,758.5,74.5,2.45,21.5,441.0,65.19,50.67
2016,7,29,17,0,737.0,70.0,2.4,21.0,392.0,61.82,48.04
2016,7,29,17,15,703.5,66.0,2.4,20.5,342.0,58.51,45.42
2016,7,29,17,30,670.0,62.0,2.4,20.0,292.0,55.16,42.71
2016,7,29,17,45,625.0,56.5,2.4,20.0,243.0,50.46,38.62
2016,7,29,18,0,580.0,51.0,2.4,20.0,194.0,42.18,31.28
2016,7,29,18,15,508.5,44.0,2.35,19.5,148.0,36.37,26.02
2016,7,29,18,30,437.0,37.0,2.3,19.0,102.0,30.6,20.6
2016,7,29,18,45,321.5,27.0,2.3,18.5,64.5,22.23,12.22
2016,7,29,19,0,206.0,17.0,2.3,18.0,27.0,13.93,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,13.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,96.5,8.0,1.5,13.5,12.5,35.6,0.0
2016,7,30,5,30,193.0,16.0,1.5,14.0,25.0,99.89,0.0
2016,7,30,5,45,313.5,26.5,1.55,14.5,62.0,185.23,131.72
2016,7,30,6,0,434.0,37.0,1.6,15.0,99.0,271.61,214.24
2016,7,30,6,15,508.0,44.0,1.6,15.5,145.0,342.31,276.65
2016,7,30,6,30,582.0,51.0,1.6,16.0,191.0,419.57,341.85
2016,7,30,6,45,293.5,82.0,1.65,16.5,153.0,296.68,243.8
2016,7,30,7,0,5.0,113.0,1.7,17.0,115.0,98.48,77.29
2016,7,30,7,15,18.5,137.0,1.65,17.5,145.5,129.43,103.34
2016,7,30,7,30,32.0,161.0,1.6,18.0,176.0,174.84,140.29
2016,7,30,7,45,49.0,188.0,1.6,18.5,213.0,215.43,172.61
2016,7,30,8,0,66.0,215.0,1.6,19.0,250.0,256.78,204.86
2016,7,30,8,15,123.0,242.0,1.65,19.5,314.5,351.7,279.0
2016,7,30,8,30,180.0,269.0,1.7,20.0,379.0,430.94,338.79
2016,7,30,8,45,522.5,177.5,1.75,20.5,529.0,684.94,530.99
2016,7,30,9,0,865.0,86.0,1.8,21.0,679.0,901.13,677.0
2016,7,30,9,15,876.0,88.0,1.9,21.5,719.0,923.83,687.95
2016,7,30,9,30,887.0,90.0,2.0,22.0,759.0,943.06,698.76
2016,7,30,9,45,897.5,90.0,2.1,22.5,794.5,956.04,705.51
2016,7,30,10,0,908.0,90.0,2.2,23.0,830.0,965.29,709.96
2016,7,30,10,15,914.5,91.0,2.25,23.0,858.5,967.95,711.09
2016,7,30,10,30,921.0,92.0,2.3,23.0,887.0,966.66,709.82
2016,7,30,10,45,924.5,93.5,2.4,23.5,909.0,959.08,703.73
2016,7,30,11,0,928.0,95.0,2.5,24.0,931.0,947.54,695.18
2016,7,30,11,15,930.5,95.5,2.55,24.0,946.0,930.23,683.83
2016,7,30,11,30,933.0,96.0,2.6,24.0,961.0,909.13,670.07
2016,7,30,11,45,934.5,96.0,2.65,24.0,968.5,883.05,653.01
2016,7,30,12,0,936.0,96.0,2.7,24.0,976.0,853.47,633.59
2016,7,30,12,15,936.0,96.0,2.7,24.0,976.0,819.36,610.69
2016,7,30,12,30,936.0,96.0,2.7,24.0,976.0,782.15,585.58
2016,7,30,12,45,932.0,97.5,2.75,24.0,968.0,740.42,555.57
2016,7,30,13,0,928.0,99.0,2.8,24.0,960.0,696.2,522.92
2016,7,30,13,15,925.5,98.5,2.75,23.5,945.0,649.02,487.86
2016,7,30,13,30,923.0,98.0,2.7,23.0,930.0,599.67,450.11
2016,7,30,13,45,919.5,96.5,2.7,23.0,908.5,547.06,408.07
2016,7,30,14,0,916.0,95.0,2.7,23.0,887.0,492.8,363.45
2016,7,30,14,15,910.5,94.0,2.65,23.0,859.0,436.65,315.98
2016,7,30,14,30,905.0,93.0,2.6,23.0,831.0,379.49,266.57
2016,7,30,14,45,899.0,90.5,2.6,23.0,797.5,320.37,215.16
2016,7,30,15,0,893.0,88.0,2.6,23.0,764.0,260.81,164.12
2016,7,30,15,15,883.0,86.0,2.55,22.5,724.0,200.73,116.58
2016,7,30,15,30,873.0,84.0,2.5,22.0,684.0,141.16,78.16
2016,7,30,15,45,862.5,81.0,2.5,22.0,640.5,81.69,63.74
2016,7,30,16,0,852.0,78.0,2.5,22.0,597.0,77.6,60.54
2016,7,30,16,15,834.5,75.5,2.5,21.5,549.5,75.21,58.84
2016,7,30,16,30,817.0,73.0,2.5,21.0,502.0,72.69,57.01
2016,7,30,16,45,796.5,69.0,2.5,20.5,452.5,62.12,48.24
2016,7,30,17,0,776.0,65.0,2.5,20.0,403.0,58.92,45.75
2016,7,30,17,15,744.0,61.5,2.5,19.5,351.5,55.81,43.28
2016,7,30,17,30,712.0,58.0,2.5,19.0,300.0,52.68,40.72
2016,7,30,17,45,668.0,53.0,2.55,18.5,249.5,48.2,36.88
2016,7,30,18,0,624.0,48.0,2.6,18.0,199.0,43.72,32.9
2016,7,30,18,15,552.5,41.5,2.55,17.5,152.0,37.74,27.42
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,29.28,19.62
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,21.18,11.31
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,13.19,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,114.5,7.5,1.7,12.5,12.5,40.83,0.0
2016,7,31,5,30,229.0,15.0,1.8,13.0,25.0,111.66,0.0
2016,7,31,5,45,352.5,24.0,1.9,13.5,62.5,199.38,140.59
2016,7,31,6,0,476.0,33.0,2.0,14.0,100.0,283.73,224.7
2016,7,31,6,15,548.5,39.5,2.0,14.5,147.0,355.92,289.22
2016,7,31,6,30,621.0,46.0,2.0,15.0,194.0,434.2,355.97
2016,7,31,6,45,310.5,58.0,2.0,15.5,132.0,278.12,230.87
2016,7,31,7,0,0.0,70.0,2.0,16.0,70.0,54.11,40.3
