Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,0.0,86.0,1.9,16.5,86.0,67.47,51.58
2016,7,31,7,30,0.0,102.0,1.8,17.0,102.0,80.84,62.48
2016,7,31,7,45,0.0,110.5,1.75,17.5,110.5,87.51,67.66
2016,7,31,8,0,0.0,119.0,1.7,18.0,119.0,94.25,72.83
2016,7,31,8,15,174.5,179.5,1.65,18.0,285.0,328.38,265.72
2016,7,31,8,30,349.0,240.0,1.6,18.0,451.0,569.08,448.73
2016,7,31,8,45,396.0,245.5,1.6,18.5,502.5,643.26,498.97
2016,7,31,9,0,443.0,251.0,1.6,19.0,554.0,697.86,535.73
2016,7,31,9,15,678.0,165.5,1.6,19.5,661.0,843.29,637.93
2016,7,31,9,30,913.0,80.0,1.6,20.0,768.0,958.26,710.24
2016,7,31,9,45,915.0,85.0,1.65,20.5,801.5,968.97,713.81
2016,7,31,10,0,917.0,90.0,1.7,21.0,835.0,975.61,716.11
2016,7,31,10,15,923.0,91.0,1.75,21.0,864.0,977.76,717.04
2016,7,31,10,30,929.0,92.0,1.8,21.0,893.0,975.92,715.56
2016,7,31,10,45,931.5,94.0,1.85,21.5,915.0,967.8,708.81
2016,7,31,11,0,934.0,96.0,1.9,22.0,937.0,955.69,699.64
2016,7,31,11,15,937.0,96.5,1.95,22.0,952.0,938.65,688.74
2016,7,31,11,30,940.0,97.0,2.0,22.0,967.0,917.78,675.39
2016,7,31,11,45,941.0,98.0,2.05,22.5,975.0,891.92,657.51
2016,7,31,12,0,942.0,99.0,2.1,23.0,983.0,862.52,637.31
2016,7,31,12,15,941.5,99.0,2.15,23.0,983.0,827.69,614.64
2016,7,31,12,30,941.0,99.0,2.2,23.0,983.0,789.77,589.72
2016,7,31,12,45,935.0,101.5,2.25,23.0,974.0,747.11,559.37
2016,7,31,13,0,929.0,104.0,2.3,23.0,965.0,702.06,526.45
2016,7,31,13,15,926.0,103.5,2.35,23.0,949.5,654.37,490.78
2016,7,31,13,30,923.0,103.0,2.4,23.0,934.0,604.54,452.45
2016,7,31,13,45,920.5,101.0,2.45,23.0,912.5,551.9,410.81
2016,7,31,14,0,918.0,99.0,2.5,23.0,891.0,497.51,366.43
2016,7,31,14,15,911.5,97.5,2.55,22.5,862.0,440.33,319.18
2016,7,31,14,30,905.0,96.0,2.6,22.0,833.0,382.27,269.78
2016,7,31,14,45,899.5,93.0,2.65,22.0,799.0,322.81,217.97
2016,7,31,15,0,894.0,90.0,2.7,22.0,765.0,262.85,166.42
2016,7,31,15,15,882.5,88.5,2.75,21.5,724.5,202.67,118.65
2016,7,31,15,30,871.0,87.0,2.8,21.0,684.0,143.16,80.11
2016,7,31,15,45,859.0,83.5,2.85,21.0,640.0,83.31,65.39
2016,7,31,16,0,847.0,80.0,2.9,21.0,596.0,78.71,61.75
2016,7,31,16,15,828.5,77.5,2.9,20.5,547.5,76.33,60.05
2016,7,31,16,30,810.0,75.0,2.9,20.0,499.0,66.41,51.87
2016,7,31,16,45,787.0,71.5,2.9,19.5,448.5,63.69,49.81
2016,7,31,17,0,764.0,68.0,2.9,19.0,398.0,60.88,47.65
2016,7,31,17,15,730.0,64.0,2.85,18.5,346.5,57.46,44.9
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,54.0,42.05
2016,7,31,17,45,648.0,55.0,2.75,17.5,244.5,49.56,38.23
2016,7,31,18,0,600.0,50.0,2.7,17.0,194.0,41.65,31.2
2016,7,31,18,15,526.0,43.0,2.6,16.5,147.0,35.76,25.79
2016,7,31,18,30,452.0,36.0,2.5,16.0,100.0,29.93,20.22
2016,7,31,18,45,331.5,26.0,2.45,15.5,62.5,21.49,11.38
2016,7,31,19,0,211.0,16.0,2.4,15.0,25.0,13.15,0.0
2016,7,31,19,15,105.5,8.0,2.3,14.5,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.5,1.75,12.5,11.0,5.9,0.0
2016,8,1,5,30,183.0,15.0,1.8,13.0,22.0,77.84,0.0
2016,8,1,5,45,312.0,25.0,1.9,13.5,59.0,184.44,127.9
2016,8,1,6,0,441.0,35.0,2.0,14.0,96.0,274.4,217.12
2016,8,1,6,15,516.0,42.0,2.0,14.5,142.5,346.11,281.24
2016,8,1,6,30,591.0,49.0,2.0,15.0,189.0,424.58,348.19
2016,8,1,6,45,297.5,80.0,2.05,15.5,151.0,298.44,246.85
2016,8,1,7,0,4.0,111.0,2.1,16.0,113.0,96.22,75.75
2016,8,1,7,15,24.0,137.5,2.05,16.5,148.5,134.45,108.17
2016,8,1,7,30,44.0,164.0,2.0,17.0,184.0,188.18,152.27
2016,8,1,7,45,59.5,189.5,1.95,17.5,219.0,226.42,182.7
2016,8,1,8,0,75.0,215.0,1.9,18.0,254.0,265.3,213.02
2016,8,1,8,15,117.5,241.5,1.85,18.5,309.5,347.86,277.35
2016,8,1,8,30,160.0,268.0,1.8,19.0,365.0,413.88,327.03
2016,8,1,8,45,519.0,174.5,1.8,19.5,522.5,681.15,531.01
2016,8,1,9,0,878.0,81.0,1.8,20.0,680.0,910.87,686.34
2016,8,1,9,15,889.0,83.0,1.85,20.0,720.5,933.87,698.07
2016,8,1,9,30,900.0,85.0,1.9,20.0,761.0,953.36,709.83
2016,8,1,9,45,903.5,89.0,1.95,20.5,795.0,964.2,714.65
2016,8,1,10,0,907.0,93.0,2.0,21.0,829.0,971.07,717.05
2016,8,1,10,15,913.5,94.5,2.05,21.0,858.5,974.17,718.53
2016,8,1,10,30,920.0,96.0,2.1,21.0,888.0,973.29,717.57
2016,8,1,10,45,925.5,96.5,2.15,21.5,910.5,966.45,711.5
2016,8,1,11,0,931.0,97.0,2.2,22.0,933.0,955.62,703.01
2016,8,1,11,15,934.0,97.5,2.25,22.0,948.5,938.58,691.92
2016,8,1,11,30,937.0,98.0,2.3,22.0,964.0,917.71,678.39
2016,8,1,11,45,938.5,98.5,2.35,22.5,972.0,891.84,660.28
2016,8,1,12,0,940.0,99.0,2.4,23.0,980.0,862.41,639.85
2016,8,1,12,15,940.5,99.0,2.45,23.0,980.0,828.37,617.48
2016,8,1,12,30,941.0,99.0,2.5,23.0,980.0,791.17,592.81
2016,8,1,12,45,935.5,101.0,2.55,23.0,971.5,748.37,562.21
2016,8,1,13,0,930.0,103.0,2.6,23.0,963.0,703.16,528.96
2016,8,1,13,15,927.0,102.5,2.65,23.0,948.0,655.35,492.99
2016,8,1,13,30,924.0,102.0,2.7,23.0,933.0,605.39,454.35
2016,8,1,13,45,920.5,100.5,2.75,23.0,911.0,552.49,412.31
2016,8,1,14,0,917.0,99.0,2.8,23.0,889.0,497.91,367.61
2016,8,1,14,15,911.0,97.5,2.8,22.5,860.0,440.89,320.21
2016,8,1,14,30,905.0,96.0,2.8,22.0,831.0,382.93,270.67
2016,8,1,14,45,898.0,94.0,2.85,22.0,796.5,323.63,218.92
2016,8,1,15,0,891.0,92.0,2.9,22.0,762.0,263.99,167.58
2016,8,1,15,15,880.0,90.0,2.95,21.5,722.0,203.61,119.56
2016,8,1,15,30,869.0,88.0,3.0,21.0,682.0,143.86,80.71
2016,8,1,15,45,855.0,85.5,3.1,20.5,637.5,84.57,66.61
2016,8,1,16,0,841.0,83.0,3.2,20.0,593.0,80.41,63.47
2016,8,1,16,15,822.5,80.5,3.2,19.5,544.5,78.08,61.81
2016,8,1,16,30,804.0,78.0,3.2,19.0,496.0,68.34,53.76
2016,8,1,16,45,778.5,74.5,3.2,19.0,445.5,65.64,51.62
2016,8,1,17,0,753.0,71.0,3.2,19.0,395.0,62.88,49.4
2016,8,1,17,15,718.5,67.0,3.15,18.5,343.5,59.54,46.73
2016,8,1,17,30,684.0,63.0,3.1,18.0,292.0,56.19,43.97
2016,8,1,17,45,631.5,58.0,3.1,17.5,241.5,47.81,36.68
2016,8,1,18,0,579.0,53.0,3.1,17.0,191.0,43.73,33.02
2016,8,1,18,15,502.0,45.5,3.0,16.5,144.0,37.54,27.32
2016,8,1,18,30,425.0,38.0,2.9,16.0,97.0,31.42,21.45
2016,8,1,18,45,295.5,27.0,2.85,15.5,60.0,22.22,11.65
2016,8,1,19,0,166.0,16.0,2.8,15.0,23.0,12.59,0.0
2016,8,1,19,15,83.0,8.0,2.75,14.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,137.0,15.0,2.4,13.0,21.0,61.43,0.0
2016,8,2,5,45,271.0,26.5,2.5,13.5,57.0,169.15,114.94
2016,8,2,6,0,405.0,38.0,2.6,14.0,93.0,261.41,207.05
2016,8,2,6,15,486.5,46.0,2.55,14.5,140.0,336.3,273.98
2016,8,2,6,30,568.0,54.0,2.5,15.0,187.0,418.56,344.32
2016,8,2,6,45,284.0,55.0,2.5,15.5,121.5,259.1,215.72
2016,8,2,7,0,0.0,56.0,2.5,16.0,56.0,42.87,30.83
2016,8,2,7,15,0.0,77.0,2.45,16.5,77.0,59.59,44.96
2016,8,2,7,30,0.0,98.0,2.4,17.0,98.0,77.37,59.63
2016,8,2,7,45,0.0,113.0,2.35,17.5,113.0,89.85,69.65
2016,8,2,8,0,0.0,128.0,2.3,18.0,128.0,102.33,79.54
2016,8,2,8,15,1.0,148.5,2.25,18.0,149.0,120.58,94.21
2016,8,2,8,30,2.0,169.0,2.2,18.0,170.0,138.88,108.76
2016,8,2,8,45,6.5,194.0,2.15,18.5,198.5,164.43,128.89
2016,8,2,9,0,11.0,219.0,2.1,19.0,227.0,190.1,148.78
2016,8,2,9,15,50.0,280.5,2.05,19.5,318.0,302.54,237.04
2016,8,2,9,30,89.0,342.0,2.0,20.0,409.0,399.9,310.32
2016,8,2,9,45,201.0,353.0,2.0,20.5,513.5,536.16,412.13
2016,8,2,10,0,313.0,364.0,2.0,21.0,618.0,671.84,508.66
2016,8,2,10,15,622.0,232.0,2.0,21.0,759.0,858.77,643.23
2016,8,2,10,30,931.0,100.0,2.0,21.0,900.0,989.48,728.32
2016,8,2,10,45,936.0,101.0,2.05,21.5,922.5,982.44,720.69
2016,8,2,11,0,941.0,102.0,2.1,22.0,945.0,971.35,712.09
2016,8,2,11,15,944.0,102.5,2.1,22.0,961.0,953.96,700.34
2016,8,2,11,30,947.0,103.0,2.1,22.0,977.0,932.7,686.2
2016,8,2,11,45,949.0,103.0,2.15,22.5,985.0,906.36,667.99
2016,8,2,12,0,951.0,103.0,2.2,23.0,993.0,876.43,647.43
2016,8,2,12,15,951.0,103.0,2.2,23.0,993.0,841.47,624.29
2016,8,2,12,30,951.0,103.0,2.2,23.0,993.0,803.34,598.92
2016,8,2,12,45,940.5,108.5,2.2,23.5,982.5,759.27,566.24
2016,8,2,13,0,930.0,114.0,2.2,24.0,972.0,713.03,531.33
2016,8,2,13,15,926.5,113.0,2.25,24.0,956.5,664.25,495.27
2016,8,2,13,30,923.0,112.0,2.3,24.0,941.0,613.39,456.58
2016,8,2,13,45,918.5,110.5,2.35,24.0,918.0,559.78,414.61
2016,8,2,14,0,914.0,109.0,2.4,24.0,895.0,504.62,370.05
2016,8,2,14,15,907.0,108.0,2.45,24.0,865.5,447.46,322.57
2016,8,2,14,30,900.0,107.0,2.5,24.0,836.0,389.47,273.16
2016,8,2,14,45,891.0,105.0,2.55,24.0,800.5,329.63,221.72
2016,8,2,15,0,882.0,103.0,2.6,24.0,765.0,269.69,170.85
2016,8,2,15,15,869.5,101.0,2.6,23.5,724.0,209.33,123.41
2016,8,2,15,30,857.0,99.0,2.6,23.0,683.0,149.78,85.06
2016,8,2,15,45,840.5,96.5,2.65,23.0,637.0,82.11,63.86
2016,8,2,16,0,824.0,94.0,2.7,23.0,591.0,78.54,61.12
2016,8,2,16,15,803.0,91.0,2.7,22.5,542.0,76.7,59.89
2016,8,2,16,30,782.0,88.0,2.7,22.0,493.0,74.79,58.6
2016,8,2,16,45,753.0,84.5,2.75,21.5,441.5,72.3,56.79
2016,8,2,17,0,724.0,81.0,2.8,21.0,390.0,69.77,54.93
2016,8,2,17,15,686.0,76.0,2.8,20.5,338.0,60.85,47.48
2016,8,2,17,30,648.0,71.0,2.8,20.0,286.0,57.19,44.48
2016,8,2,17,45,590.0,65.0,2.85,19.5,235.0,52.53,40.49
2016,8,2,18,0,532.0,59.0,2.9,19.0,184.0,47.9,36.36
2016,8,2,18,15,449.0,50.0,2.85,18.0,137.5,40.73,29.89
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,33.59,23.15
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.5,23.3,12.02
2016,8,2,19,0,101.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,50.5,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,14.0,18.0,48.48,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.0,53.0,152.55,100.05
2016,8,3,6,0,360.0,40.0,1.1,16.0,88.0,242.64,189.33
2016,8,3,6,15,443.5,49.0,0.95,16.5,134.0,317.74,254.47
2016,8,3,6,30,527.0,58.0,0.8,17.0,180.0,400.44,322.51
2016,8,3,6,45,325.0,92.5,0.65,17.5,174.0,332.27,268.62
2016,8,3,7,0,123.0,127.0,0.5,18.0,168.0,219.65,177.05
2016,8,3,7,15,422.0,103.5,0.45,18.5,277.0,442.51,355.58
2016,8,3,7,30,721.0,80.0,0.4,19.0,386.0,664.97,516.01
2016,8,3,7,45,750.0,84.0,0.4,19.5,437.5,719.0,547.83
2016,8,3,8,0,779.0,88.0,0.4,20.0,489.0,772.13,580.31
2016,8,3,8,15,800.0,91.0,0.45,20.5,538.0,815.91,606.6
2016,8,3,8,30,821.0,94.0,0.5,21.0,587.0,857.57,631.15
2016,8,3,8,45,838.0,96.0,0.6,21.5,633.0,892.0,651.7
2016,8,3,9,0,855.0,98.0,0.7,22.0,679.0,912.37,663.24
2016,8,3,9,15,867.5,100.5,0.8,22.5,720.0,936.74,677.52
2016,8,3,9,30,880.0,103.0,0.9,23.0,761.0,957.67,689.54
2016,8,3,9,45,892.0,103.0,1.05,23.5,797.5,971.86,698.3
2016,8,3,10,0,904.0,103.0,1.2,24.0,834.0,982.32,704.76
2016,8,3,10,15,911.0,104.5,1.3,24.0,863.5,985.67,707.35
2016,8,3,10,30,918.0,106.0,1.4,24.0,893.0,985.02,707.57
2016,8,3,10,45,923.5,106.5,1.55,24.5,916.0,977.94,703.19
2016,8,3,11,0,929.0,107.0,1.7,25.0,939.0,966.86,696.29
2016,8,3,11,15,932.5,107.5,1.85,25.0,954.5,950.01,686.98
2016,8,3,11,30,936.0,108.0,2.0,25.0,970.0,929.29,675.1
2016,8,3,11,45,937.5,108.5,2.15,25.0,978.0,903.11,659.49
2016,8,3,12,0,939.0,109.0,2.3,25.0,986.0,873.37,641.35
2016,8,3,12,15,939.5,109.0,2.4,25.0,986.5,839.03,619.48
2016,8,3,12,30,940.0,109.0,2.5,25.0,987.0,801.51,595.25
2016,8,3,12,45,940.0,108.0,2.65,25.0,980.0,759.82,566.28
2016,8,3,13,0,940.0,107.0,2.8,25.0,973.0,715.36,534.39
2016,8,3,13,15,937.5,106.5,2.85,24.5,958.0,667.13,499.32
2016,8,3,13,30,935.0,106.0,2.9,24.0,943.0,616.67,461.41
2016,8,3,13,45,929.5,105.5,3.0,24.0,920.5,562.65,418.81
2016,8,3,14,0,924.0,105.0,3.1,24.0,898.0,507.12,373.63
2016,8,3,14,15,917.5,104.0,3.15,23.5,869.0,449.56,326.01
2016,8,3,14,30,911.0,103.0,3.2,23.0,840.0,391.08,276.23
2016,8,3,14,45,902.5,101.0,3.3,23.0,804.5,330.68,223.78
2016,8,3,15,0,894.0,99.0,3.4,23.0,769.0,270.11,171.86
2016,8,3,15,15,882.0,97.0,3.4,22.5,728.0,209.06,123.4
2016,8,3,15,30,870.0,95.0,3.4,22.0,687.0,148.74,84.21
2016,8,3,15,45,855.0,92.5,3.45,21.5,641.0,89.0,70.11
2016,8,3,16,0,840.0,90.0,3.5,21.0,595.0,76.4,59.83
2016,8,3,16,15,819.5,87.0,3.5,20.5,546.0,74.44,58.49
2016,8,3,16,30,799.0,84.0,3.5,20.0,497.0,72.41,57.07
2016,8,3,16,45,773.0,80.0,3.55,20.0,445.5,69.49,54.75
2016,8,3,17,0,747.0,76.0,3.6,20.0,394.0,66.5,52.34
2016,8,3,17,15,709.5,71.5,3.55,19.5,341.5,62.87,49.44
2016,8,3,17,30,672.0,67.0,3.5,19.0,289.0,54.67,42.46
2016,8,3,17,45,618.0,61.0,3.5,18.5,237.5,49.9,38.35
2016,8,3,18,0,564.0,55.0,3.5,18.0,186.0,45.15,34.09
2016,8,3,18,15,482.0,46.5,3.35,17.0,139.0,38.23,27.8
2016,8,3,18,30,400.0,38.0,3.2,16.0,92.0,31.35,21.26
2016,8,3,18,45,264.5,26.5,3.1,15.5,55.5,21.76,10.45
2016,8,3,19,0,129.0,15.0,3.0,15.0,19.0,11.8,0.0
2016,8,3,19,15,64.5,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,17.0,47.49,0.0
2016,8,4,5,45,236.5,26.0,2.8,13.5,52.0,153.38,98.44
2016,8,4,6,0,371.0,39.0,2.9,14.0,87.0,247.72,195.73
2016,8,4,6,15,455.5,48.0,2.9,14.5,133.5,324.02,264.21
2016,8,4,6,30,540.0,57.0,2.9,15.0,180.0,408.05,336.45
2016,8,4,6,45,270.0,64.0,2.95,15.5,125.5,263.66,219.52
2016,8,4,7,0,0.0,71.0,3.0,16.0,71.0,55.21,41.28
2016,8,4,7,15,0.0,71.0,2.95,16.5,71.0,54.48,40.65
2016,8,4,7,30,0.0,71.0,2.9,17.0,71.0,54.48,40.45
2016,8,4,7,45,0.0,87.5,2.9,17.5,87.5,67.66,51.24
2016,8,4,8,0,0.0,104.0,2.9,18.0,104.0,81.38,62.31
2016,8,4,8,15,0.0,130.5,2.95,18.0,130.5,103.87,80.59
2016,8,4,8,30,0.0,157.0,3.0,18.0,157.0,126.53,98.8
2016,8,4,8,45,2.5,175.0,3.05,18.5,177.0,143.94,112.47
2016,8,4,9,0,5.0,193.0,3.1,19.0,197.0,161.39,126.02
2016,8,4,9,15,6.0,199.0,3.15,19.0,203.5,166.83,130.07
2016,8,4,9,30,7.0,205.0,3.2,19.0,210.0,172.32,134.19
2016,8,4,9,45,9.5,224.0,3.3,19.5,231.5,190.57,148.2
2016,8,4,10,0,12.0,243.0,3.4,20.0,253.0,208.72,161.97
2016,8,4,10,15,49.5,323.0,3.4,20.0,365.0,334.73,260.41
2016,8,4,10,30,87.0,403.0,3.4,20.0,477.0,444.5,343.29
2016,8,4,10,45,502.5,256.0,3.45,20.0,703.0,746.48,574.55
2016,8,4,11,0,918.0,109.0,3.5,20.0,929.0,960.38,724.58
2016,8,4,11,15,920.0,109.5,3.5,20.0,943.5,942.29,709.98
2016,8,4,11,30,922.0,110.0,3.5,20.0,958.0,920.46,694.83
2016,8,4,11,45,923.0,110.5,3.55,20.0,965.0,894.13,676.95
2016,8,4,12,0,924.0,111.0,3.6,20.0,972.0,864.33,656.66
2016,8,4,12,15,923.5,111.0,3.6,20.0,971.5,829.6,632.63
2016,8,4,12,30,923.0,111.0,3.6,20.0,971.0,791.83,606.37
2016,8,4,12,45,917.5,112.5,3.6,20.0,962.0,748.86,574.25
2016,8,4,13,0,912.0,114.0,3.6,20.0,953.0,703.54,539.77
2016,8,4,13,15,909.0,113.5,3.6,20.0,937.5,656.11,502.95
2016,8,4,13,30,906.0,113.0,3.6,20.0,922.0,606.58,463.56
2016,8,4,13,45,904.0,110.0,3.6,20.0,901.0,553.82,420.63
2016,8,4,14,0,902.0,107.0,3.6,20.0,880.0,499.32,375.03
2016,8,4,14,15,895.5,105.5,3.6,19.5,851.0,442.52,326.99
2016,8,4,14,30,889.0,104.0,3.6,19.0,822.0,384.86,276.89
2016,8,4,14,45,882.5,101.0,3.65,19.0,787.5,325.55,224.32
2016,8,4,15,0,876.0,98.0,3.7,19.0,753.0,265.88,172.16
2016,8,4,15,15,864.5,96.0,3.7,18.5,712.5,205.95,123.72
2016,8,4,15,30,853.0,94.0,3.7,18.0,672.0,146.7,84.51
2016,8,4,15,45,840.0,90.5,3.7,18.0,627.5,87.43,69.78
2016,8,4,16,0,827.0,87.0,3.7,18.0,583.0,74.16,58.65
2016,8,4,16,15,807.5,84.0,3.7,17.5,534.5,72.18,57.26
2016,8,4,16,30,788.0,81.0,3.7,17.0,486.0,70.12,55.79
2016,8,4,16,45,764.5,76.5,3.7,17.0,435.5,66.84,53.12
2016,8,4,17,0,741.0,72.0,3.7,17.0,385.0,63.45,50.33
2016,8,4,17,15,705.0,67.5,3.65,16.5,333.5,59.75,47.32
2016,8,4,17,30,669.0,63.0,3.6,16.0,282.0,56.03,44.2
2016,8,4,17,45,618.0,57.0,3.6,15.5,231.5,46.95,36.21
2016,8,4,18,0,567.0,51.0,3.6,15.0,181.0,42.13,31.83
2016,8,4,18,15,486.5,43.0,3.5,14.5,134.5,35.51,25.68
2016,8,4,18,30,406.0,35.0,3.4,14.0,88.0,28.95,19.32
2016,8,4,18,45,274.0,24.0,3.3,14.0,52.5,19.73,8.49
2016,8,4,19,0,142.0,13.0,3.2,14.0,17.0,10.23,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.3,13.0,15.0,42.46,0.0
2016,8,5,5,45,220.5,25.5,2.4,13.5,49.5,145.73,89.86
2016,8,5,6,0,351.0,39.0,2.5,14.0,84.0,238.86,188.18
2016,8,5,6,15,435.5,48.5,2.45,14.0,130.0,314.84,256.75
2016,8,5,6,30,520.0,58.0,2.4,14.0,176.0,398.62,329.23
2016,8,5,6,45,260.0,82.0,2.4,14.5,141.0,280.62,233.34
2016,8,5,7,0,0.0,106.0,2.4,15.0,106.0,89.29,70.19
2016,8,5,7,15,3.5,123.0,2.35,15.0,124.5,105.9,84.38
2016,8,5,7,30,7.0,140.0,2.3,15.0,143.0,122.77,98.35
2016,8,5,7,45,13.0,161.5,2.25,15.5,168.0,146.32,117.51
2016,8,5,8,0,19.0,183.0,2.2,16.0,193.0,170.16,136.57
2016,8,5,8,15,18.0,196.5,2.15,16.0,207.0,180.41,144.34
2016,8,5,8,30,17.0,210.0,2.1,16.0,221.0,190.62,152.04
2016,8,5,8,45,24.5,236.0,2.05,16.5,252.5,220.35,175.3
2016,8,5,9,0,32.0,262.0,2.0,17.0,284.0,270.39,214.03
2016,8,5,9,15,28.0,270.0,2.0,17.5,290.5,272.38,214.29
2016,8,5,9,30,24.0,278.0,2.0,18.0,297.0,254.11,199.05
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,302.44,235.78
2016,8,5,10,0,36.0,328.0,2.0,19.0,357.0,330.17,255.98
2016,8,5,10,15,160.0,364.0,2.0,19.0,499.5,502.37,387.76
2016,8,5,10,30,284.0,400.0,2.0,19.0,642.0,670.53,509.27
2016,8,5,10,45,471.0,334.5,2.0,19.5,748.5,792.73,595.74
2016,8,5,11,0,658.0,269.0,2.0,20.0,855.0,895.73,666.43
2016,8,5,11,15,780.5,198.5,2.05,20.0,906.0,913.5,679.39
2016,8,5,11,30,903.0,128.0,2.1,20.0,957.0,921.48,684.64
2016,8,5,11,45,905.5,128.0,2.15,20.5,964.5,896.06,666.55
2016,8,5,12,0,908.0,128.0,2.2,21.0,972.0,867.17,646.48
2016,8,5,12,15,907.5,128.0,2.25,21.0,972.0,832.57,623.73
2016,8,5,12,30,907.0,128.0,2.3,21.0,972.0,794.99,598.36
2016,8,5,12,45,906.5,126.5,2.4,21.0,964.0,753.42,568.88
2016,8,5,13,0,906.0,125.0,2.5,21.0,956.0,709.23,536.71
2016,8,5,13,15,902.0,124.0,2.55,21.0,940.5,660.81,500.27
2016,8,5,13,30,898.0,123.0,2.6,21.0,925.0,610.43,461.3
2016,8,5,13,45,888.5,124.0,2.65,21.0,900.5,556.88,418.75
2016,8,5,14,0,879.0,125.0,2.7,21.0,876.0,502.29,374.07
2016,8,5,14,15,870.5,123.5,2.75,21.0,846.0,445.61,326.45
2016,8,5,14,30,862.0,122.0,2.8,21.0,816.0,388.32,277.14
2016,8,5,14,45,847.0,122.0,2.9,21.0,779.0,326.11,223.65
2016,8,5,15,0,832.0,122.0,3.0,21.0,742.0,267.13,173.26
2016,8,5,15,15,818.0,119.5,3.0,20.5,701.0,207.63,125.9
2016,8,5,15,30,804.0,117.0,3.0,20.0,660.0,149.33,87.54
2016,8,5,15,45,782.0,115.5,3.0,20.0,613.5,92.88,73.83
2016,8,5,16,0,760.0,114.0,3.0,20.0,567.0,90.28,71.91
2016,8,5,16,15,736.0,110.0,3.0,19.5,518.5,81.36,64.66
2016,8,5,16,30,712.0,106.0,3.0,19.0,470.0,79.37,63.31
2016,8,5,16,45,676.5,102.0,3.05,19.0,418.5,77.09,61.56
2016,8,5,17,0,641.0,98.0,3.1,19.0,367.0,74.8,59.78
2016,8,5,17,15,598.5,91.5,3.1,18.5,316.0,70.62,56.42
2016,8,5,17,30,556.0,85.0,3.1,18.0,265.0,66.37,52.9
2016,8,5,17,45,492.5,76.5,3.1,17.5,215.0,60.29,47.63
2016,8,5,18,0,429.0,68.0,3.1,17.0,165.0,51.43,39.71
2016,8,5,18,15,344.0,56.0,3.0,16.5,121.0,42.31,31.35
2016,8,5,18,30,259.0,44.0,2.9,16.0,77.0,33.2,22.68
2016,8,5,18,45,150.0,28.0,2.85,15.5,45.0,21.14,8.68
2016,8,5,19,0,41.0,12.0,2.8,15.0,13.0,9.44,0.0
2016,8,5,19,15,20.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,50.0,12.0,2.4,13.0,13.0,27.87,0.0
2016,8,6,5,45,170.0,27.0,2.5,13.5,45.5,124.3,72.54
2016,8,6,6,0,290.0,42.0,2.6,14.0,78.0,211.81,166.42
2016,8,6,6,15,376.5,53.0,2.55,14.0,123.0,288.46,235.34
2016,8,6,6,30,463.0,64.0,2.5,14.0,168.0,372.47,308.11
2016,8,6,6,45,231.5,63.0,2.5,14.5,115.0,239.57,199.8
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,47.52,34.93
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,76.18,59.19
2016,8,6,7,30,0.0,128.0,2.4,16.0,128.0,105.79,83.66
2016,8,6,7,45,13.0,158.5,2.4,16.5,165.0,143.59,114.9
2016,8,6,8,0,26.0,189.0,2.4,17.0,202.0,182.22,146.19
2016,8,6,8,15,24.5,203.5,2.35,17.0,217.0,193.09,154.33
2016,8,6,8,30,23.0,218.0,2.3,17.0,232.0,203.87,162.4
2016,8,6,8,45,71.0,262.0,2.3,17.5,309.0,309.31,246.52
2016,8,6,9,0,119.0,306.0,2.3,18.0,386.0,419.99,331.22
2016,8,6,9,15,176.5,324.5,2.3,18.5,451.5,491.77,384.75
2016,8,6,9,30,234.0,343.0,2.3,19.0,517.0,563.81,437.23
2016,8,6,9,45,556.5,227.5,2.3,19.5,667.5,804.88,614.92
2016,8,6,10,0,879.0,112.0,2.3,20.0,818.0,973.15,726.54
2016,8,6,10,15,886.0,113.5,2.3,20.0,847.0,976.33,725.79
2016,8,6,10,30,893.0,115.0,2.3,20.0,876.0,975.6,724.33
2016,8,6,10,45,898.0,116.0,2.35,20.0,898.5,968.53,719.39
2016,8,6,11,0,903.0,117.0,2.4,20.0,921.0,957.54,712.02
2016,8,6,11,15,906.5,117.5,2.4,20.0,936.0,940.84,700.49
2016,8,6,11,30,910.0,118.0,2.4,20.0,951.0,920.36,686.58
2016,8,6,11,45,911.0,118.5,2.45,20.5,959.0,894.06,667.99
2016,8,6,12,0,912.0,119.0,2.5,21.0,967.0,864.32,647.13
2016,8,6,12,15,912.0,119.0,2.5,21.0,966.5,830.09,624.04
2016,8,6,12,30,912.0,119.0,2.5,21.0,966.0,792.81,598.63
2016,8,6,12,45,904.5,122.5,2.55,21.0,956.5,750.11,567.71
2016,8,6,13,0,897.0,126.0,2.6,21.0,947.0,705.18,534.5
2016,8,6,13,15,893.5,125.5,2.65,21.0,932.0,657.75,498.67
2016,8,6,13,30,890.0,125.0,2.7,21.0,917.0,608.31,460.3
2016,8,6,13,45,886.0,123.0,2.75,21.0,895.0,555.73,418.39
2016,8,6,14,0,882.0,121.0,2.8,21.0,873.0,501.62,373.96
2016,8,6,14,15,875.0,119.5,2.85,20.5,843.5,445.33,327.13
2016,8,6,14,30,868.0,118.0,2.9,20.0,814.0,388.26,278.26
2016,8,6,14,45,859.5,115.0,3.0,20.0,779.0,329.23,226.68
2016,8,6,15,0,851.0,112.0,3.1,20.0,744.0,270.11,175.61
2016,8,6,15,15,838.0,110.0,3.15,19.5,703.0,204.69,123.27
2016,8,6,15,30,825.0,108.0,3.2,19.0,662.0,145.57,84.16
2016,8,6,15,45,810.0,104.0,3.3,19.0,617.5,86.39,68.64
2016,8,6,16,0,795.0,100.0,3.4,19.0,573.0,81.93,65.09
2016,8,6,16,15,773.0,96.5,3.5,18.5,524.0,79.9,63.69
2016,8,6,16,30,751.0,93.0,3.6,18.0,475.0,77.79,62.22
2016,8,6,16,45,722.0,88.5,3.7,18.0,424.0,69.03,54.83
2016,8,6,17,0,693.0,84.0,3.8,18.0,373.0,66.09,52.45
2016,8,6,17,15,653.0,79.0,3.8,17.5,321.5,62.58,49.62
2016,8,6,17,30,613.0,74.0,3.8,17.0,270.0,59.04,46.68
2016,8,6,17,45,553.5,66.5,3.85,16.5,220.0,53.39,41.73
2016,8,6,18,0,494.0,59.0,3.9,16.0,170.0,47.72,36.58
2016,8,6,18,15,406.5,49.0,3.85,15.5,124.5,39.81,29.25
2016,8,6,18,30,319.0,39.0,3.8,15.0,79.0,31.9,21.57
2016,8,6,18,45,189.5,25.0,3.75,14.5,46.0,19.09,6.46
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,8.65,0.0
2016,8,6,19,15,30.0,5.5,3.7,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,49.0,5.5,2.8,12.0,7.0,0.0,0.0
2016,8,7,5,30,98.0,11.0,2.9,12.0,14.0,44.94,0.0
2016,8,7,5,45,243.0,23.0,3.0,12.5,48.5,152.31,84.9
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,254.54,200.71
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,332.65,271.93
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,418.9,346.45
2016,8,7,6,45,618.5,58.0,2.85,14.5,228.5,489.92,406.01
2016,8,7,7,0,675.0,64.0,2.8,15.0,280.0,564.44,465.64
2016,8,7,7,15,713.0,68.5,2.65,15.5,332.5,623.24,509.46
2016,8,7,7,30,751.0,73.0,2.5,16.0,385.0,686.27,553.77
2016,8,7,7,45,779.0,76.5,2.45,16.5,437.0,740.18,590.15
2016,8,7,8,0,807.0,80.0,2.4,17.0,489.0,793.05,624.68
2016,8,7,8,15,827.5,82.5,2.3,17.5,538.5,836.76,651.36
2016,8,7,8,30,848.0,85.0,2.2,18.0,588.0,868.21,668.85
2016,8,7,8,45,864.5,87.0,2.1,18.5,634.0,902.49,687.99
2016,8,7,9,0,881.0,89.0,2.0,19.0,680.0,933.84,704.68
2016,8,7,9,15,893.0,91.0,1.9,19.5,721.5,957.74,716.1
2016,8,7,9,30,905.0,93.0,1.8,20.0,763.0,978.09,725.06
2016,8,7,9,45,910.5,96.5,1.75,20.5,798.0,990.08,729.19
2016,8,7,10,0,916.0,100.0,1.7,21.0,833.0,998.08,730.88
2016,8,7,10,15,923.0,101.0,1.75,21.0,863.0,1000.85,732.16
2016,8,7,10,30,930.0,102.0,1.8,21.0,893.0,999.58,731.04
2016,8,7,10,45,936.0,102.5,1.85,21.5,916.0,992.78,725.13
2016,8,7,11,0,942.0,103.0,1.9,22.0,939.0,981.89,716.77
2016,8,7,11,15,945.0,103.5,1.95,22.0,954.5,964.23,705.53
2016,8,7,11,30,948.0,104.0,2.0,22.0,970.0,942.66,691.84
2016,8,7,11,45,951.0,103.5,2.1,22.5,978.5,916.37,674.29
2016,8,7,12,0,954.0,103.0,2.2,23.0,987.0,886.42,654.26
2016,8,7,12,15,954.0,103.0,2.25,23.0,987.0,850.99,631.28
2016,8,7,12,30,954.0,103.0,2.3,23.0,987.0,812.35,605.97
2016,8,7,12,45,953.0,102.5,2.35,23.5,979.5,769.54,574.96
2016,8,7,13,0,952.0,102.0,2.4,24.0,972.0,723.96,540.87
2016,8,7,13,15,949.5,101.5,2.45,24.0,956.5,674.85,504.44
2016,8,7,13,30,947.0,101.0,2.5,24.0,941.0,623.48,465.23
2016,8,7,13,45,943.5,99.5,2.55,24.0,918.5,568.76,422.29
2016,8,7,14,0,940.0,98.0,2.6,24.0,896.0,512.32,376.59
2016,8,7,14,15,933.5,96.5,2.65,23.5,866.5,453.17,328.02
2016,8,7,14,30,927.0,95.0,2.7,23.0,837.0,393.1,277.16
2016,8,7,14,45,918.5,93.5,2.75,23.0,801.0,331.78,223.99
2016,8,7,15,0,910.0,92.0,2.8,23.0,765.0,270.27,171.27
2016,8,7,15,15,898.5,90.0,2.8,23.0,723.5,208.0,121.55
2016,8,7,15,30,887.0,88.0,2.8,23.0,682.0,146.42,81.34
2016,8,7,15,45,871.0,86.0,2.8,23.0,635.5,85.62,66.88
2016,8,7,16,0,855.0,84.0,2.8,23.0,589.0,81.29,63.5
2016,8,7,16,15,834.5,81.0,2.8,22.5,539.0,70.87,55.01
2016,8,7,16,30,814.0,78.0,2.8,22.0,489.0,68.67,53.45
2016,8,7,16,45,785.0,75.0,2.8,21.5,437.0,66.23,51.65
2016,8,7,17,0,756.0,72.0,2.8,21.0,385.0,63.77,49.81
2016,8,7,17,15,717.5,67.5,2.75,20.5,332.0,60.01,46.78
2016,8,7,17,30,679.0,63.0,2.7,20.0,279.0,56.22,43.65
2016,8,7,17,45,620.0,57.5,2.7,19.5,227.0,47.39,35.97
2016,8,7,18,0,561.0,52.0,2.7,19.0,175.0,42.91,31.92
2016,8,7,18,15,472.0,43.5,2.65,18.0,128.0,35.89,25.51
2016,8,7,18,30,383.0,35.0,2.6,17.0,81.0,28.94,18.78
2016,8,7,18,45,233.0,23.0,2.55,16.5,47.0,18.88,5.13
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,84.0,10.0,2.2,13.0,12.0,39.11,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.5,143.13,73.04
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,243.32,189.52
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,320.3,259.01
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,405.45,331.46
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,474.41,388.2
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,546.71,444.74
2016,8,8,7,15,684.0,70.0,1.7,17.5,322.0,608.94,490.37
2016,8,8,7,30,723.0,75.0,1.6,18.0,374.0,668.76,531.32
2016,8,8,7,45,751.5,78.5,1.55,18.5,425.0,722.17,566.39
2016,8,8,8,0,780.0,82.0,1.5,19.0,476.0,774.63,599.63
2016,8,8,8,15,801.0,85.0,1.5,19.5,525.0,818.65,626.58
2016,8,8,8,30,822.0,88.0,1.5,20.0,574.0,860.55,651.57
2016,8,8,8,45,839.0,90.5,1.5,20.5,619.5,885.04,664.46
2016,8,8,9,0,856.0,93.0,1.5,21.0,665.0,916.94,682.33
2016,8,8,9,15,868.0,95.0,1.55,21.5,706.0,940.43,695.11
2016,8,8,9,30,880.0,97.0,1.6,22.0,747.0,960.47,705.71
2016,8,8,9,45,894.0,96.0,1.7,22.5,784.0,975.55,713.85
2016,8,8,10,0,908.0,95.0,1.8,23.0,821.0,986.93,719.72
2016,8,8,10,15,915.0,96.5,1.9,23.0,850.5,990.32,721.96
2016,8,8,10,30,922.0,98.0,2.0,23.0,880.0,989.68,721.8
2016,8,8,10,45,926.5,99.0,2.15,23.5,903.0,982.09,716.45
2016,8,8,11,0,931.0,100.0,2.3,24.0,926.0,970.49,708.56
2016,8,8,11,15,934.0,101.0,2.4,24.0,941.0,953.53,698.09
2016,8,8,11,30,937.0,102.0,2.5,24.0,956.0,932.68,685.09
2016,8,8,11,45,938.0,102.5,2.65,24.0,964.0,905.87,668.52
2016,8,8,12,0,939.0,103.0,2.8,24.0,972.0,875.51,649.42
2016,8,8,12,15,939.0,103.0,2.9,24.0,972.0,840.52,626.65
2016,8,8,12,30,939.0,103.0,3.0,24.0,972.0,802.37,601.51
2016,8,8,12,45,939.0,102.0,3.15,24.0,964.5,760.39,572.23
2016,8,8,13,0,939.0,101.0,3.3,24.0,957.0,715.6,539.6
2016,8,8,13,15,936.0,100.5,3.35,24.0,941.5,666.72,502.65
2016,8,8,13,30,933.0,100.0,3.4,24.0,926.0,615.66,463.03
2016,8,8,13,45,929.5,98.5,3.5,24.0,904.0,561.59,420.07
2016,8,8,14,0,926.0,97.0,3.6,24.0,882.0,505.82,374.38
2016,8,8,14,15,919.5,95.5,3.65,23.5,852.5,447.38,325.79
2016,8,8,14,30,913.0,94.0,3.7,23.0,823.0,388.04,275.04
2016,8,8,14,45,905.0,92.0,3.75,23.0,787.5,327.28,221.89
2016,8,8,15,0,897.0,90.0,3.8,23.0,752.0,266.29,169.26
2016,8,8,15,15,885.5,88.5,3.8,22.5,711.0,205.1,120.36
2016,8,8,15,30,874.0,87.0,3.8,22.0,670.0,144.6,80.79
2016,8,8,15,45,859.5,84.0,3.8,22.0,624.0,83.99,65.83
2016,8,8,16,0,845.0,81.0,3.8,22.0,578.0,79.14,61.98
2016,8,8,16,15,824.5,78.5,3.75,21.5,529.0,68.98,53.66
2016,8,8,16,30,804.0,76.0,3.7,21.0,480.0,67.08,52.33
2016,8,8,16,45,779.5,72.0,3.7,21.0,428.5,63.98,49.84
2016,8,8,17,0,755.0,68.0,3.7,21.0,377.0,60.79,47.25
2016,8,8,17,15,717.0,63.5,3.65,20.5,325.0,56.94,44.13
2016,8,8,17,30,679.0,59.0,3.6,20.0,273.0,53.06,40.89
2016,8,8,17,45,625.0,53.5,3.6,19.5,222.0,48.18,36.64
2016,8,8,18,0,571.0,48.0,3.6,19.0,171.0,39.92,29.29
2016,8,8,18,15,482.5,40.0,3.55,18.0,124.5,33.19,23.13
2016,8,8,18,30,394.0,32.0,3.5,17.0,78.0,26.54,16.65
2016,8,8,18,45,241.5,21.0,3.5,16.5,44.5,17.25,2.86
2016,8,8,19,0,89.0,10.0,3.5,16.0,11.0,7.87,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,39.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,78.0,10.0,1.2,14.0,11.0,37.02,0.0
2016,8,9,5,45,221.5,22.0,1.2,14.5,44.0,141.46,64.73
2016,8,9,6,0,365.0,34.0,1.2,15.0,77.0,244.19,188.79
2016,8,9,6,15,453.5,42.5,1.0,15.5,122.5,322.17,258.34
2016,8,9,6,30,542.0,51.0,0.8,16.0,168.0,408.53,329.92
2016,8,9,6,45,590.5,58.5,0.6,16.5,217.5,475.52,382.54
2016,8,9,7,0,639.0,66.0,0.4,17.0,267.0,545.39,433.74
2016,8,9,7,15,678.5,71.0,0.4,17.5,319.0,607.84,478.1
2016,8,9,7,30,718.0,76.0,0.4,18.0,371.0,667.72,517.94
2016,8,9,7,45,748.0,79.0,0.4,18.5,422.0,721.67,552.18
2016,8,9,8,0,778.0,82.0,0.4,19.0,473.0,774.76,584.76
2016,8,9,8,15,799.0,85.0,0.45,19.5,522.0,818.76,611.28
2016,8,9,8,30,820.0,88.0,0.5,20.0,571.0,860.65,636.05
2016,8,9,8,45,840.0,89.0,0.6,21.0,617.5,886.11,649.62
2016,8,9,9,0,860.0,90.0,0.7,22.0,664.0,919.16,668.17
2016,8,9,9,15,872.5,92.0,0.7,22.5,705.0,943.23,680.03
2016,8,9,9,30,885.0,94.0,0.7,23.0,746.0,963.84,689.8
2016,8,9,9,45,896.5,94.0,0.75,23.5,782.0,977.66,696.44
2016,8,9,10,0,908.0,94.0,0.8,24.0,818.0,987.7,700.94
2016,8,9,10,15,914.5,95.0,0.85,24.0,847.5,990.08,702.22
2016,8,9,10,30,921.0,96.0,0.9,24.0,877.0,988.44,701.26
2016,8,9,10,45,926.0,97.0,0.95,24.5,899.5,981.34,695.74
2016,8,9,11,0,931.0,98.0,1.0,25.0,922.0,970.21,687.89
2016,8,9,11,15,934.0,98.5,1.1,25.0,937.0,952.75,678.42
2016,8,9,11,30,937.0,99.0,1.2,25.0,952.0,931.43,666.48
2016,8,9,11,45,937.0,100.0,1.35,25.5,959.0,904.22,650.11
2016,8,9,12,0,937.0,101.0,1.5,26.0,966.0,873.5,631.22
2016,8,9,12,15,937.0,101.0,1.6,26.0,966.0,838.54,609.91
2016,8,9,12,30,937.0,101.0,1.7,26.0,966.0,800.42,586.21
2016,8,9,12,45,932.5,102.5,1.85,26.0,957.0,757.34,557.81
2016,8,9,13,0,928.0,104.0,2.0,26.0,948.0,711.77,526.12
2016,8,9,13,15,925.0,103.5,2.1,26.0,933.0,663.26,490.97
2016,8,9,13,30,922.0,103.0,2.2,26.0,918.0,612.59,453.06
2016,8,9,13,45,915.5,103.0,2.35,26.0,895.0,558.54,411.51
2016,8,9,14,0,909.0,103.0,2.5,26.0,872.0,503.1,367.35
2016,8,9,14,15,902.5,101.5,2.55,26.0,842.5,445.43,319.74
2016,8,9,14,30,896.0,100.0,2.6,26.0,813.0,386.89,270.15
2016,8,9,14,45,885.5,99.5,2.65,26.0,777.5,327.27,219.1
2016,8,9,15,0,875.0,99.0,2.7,26.0,742.0,267.69,168.71
2016,8,9,15,15,863.0,96.5,2.7,25.5,701.0,206.88,120.99
2016,8,9,15,30,851.0,94.0,2.7,25.0,660.0,146.86,82.28
2016,8,9,15,45,833.5,92.5,2.7,25.0,614.0,79.73,61.45
2016,8,9,16,0,816.0,91.0,2.7,25.0,568.0,76.67,59.14
2016,8,9,16,15,794.5,87.5,2.65,24.5,519.0,74.4,57.55
2016,8,9,16,30,773.0,84.0,2.6,24.0,470.0,72.04,55.88
2016,8,9,16,45,742.0,81.0,2.6,23.5,418.5,69.79,54.28
2016,8,9,17,0,711.0,78.0,2.6,23.0,367.0,67.54,52.64
2016,8,9,17,15,670.5,72.5,2.55,22.0,315.0,58.35,45.06
2016,8,9,17,30,630.0,67.0,2.5,21.0,263.0,54.25,41.75
2016,8,9,17,45,566.0,61.0,2.5,20.5,212.5,49.48,37.62
2016,8,9,18,0,502.0,55.0,2.5,20.0,162.0,44.79,33.36
2016,8,9,18,15,410.0,45.5,2.45,19.0,117.0,37.16,26.4
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,29.57,18.95
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,14.54,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,106.52,41.09
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,216.59,167.45
2016,8,10,6,15,393.0,46.0,2.0,15.0,115.5,294.23,238.14
2016,8,10,6,30,483.0,56.0,1.9,15.0,160.0,380.49,312.38
2016,8,10,6,45,538.5,64.0,1.8,15.5,209.0,450.05,369.98
2016,8,10,7,0,594.0,72.0,1.7,16.0,258.0,523.19,427.62
2016,8,10,7,15,636.0,78.0,1.6,16.5,309.5,587.02,475.37
2016,8,10,7,30,678.0,84.0,1.5,17.0,361.0,652.08,520.64
2016,8,10,7,45,709.0,88.0,1.45,17.5,412.0,706.48,556.67
2016,8,10,8,0,740.0,92.0,1.4,18.0,463.0,756.16,588.19
2016,8,10,8,15,763.0,95.5,1.4,18.5,511.5,801.54,616.36
2016,8,10,8,30,786.0,99.0,1.4,19.0,560.0,844.96,642.59
2016,8,10,8,45,805.5,101.0,1.4,19.5,606.0,881.16,663.46
