Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,825.0,103.0,1.4,20.0,652.0,914.62,682.26
2016,8,10,9,15,838.0,105.5,1.45,20.5,693.0,927.24,687.92
2016,8,10,9,30,851.0,108.0,1.5,21.0,734.0,948.29,699.42
2016,8,10,9,45,864.0,108.5,1.55,21.5,770.0,963.69,707.16
2016,8,10,10,0,877.0,109.0,1.6,22.0,806.0,975.42,712.66
2016,8,10,10,15,884.5,110.0,1.65,22.0,835.5,978.53,714.14
2016,8,10,10,30,892.0,111.0,1.7,22.0,865.0,977.73,713.33
2016,8,10,10,45,898.0,112.0,1.75,22.5,888.0,971.53,707.85
2016,8,10,11,0,904.0,113.0,1.8,23.0,911.0,961.38,700.0
2016,8,10,11,15,907.5,113.5,1.85,23.0,926.5,944.52,689.3
2016,8,10,11,30,911.0,114.0,1.9,23.0,942.0,923.88,676.23
2016,8,10,11,45,913.0,114.5,2.0,23.5,950.0,898.24,659.15
2016,8,10,12,0,915.0,115.0,2.1,24.0,958.0,869.07,639.7
2016,8,10,12,15,915.0,115.0,2.15,24.0,958.0,834.5,617.32
2016,8,10,12,30,915.0,115.0,2.2,24.0,958.0,796.86,592.72
2016,8,10,12,45,912.5,115.5,2.3,24.0,949.5,754.91,563.54
2016,8,10,13,0,910.0,116.0,2.4,24.0,941.0,710.4,531.57
2016,8,10,13,15,906.5,115.0,2.4,23.5,925.5,661.74,496.18
2016,8,10,13,30,903.0,114.0,2.4,23.0,910.0,611.04,458.14
2016,8,10,13,45,898.5,112.5,2.45,23.0,887.5,557.61,416.12
2016,8,10,14,0,894.0,111.0,2.5,23.0,865.0,502.66,371.54
2016,8,10,14,15,887.0,110.0,2.5,23.0,835.5,445.76,323.95
2016,8,10,14,30,880.0,109.0,2.5,23.0,806.0,388.06,274.49
2016,8,10,14,45,871.5,106.5,2.5,23.0,770.5,328.35,222.87
2016,8,10,15,0,863.0,104.0,2.5,23.0,735.0,268.53,171.75
2016,8,10,15,15,850.0,101.5,2.5,22.5,694.0,208.12,123.93
2016,8,10,15,30,837.0,99.0,2.5,22.0,653.0,141.11,79.17
2016,8,10,15,45,822.0,95.5,2.5,21.5,607.5,81.25,63.63
2016,8,10,16,0,807.0,92.0,2.5,21.0,562.0,77.15,60.55
2016,8,10,16,15,785.0,89.0,2.5,20.5,513.0,75.25,59.25
2016,8,10,16,30,763.0,86.0,2.5,20.0,464.0,73.28,57.89
2016,8,10,16,45,735.5,81.0,2.55,20.0,413.0,69.7,55.01
2016,8,10,17,0,708.0,76.0,2.6,20.0,362.0,66.02,51.99
2016,8,10,17,15,667.0,71.0,2.6,19.5,310.5,57.26,44.6
2016,8,10,17,30,626.0,66.0,2.6,19.0,259.0,53.49,41.44
2016,8,10,17,45,568.0,59.0,2.6,18.5,209.0,48.02,36.65
2016,8,10,18,0,510.0,52.0,2.6,18.0,159.0,42.54,31.67
2016,8,10,18,15,418.0,42.5,2.55,17.5,114.0,34.82,24.52
2016,8,10,18,30,326.0,33.0,2.5,17.0,69.0,27.14,16.86
2016,8,10,18,45,163.0,16.5,2.45,16.5,34.5,13.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.5,17.5,1.6,14.0,34.0,103.47,32.02
2016,8,11,6,0,293.0,35.0,1.7,15.0,68.0,211.57,162.68
2016,8,11,6,15,381.5,46.0,1.7,15.5,112.5,288.94,232.95
2016,8,11,6,30,470.0,57.0,1.7,16.0,157.0,375.0,306.32
2016,8,11,6,45,522.5,66.0,1.75,16.5,205.5,443.33,363.08
2016,8,11,7,0,575.0,75.0,1.8,17.0,254.0,515.01,420.04
2016,8,11,7,15,287.5,95.0,1.75,17.5,184.5,343.01,281.36
2016,8,11,7,30,0.0,115.0,1.7,18.0,115.0,93.98,72.82
2016,8,11,7,45,0.0,132.5,1.65,18.5,132.5,108.77,85.01
2016,8,11,8,0,0.0,150.0,1.6,19.0,150.0,123.53,96.55
2016,8,11,8,15,7.0,175.5,1.6,19.0,179.5,151.96,119.47
2016,8,11,8,30,14.0,201.0,1.6,19.0,209.0,180.7,142.29
2016,8,11,8,45,41.0,244.0,1.65,19.5,270.5,265.05,208.83
2016,8,11,9,0,68.0,287.0,1.7,20.0,332.0,333.69,261.17
2016,8,11,9,15,107.0,315.5,1.7,20.5,391.5,398.27,309.58
2016,8,11,9,30,146.0,344.0,1.7,21.0,451.0,485.3,372.93
2016,8,11,9,45,505.5,230.5,1.75,21.5,627.5,757.98,574.36
2016,8,11,10,0,865.0,117.0,1.8,22.0,804.0,973.87,716.82
2016,8,11,10,15,873.0,119.0,1.85,22.0,834.0,978.33,716.75
2016,8,11,10,30,881.0,121.0,1.9,22.0,864.0,978.86,716.72
2016,8,11,10,45,886.0,122.5,1.95,22.5,886.5,972.07,710.76
2016,8,11,11,0,891.0,124.0,2.0,23.0,909.0,961.37,702.45
2016,8,11,11,15,895.0,124.5,2.05,23.0,924.5,944.94,691.91
2016,8,11,11,30,899.0,125.0,2.1,23.0,940.0,924.73,678.99
2016,8,11,11,45,900.5,125.5,2.15,23.5,948.0,898.68,660.97
2016,8,11,12,0,902.0,126.0,2.2,24.0,956.0,869.18,640.72
2016,8,11,12,15,902.5,126.0,2.25,24.0,956.0,835.15,618.64
2016,8,11,12,30,903.0,126.0,2.3,24.0,956.0,798.05,594.21
2016,8,11,12,45,895.0,129.5,2.35,24.0,946.0,754.73,563.46
2016,8,11,13,0,887.0,133.0,2.4,24.0,936.0,709.25,530.49
2016,8,11,13,15,883.5,132.5,2.45,23.5,920.5,661.67,496.16
2016,8,11,13,30,880.0,132.0,2.5,23.0,905.0,612.1,459.18
2016,8,11,13,45,876.5,129.5,2.55,23.0,883.0,559.3,417.68
2016,8,11,14,0,873.0,127.0,2.6,23.0,861.0,504.96,373.63
2016,8,11,14,15,865.0,125.5,2.6,23.0,831.0,448.14,326.24
2016,8,11,14,30,857.0,124.0,2.6,23.0,801.0,390.67,277.14
2016,8,11,14,45,848.5,121.0,2.6,23.0,765.5,328.17,223.6
2016,8,11,15,0,840.0,118.0,2.6,23.0,730.0,267.89,172.25
2016,8,11,15,15,826.0,115.0,2.6,22.5,689.0,207.02,124.13
2016,8,11,15,30,812.0,112.0,2.6,22.0,648.0,147.38,85.07
2016,8,11,15,45,795.5,108.5,2.6,22.0,602.0,88.8,69.88
2016,8,11,16,0,779.0,105.0,2.6,22.0,556.0,85.2,67.12
2016,8,11,16,15,755.5,101.0,2.6,21.5,507.0,82.92,65.54
2016,8,11,16,30,732.0,97.0,2.6,21.0,458.0,74.33,58.56
2016,8,11,16,45,702.5,91.5,2.6,20.5,406.5,70.9,55.94
2016,8,11,17,0,673.0,86.0,2.6,20.0,355.0,67.37,53.17
2016,8,11,17,15,630.0,79.5,2.6,19.5,303.5,62.82,49.45
2016,8,11,17,30,587.0,73.0,2.6,19.0,252.0,58.21,45.56
2016,8,11,17,45,526.5,64.5,2.6,18.5,202.0,51.82,39.96
2016,8,11,18,0,466.0,56.0,2.6,18.0,152.0,45.37,34.1
2016,8,11,18,15,374.5,44.5,2.5,17.5,107.5,36.22,25.67
2016,8,11,18,30,283.0,33.0,2.4,17.0,63.0,27.01,16.55
2016,8,11,18,45,141.5,16.5,2.3,16.5,31.5,13.32,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.5,103.26,22.42
2016,8,12,6,0,296.0,34.0,2.0,14.0,67.0,212.92,163.73
2016,8,12,6,15,386.0,45.0,1.95,14.5,111.5,291.36,235.9
2016,8,12,6,30,476.0,56.0,1.9,15.0,156.0,378.71,310.81
2016,8,12,6,45,538.5,63.5,1.9,15.5,206.0,452.21,372.03
2016,8,12,7,0,601.0,71.0,1.9,16.0,256.0,529.88,433.83
2016,8,12,7,15,302.0,101.5,1.9,16.5,195.0,362.57,298.35
2016,8,12,7,30,3.0,132.0,1.9,17.0,134.0,113.24,89.17
2016,8,12,7,45,39.5,168.5,1.9,17.5,188.5,192.13,154.98
2016,8,12,8,0,76.0,205.0,1.9,18.0,243.0,261.55,210.72
2016,8,12,8,15,179.0,223.5,1.85,18.5,325.0,389.78,312.44
2016,8,12,8,30,282.0,242.0,1.8,19.0,407.0,525.39,414.6
2016,8,12,8,45,557.5,172.5,1.8,19.5,530.5,740.41,573.55
2016,8,12,9,0,833.0,103.0,1.8,20.0,654.0,925.98,696.77
2016,8,12,9,15,846.0,105.5,1.85,20.5,695.0,938.61,700.65
2016,8,12,9,30,859.0,108.0,1.9,21.0,736.0,959.73,712.16
2016,8,12,9,45,868.5,110.0,1.95,21.5,771.5,973.32,718.68
2016,8,12,10,0,878.0,112.0,2.0,22.0,807.0,983.15,722.9
2016,8,12,10,15,885.0,113.5,2.1,22.0,836.5,986.15,724.82
2016,8,12,10,30,892.0,115.0,2.2,22.0,866.0,985.22,724.35
2016,8,12,10,45,898.0,115.5,2.3,22.5,888.5,978.36,718.76
2016,8,12,11,0,904.0,116.0,2.4,23.0,911.0,967.54,710.73
2016,8,12,11,15,907.5,117.0,2.45,23.0,926.5,950.97,699.91
2016,8,12,11,30,911.0,118.0,2.5,23.0,942.0,930.57,686.67
2016,8,12,11,45,913.5,117.5,2.6,23.5,949.5,904.24,668.63
2016,8,12,12,0,916.0,117.0,2.7,24.0,957.0,874.39,648.23
2016,8,12,12,15,916.0,117.0,2.75,24.0,957.0,839.57,625.3
2016,8,12,12,30,916.0,117.0,2.8,24.0,957.0,801.67,600.12
2016,8,12,12,45,918.5,114.5,2.85,24.0,950.5,760.58,570.93
2016,8,12,13,0,921.0,112.0,2.9,24.0,944.0,716.57,538.72
2016,8,12,13,15,918.0,111.0,2.9,23.5,928.5,667.54,502.78
2016,8,12,13,30,915.0,110.0,2.9,23.0,913.0,616.39,464.11
2016,8,12,13,45,911.0,108.5,2.9,23.0,890.5,562.43,421.19
2016,8,12,14,0,907.0,107.0,2.9,23.0,868.0,506.86,375.71
2016,8,12,14,15,900.0,106.0,2.85,23.0,838.5,449.06,327.07
2016,8,12,14,30,893.0,105.0,2.8,23.0,809.0,390.44,276.58
2016,8,12,14,45,885.0,102.5,2.8,23.0,773.0,329.93,224.06
2016,8,12,15,0,877.0,100.0,2.8,23.0,737.0,269.24,172.01
2016,8,12,15,15,864.5,98.0,2.75,23.0,695.5,208.21,123.28
2016,8,12,15,30,852.0,96.0,2.7,23.0,654.0,148.02,83.96
2016,8,12,15,45,836.5,93.0,2.65,23.0,608.5,79.82,62.07
2016,8,12,16,0,821.0,90.0,2.6,23.0,563.0,76.27,59.33
2016,8,12,16,15,799.0,86.5,2.5,22.5,513.5,73.94,57.68
2016,8,12,16,30,777.0,83.0,2.4,22.0,464.0,71.53,55.95
2016,8,12,16,45,748.0,79.0,2.35,22.0,412.5,68.55,53.59
2016,8,12,17,0,719.0,75.0,2.3,22.0,361.0,65.52,51.15
2016,8,12,17,15,678.0,69.5,2.15,21.5,308.5,56.41,43.5
2016,8,12,17,30,637.0,64.0,2.0,21.0,256.0,52.22,39.99
2016,8,12,17,45,576.0,57.5,1.9,20.5,205.5,47.03,35.45
2016,8,12,18,0,515.0,51.0,1.8,20.0,155.0,41.88,30.76
2016,8,12,18,15,419.5,41.0,1.8,19.0,109.5,33.71,23.3
2016,8,12,18,30,324.0,31.0,1.8,18.0,64.0,25.56,15.06
2016,8,12,18,45,162.0,15.5,1.8,17.5,32.0,12.56,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.5,2.0,14.5,32.5,102.61,10.38
2016,8,13,6,0,297.0,33.0,2.1,15.0,65.0,213.31,162.56
2016,8,13,6,15,389.0,43.5,2.05,15.5,109.0,292.48,235.85
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,380.77,311.47
2016,8,13,6,45,542.5,61.0,1.95,16.5,203.0,453.31,371.74
2016,8,13,7,0,604.0,68.0,1.9,17.0,253.0,529.93,432.43
2016,8,13,7,15,374.5,115.5,1.85,17.5,237.0,433.65,353.7
2016,8,13,7,30,145.0,163.0,1.8,18.0,221.0,288.69,234.47
2016,8,13,7,45,232.0,176.0,1.75,19.0,284.0,394.23,318.23
2016,8,13,8,0,319.0,189.0,1.7,20.0,347.0,487.92,388.56
2016,8,13,8,15,558.0,141.0,1.7,20.5,451.5,683.6,534.36
2016,8,13,8,30,797.0,93.0,1.7,21.0,556.0,853.53,648.57
2016,8,13,8,45,815.5,95.0,1.7,21.5,601.5,889.07,667.59
2016,8,13,9,0,834.0,97.0,1.7,22.0,647.0,910.22,678.23
2016,8,13,9,15,847.0,99.0,1.75,22.5,688.0,934.28,691.51
2016,8,13,9,30,860.0,101.0,1.8,23.0,729.0,954.97,702.52
2016,8,13,9,45,874.5,100.5,1.85,23.5,765.5,970.84,710.47
2016,8,13,10,0,889.0,100.0,1.9,24.0,802.0,983.03,716.16
2016,8,13,10,15,896.0,101.0,1.95,24.0,831.5,985.68,717.24
2016,8,13,10,30,903.0,102.0,2.0,24.0,861.0,984.36,716.02
2016,8,13,10,45,909.0,102.5,2.05,24.5,883.5,977.58,710.06
2016,8,13,11,0,915.0,103.0,2.1,25.0,906.0,966.81,701.72
2016,8,13,11,15,918.0,104.0,2.15,25.0,921.0,949.79,690.84
2016,8,13,11,30,921.0,105.0,2.2,25.0,936.0,928.93,677.56
2016,8,13,11,45,923.0,104.5,2.3,25.5,943.5,902.07,659.55
2016,8,13,12,0,925.0,104.0,2.4,26.0,951.0,871.69,639.18
2016,8,13,12,15,925.0,104.0,2.45,26.0,951.0,836.74,616.53
2016,8,13,12,30,925.0,104.0,2.5,26.0,951.0,798.66,591.61
2016,8,13,12,45,909.0,112.5,2.55,26.0,938.5,753.21,559.92
2016,8,13,13,0,893.0,121.0,2.6,26.0,926.0,705.94,525.63
2016,8,13,13,15,889.5,120.5,2.65,26.0,910.5,658.07,490.23
2016,8,13,13,30,886.0,120.0,2.7,26.0,895.0,608.19,452.29
2016,8,13,13,45,884.5,116.5,2.75,26.0,873.5,555.32,410.99
2016,8,13,14,0,883.0,113.0,2.8,26.0,852.0,500.7,366.99
2016,8,13,14,15,876.0,112.0,2.8,25.5,822.5,444.07,320.62
2016,8,13,14,30,869.0,111.0,2.8,25.0,793.0,386.66,272.26
2016,8,13,14,45,862.5,107.0,2.85,25.0,758.0,326.82,220.8
2016,8,13,15,0,856.0,103.0,2.9,25.0,723.0,266.68,169.64
2016,8,13,15,15,843.5,101.0,2.9,24.5,682.0,206.83,122.43
2016,8,13,15,30,831.0,99.0,2.9,24.0,641.0,140.44,78.4
2016,8,13,15,45,817.5,94.5,2.9,24.0,596.0,80.09,62.07
2016,8,13,16,0,804.0,90.0,2.9,24.0,551.0,75.9,58.8
2016,8,13,16,15,782.0,87.0,2.9,23.5,502.0,73.94,57.47
2016,8,13,16,30,760.0,84.0,2.9,23.0,453.0,71.93,56.08
2016,8,13,16,45,733.0,79.0,2.9,23.0,402.5,68.31,53.18
2016,8,13,17,0,706.0,74.0,2.9,23.0,352.0,64.57,50.14
2016,8,13,17,15,664.5,69.0,2.8,22.5,300.5,55.88,42.87
2016,8,13,17,30,623.0,64.0,2.7,22.0,249.0,52.07,39.68
2016,8,13,17,45,563.0,57.0,2.65,21.5,199.0,46.55,34.86
2016,8,13,18,0,503.0,50.0,2.6,21.0,149.0,41.03,29.85
2016,8,13,18,15,405.0,40.0,2.6,20.0,104.5,32.85,22.39
2016,8,13,18,30,307.0,30.0,2.6,19.0,60.0,24.7,13.99
2016,8,13,18,45,153.5,15.0,2.6,18.5,30.0,12.16,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,14.5,32.5,107.05,0.0
2016,8,14,6,0,324.0,31.0,2.2,15.0,65.0,225.67,171.04
2016,8,14,6,15,418.5,40.5,2.15,15.5,110.0,306.52,247.01
2016,8,14,6,30,513.0,50.0,2.1,16.0,155.0,396.76,324.42
2016,8,14,6,45,574.0,57.0,2.1,16.5,205.5,470.44,385.8
2016,8,14,7,0,635.0,64.0,2.1,17.0,256.0,548.19,447.57
2016,8,14,7,15,390.0,113.0,2.1,17.5,238.0,443.48,362.35
2016,8,14,7,30,145.0,162.0,2.1,18.0,220.0,288.36,234.64
2016,8,14,7,45,132.5,185.0,2.1,19.0,243.5,306.26,247.55
2016,8,14,8,0,120.0,208.0,2.1,20.0,267.0,322.55,258.1
2016,8,14,8,15,177.5,228.0,2.1,20.5,326.0,395.5,314.63
2016,8,14,8,30,235.0,248.0,2.1,21.0,385.0,470.77,371.01
2016,8,14,8,45,544.0,170.5,2.1,21.5,519.0,718.49,556.61
2016,8,14,9,0,853.0,93.0,2.1,22.0,653.0,925.53,694.77
2016,8,14,9,15,865.0,95.0,2.1,22.5,694.0,948.94,705.12
2016,8,14,9,30,877.0,97.0,2.1,23.0,735.0,968.88,715.07
2016,8,14,9,45,862.5,111.0,2.15,23.5,764.5,972.24,714.81
2016,8,14,10,0,848.0,125.0,2.2,24.0,794.0,985.08,721.04
2016,8,14,10,15,856.0,126.5,2.2,24.0,823.0,974.64,713.03
2016,8,14,10,30,864.0,128.0,2.2,24.0,852.0,974.54,712.13
2016,8,14,10,45,872.0,128.0,2.25,24.5,875.0,969.08,706.93
2016,8,14,11,0,880.0,128.0,2.3,25.0,898.0,959.72,699.39
2016,8,14,11,15,883.0,128.5,2.35,25.0,912.5,942.32,688.12
2016,8,14,11,30,886.0,129.0,2.4,25.0,927.0,921.23,674.54
2016,8,14,11,45,890.0,128.0,2.45,25.5,935.0,896.07,657.04
2016,8,14,12,0,894.0,127.0,2.5,26.0,943.0,867.41,637.26
2016,8,14,12,15,893.5,127.0,2.55,26.0,942.5,832.6,614.58
2016,8,14,12,30,893.0,127.0,2.6,26.0,942.0,794.8,589.7
2016,8,14,12,45,890.0,127.0,2.65,26.0,933.5,752.39,559.67
2016,8,14,13,0,887.0,127.0,2.7,26.0,925.0,707.54,527.22
2016,8,14,13,15,883.5,126.5,2.75,26.0,909.0,659.75,491.81
2016,8,14,13,30,880.0,126.0,2.8,26.0,893.0,609.97,453.92
2016,8,14,13,45,872.5,125.5,2.85,26.0,869.5,556.3,412.03
2016,8,14,14,0,865.0,125.0,2.9,26.0,846.0,501.48,367.93
2016,8,14,14,15,857.5,123.5,2.95,25.5,816.0,445.02,321.88
2016,8,14,14,30,850.0,122.0,3.0,25.0,786.0,387.88,273.9
2016,8,14,14,45,839.0,119.5,3.05,25.0,750.0,325.17,220.5
2016,8,14,15,0,828.0,117.0,3.1,25.0,714.0,265.0,169.57
2016,8,14,15,15,814.0,114.5,3.15,24.5,673.0,204.96,122.31
2016,8,14,15,30,800.0,112.0,3.2,24.0,632.0,146.15,84.08
2016,8,14,15,45,782.5,108.5,3.25,23.5,586.5,88.07,68.92
2016,8,14,16,0,765.0,105.0,3.3,23.0,541.0,85.1,66.83
2016,8,14,16,15,741.5,101.0,3.3,22.5,492.0,76.45,59.85
2016,8,14,16,30,718.0,97.0,3.3,22.0,443.0,74.23,58.3
2016,8,14,16,45,687.0,91.5,3.35,22.0,392.5,70.79,55.55
2016,8,14,17,0,656.0,86.0,3.4,22.0,342.0,67.26,52.68
2016,8,14,17,15,611.5,79.5,3.3,21.0,290.5,62.72,49.08
2016,8,14,17,30,567.0,73.0,3.2,20.0,239.0,58.14,45.3
2016,8,14,17,45,504.0,64.0,3.15,19.5,190.0,51.38,39.35
2016,8,14,18,0,441.0,55.0,3.1,19.0,141.0,44.56,33.14
2016,8,14,18,15,342.0,43.5,3.0,18.5,98.0,35.4,24.66
2016,8,14,18,30,243.0,32.0,2.9,18.0,55.0,24.42,13.47
2016,8,14,18,45,121.5,16.0,2.85,17.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,158.5,16.0,2.15,12.5,32.5,105.95,0.0
2016,8,15,6,0,317.0,32.0,2.2,13.0,65.0,223.99,169.74
2016,8,15,6,15,415.5,42.5,2.15,13.5,110.5,308.15,249.89
2016,8,15,6,30,514.0,53.0,2.1,14.0,156.0,402.13,330.93
2016,8,15,6,45,578.0,59.5,2.1,14.5,208.0,477.6,394.23
2016,8,15,7,0,642.0,66.0,2.1,15.0,260.0,557.24,457.91
2016,8,15,7,15,321.0,69.5,2.05,15.5,166.5,339.44,282.5
2016,8,15,7,30,0.0,73.0,2.0,16.0,73.0,56.03,41.75
2016,8,15,7,45,0.0,90.0,2.0,16.5,90.0,70.14,53.61
2016,8,15,8,0,0.0,107.0,2.0,17.0,107.0,84.44,65.2
2016,8,15,8,15,0.0,130.0,1.95,17.5,130.0,104.13,81.06
2016,8,15,8,30,0.0,153.0,1.9,18.0,153.0,123.9,96.71
2016,8,15,8,45,1.5,166.5,1.85,18.5,168.0,136.45,106.39
2016,8,15,9,0,3.0,180.0,1.8,19.0,183.0,149.05,116.0
2016,8,15,9,15,8.5,210.5,1.8,19.5,217.5,180.81,140.89
2016,8,15,9,30,14.0,241.0,1.8,20.0,252.0,212.66,165.38
2016,8,15,9,45,26.0,281.5,1.85,20.5,302.5,280.92,217.76
2016,8,15,10,0,38.0,322.0,1.9,21.0,353.0,330.59,254.73
2016,8,15,10,15,159.0,356.5,1.95,21.0,489.0,501.83,384.83
2016,8,15,10,30,280.0,391.0,2.0,21.0,625.0,669.15,505.13
2016,8,15,10,45,616.0,245.5,2.1,21.5,778.5,865.55,646.37
2016,8,15,11,0,952.0,100.0,2.2,22.0,932.0,1001.68,735.11
2016,8,15,11,15,955.0,100.5,2.25,22.0,947.0,983.36,721.74
2016,8,15,11,30,958.0,101.0,2.3,22.0,962.0,961.07,707.47
2016,8,15,11,45,959.0,102.0,2.4,22.5,969.5,933.63,688.96
2016,8,15,12,0,960.0,103.0,2.5,23.0,977.0,902.5,667.98
2016,8,15,12,15,960.0,103.0,2.5,23.0,976.5,866.15,643.88
2016,8,15,12,30,960.0,103.0,2.5,23.0,976.0,826.54,617.48
2016,8,15,12,45,951.0,106.5,2.55,23.0,965.5,780.32,585.49
2016,8,15,13,0,942.0,110.0,2.6,23.0,955.0,731.82,550.23
2016,8,15,13,15,939.0,109.5,2.6,23.0,938.5,681.88,512.82
2016,8,15,13,30,936.0,109.0,2.6,23.0,922.0,629.74,472.72
2016,8,15,13,45,931.0,107.5,2.6,23.0,898.5,573.81,428.61
2016,8,15,14,0,926.0,106.0,2.6,23.0,875.0,516.34,381.93
2016,8,15,14,15,918.5,105.0,2.6,22.5,844.5,456.93,332.96
2016,8,15,14,30,911.0,104.0,2.6,22.0,814.0,396.72,281.84
2016,8,15,14,45,902.0,101.5,2.6,22.0,777.5,334.51,227.82
2016,8,15,15,0,893.0,99.0,2.6,22.0,741.0,272.23,174.35
2016,8,15,15,15,880.0,97.0,2.6,21.5,698.5,209.82,124.66
2016,8,15,15,30,867.0,95.0,2.6,21.0,656.0,148.31,84.54
2016,8,15,15,45,851.5,91.5,2.6,21.0,609.0,78.67,61.65
2016,8,15,16,0,836.0,88.0,2.6,21.0,562.0,75.43,59.16
2016,8,15,16,15,813.5,84.5,2.55,20.5,511.5,73.0,57.41
2016,8,15,16,30,791.0,81.0,2.5,20.0,461.0,70.5,55.57
2016,8,15,16,45,762.0,77.0,2.5,19.5,408.5,67.44,53.23
2016,8,15,17,0,733.0,73.0,2.5,19.0,356.0,64.32,50.79
2016,8,15,17,15,690.0,67.5,2.45,18.5,303.0,55.23,43.04
2016,8,15,17,30,647.0,62.0,2.4,18.0,250.0,50.94,39.37
2016,8,15,17,45,583.0,55.0,2.35,17.5,198.5,45.29,34.33
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,39.65,29.11
2016,8,15,18,15,414.5,38.5,2.15,16.5,102.0,31.77,21.7
2016,8,15,18,30,310.0,29.0,2.0,16.0,57.0,23.98,12.81
2016,8,15,18,45,155.0,14.5,1.95,15.5,28.5,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,130.0,16.5,2.0,13.5,29.0,90.89,0.0
2016,8,16,6,0,260.0,33.0,2.1,14.0,58.0,197.07,147.16
2016,8,16,6,15,355.5,44.5,2.05,14.5,102.0,277.94,224.39
2016,8,16,6,30,451.0,56.0,2.0,15.0,146.0,368.44,302.42
2016,8,16,6,45,512.5,65.0,2.0,15.5,195.5,442.48,364.49
2016,8,16,7,0,574.0,74.0,2.0,16.0,245.0,520.68,427.12
2016,8,16,7,15,288.5,102.0,2.0,16.5,188.5,357.42,294.51
2016,8,16,7,30,3.0,130.0,2.0,17.0,132.0,112.16,88.36
2016,8,16,7,45,18.0,157.5,2.0,17.5,167.0,149.4,119.52
2016,8,16,8,0,33.0,185.0,2.0,18.0,202.0,204.27,163.81
2016,8,16,8,15,33.0,203.5,1.95,18.5,221.5,221.82,176.77
2016,8,16,8,30,33.0,222.0,1.9,19.0,241.0,239.17,189.48
2016,8,16,8,45,48.0,251.0,1.9,19.5,281.0,281.78,222.3
2016,8,16,9,0,63.0,280.0,1.9,20.0,321.0,324.46,254.41
2016,8,16,9,15,110.0,309.5,1.9,20.5,387.0,398.33,310.55
2016,8,16,9,30,157.0,339.0,1.9,21.0,453.0,495.16,381.53
2016,8,16,9,45,497.5,235.5,1.9,21.5,621.0,762.51,578.69
2016,8,16,10,0,838.0,132.0,1.9,22.0,789.0,986.49,726.62
2016,8,16,10,15,846.5,133.5,1.95,22.0,818.0,990.71,726.3
2016,8,16,10,30,855.0,135.0,2.0,22.0,847.0,976.0,716.35
2016,8,16,10,45,860.5,136.5,2.05,22.5,869.5,969.45,710.65
2016,8,16,11,0,866.0,138.0,2.1,23.0,892.0,959.04,702.47
2016,8,16,11,15,870.0,139.0,2.15,23.0,907.5,942.95,692.08
2016,8,16,11,30,874.0,140.0,2.2,23.0,923.0,923.15,679.35
2016,8,16,11,45,875.5,140.0,2.25,23.5,930.0,896.67,660.96
2016,8,16,12,0,877.0,140.0,2.3,24.0,937.0,866.84,640.4
2016,8,16,12,15,877.0,140.0,2.3,24.0,936.5,832.58,617.68
2016,8,16,12,30,877.0,140.0,2.3,24.0,936.0,795.36,592.5
2016,8,16,12,45,871.0,142.0,2.35,24.0,926.5,752.57,562.19
2016,8,16,13,0,865.0,144.0,2.4,24.0,917.0,707.58,529.63
2016,8,16,13,15,861.0,143.0,2.4,24.0,901.0,659.66,493.92
2016,8,16,13,30,857.0,142.0,2.4,24.0,885.0,609.86,455.88
2016,8,16,13,45,852.0,140.0,2.45,24.0,862.0,560.21,416.89
2016,8,16,14,0,847.0,138.0,2.5,24.0,839.0,504.65,372.34
2016,8,16,14,15,838.5,136.0,2.5,23.5,809.0,446.61,325.1
2016,8,16,14,30,830.0,134.0,2.5,23.0,779.0,388.15,276.11
2016,8,16,14,45,819.5,131.0,2.5,23.0,743.0,328.24,224.74
2016,8,16,15,0,809.0,128.0,2.5,23.0,707.0,268.67,174.2
2016,8,16,15,15,794.0,125.0,2.5,22.5,665.5,209.01,127.17
2016,8,16,15,30,779.0,122.0,2.5,22.0,624.0,150.76,89.21
2016,8,16,15,45,761.0,117.5,2.5,22.0,578.0,93.11,73.58
2016,8,16,16,0,743.0,113.0,2.5,22.0,532.0,83.17,65.48
2016,8,16,16,15,717.5,108.5,2.5,21.5,482.5,80.88,63.89
2016,8,16,16,30,692.0,104.0,2.5,21.0,433.0,78.5,62.21
2016,8,16,16,45,660.0,97.5,2.5,21.0,382.5,74.56,59.03
2016,8,16,17,0,628.0,91.0,2.5,21.0,332.0,70.49,55.7
2016,8,16,17,15,580.5,83.5,2.5,20.0,280.5,65.36,51.58
2016,8,16,17,30,533.0,76.0,2.5,19.0,229.0,60.15,47.23
2016,8,16,17,45,468.0,66.0,2.55,18.5,180.0,52.74,40.67
2016,8,16,18,0,403.0,56.0,2.6,18.0,131.0,45.24,33.79
2016,8,16,18,15,303.0,43.0,2.5,17.5,89.0,32.77,22.37
2016,8,16,18,30,203.0,30.0,2.4,17.0,47.0,22.79,11.24
2016,8,16,18,45,101.5,15.0,2.35,16.5,23.5,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,80.33,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,173.73,127.51
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,250.25,201.15
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,341.16,279.28
2016,8,17,6,45,465.0,67.0,1.95,16.5,185.0,414.77,340.93
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,492.79,403.38
2016,8,17,7,15,281.0,111.5,1.85,17.5,196.5,345.43,283.76
2016,8,17,7,30,33.0,147.0,1.8,18.0,160.0,168.08,134.79
2016,8,17,7,45,37.0,168.0,1.75,18.5,184.5,192.17,154.24
2016,8,17,8,0,41.0,189.0,1.7,19.0,209.0,216.27,172.79
2016,8,17,8,15,79.5,220.0,1.65,19.5,263.5,282.4,225.22
2016,8,17,8,30,118.0,251.0,1.6,20.0,318.0,370.73,292.75
2016,8,17,8,45,185.5,269.0,1.6,20.5,385.0,452.36,354.19
2016,8,17,9,0,253.0,287.0,1.6,21.0,452.0,558.25,430.89
2016,8,17,9,15,530.0,205.0,1.6,21.5,578.5,760.8,578.25
2016,8,17,9,30,807.0,123.0,1.6,22.0,705.0,948.23,700.7
2016,8,17,9,45,826.5,121.0,1.65,22.5,742.5,966.92,708.53
2016,8,17,10,0,846.0,119.0,1.7,23.0,780.0,968.11,707.14
2016,8,17,10,15,854.5,120.5,1.75,23.0,809.5,972.34,709.42
2016,8,17,10,30,863.0,122.0,1.8,23.0,839.0,972.7,709.3
2016,8,17,10,45,868.5,123.0,1.9,23.5,861.5,965.78,703.9
2016,8,17,11,0,874.0,124.0,2.0,24.0,884.0,954.99,696.14
2016,8,17,11,15,878.0,125.0,2.05,24.0,899.0,938.98,685.88
2016,8,17,11,30,882.0,126.0,2.1,24.0,914.0,919.21,673.27
2016,8,17,11,45,884.0,126.5,2.15,24.5,921.5,893.59,655.56
2016,8,17,12,0,886.0,127.0,2.2,25.0,929.0,864.53,635.63
2016,8,17,12,15,886.0,127.0,2.25,25.0,928.5,830.13,613.34
2016,8,17,12,30,886.0,127.0,2.3,25.0,928.0,792.72,588.87
2016,8,17,12,45,870.5,134.5,2.4,25.0,916.0,747.31,557.01
2016,8,17,13,0,855.0,142.0,2.5,25.0,904.0,700.22,523.17
2016,8,17,13,15,851.0,141.0,2.55,25.0,888.0,652.71,488.03
2016,8,17,13,30,847.0,140.0,2.6,25.0,872.0,603.35,450.49
2016,8,17,13,45,841.5,138.0,2.65,25.0,849.0,553.77,411.54
2016,8,17,14,0,836.0,136.0,2.7,25.0,826.0,498.5,367.21
2016,8,17,14,15,827.0,134.5,2.7,24.5,796.0,441.2,320.57
2016,8,17,14,30,818.0,133.0,2.7,24.0,766.0,383.54,272.28
2016,8,17,14,45,807.0,130.0,2.7,24.0,730.0,324.14,221.44
2016,8,17,15,0,796.0,127.0,2.7,24.0,694.0,265.17,171.51
2016,8,17,15,15,781.0,124.0,2.7,23.5,652.5,206.26,125.18
2016,8,17,15,30,766.0,121.0,2.7,23.0,611.0,148.78,87.85
2016,8,17,15,45,746.5,117.0,2.7,22.5,565.5,85.02,66.66
2016,8,17,16,0,727.0,113.0,2.7,22.0,520.0,82.89,65.27
2016,8,17,16,15,700.5,108.0,2.7,21.5,471.0,80.27,63.4
2016,8,17,16,30,674.0,103.0,2.7,21.0,422.0,77.56,61.43
2016,8,17,16,45,638.5,97.5,2.75,20.5,371.5,74.25,58.91
2016,8,17,17,0,603.0,92.0,2.8,20.0,321.0,70.89,56.29
2016,8,17,17,15,554.5,84.5,2.75,19.5,270.5,65.82,52.09
2016,8,17,17,30,506.0,77.0,2.7,19.0,220.0,60.69,47.69
2016,8,17,17,45,435.5,67.0,2.7,18.5,171.5,53.3,41.13
2016,8,17,18,0,365.0,57.0,2.7,18.0,123.0,43.18,31.96
2016,8,17,18,15,267.0,42.5,2.65,17.5,82.5,32.2,21.78
2016,8,17,18,30,169.0,28.0,2.6,17.0,42.0,21.22,9.34
2016,8,17,18,45,84.5,14.0,2.55,16.5,21.0,11.02,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.0,74.64,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,50.0,161.97,117.01
2016,8,18,6,15,281.0,46.5,1.8,15.5,91.5,238.28,191.02
2016,8,18,6,30,375.0,60.0,1.8,16.0,133.0,324.94,265.84
2016,8,18,6,45,439.0,70.5,1.8,16.5,181.0,402.42,330.58
2016,8,18,7,0,503.0,81.0,1.8,17.0,229.0,481.19,393.78
2016,8,18,7,15,267.0,113.0,1.8,17.5,193.0,337.92,277.5
2016,8,18,7,30,31.0,145.0,1.8,18.0,157.0,164.65,131.97
2016,8,18,7,45,55.5,172.5,1.8,18.5,198.0,213.37,172.05
2016,8,18,8,0,80.0,200.0,1.8,19.0,239.0,263.27,211.54
2016,8,18,8,15,100.5,225.0,1.75,19.5,279.0,307.6,245.56
2016,8,18,8,30,121.0,250.0,1.7,20.0,319.0,373.2,294.87
2016,8,18,8,45,431.0,190.0,1.7,20.5,465.0,640.7,499.44
2016,8,18,9,0,741.0,130.0,1.7,21.0,611.0,886.85,668.49
2016,8,18,9,15,756.5,133.0,1.7,21.0,651.0,906.47,677.19
2016,8,18,9,30,772.0,136.0,1.7,21.0,691.0,929.9,690.98
2016,8,18,9,45,727.5,168.0,1.75,21.5,711.5,930.28,688.88
2016,8,18,10,0,683.0,200.0,1.8,22.0,732.0,917.72,678.68
2016,8,18,10,15,693.0,203.0,1.85,22.0,760.5,924.75,682.98
2016,8,18,10,30,703.0,206.0,1.9,22.0,789.0,928.19,684.82
2016,8,18,10,45,701.0,214.0,1.95,22.5,808.5,921.37,678.77
2016,8,18,11,0,699.0,222.0,2.0,23.0,828.0,910.99,670.4
2016,8,18,11,15,704.0,223.5,2.05,23.0,842.5,897.48,661.34
2016,8,18,11,30,709.0,225.0,2.1,23.0,857.0,880.47,649.95
2016,8,18,11,45,704.5,230.0,2.15,23.5,862.0,854.93,631.39
2016,8,18,12,0,700.0,235.0,2.2,24.0,867.0,826.48,610.83
2016,8,18,12,15,700.0,235.0,2.25,24.0,866.5,794.64,589.11
2016,8,18,12,30,700.0,235.0,2.3,24.0,866.0,760.17,565.23
2016,8,18,12,45,702.5,231.0,2.35,24.0,859.5,721.78,538.26
2016,8,18,13,0,705.0,227.0,2.4,24.0,853.0,681.05,509.05
2016,8,18,13,15,700.0,225.0,2.4,23.5,837.5,635.03,475.98
2016,8,18,13,30,695.0,223.0,2.4,23.0,822.0,587.7,440.99
2016,8,18,13,45,687.0,220.5,2.45,23.0,799.0,537.35,402.09
2016,8,18,14,0,679.0,218.0,2.5,23.0,776.0,486.46,361.65
2016,8,18,14,15,668.5,214.5,2.5,22.5,747.0,433.55,319.11
2016,8,18,14,30,658.0,211.0,2.5,22.0,718.0,380.89,275.65
2016,8,18,14,45,646.0,205.0,2.55,22.0,683.5,326.6,229.92
2016,8,18,15,0,634.0,199.0,2.6,22.0,649.0,273.27,185.38
2016,8,18,15,15,616.0,193.0,2.6,21.5,608.5,220.19,144.07
2016,8,18,15,30,598.0,187.0,2.6,21.0,568.0,169.29,110.67
2016,8,18,15,45,580.0,178.0,2.65,21.0,525.0,117.77,94.68
2016,8,18,16,0,562.0,169.0,2.7,21.0,482.0,113.45,91.41
2016,8,18,16,15,533.0,160.0,2.7,20.5,434.5,108.71,87.88
2016,8,18,16,30,504.0,151.0,2.7,20.0,387.0,103.78,84.15
2016,8,18,16,45,472.0,138.5,2.7,19.5,339.5,96.45,78.29
2016,8,18,17,0,440.0,126.0,2.7,19.0,292.0,88.85,72.09
2016,8,18,17,15,392.5,112.5,2.65,18.5,243.5,80.12,64.76
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,71.18,57.04
2016,8,18,17,45,288.5,81.5,2.55,17.5,150.5,59.23,46.45
2016,8,18,18,0,232.0,64.0,2.5,17.0,106.0,47.11,35.46
2016,8,18,18,15,160.5,44.0,2.4,16.5,68.5,32.74,22.25
2016,8,18,18,30,89.0,24.0,2.3,16.0,31.0,18.21,6.41
2016,8,18,18,45,44.5,12.0,2.25,15.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.5,2.0,14.5,19.0,35.16,0.0
2016,8,19,6,0,106.0,29.0,2.1,15.0,38.0,102.6,71.46
2016,8,19,6,15,174.0,48.5,2.1,15.0,76.5,169.13,135.14
2016,8,19,6,30,242.0,68.0,2.1,15.0,115.0,255.14,209.61
2016,8,19,6,45,297.0,85.0,2.1,15.5,160.0,322.44,266.93
2016,8,19,7,0,352.0,102.0,2.1,16.0,205.0,394.17,325.88
2016,8,19,7,15,197.0,124.5,2.05,16.5,184.5,300.93,248.11
2016,8,19,7,30,42.0,147.0,2.0,17.0,164.0,176.34,142.62
2016,8,19,7,45,140.0,171.5,1.95,17.5,237.0,300.49,245.35
2016,8,19,8,0,238.0,196.0,1.9,18.0,310.0,433.89,349.95
2016,8,19,8,15,215.5,221.5,1.85,18.5,333.5,426.6,341.22
2016,8,19,8,30,193.0,247.0,1.8,19.0,357.0,436.57,346.14
2016,8,19,8,45,391.5,218.5,1.8,19.5,464.0,635.76,496.37
2016,8,19,9,0,590.0,190.0,1.8,20.0,571.0,808.87,618.46
2016,8,19,9,15,607.5,196.0,1.8,20.0,610.5,838.74,635.81
2016,8,19,9,30,625.0,202.0,1.8,20.0,650.0,865.82,652.6
2016,8,19,9,45,631.5,210.5,1.8,20.5,682.5,881.52,660.2
2016,8,19,10,0,638.0,219.0,1.8,21.0,715.0,893.91,665.71
2016,8,19,10,15,648.5,223.0,1.85,21.5,743.0,902.47,669.49
2016,8,19,10,30,659.0,227.0,1.9,22.0,771.0,907.53,671.05
2016,8,19,10,45,659.5,233.5,1.95,22.5,791.0,901.77,665.37
2016,8,19,11,0,660.0,240.0,2.0,23.0,811.0,892.57,657.61
2016,8,19,11,15,665.0,242.0,2.05,23.0,825.5,880.03,649.13
2016,8,19,11,30,670.0,244.0,2.1,23.0,840.0,864.08,638.4
2016,8,19,11,45,667.0,248.0,2.2,23.0,845.5,839.58,622.16
2016,8,19,12,0,664.0,252.0,2.3,23.0,851.0,812.24,603.83
2016,8,19,12,15,664.0,252.0,2.35,23.0,851.0,781.31,582.52
2016,8,19,12,30,664.0,252.0,2.4,23.0,851.0,747.85,559.14
2016,8,19,12,45,671.5,245.5,2.45,23.0,845.5,712.22,533.99
2016,8,19,13,0,679.0,239.0,2.5,23.0,840.0,673.97,506.38
2016,8,19,13,15,674.0,237.0,2.55,23.0,824.5,628.9,473.09
2016,8,19,13,30,669.0,235.0,2.6,23.0,809.0,582.59,438.04
2016,8,19,13,45,658.5,233.0,2.65,23.0,786.0,532.4,399.2
2016,8,19,14,0,648.0,231.0,2.7,23.0,763.0,482.01,359.15
2016,8,19,14,15,637.5,227.0,2.7,22.5,733.5,430.26,317.56
2016,8,19,14,30,627.0,223.0,2.7,22.0,704.0,378.86,275.16
2016,8,19,14,45,611.0,218.5,2.7,22.0,669.0,326.14,230.86
2016,8,19,15,0,595.0,214.0,2.7,22.0,634.0,274.93,188.29
2016,8,19,15,15,576.5,207.0,2.7,21.5,594.0,222.19,147.39
2016,8,19,15,30,558.0,200.0,2.7,21.0,554.0,172.46,114.66
2016,8,19,15,45,535.0,191.5,2.75,21.0,510.0,124.31,100.21
2016,8,19,16,0,512.0,183.0,2.8,21.0,466.0,120.46,97.35
2016,8,19,16,15,483.0,172.0,2.8,20.5,419.5,114.81,93.09
2016,8,19,16,30,454.0,161.0,2.8,20.0,373.0,108.92,88.56
2016,8,19,16,45,419.0,148.0,2.8,19.5,325.0,101.45,82.61
2016,8,19,17,0,384.0,135.0,2.8,19.0,277.0,93.71,76.31
2016,8,19,17,15,339.5,118.5,2.8,18.5,230.0,83.32,67.55
2016,8,19,17,30,295.0,102.0,2.8,18.0,183.0,73.16,58.76
2016,8,19,17,45,241.0,82.5,2.8,17.5,139.0,59.72,46.84
2016,8,19,18,0,187.0,63.0,2.8,17.0,95.0,46.06,34.49
2016,8,19,18,15,127.0,41.5,2.75,16.5,60.0,30.84,20.51
2016,8,19,18,30,67.0,20.0,2.7,16.0,25.0,15.3,3.51
2016,8,19,18,45,33.5,10.0,2.65,16.0,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,1.8,14.5,17.0,29.82,0.0
2016,8,20,6,0,87.0,26.0,1.9,15.0,34.0,88.5,59.75
2016,8,20,6,15,148.0,47.5,1.9,15.0,71.0,154.09,122.51
2016,8,20,6,30,209.0,69.0,1.9,15.0,108.0,223.7,183.6
2016,8,20,6,45,261.0,87.5,1.95,15.5,152.5,287.99,238.69
