Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,313.0,106.0,2.0,16.0,197.0,356.43,295.42
2016,8,20,7,15,189.0,128.5,1.95,16.5,187.0,301.02,247.99
2016,8,20,7,30,65.0,151.0,1.9,17.0,177.0,200.14,162.75
2016,8,20,7,45,79.0,175.5,1.9,17.5,210.5,237.84,193.25
2016,8,20,8,0,93.0,200.0,1.9,18.0,244.0,275.98,222.98
2016,8,20,8,15,166.0,220.5,1.9,18.5,310.0,382.31,306.87
2016,8,20,8,30,239.0,241.0,1.9,19.0,376.0,494.41,391.46
2016,8,20,8,45,403.5,219.5,1.9,19.5,470.0,649.41,506.61
2016,8,20,9,0,568.0,198.0,1.9,20.0,564.0,789.06,605.25
2016,8,20,9,15,585.5,204.5,1.95,20.5,603.5,827.21,627.91
2016,8,20,9,30,603.0,211.0,2.0,21.0,643.0,854.62,644.2
2016,8,20,9,45,633.0,208.0,2.05,21.5,681.0,882.12,660.96
2016,8,20,10,0,663.0,205.0,2.1,22.0,719.0,906.29,675.02
2016,8,20,10,15,673.0,208.5,2.15,22.0,747.0,913.81,679.23
2016,8,20,10,30,683.0,212.0,2.2,22.0,775.0,917.79,681.38
2016,8,20,10,45,691.5,214.0,2.3,22.5,797.0,915.22,678.5
2016,8,20,11,0,700.0,216.0,2.4,23.0,819.0,909.03,673.37
2016,8,20,11,15,704.5,217.5,2.45,23.0,833.5,895.0,663.74
2016,8,20,11,30,709.0,219.0,2.5,23.0,848.0,877.51,651.82
2016,8,20,11,45,713.0,219.0,2.6,23.0,855.5,854.8,636.72
2016,8,20,12,0,717.0,219.0,2.7,23.0,863.0,828.85,619.22
2016,8,20,12,15,717.0,219.0,2.75,23.0,862.5,796.57,596.75
2016,8,20,12,30,717.0,219.0,2.8,23.0,862.0,761.6,572.1
2016,8,20,12,45,696.5,228.5,2.9,23.0,849.0,717.27,540.31
2016,8,20,13,0,676.0,238.0,3.0,23.0,836.0,671.99,507.26
2016,8,20,13,15,671.0,236.0,3.0,23.0,820.5,627.0,473.57
2016,8,20,13,30,666.0,234.0,3.0,23.0,805.0,580.78,438.15
2016,8,20,13,45,665.5,227.5,3.05,23.0,784.5,532.54,400.5
2016,8,20,14,0,665.0,221.0,3.1,23.0,764.0,483.13,360.84
2016,8,20,14,15,654.5,217.0,3.1,22.5,735.0,430.46,318.24
2016,8,20,14,30,644.0,213.0,3.1,22.0,706.0,378.09,274.78
2016,8,20,14,45,638.0,204.5,3.1,22.0,672.5,324.45,229.15
2016,8,20,15,0,632.0,196.0,3.1,22.0,639.0,271.11,184.18
2016,8,20,15,15,614.0,190.0,3.1,21.5,599.0,218.04,142.75
2016,8,20,15,30,596.0,184.0,3.1,21.0,559.0,167.17,109.35
2016,8,20,15,45,581.5,173.5,3.1,21.0,516.5,115.45,92.83
2016,8,20,16,0,567.0,163.0,3.1,21.0,474.0,110.3,88.84
2016,8,20,16,15,538.0,154.0,3.1,20.5,427.0,105.44,85.18
2016,8,20,16,30,509.0,145.0,3.1,20.0,380.0,100.4,81.33
2016,8,20,16,45,479.5,132.5,3.1,19.5,332.5,92.99,75.37
2016,8,20,17,0,450.0,120.0,3.1,19.0,285.0,85.3,69.06
2016,8,20,17,15,402.5,106.5,3.1,18.5,237.0,76.45,61.58
2016,8,20,17,30,355.0,93.0,3.1,18.0,189.0,67.38,53.71
2016,8,20,17,45,298.5,76.0,3.1,17.5,144.5,55.64,43.25
2016,8,20,18,0,242.0,59.0,3.1,17.0,100.0,43.64,32.33
2016,8,20,18,15,166.5,40.0,3.0,16.5,63.5,29.87,19.54
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,15.86,2.45
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.6,14.5,19.0,36.59,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,106.04,70.93
2016,8,21,6,15,187.5,47.0,2.8,15.0,76.5,189.98,151.71
2016,8,21,6,30,262.0,66.0,2.9,15.0,115.0,267.12,219.86
2016,8,21,6,45,324.0,81.0,3.0,15.5,160.5,337.9,280.76
2016,8,21,7,0,386.0,96.0,3.1,16.0,206.0,413.82,343.87
2016,8,21,7,15,216.5,121.5,3.05,16.5,185.5,313.89,260.18
2016,8,21,7,30,47.0,147.0,3.0,17.0,165.0,181.56,147.46
2016,8,21,7,45,45.5,166.5,2.95,17.5,186.5,199.78,161.89
2016,8,21,8,0,44.0,186.0,2.9,18.0,208.0,217.68,175.45
2016,8,21,8,15,111.5,216.0,2.8,18.0,277.5,329.2,265.83
2016,8,21,8,30,179.0,246.0,2.7,18.0,347.0,424.59,340.6
2016,8,21,8,45,420.5,202.5,2.65,18.5,465.5,648.57,512.97
2016,8,21,9,0,662.0,159.0,2.6,19.0,584.0,849.3,655.87
2016,8,21,9,15,679.0,163.5,2.55,19.5,623.5,877.9,670.64
2016,8,21,9,30,696.0,168.0,2.5,20.0,663.0,903.55,684.76
2016,8,21,9,45,682.0,185.0,2.45,20.5,691.0,908.67,684.88
2016,8,21,10,0,668.0,202.0,2.4,21.0,719.0,909.78,682.62
2016,8,21,10,15,678.5,205.5,2.45,21.0,747.5,917.75,687.36
2016,8,21,10,30,689.0,209.0,2.5,21.0,776.0,922.16,689.76
2016,8,21,10,45,699.5,209.5,2.55,21.5,798.5,919.95,686.56
2016,8,21,11,0,710.0,210.0,2.6,22.0,821.0,914.05,681.09
2016,8,21,11,15,715.0,211.5,2.65,22.0,835.5,900.31,671.81
2016,8,21,11,30,720.0,213.0,2.7,22.0,850.0,883.04,659.96
2016,8,21,11,45,724.0,213.0,2.8,22.5,857.5,860.05,643.25
2016,8,21,12,0,728.0,213.0,2.9,23.0,865.0,833.78,624.19
2016,8,21,12,15,728.0,213.0,2.95,23.0,865.0,801.15,601.39
2016,8,21,12,30,728.0,213.0,3.0,23.0,865.0,765.8,576.36
2016,8,21,12,45,740.0,203.5,3.1,23.0,860.5,728.51,550.01
2016,8,21,13,0,752.0,194.0,3.2,23.0,856.0,688.11,520.73
2016,8,21,13,15,747.5,192.5,3.2,22.5,840.5,640.95,486.13
2016,8,21,13,30,743.0,191.0,3.2,22.0,825.0,592.25,449.4
2016,8,21,13,45,737.0,188.0,3.25,22.0,802.0,540.32,408.46
2016,8,21,14,0,731.0,185.0,3.3,22.0,779.0,487.53,365.66
2016,8,21,14,15,720.5,182.0,3.3,21.5,749.5,432.27,320.38
2016,8,21,14,30,710.0,179.0,3.3,21.0,720.0,377.14,273.99
2016,8,21,14,45,698.0,174.5,3.35,21.0,685.0,320.89,225.69
2016,8,21,15,0,686.0,170.0,3.4,21.0,650.0,265.47,178.59
2016,8,21,15,15,668.5,165.0,3.4,20.5,609.0,209.92,134.73
2016,8,21,15,30,651.0,160.0,3.4,20.0,568.0,156.37,99.42
2016,8,21,15,45,630.0,153.0,3.4,20.0,523.5,104.67,84.13
2016,8,21,16,0,609.0,146.0,3.4,20.0,479.0,101.93,82.13
2016,8,21,16,15,580.0,138.5,3.4,19.5,431.0,98.52,79.65
2016,8,21,16,30,551.0,131.0,3.4,19.0,383.0,92.75,75.11
2016,8,21,16,45,514.5,121.5,3.45,19.0,334.5,86.8,70.2
2016,8,21,17,0,478.0,112.0,3.5,19.0,286.0,80.68,65.07
2016,8,21,17,15,428.5,100.0,3.45,18.5,237.5,72.6,58.23
2016,8,21,17,30,379.0,88.0,3.4,18.0,189.0,64.35,51.04
2016,8,21,17,45,314.5,72.5,3.4,17.5,144.0,53.42,41.28
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,42.31,31.11
2016,8,21,18,15,170.0,38.5,3.3,16.5,62.5,28.82,18.49
2016,8,21,18,30,90.0,20.0,3.2,16.0,26.0,15.13,0.21
2016,8,21,18,45,45.0,10.0,3.1,15.5,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.5,14.0,2.7,13.5,18.5,38.08,0.0
2016,8,22,6,0,119.0,28.0,2.8,14.0,37.0,122.1,80.27
2016,8,22,6,15,197.0,46.0,2.8,14.5,76.0,195.06,155.88
2016,8,22,6,30,275.0,64.0,2.8,15.0,115.0,273.77,225.24
2016,8,22,6,45,335.5,78.5,2.85,15.5,160.0,343.73,285.47
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,418.69,347.67
2016,8,22,7,15,301.0,121.0,2.8,16.5,216.5,378.32,313.45
2016,8,22,7,30,206.0,149.0,2.7,17.0,228.0,345.76,284.4
2016,8,22,7,45,229.5,169.5,2.65,17.5,269.0,394.19,322.13
2016,8,22,8,0,253.0,190.0,2.6,18.0,310.0,443.16,358.92
2016,8,22,8,15,435.0,168.5,2.5,18.5,401.5,608.37,486.21
2016,8,22,8,30,617.0,147.0,2.4,19.0,493.0,772.51,604.12
2016,8,22,8,45,638.5,152.5,2.35,19.5,536.5,811.39,626.93
2016,8,22,9,0,660.0,158.0,2.3,20.0,580.0,848.0,648.78
2016,8,22,9,15,677.0,162.5,2.3,20.0,619.5,876.57,666.49
2016,8,22,9,30,694.0,167.0,2.3,20.0,659.0,902.19,682.18
2016,8,22,9,45,699.0,174.0,2.35,20.5,691.5,915.45,688.68
2016,8,22,10,0,704.0,181.0,2.4,21.0,724.0,925.23,693.04
2016,8,22,10,15,714.0,184.0,2.45,21.0,752.5,932.15,696.97
2016,8,22,10,30,724.0,187.0,2.5,21.0,781.0,935.44,698.62
2016,8,22,10,45,730.0,189.5,2.6,21.5,802.0,930.64,694.13
2016,8,22,11,0,736.0,192.0,2.7,22.0,823.0,922.17,687.35
2016,8,22,11,15,740.5,193.5,2.75,22.0,837.5,907.65,677.55
2016,8,22,11,30,745.0,195.0,2.8,22.0,852.0,889.56,665.46
2016,8,22,11,45,746.0,196.0,2.9,22.5,858.5,864.44,647.66
2016,8,22,12,0,747.0,197.0,3.0,23.0,865.0,836.13,627.09
2016,8,22,12,15,747.0,197.0,3.05,23.0,864.0,803.08,603.94
2016,8,22,12,30,747.0,197.0,3.1,23.0,863.0,767.25,578.5
2016,8,22,12,45,711.0,216.0,3.2,23.0,845.5,719.05,543.44
2016,8,22,13,0,675.0,235.0,3.3,23.0,828.0,670.51,507.59
2016,8,22,13,15,670.5,233.0,3.3,22.5,812.5,625.77,474.85
2016,8,22,13,30,666.0,231.0,3.3,22.0,797.0,579.74,440.19
2016,8,22,13,45,665.0,224.5,3.35,22.0,776.5,531.1,401.93
2016,8,22,14,0,664.0,218.0,3.4,22.0,756.0,481.35,361.69
2016,8,22,14,15,653.5,214.0,3.4,21.5,727.0,428.62,318.71
2016,8,22,14,30,643.0,210.0,3.4,21.0,698.0,376.19,274.89
2016,8,22,14,45,636.0,201.5,3.45,21.0,664.5,322.2,228.74
2016,8,22,15,0,629.0,193.0,3.5,21.0,631.0,268.63,183.37
2016,8,22,15,15,611.0,187.0,3.5,20.5,591.0,215.65,141.77
2016,8,22,15,30,593.0,181.0,3.5,20.0,551.0,164.88,108.33
2016,8,22,15,45,578.0,171.0,3.5,20.0,508.5,114.18,92.21
2016,8,22,16,0,563.0,161.0,3.5,20.0,466.0,109.24,88.37
2016,8,22,16,15,533.5,152.0,3.45,19.5,419.0,104.33,84.65
2016,8,22,16,30,504.0,143.0,3.4,19.0,372.0,99.24,80.72
2016,8,22,16,45,474.0,130.5,3.35,18.5,325.0,91.77,74.67
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,84.04,68.26
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.0,75.13,60.68
2016,8,22,17,30,347.0,91.0,3.1,17.0,182.0,66.02,52.69
2016,8,22,17,45,288.5,74.0,3.05,17.0,138.0,54.22,42.02
2016,8,22,18,0,230.0,57.0,3.0,17.0,94.0,42.17,30.93
2016,8,22,18,15,152.5,37.5,2.85,16.5,58.0,28.02,17.63
2016,8,22,18,30,75.0,18.0,2.7,16.0,22.0,13.78,0.0
2016,8,22,18,45,37.5,9.0,2.6,15.5,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.5,2.2,14.5,20.0,47.66,0.0
2016,8,23,6,0,162.0,27.0,2.3,15.0,40.0,142.44,90.8
2016,8,23,6,15,253.5,42.0,2.3,15.0,80.0,222.56,177.58
2016,8,23,6,30,345.0,57.0,2.3,15.0,120.0,309.17,254.07
2016,8,23,6,45,413.0,68.0,2.3,15.5,167.5,383.46,317.61
2016,8,23,7,0,481.0,79.0,2.3,16.0,215.0,470.25,388.36
2016,8,23,7,15,240.5,81.0,2.2,16.5,149.0,302.23,250.76
2016,8,23,7,30,0.0,83.0,2.1,17.0,83.0,65.13,49.29
2016,8,23,7,45,0.0,100.0,2.05,17.5,100.0,79.6,61.36
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,94.06,72.98
2016,8,23,8,15,1.5,142.5,1.95,18.5,143.5,117.76,92.06
2016,8,23,8,30,3.0,168.0,1.9,19.0,170.0,141.59,110.89
2016,8,23,8,45,55.5,227.0,1.85,19.5,262.5,266.27,211.26
2016,8,23,9,0,108.0,286.0,1.8,20.0,355.0,379.21,298.04
2016,8,23,9,15,113.0,306.5,1.8,20.0,383.0,403.4,314.94
2016,8,23,9,30,118.0,327.0,1.8,20.0,411.0,450.27,348.8
2016,8,23,9,45,261.5,320.0,1.8,20.5,517.5,604.29,463.22
2016,8,23,10,0,405.0,313.0,1.8,21.0,624.0,755.83,569.35
2016,8,23,10,15,596.5,235.5,1.85,21.5,713.0,869.08,648.11
2016,8,23,10,30,788.0,158.0,1.9,22.0,802.0,960.56,707.11
2016,8,23,10,45,795.0,159.0,1.95,22.5,824.0,954.97,700.87
2016,8,23,11,0,802.0,160.0,2.0,23.0,846.0,945.55,693.35
2016,8,23,11,15,806.5,161.0,2.05,23.0,860.5,929.98,683.29
2016,8,23,11,30,811.0,162.0,2.1,23.0,875.0,910.72,670.9
2016,8,23,11,45,813.5,162.5,2.2,23.5,882.0,885.63,653.89
2016,8,23,12,0,816.0,163.0,2.3,24.0,889.0,857.14,634.61
2016,8,23,12,15,815.5,162.5,2.35,24.0,888.0,822.09,611.58
2016,8,23,12,30,815.0,162.0,2.4,24.0,887.0,784.19,585.27
2016,8,23,12,45,807.0,165.0,2.45,24.0,877.0,741.16,554.75
2016,8,23,13,0,799.0,168.0,2.5,24.0,867.0,696.18,522.17
2016,8,23,13,15,794.0,166.5,2.55,24.0,850.5,647.79,486.44
2016,8,23,13,30,789.0,165.0,2.6,24.0,834.0,597.83,448.54
2016,8,23,13,45,782.5,163.0,2.7,24.0,810.5,545.35,407.79
2016,8,23,14,0,776.0,161.0,2.8,24.0,787.0,491.92,364.97
2016,8,23,14,15,766.0,158.5,2.8,23.5,756.5,435.99,319.42
2016,8,23,14,30,756.0,156.0,2.8,23.0,726.0,376.78,270.14
2016,8,23,14,45,743.5,152.0,2.85,23.0,690.0,318.17,220.15
2016,8,23,15,0,731.0,148.0,2.9,23.0,654.0,260.35,171.31
2016,8,23,15,15,714.0,144.0,2.9,22.5,613.0,202.86,126.17
2016,8,23,15,30,697.0,140.0,2.9,22.0,572.0,147.21,89.97
2016,8,23,15,45,676.5,134.0,2.95,21.5,526.5,94.15,74.79
2016,8,23,16,0,656.0,128.0,3.0,21.0,481.0,91.57,73.05
2016,8,23,16,15,627.5,122.0,3.0,20.5,433.0,88.69,70.98
2016,8,23,16,30,599.0,116.0,3.0,20.0,385.0,85.7,68.79
2016,8,23,16,45,563.0,107.5,3.05,19.5,335.5,80.7,64.82
2016,8,23,17,0,527.0,99.0,3.1,19.0,286.0,75.53,60.61
2016,8,23,17,15,475.5,89.0,3.1,18.5,237.0,66.04,52.5
2016,8,23,17,30,424.0,79.0,3.1,18.0,188.0,58.85,46.2
2016,8,23,17,45,355.0,65.5,3.1,17.5,142.5,49.01,37.35
2016,8,23,18,0,286.0,52.0,3.1,17.0,97.0,39.06,28.17
2016,8,23,18,15,193.0,35.0,3.0,16.5,60.0,26.41,16.05
2016,8,23,18,30,100.0,18.0,2.9,16.0,23.0,13.67,0.0
2016,8,23,18,45,50.0,9.0,2.85,16.0,11.5,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.0,2.15,13.5,21.0,58.94,0.0
2016,8,24,6,0,212.0,26.0,2.3,14.0,42.0,168.18,103.76
2016,8,24,6,15,315.0,39.0,2.3,14.5,84.5,257.52,205.67
2016,8,24,6,30,418.0,52.0,2.3,15.0,127.0,353.59,289.98
2016,8,24,6,45,488.0,61.0,2.35,15.5,176.0,432.93,357.52
2016,8,24,7,0,558.0,70.0,2.4,16.0,225.0,517.22,426.15
2016,8,24,7,15,279.0,78.0,2.35,16.0,155.5,328.6,273.41
2016,8,24,7,30,0.0,86.0,2.3,16.0,86.0,67.98,51.88
2016,8,24,7,45,0.0,106.0,2.3,16.5,106.0,85.28,66.37
2016,8,24,8,0,0.0,126.0,2.3,17.0,126.0,102.58,80.36
2016,8,24,8,15,5.0,156.0,2.25,17.5,159.0,133.92,105.85
2016,8,24,8,30,10.0,186.0,2.2,18.0,192.0,165.58,131.1
2016,8,24,8,45,14.0,206.0,2.2,18.5,215.0,186.67,147.45
2016,8,24,9,0,18.0,226.0,2.2,19.0,238.0,207.79,163.62
2016,8,24,9,15,32.5,260.5,2.15,19.5,283.0,275.09,215.99
2016,8,24,9,30,47.0,295.0,2.1,20.0,328.0,322.95,252.02
2016,8,24,9,45,462.0,202.0,2.1,20.5,554.5,702.39,542.66
2016,8,24,10,0,877.0,109.0,2.1,21.0,781.0,1000.1,742.14
2016,8,24,10,15,884.5,110.5,2.1,21.0,810.0,1003.03,739.57
2016,8,24,10,30,892.0,112.0,2.1,21.0,839.0,1001.96,737.85
2016,8,24,10,45,895.0,114.5,2.15,21.5,860.5,993.51,730.7
2016,8,24,11,0,898.0,117.0,2.2,22.0,882.0,981.06,721.15
2016,8,24,11,15,901.5,117.5,2.25,22.0,897.0,963.23,709.61
2016,8,24,11,30,905.0,118.0,2.3,22.0,912.0,941.57,695.64
2016,8,24,11,45,903.0,120.5,2.35,22.5,917.5,913.19,675.94
2016,8,24,12,0,901.0,123.0,2.4,23.0,923.0,881.44,654.04
2016,8,24,12,15,900.5,123.0,2.45,23.0,922.0,845.51,630.53
2016,8,24,12,30,900.0,123.0,2.5,23.0,921.0,806.53,604.77
2016,8,24,12,45,881.5,132.0,2.6,23.0,907.0,759.04,571.47
2016,8,24,13,0,863.0,141.0,2.7,23.0,893.0,709.99,535.86
2016,8,24,13,15,858.5,140.0,2.75,23.0,876.5,661.03,499.33
2016,8,24,13,30,854.0,139.0,2.8,23.0,860.0,614.8,463.53
2016,8,24,13,45,847.5,137.5,2.9,23.0,836.0,559.52,420.26
2016,8,24,14,0,841.0,136.0,3.0,23.0,812.0,503.12,374.7
2016,8,24,14,15,831.5,134.0,3.05,22.5,781.0,444.24,326.37
2016,8,24,14,30,822.0,132.0,3.1,22.0,750.0,385.09,276.38
2016,8,24,14,45,810.5,129.0,3.15,22.0,713.0,324.65,224.11
2016,8,24,15,0,799.0,126.0,3.2,22.0,676.0,264.73,172.87
2016,8,24,15,15,782.5,122.5,3.2,21.5,633.5,204.48,125.17
2016,8,24,15,30,766.0,119.0,3.2,21.0,591.0,145.92,87.17
2016,8,24,15,45,746.0,114.5,3.2,21.0,544.5,83.84,66.23
2016,8,24,16,0,726.0,110.0,3.2,21.0,498.0,81.69,64.67
2016,8,24,16,15,698.0,105.0,3.2,20.5,448.5,78.95,62.67
2016,8,24,16,30,670.0,100.0,3.2,20.0,399.0,76.12,60.57
2016,8,24,16,45,634.0,93.5,3.2,19.5,348.0,72.03,57.34
2016,8,24,17,0,598.0,87.0,3.2,19.0,297.0,67.85,53.94
2016,8,24,17,15,545.0,78.5,3.15,18.5,246.0,61.86,48.84
2016,8,24,17,30,492.0,70.0,3.1,18.0,195.0,55.78,43.5
2016,8,24,17,45,417.5,59.0,3.1,17.5,147.5,47.44,35.94
2016,8,24,18,0,343.0,48.0,3.1,17.0,100.0,36.61,25.99
2016,8,24,18,15,231.0,33.0,3.05,16.5,62.0,25.13,14.71
2016,8,24,18,30,119.0,18.0,3.0,16.0,24.0,13.7,0.0
2016,8,24,18,45,59.5,9.0,2.95,16.0,12.0,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,12.5,2.15,13.5,20.5,59.03,0.0
2016,8,25,6,0,213.0,25.0,2.2,14.0,41.0,167.34,97.56
2016,8,25,6,15,316.5,37.0,2.15,14.5,82.0,257.46,205.07
2016,8,25,6,30,420.0,49.0,2.1,15.0,123.0,353.01,289.13
2016,8,25,6,45,489.5,58.0,2.1,15.5,172.0,432.0,356.25
2016,8,25,7,0,559.0,67.0,2.1,16.0,221.0,516.03,424.37
2016,8,25,7,15,279.5,71.0,2.05,16.5,148.0,320.67,266.3
2016,8,25,7,30,0.0,75.0,2.0,17.0,75.0,57.99,43.3
2016,8,25,7,45,0.0,94.0,2.0,17.5,94.0,74.25,56.92
2016,8,25,8,0,0.0,113.0,2.0,18.0,113.0,90.55,70.12
2016,8,25,8,15,0.0,133.0,2.0,18.5,133.0,107.79,83.87
2016,8,25,8,30,0.0,153.0,2.0,19.0,153.0,125.01,97.41
2016,8,25,8,45,1.0,163.0,2.0,19.5,164.0,133.9,104.1
2016,8,25,9,0,2.0,173.0,2.0,20.0,175.0,142.87,110.81
2016,8,25,9,15,5.0,191.5,2.0,20.0,195.5,161.54,125.51
2016,8,25,9,30,8.0,210.0,2.0,20.0,216.0,180.2,140.06
2016,8,25,9,45,32.0,271.5,2.05,20.5,295.5,280.67,218.53
2016,8,25,10,0,56.0,333.0,2.1,21.0,375.0,364.98,282.0
2016,8,25,10,15,63.5,352.5,2.15,21.0,402.5,388.35,298.88
2016,8,25,10,30,71.0,372.0,2.2,21.0,430.0,410.94,315.37
2016,8,25,10,45,492.5,239.0,2.25,21.5,656.0,745.93,567.41
2016,8,25,11,0,914.0,106.0,2.3,22.0,882.0,986.68,728.6
2016,8,25,11,15,918.0,106.5,2.3,22.0,897.5,969.12,714.04
2016,8,25,11,30,922.0,107.0,2.3,22.0,913.0,947.65,699.7
2016,8,25,11,45,925.5,106.5,2.35,22.0,921.0,920.97,682.46
2016,8,25,12,0,929.0,106.0,2.4,22.0,929.0,890.61,662.76
2016,8,25,12,15,929.0,106.0,2.4,22.0,928.5,854.32,638.56
2016,8,25,12,30,929.0,106.0,2.4,22.0,928.0,814.84,612.11
2016,8,25,12,45,921.5,109.5,2.45,22.0,917.5,769.91,581.05
2016,8,25,13,0,914.0,113.0,2.5,22.0,907.0,722.65,546.54
2016,8,25,13,15,910.0,112.0,2.55,22.0,890.0,671.89,508.67
2016,8,25,13,30,906.0,111.0,2.6,22.0,873.0,619.11,468.17
2016,8,25,13,45,900.0,110.0,2.65,22.0,848.5,563.5,424.24
2016,8,25,14,0,894.0,109.0,2.7,22.0,824.0,506.53,377.79
2016,8,25,14,15,886.0,107.5,2.75,21.5,793.0,447.27,328.73
2016,8,25,14,30,878.0,106.0,2.8,21.0,762.0,387.37,277.6
2016,8,25,14,45,866.0,104.0,2.85,21.0,724.5,325.61,223.74
2016,8,25,15,0,854.0,102.0,2.9,21.0,687.0,264.21,170.85
2016,8,25,15,15,839.5,99.5,2.95,20.5,644.5,196.77,117.1
2016,8,25,15,30,825.0,97.0,3.0,20.0,602.0,135.59,77.34
2016,8,25,15,45,805.0,94.0,3.1,20.0,554.5,78.62,62.07
2016,8,25,16,0,785.0,91.0,3.2,20.0,507.0,76.79,60.76
2016,8,25,16,15,759.0,87.0,3.2,19.5,457.0,74.06,58.74
2016,8,25,16,30,733.0,83.0,3.2,19.0,407.0,71.26,56.63
2016,8,25,16,45,696.0,78.5,3.2,18.5,354.5,62.63,49.39
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,59.38,46.76
2016,8,25,17,15,607.5,67.0,3.15,17.5,250.5,54.1,42.23
2016,8,25,17,30,556.0,60.0,3.1,17.0,199.0,48.77,37.5
2016,8,25,17,45,476.0,51.5,3.05,16.5,150.0,42.0,31.29
2016,8,25,18,0,396.0,43.0,3.0,16.0,101.0,35.27,24.87
2016,8,25,18,15,273.5,30.0,2.85,15.5,62.5,24.6,13.98
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.89,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.5,12.5,1.9,14.5,19.5,56.96,0.0
2016,8,26,6,0,203.0,25.0,2.0,15.0,39.0,161.51,86.96
2016,8,26,6,15,310.5,38.0,2.05,15.0,81.0,255.84,202.76
2016,8,26,6,30,418.0,51.0,2.1,15.0,123.0,354.92,290.41
2016,8,26,6,45,485.0,60.5,2.15,15.5,172.0,433.11,357.05
2016,8,26,7,0,552.0,70.0,2.2,16.0,221.0,516.01,424.53
2016,8,26,7,15,276.0,76.0,2.2,16.5,151.5,325.77,270.48
2016,8,26,7,30,0.0,82.0,2.2,17.0,82.0,64.43,48.7
2016,8,26,7,45,0.0,91.0,2.2,17.5,91.0,71.59,54.7
2016,8,26,8,0,0.0,100.0,2.2,18.0,100.0,78.81,60.4
2016,8,26,8,15,13.0,153.5,2.15,18.0,160.5,139.12,110.32
2016,8,26,8,30,26.0,207.0,2.1,18.0,221.0,201.93,161.04
2016,8,26,8,45,73.5,245.5,2.05,18.5,291.0,305.89,243.77
2016,8,26,9,0,121.0,284.0,2.0,19.0,361.0,414.63,326.75
2016,8,26,9,15,79.0,283.0,2.0,19.5,335.0,346.26,271.59
2016,8,26,9,30,37.0,282.0,2.0,20.0,309.0,300.23,233.94
2016,8,26,9,45,26.5,271.0,2.0,20.5,291.0,275.11,213.55
2016,8,26,10,0,16.0,260.0,2.0,21.0,273.0,231.25,178.67
2016,8,26,10,15,432.5,197.5,2.05,21.0,548.0,662.4,511.71
2016,8,26,10,30,849.0,135.0,2.1,21.0,823.0,1001.17,741.35
2016,8,26,10,45,852.5,137.5,2.15,21.5,844.5,993.03,730.61
2016,8,26,11,0,856.0,140.0,2.2,22.0,866.0,980.93,721.28
2016,8,26,11,15,860.0,141.0,2.25,22.0,880.5,949.23,700.61
2016,8,26,11,30,864.0,142.0,2.3,22.0,895.0,928.85,687.57
2016,8,26,11,45,864.5,143.5,2.35,22.0,901.5,902.2,670.24
2016,8,26,12,0,865.0,145.0,2.4,22.0,908.0,872.2,650.65
2016,8,26,12,15,864.5,144.5,2.45,22.0,906.5,836.53,627.14
2016,8,26,12,30,864.0,144.0,2.5,22.0,905.0,797.96,601.22
2016,8,26,12,45,866.0,141.0,2.6,22.0,897.5,756.46,571.91
2016,8,26,13,0,868.0,138.0,2.7,22.0,890.0,712.23,539.83
2016,8,26,13,15,863.5,137.0,2.7,22.0,873.0,662.86,502.6
2016,8,26,13,30,859.0,136.0,2.7,22.0,856.0,611.66,463.02
2016,8,26,13,45,853.5,134.0,2.75,22.0,831.5,560.43,422.32
2016,8,26,14,0,848.0,132.0,2.8,22.0,807.0,503.62,376.18
2016,8,26,14,15,838.5,130.0,2.8,21.5,776.0,444.2,327.21
2016,8,26,14,30,829.0,128.0,2.8,21.0,745.0,384.51,276.56
2016,8,26,14,45,818.5,124.5,2.8,21.0,708.0,323.43,223.55
2016,8,26,15,0,808.0,121.0,2.8,21.0,671.0,262.75,171.5
2016,8,26,15,15,791.5,117.5,2.75,20.5,628.5,201.83,123.16
2016,8,26,15,30,775.0,114.0,2.7,20.0,586.0,142.6,84.79
2016,8,26,15,45,756.0,109.5,2.7,20.0,539.0,88.03,70.09
2016,8,26,16,0,737.0,105.0,2.7,20.0,492.0,78.94,62.61
2016,8,26,16,15,708.5,100.0,2.7,19.5,442.0,76.05,60.46
2016,8,26,16,30,680.0,95.0,2.7,19.0,392.0,73.07,58.21
2016,8,26,16,45,642.0,89.0,2.7,19.0,341.0,69.16,54.98
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,65.19,51.63
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,59.45,46.73
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,53.67,41.6
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,45.2,33.9
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,36.66,25.87
2016,8,26,18,15,220.5,30.0,2.4,16.5,56.0,22.89,12.08
2016,8,26,18,30,105.0,15.0,2.3,16.0,19.0,11.8,0.0
2016,8,26,18,45,52.5,7.5,2.2,15.5,9.5,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.5,46.85,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,35.0,135.77,65.85
2016,8,27,6,15,262.0,38.5,2.15,14.5,75.5,227.41,179.96
2016,8,27,6,30,362.0,54.0,2.2,15.0,116.0,321.21,263.14
2016,8,27,6,45,181.0,57.5,2.3,15.5,88.5,200.04,165.75
2016,8,27,7,0,0.0,61.0,2.4,16.0,61.0,47.61,34.84
2016,8,27,7,15,0.0,75.5,2.4,16.0,75.5,59.85,45.36
2016,8,27,7,30,0.0,90.0,2.4,16.0,90.0,72.04,55.58
2016,8,27,7,45,0.0,114.0,2.4,16.5,114.0,93.33,73.13
2016,8,27,8,0,0.0,138.0,2.4,17.0,138.0,114.62,90.36
2016,8,27,8,15,1.5,153.5,2.4,17.5,154.5,128.9,101.64
2016,8,27,8,30,3.0,169.0,2.4,18.0,171.0,143.25,112.83
2016,8,27,8,45,12.0,199.0,2.4,18.5,206.5,178.73,141.21
2016,8,27,9,0,21.0,229.0,2.4,19.0,242.0,214.46,169.24
2016,8,27,9,15,24.0,247.5,2.35,19.0,263.5,233.16,183.53
2016,8,27,9,30,27.0,266.0,2.3,19.0,285.0,273.81,214.8
2016,8,27,9,45,89.5,313.5,2.3,19.5,381.0,382.97,299.69
2016,8,27,10,0,152.0,361.0,2.3,20.0,477.0,515.17,397.85
2016,8,27,10,15,154.0,376.0,2.3,20.0,497.5,527.22,405.07
2016,8,27,10,30,156.0,391.0,2.3,20.0,518.0,538.1,412.2
2016,8,27,10,45,189.0,400.5,2.35,20.5,558.0,572.19,436.47
2016,8,27,11,0,222.0,410.0,2.4,21.0,598.0,604.08,458.7
2016,8,27,11,15,541.0,276.0,2.45,21.0,744.0,800.73,604.64
2016,8,27,11,30,860.0,142.0,2.5,21.0,890.0,926.36,691.94
2016,8,27,11,45,862.0,142.5,2.6,21.5,896.5,900.18,672.43
2016,8,27,12,0,864.0,143.0,2.7,22.0,903.0,870.61,652.03
2016,8,27,12,15,863.5,142.5,2.75,22.0,901.5,834.92,628.27
2016,8,27,12,30,863.0,142.0,2.8,22.0,900.0,796.32,602.18
2016,8,27,12,45,854.0,145.5,2.85,22.0,889.0,761.2,576.35
2016,8,27,13,0,845.0,149.0,2.9,22.0,878.0,713.89,541.55
2016,8,27,13,15,840.5,147.5,2.95,22.0,861.0,663.49,503.82
2016,8,27,13,30,836.0,146.0,3.0,22.0,844.0,611.33,463.71
2016,8,27,13,45,831.5,143.0,3.05,22.0,820.5,556.45,420.36
2016,8,27,14,0,827.0,140.0,3.1,22.0,797.0,500.31,374.65
2016,8,27,14,15,817.5,138.0,3.1,21.5,765.5,441.9,326.37
2016,8,27,14,30,808.0,136.0,3.1,21.0,734.0,383.26,276.51
2016,8,27,14,45,800.5,130.5,3.1,21.0,698.0,322.66,223.82
2016,8,27,15,0,793.0,125.0,3.1,21.0,662.0,262.18,171.83
2016,8,27,15,15,776.5,122.0,3.1,20.5,619.5,202.46,124.45
2016,8,27,15,30,760.0,119.0,3.1,20.0,577.0,138.02,81.79
2016,8,27,15,45,746.0,112.0,3.1,20.0,532.0,82.63,65.53
2016,8,27,16,0,732.0,105.0,3.1,20.0,487.0,78.93,62.63
2016,8,27,16,15,703.5,100.0,3.1,19.5,437.0,76.04,60.48
2016,8,27,16,30,675.0,95.0,3.1,19.0,387.0,73.07,58.23
2016,8,27,16,45,645.5,87.0,3.1,18.5,337.0,67.88,54.0
2016,8,27,17,0,616.0,79.0,3.1,18.0,287.0,62.51,49.51
2016,8,27,17,15,562.5,71.0,3.0,17.5,236.0,56.66,44.47
2016,8,27,17,30,509.0,63.0,2.9,17.0,185.0,50.75,39.19
2016,8,27,17,45,436.5,52.0,2.85,16.5,138.0,42.22,31.39
2016,8,27,18,0,364.0,41.0,2.8,16.0,91.0,33.58,23.24
2016,8,27,18,15,242.5,27.0,2.7,15.5,54.5,22.09,10.91
2016,8,27,18,30,121.0,13.0,2.6,15.0,18.0,10.23,0.0
2016,8,27,18,45,60.5,6.5,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,119.0,11.0,1.65,13.5,19.0,64.48,0.0
2016,8,28,6,0,238.0,22.0,1.7,14.0,38.0,176.38,76.01
2016,8,28,6,15,349.5,33.5,1.65,14.0,80.5,276.06,217.89
2016,8,28,6,30,461.0,45.0,1.6,14.0,123.0,378.29,308.96
2016,8,28,6,45,233.5,68.5,1.6,14.5,108.5,269.28,222.62
2016,8,28,7,0,6.0,92.0,1.6,15.0,94.0,85.42,66.98
2016,8,28,7,15,12.0,111.5,1.55,15.5,116.0,107.07,85.62
2016,8,28,7,30,18.0,131.0,1.5,16.0,138.0,129.05,103.83
2016,8,28,7,45,38.5,157.5,1.5,16.5,174.5,187.33,151.91
2016,8,28,8,0,59.0,184.0,1.5,17.0,211.0,232.95,188.5
2016,8,28,8,15,162.5,205.5,1.45,17.5,291.5,368.96,297.61
2016,8,28,8,30,266.0,227.0,1.4,18.0,372.0,512.49,406.25
2016,8,28,8,45,560.0,159.5,1.4,18.5,499.0,753.71,583.9
2016,8,28,9,0,854.0,92.0,1.4,19.0,626.0,951.68,712.97
2016,8,28,9,15,867.5,94.0,1.45,19.5,667.5,976.16,724.06
2016,8,28,9,30,881.0,96.0,1.5,20.0,709.0,997.12,735.09
2016,8,28,9,45,883.5,101.5,1.55,20.5,743.0,1007.28,739.26
2016,8,28,10,0,886.0,107.0,1.6,21.0,777.0,1013.35,741.05
2016,8,28,10,15,893.5,108.5,1.7,21.0,806.0,1016.01,743.0
2016,8,28,10,30,901.0,110.0,1.8,21.0,835.0,1014.62,742.48
2016,8,28,10,45,906.5,111.0,1.9,21.5,857.5,1006.68,736.46
2016,8,28,11,0,912.0,112.0,2.0,22.0,880.0,994.69,727.97
2016,8,28,11,15,915.5,112.5,2.1,22.0,894.5,976.31,716.8
2016,8,28,11,30,919.0,113.0,2.2,22.0,909.0,954.04,703.12
2016,8,28,11,45,921.0,113.0,2.3,22.5,915.5,926.19,684.38
2016,8,28,12,0,923.0,113.0,2.4,23.0,922.0,894.75,663.22
2016,8,28,12,15,922.5,112.5,2.45,23.0,920.5,857.37,638.82
2016,8,28,12,30,922.0,112.0,2.5,23.0,919.0,816.88,612.13
2016,8,28,12,45,931.0,105.5,2.6,23.0,913.0,775.14,583.85
2016,8,28,13,0,940.0,99.0,2.7,23.0,907.0,729.9,551.29
2016,8,28,13,15,936.0,98.0,2.75,23.0,889.5,677.76,512.39
2016,8,28,13,30,932.0,97.0,2.8,23.0,872.0,623.55,470.8
2016,8,28,13,45,927.0,96.0,2.85,23.0,847.5,566.96,426.06
2016,8,28,14,0,922.0,95.0,2.9,23.0,823.0,508.86,378.62
2016,8,28,14,15,914.0,93.5,2.9,22.5,791.5,447.88,328.03
2016,8,28,14,30,906.0,92.0,2.9,22.0,760.0,386.24,275.34
2016,8,28,14,45,896.0,90.0,2.9,22.0,722.0,323.28,220.28
2016,8,28,15,0,886.0,88.0,2.9,22.0,684.0,260.42,166.04
2016,8,28,15,15,871.5,85.5,2.9,21.5,641.0,196.9,115.55
2016,8,28,15,30,857.0,83.0,2.9,21.0,598.0,134.58,75.7
2016,8,28,15,45,839.0,80.5,2.9,20.5,550.5,78.41,61.82
2016,8,28,16,0,821.0,78.0,2.9,20.0,503.0,68.75,53.91
2016,8,28,16,15,795.5,74.5,2.85,19.5,452.0,66.01,51.84
2016,8,28,16,30,770.0,71.0,2.8,19.0,401.0,63.21,49.69
2016,8,28,16,45,734.5,67.0,2.75,19.0,348.5,59.82,46.88
2016,8,28,17,0,699.0,63.0,2.7,19.0,296.0,56.42,43.99
2016,8,28,17,15,647.5,57.0,2.6,18.0,243.5,51.2,39.58
2016,8,28,17,30,596.0,51.0,2.5,17.0,191.0,42.39,31.82
2016,8,28,17,45,513.0,43.5,2.45,16.5,142.0,36.09,26.0
2016,8,28,18,0,430.0,36.0,2.4,16.0,93.0,29.89,19.99
2016,8,28,18,15,292.5,24.0,2.35,15.5,55.0,19.79,8.44
2016,8,28,18,30,155.0,12.0,2.3,15.0,17.0,9.44,0.0
2016,8,28,18,45,77.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,108.0,11.0,2.5,13.5,17.5,59.58,0.0
2016,8,29,6,0,216.0,22.0,2.6,14.0,35.0,164.31,58.14
2016,8,29,6,15,330.5,33.5,2.7,14.5,76.5,266.13,209.65
2016,8,29,6,30,445.0,45.0,2.8,15.0,118.0,369.5,302.6
2016,8,29,6,45,516.5,52.5,2.95,15.5,167.5,449.68,372.0
2016,8,29,7,0,588.0,60.0,3.1,16.0,217.0,534.99,442.16
2016,8,29,7,15,432.0,96.5,3.1,16.0,225.5,475.99,394.52
2016,8,29,7,30,276.0,133.0,3.1,16.0,234.0,389.89,323.29
2016,8,29,7,45,141.0,142.5,3.1,16.5,194.5,274.36,226.43
2016,8,29,8,0,6.0,152.0,3.1,17.0,155.0,134.39,106.78
2016,8,29,8,15,21.5,182.5,3.05,17.5,194.0,176.65,141.61
2016,8,29,8,30,37.0,213.0,3.0,18.0,233.0,239.74,192.12
2016,8,29,8,45,120.5,246.0,3.0,18.5,319.5,375.62,300.74
2016,8,29,9,0,204.0,279.0,3.0,19.0,406.0,492.38,390.36
2016,8,29,9,15,537.0,186.0,2.95,19.5,551.0,764.12,596.51
2016,8,29,9,30,870.0,93.0,2.9,20.0,696.0,984.42,745.04
2016,8,29,9,45,888.0,91.0,2.85,20.5,733.5,1001.55,751.06
2016,8,29,10,0,906.0,89.0,2.8,21.0,771.0,1014.93,756.53
2016,8,29,10,15,913.5,90.0,2.8,21.0,800.5,1017.25,756.75
2016,8,29,10,30,921.0,91.0,2.8,21.0,830.0,1015.47,754.52
2016,8,29,10,45,927.0,91.5,2.85,21.5,852.5,1007.54,747.46
2016,8,29,11,0,933.0,92.0,2.9,22.0,875.0,995.5,737.88
2016,8,29,11,15,936.5,92.5,2.95,22.0,889.5,977.01,725.61
2016,8,29,11,30,940.0,93.0,3.0,22.0,904.0,954.56,710.8
2016,8,29,11,45,942.5,92.5,3.05,22.5,911.0,926.36,690.84
2016,8,29,12,0,945.0,92.0,3.1,23.0,918.0,894.48,668.45
2016,8,29,12,15,945.0,92.0,3.15,23.0,917.0,857.48,643.83
2016,8,29,12,30,945.0,92.0,3.2,23.0,916.0,817.23,616.82
2016,8,29,12,45,926.0,101.5,3.25,23.0,902.0,768.56,583.01
2016,8,29,13,0,907.0,111.0,3.3,23.0,888.0,718.19,545.66
2016,8,29,13,15,903.5,110.5,3.35,22.5,871.0,668.09,508.79
2016,8,29,13,30,900.0,110.0,3.4,22.0,854.0,615.93,469.1
2016,8,29,13,45,898.5,106.5,3.45,22.0,831.0,560.61,424.82
2016,8,29,14,0,897.0,103.0,3.5,22.0,808.0,503.53,377.7
2016,8,29,14,15,889.0,101.5,3.5,22.0,777.0,443.79,326.99
2016,8,29,14,30,881.0,100.0,3.5,22.0,746.0,383.43,274.51
2016,8,29,14,45,874.5,96.0,3.55,22.0,709.5,321.32,219.98
2016,8,29,15,0,868.0,92.0,3.6,22.0,673.0,258.97,165.97
2016,8,29,15,15,853.5,89.5,3.6,21.5,630.0,196.45,116.18
2016,8,29,15,30,839.0,87.0,3.6,21.0,587.0,128.11,71.31
2016,8,29,15,45,822.5,83.5,3.6,21.0,540.5,72.22,56.46
2016,8,29,16,0,806.0,80.0,3.6,21.0,494.0,69.83,54.64
2016,8,29,16,15,780.0,76.5,3.6,20.5,443.5,67.15,52.63
2016,8,29,16,30,754.0,73.0,3.6,20.0,393.0,64.42,50.55
2016,8,29,16,45,718.0,68.5,3.6,20.0,341.0,60.72,47.48
2016,8,29,17,0,682.0,64.0,3.6,20.0,289.0,56.99,44.31
2016,8,29,17,15,628.5,58.5,3.5,19.5,237.0,48.19,36.68
2016,8,29,17,30,575.0,53.0,3.4,19.0,185.0,43.75,32.7
2016,8,29,17,45,488.0,44.5,3.3,18.5,136.5,36.73,26.27
2016,8,29,18,0,401.0,36.0,3.2,18.0,88.0,29.78,19.59
2016,8,29,18,15,200.5,25.5,3.15,17.5,51.5,19.49,7.08
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
