Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,12.0,10.5,3.0,14.5,11.0,13.95,0.0
2016,8,30,6,0,24.0,21.0,3.1,15.0,22.0,40.99,6.39
2016,8,30,6,15,67.0,39.0,3.1,15.5,48.5,92.95,69.74
2016,8,30,6,30,110.0,57.0,3.1,16.0,75.0,142.13,114.43
2016,8,30,6,45,129.0,78.5,3.1,16.5,107.0,183.73,150.98
2016,8,30,7,0,148.0,100.0,3.1,17.0,139.0,225.99,187.11
2016,8,30,7,15,160.5,121.0,3.0,17.5,172.0,263.34,217.95
2016,8,30,7,30,173.0,142.0,2.9,18.0,205.0,300.96,248.0
2016,8,30,7,45,486.5,104.5,2.85,18.5,317.5,563.21,459.37
2016,8,30,8,0,800.0,67.0,2.8,19.0,430.0,815.17,642.34
2016,8,30,8,15,822.5,70.0,2.75,19.5,480.0,851.35,662.37
2016,8,30,8,30,845.0,73.0,2.7,20.0,530.0,895.07,688.96
2016,8,30,8,45,864.0,74.0,2.65,21.0,576.5,930.45,707.8
2016,8,30,9,0,883.0,75.0,2.6,22.0,623.0,962.94,724.32
2016,8,30,9,15,895.5,77.0,2.6,22.5,664.5,987.03,736.86
2016,8,30,9,30,908.0,79.0,2.6,23.0,706.0,1007.47,747.02
2016,8,30,9,45,915.5,81.0,2.65,23.5,741.0,1019.05,751.93
2016,8,30,10,0,923.0,83.0,2.7,24.0,776.0,1026.6,754.42
2016,8,30,10,15,929.5,84.0,2.75,24.0,805.0,1027.89,754.48
2016,8,30,10,30,936.0,85.0,2.8,24.0,834.0,1025.03,752.06
2016,8,30,10,45,942.5,84.5,2.9,24.5,856.0,1016.35,745.03
2016,8,30,11,0,949.0,84.0,3.0,25.0,878.0,1003.51,735.45
2016,8,30,11,15,951.5,84.5,3.1,25.0,892.0,983.83,722.92
2016,8,30,11,30,954.0,85.0,3.2,25.0,906.0,960.17,707.83
2016,8,30,11,45,956.0,84.5,3.3,25.0,912.5,931.19,689.17
2016,8,30,12,0,958.0,84.0,3.4,25.0,919.0,898.5,667.95
2016,8,30,12,15,957.5,84.0,3.45,25.0,917.5,860.68,642.83
2016,8,30,12,30,957.0,84.0,3.5,25.0,916.0,819.6,615.31
2016,8,30,12,45,950.5,86.5,3.6,25.0,905.0,773.36,584.03
2016,8,30,13,0,944.0,89.0,3.7,25.0,894.0,724.65,548.25
2016,8,30,13,15,940.5,88.5,3.7,24.5,877.0,673.03,510.12
2016,8,30,13,30,937.0,88.0,3.7,24.0,860.0,619.24,469.14
2016,8,30,13,45,933.0,86.0,3.75,24.0,835.5,562.02,423.47
2016,8,30,14,0,929.0,84.0,3.8,24.0,811.0,503.2,375.05
2016,8,30,14,15,921.5,82.5,3.75,24.0,779.5,442.01,323.18
2016,8,30,14,30,914.0,81.0,3.7,24.0,748.0,380.11,269.44
2016,8,30,14,45,905.0,79.0,3.7,24.0,710.5,316.95,214.12
2016,8,30,15,0,896.0,77.0,3.7,24.0,673.0,253.79,159.62
2016,8,30,15,15,882.5,75.0,3.65,23.5,630.0,190.2,109.19
2016,8,30,15,30,869.0,73.0,3.6,23.0,587.0,127.69,69.65
2016,8,30,15,45,852.0,70.5,3.6,22.5,540.0,72.15,56.07
2016,8,30,16,0,835.0,68.0,3.6,22.0,493.0,69.51,54.16
2016,8,30,16,15,810.5,65.0,3.55,21.5,442.5,66.24,51.65
2016,8,30,16,30,786.0,62.0,3.5,21.0,392.0,56.92,43.87
2016,8,30,16,45,751.0,58.5,3.5,21.0,339.5,53.66,41.18
2016,8,30,17,0,716.0,55.0,3.5,21.0,287.0,50.4,38.41
2016,8,30,17,15,664.5,50.0,3.45,20.0,235.5,45.76,34.48
2016,8,30,17,30,613.0,45.0,3.4,19.0,184.0,41.15,30.41
2016,8,30,17,45,525.5,38.5,3.35,18.5,135.0,35.03,24.75
2016,8,30,18,0,438.0,32.0,3.3,18.0,86.0,26.72,16.89
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.0,18.83,5.23
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.0,9.5,2.9,14.5,17.0,70.85,0.0
2016,8,31,6,0,266.0,19.0,3.0,15.0,34.0,187.29,27.62
2016,8,31,6,15,388.5,28.5,3.1,15.0,77.0,296.68,231.36
2016,8,31,6,30,511.0,38.0,3.2,15.0,120.0,405.87,331.94
2016,8,31,6,45,579.5,44.5,3.3,15.5,170.0,480.62,397.65
2016,8,31,7,0,648.0,51.0,3.4,16.0,220.0,565.97,466.86
2016,8,31,7,15,693.5,55.5,3.4,16.5,272.5,634.82,519.75
2016,8,31,7,30,739.0,60.0,3.4,17.0,325.0,704.83,571.17
2016,8,31,7,45,770.0,63.5,3.45,17.5,377.0,761.84,611.12
2016,8,31,8,0,801.0,67.0,3.5,18.0,429.0,817.96,649.21
2016,8,31,8,15,823.5,69.5,3.45,18.5,478.5,853.46,670.92
2016,8,31,8,30,846.0,72.0,3.4,19.0,528.0,896.56,697.65
2016,8,31,8,45,862.5,74.5,3.4,19.5,574.0,931.43,718.34
2016,8,31,9,0,879.0,77.0,3.4,20.0,620.0,963.27,736.72
2016,8,31,9,15,891.5,79.0,3.4,20.5,661.0,987.21,749.55
2016,8,31,9,30,904.0,81.0,3.4,21.0,702.0,1007.51,759.95
2016,8,31,9,45,909.0,84.5,3.4,21.5,736.5,1018.2,763.95
2016,8,31,10,0,914.0,88.0,3.4,22.0,771.0,1024.8,765.41
2016,8,31,10,15,921.0,89.0,3.4,22.0,800.0,1026.45,765.24
2016,8,31,10,30,928.0,90.0,3.4,22.0,829.0,1023.96,762.54
2016,8,31,10,45,932.5,91.0,3.45,22.5,851.0,1014.86,754.55
2016,8,31,11,0,937.0,92.0,3.5,23.0,873.0,1001.64,744.04
2016,8,31,11,15,940.0,92.5,3.5,23.0,887.5,982.41,730.76
2016,8,31,11,30,943.0,93.0,3.5,23.0,902.0,959.22,714.97
2016,8,31,11,45,945.0,93.0,3.55,23.0,908.5,930.79,696.04
2016,8,31,12,0,947.0,93.0,3.6,23.0,915.0,898.66,674.59
2016,8,31,12,15,946.5,93.0,3.6,23.0,913.0,860.95,648.97
2016,8,31,12,30,946.0,93.0,3.6,23.0,911.0,820.02,621.01
2016,8,31,12,45,936.5,96.5,3.6,23.5,899.5,772.65,586.75
2016,8,31,13,0,927.0,100.0,3.6,24.0,888.0,723.08,548.72
2016,8,31,13,15,923.0,99.5,3.65,24.0,870.5,671.67,509.86
2016,8,31,13,30,919.0,99.0,3.7,24.0,853.0,618.2,468.33
2016,8,31,13,45,915.0,96.5,3.75,24.0,828.5,561.29,422.95
2016,8,31,14,0,911.0,94.0,3.8,24.0,804.0,502.82,374.91
2016,8,31,14,15,902.0,93.0,3.8,23.5,772.0,442.21,324.3
2016,8,31,14,30,893.0,92.0,3.8,23.0,740.0,381.07,271.78
2016,8,31,14,45,884.5,89.0,3.85,23.0,702.5,318.32,216.75
2016,8,31,15,0,876.0,86.0,3.9,23.0,665.0,255.57,162.5
2016,8,31,15,15,861.5,83.5,3.9,23.0,622.0,192.5,112.22
2016,8,31,15,30,847.0,81.0,3.9,23.0,579.0,130.65,72.96
2016,8,31,15,45,830.0,77.5,3.9,23.0,532.0,76.15,59.36
2016,8,31,16,0,813.0,74.0,3.9,23.0,485.0,65.88,50.86
2016,8,31,16,15,787.0,71.0,3.85,22.5,434.0,63.4,49.03
2016,8,31,16,30,761.0,68.0,3.8,22.0,383.0,60.89,47.13
2016,8,31,16,45,727.0,63.0,3.8,21.5,331.5,56.7,43.73
2016,8,31,17,0,693.0,58.0,3.8,21.0,280.0,52.45,40.18
2016,8,31,17,15,638.5,53.0,3.7,20.5,228.0,47.9,36.26
2016,8,31,17,30,584.0,48.0,3.6,20.0,176.0,40.03,29.27
2016,8,31,17,45,497.5,40.0,3.55,19.5,128.5,33.29,23.08
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,26.62,16.57
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,12.99,0.43
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,123.5,9.5,2.35,14.5,16.0,66.63,0.0
2016,9,1,6,0,247.0,19.0,2.4,15.0,32.0,176.84,0.47
2016,9,1,6,15,372.0,29.0,2.35,15.0,74.5,288.96,223.43
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,399.77,325.34
2016,9,1,6,45,563.5,46.5,2.3,15.5,167.0,478.99,393.64
2016,9,1,7,0,630.0,54.0,2.3,16.0,217.0,563.02,461.05
2016,9,1,7,15,345.0,96.0,2.15,16.5,188.0,411.97,339.69
2016,9,1,7,30,60.0,138.0,2.0,17.0,159.0,188.39,153.15
2016,9,1,7,45,141.5,160.0,1.9,17.5,220.5,299.38,245.22
2016,9,1,8,0,223.0,182.0,1.8,18.0,282.0,418.61,338.78
2016,9,1,8,15,260.0,199.5,1.75,18.5,329.0,476.17,381.03
2016,9,1,8,30,297.0,217.0,1.7,19.0,376.0,534.5,422.96
2016,9,1,8,45,310.0,236.0,1.65,19.5,415.0,571.71,447.64
2016,9,1,9,0,323.0,255.0,1.6,20.0,454.0,607.73,471.07
2016,9,1,9,15,338.0,270.5,1.65,20.0,491.0,640.31,493.31
2016,9,1,9,30,353.0,286.0,1.7,20.0,528.0,671.36,514.31
2016,9,1,9,45,449.0,266.0,1.75,20.5,590.5,767.16,581.13
2016,9,1,10,0,545.0,246.0,1.8,21.0,653.0,839.0,629.64
2016,9,1,10,15,738.5,169.5,1.9,21.0,743.0,955.49,708.78
2016,9,1,10,30,932.0,93.0,2.0,21.0,833.0,1032.49,757.86
2016,9,1,10,45,935.0,95.0,2.1,21.5,854.5,1022.79,749.67
2016,9,1,11,0,938.0,97.0,2.2,22.0,876.0,1008.95,739.87
2016,9,1,11,15,941.0,97.5,2.35,22.0,890.0,989.48,728.45
2016,9,1,11,30,944.0,98.0,2.5,22.0,904.0,966.06,714.35
2016,9,1,11,45,942.0,100.0,2.65,22.0,909.5,935.81,695.59
2016,9,1,12,0,940.0,102.0,2.8,22.0,915.0,902.05,674.28
2016,9,1,12,15,939.5,102.0,2.8,22.0,913.0,864.3,648.97
2016,9,1,12,30,939.0,102.0,2.8,22.0,911.0,823.35,621.34
2016,9,1,12,45,934.5,103.0,2.85,22.0,900.5,777.37,589.66
2016,9,1,13,0,930.0,104.0,2.9,22.0,890.0,728.86,554.03
2016,9,1,13,15,926.0,103.0,2.85,22.0,872.5,676.7,514.4
2016,9,1,13,30,922.0,102.0,2.8,22.0,855.0,622.49,472.2
2016,9,1,13,45,917.0,100.5,2.75,22.0,830.5,565.53,426.71
2016,9,1,14,0,912.0,99.0,2.7,22.0,806.0,507.11,378.67
2016,9,1,14,15,903.5,97.5,2.75,22.0,774.0,446.06,327.38
2016,9,1,14,30,895.0,96.0,2.8,22.0,742.0,384.44,274.21
2016,9,1,14,45,717.0,151.0,2.85,22.0,651.5,309.42,215.38
2016,9,1,15,0,539.0,206.0,2.9,22.0,561.0,256.25,176.68
2016,9,1,15,15,690.0,146.5,2.9,21.5,569.5,199.02,125.16
2016,9,1,15,30,841.0,87.0,2.9,21.0,578.0,126.66,70.64
2016,9,1,15,45,816.5,85.5,2.95,21.0,529.0,73.57,57.65
2016,9,1,16,0,792.0,84.0,3.0,21.0,480.0,72.45,56.94
2016,9,1,16,15,764.0,80.0,3.0,20.5,429.0,69.48,54.69
2016,9,1,16,30,736.0,76.0,3.0,20.0,378.0,66.45,52.35
2016,9,1,16,45,691.5,72.0,3.0,19.5,325.0,58.29,45.49
2016,9,1,17,0,647.0,68.0,3.0,19.0,272.0,55.18,42.92
2016,9,1,17,15,588.0,61.5,3.0,18.5,220.5,50.08,38.47
2016,9,1,17,30,529.0,55.0,3.0,18.0,169.0,45.01,33.85
2016,9,1,17,45,429.0,45.5,3.0,17.5,121.5,37.28,26.69
2016,9,1,18,0,329.0,36.0,3.0,17.0,74.0,29.63,19.06
2016,9,1,18,15,164.5,18.0,2.95,16.5,37.0,14.57,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,13.0,40.31,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,26.0,114.57,0.0
2016,9,2,6,15,254.0,31.5,2.2,14.5,64.5,223.23,171.34
2016,9,2,6,30,370.0,45.0,2.2,15.0,103.0,326.43,266.12
2016,9,2,6,45,444.5,55.0,2.2,15.5,150.0,408.75,337.11
2016,9,2,7,0,519.0,65.0,2.2,16.0,197.0,496.75,409.45
2016,9,2,7,15,570.5,72.0,2.1,16.5,247.5,568.08,464.08
2016,9,2,7,30,622.0,79.0,2.0,17.0,298.0,641.46,517.51
2016,9,2,7,45,659.5,84.0,1.9,18.0,348.5,701.8,557.78
2016,9,2,8,0,697.0,89.0,1.8,19.0,399.0,762.02,596.14
2016,9,2,8,15,723.5,93.0,1.75,19.5,448.0,810.25,626.11
2016,9,2,8,30,750.0,97.0,1.7,20.0,497.0,851.58,650.54
2016,9,2,8,45,771.0,99.5,1.65,20.5,542.5,889.13,671.87
2016,9,2,9,0,792.0,102.0,1.6,21.0,588.0,923.95,690.96
2016,9,2,9,15,602.5,186.0,1.65,21.5,570.0,844.75,635.14
2016,9,2,9,30,413.0,270.0,1.7,22.0,552.0,737.63,555.83
2016,9,2,9,45,507.0,248.0,1.75,22.5,612.0,807.88,605.38
2016,9,2,10,0,601.0,226.0,1.8,23.0,672.0,883.3,655.29
2016,9,2,10,15,752.0,159.5,1.85,23.0,739.5,959.27,704.84
2016,9,2,10,30,903.0,93.0,1.9,23.0,807.0,1005.08,733.26
2016,9,2,10,45,905.5,95.5,1.95,23.5,828.0,995.72,725.1
2016,9,2,11,0,908.0,98.0,2.0,24.0,849.0,982.34,715.11
2016,9,2,11,15,911.0,98.5,2.05,24.0,863.0,963.41,703.07
2016,9,2,11,30,914.0,99.0,2.1,24.0,877.0,940.64,688.61
2016,9,2,11,45,915.0,99.5,2.2,24.5,883.0,912.35,669.73
2016,9,2,12,0,916.0,100.0,2.3,25.0,889.0,880.52,648.47
2016,9,2,12,15,915.5,100.0,2.35,25.0,887.5,843.61,624.54
2016,9,2,12,30,915.0,100.0,2.4,25.0,886.0,803.58,598.33
2016,9,2,12,45,897.0,108.5,2.5,25.0,872.0,755.42,565.7
2016,9,2,13,0,879.0,117.0,2.6,25.0,858.0,705.65,529.81
2016,9,2,13,15,875.0,116.5,2.7,25.0,841.0,656.11,493.27
2016,9,2,13,30,871.0,116.0,2.8,25.0,824.0,604.64,454.1
2016,9,2,13,45,868.0,112.5,2.9,25.0,800.5,549.64,411.04
2016,9,2,14,0,865.0,109.0,3.0,25.0,777.0,493.12,365.3
2016,9,2,14,15,856.0,107.5,3.1,24.5,745.5,434.38,317.0
2016,9,2,14,30,847.0,106.0,3.2,24.0,714.0,375.22,266.83
2016,9,2,14,45,838.5,102.5,3.3,24.0,677.5,314.58,214.19
2016,9,2,15,0,830.0,99.0,3.4,24.0,641.0,249.3,158.67
2016,9,2,15,15,814.0,96.5,3.45,23.5,598.5,187.61,110.19
2016,9,2,15,30,798.0,94.0,3.5,23.0,556.0,127.5,72.39
2016,9,2,15,45,779.5,90.0,3.55,23.0,509.5,75.85,59.15
2016,9,2,16,0,761.0,86.0,3.6,23.0,463.0,73.26,57.19
2016,9,2,16,15,731.5,82.0,3.55,22.5,413.0,70.37,55.02
2016,9,2,16,30,702.0,78.0,3.5,22.0,363.0,62.28,48.35
2016,9,2,16,45,661.5,73.0,3.5,21.5,311.5,58.59,45.38
2016,9,2,17,0,621.0,68.0,3.5,21.0,260.0,54.88,42.3
2016,9,2,17,15,560.0,61.0,3.5,20.0,209.5,49.44,37.65
2016,9,2,17,30,499.0,54.0,3.5,19.0,159.0,44.02,32.8
2016,9,2,17,45,400.5,44.5,3.5,18.5,113.5,36.34,25.69
2016,9,2,18,0,302.0,35.0,3.5,18.0,68.0,28.75,17.99
2016,9,2,18,15,151.0,17.5,3.45,17.5,34.0,14.17,0.0
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,26.03,0.0
2016,9,3,6,15,178.0,35.5,2.8,13.5,62.5,183.07,139.32
2016,9,3,6,30,356.0,47.0,2.8,14.0,101.0,320.25,262.48
2016,9,3,6,45,427.0,58.5,2.85,14.5,148.5,401.52,333.36
2016,9,3,7,0,498.0,70.0,2.9,15.0,196.0,488.16,405.69
2016,9,3,7,15,550.5,78.0,2.8,15.5,247.0,561.02,462.95
2016,9,3,7,30,603.0,86.0,2.7,16.0,298.0,635.94,518.76
2016,9,3,7,45,635.5,93.5,2.6,16.5,348.0,694.62,559.95
2016,9,3,8,0,668.0,101.0,2.5,17.0,398.0,752.87,599.3
2016,9,3,8,15,695.5,106.0,2.4,17.5,446.5,802.61,631.11
2016,9,3,8,30,723.0,111.0,2.3,18.0,495.0,850.74,660.84
2016,9,3,8,45,741.5,116.0,2.2,18.5,540.0,888.17,682.32
2016,9,3,9,0,760.0,121.0,2.1,19.0,585.0,922.9,701.52
2016,9,3,9,15,775.5,124.5,2.1,19.0,625.5,942.81,712.83
2016,9,3,9,30,791.0,128.0,2.1,19.0,666.0,966.51,726.87
2016,9,3,9,45,834.0,115.0,2.1,19.5,708.0,995.88,743.21
2016,9,3,10,0,877.0,102.0,2.1,20.0,750.0,1007.7,747.89
2016,9,3,10,15,884.0,103.5,2.2,20.0,778.5,1009.54,748.97
2016,9,3,10,30,891.0,105.0,2.3,20.0,807.0,1007.37,747.64
2016,9,3,10,45,894.0,107.0,2.45,20.5,827.5,997.75,740.67
2016,9,3,11,0,897.0,109.0,2.6,21.0,848.0,984.17,731.17
2016,9,3,11,15,900.0,109.5,2.75,21.0,862.0,965.15,719.49
2016,9,3,11,30,903.0,110.0,2.9,21.0,876.0,942.33,705.23
2016,9,3,11,45,904.0,110.5,3.05,21.0,881.5,914.02,687.16
2016,9,3,12,0,905.0,111.0,3.2,21.0,887.0,882.22,666.57
2016,9,3,12,15,904.5,111.0,3.3,21.0,885.5,845.39,642.0
2016,9,3,12,30,904.0,111.0,3.4,21.0,884.0,805.48,615.08
2016,9,3,12,45,890.0,117.5,3.5,21.0,871.5,758.49,581.7
2016,9,3,13,0,876.0,124.0,3.6,21.0,859.0,709.7,545.26
2016,9,3,13,15,872.5,123.0,3.6,21.0,842.0,659.98,507.04
2016,9,3,13,30,869.0,122.0,3.6,21.0,825.0,608.31,466.3
2016,9,3,13,45,867.5,118.0,3.65,21.0,802.0,553.62,422.23
2016,9,3,14,0,866.0,114.0,3.7,21.0,779.0,497.25,375.4
2016,9,3,14,15,858.0,112.5,3.7,20.5,748.0,438.67,325.99
2016,9,3,14,30,850.0,111.0,3.7,20.0,717.0,377.48,273.14
2016,9,3,14,45,842.0,107.0,3.7,20.0,680.5,315.01,218.01
2016,9,3,15,0,834.0,103.0,3.7,20.0,644.0,252.65,163.77
2016,9,3,15,15,818.0,100.5,3.75,19.5,601.5,190.57,114.26
2016,9,3,15,30,802.0,98.0,3.8,19.0,559.0,130.08,75.78
2016,9,3,15,45,780.0,94.5,3.85,19.0,511.5,79.05,62.9
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,76.83,61.24
2016,9,3,16,15,728.0,87.0,3.95,18.5,413.5,68.38,54.23
2016,9,3,16,30,698.0,83.0,4.0,18.0,363.0,65.71,52.18
2016,9,3,16,45,649.0,78.5,4.05,18.0,310.5,62.39,49.38
2016,9,3,17,0,600.0,74.0,4.1,18.0,258.0,59.13,46.55
2016,9,3,17,15,536.5,66.5,4.0,17.5,207.0,53.48,41.57
2016,9,3,17,30,473.0,59.0,3.9,17.0,156.0,47.85,36.4
2016,9,3,17,45,362.5,48.0,3.85,16.5,109.5,39.07,28.2
2016,9,3,18,0,252.0,37.0,3.8,16.0,63.0,28.08,17.3
2016,9,3,18,15,126.0,18.5,3.75,15.5,31.5,14.09,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,8.5,2.75,11.5,10.0,24.45,0.0
2016,9,4,6,0,73.0,17.0,2.8,12.0,20.0,68.7,0.0
2016,9,4,6,15,177.5,35.0,2.8,12.5,57.5,183.33,138.5
2016,9,4,6,30,282.0,53.0,2.8,13.0,95.0,279.87,229.66
2016,9,4,6,45,370.0,65.0,2.8,13.5,143.0,367.24,306.18
2016,9,4,7,0,458.0,77.0,2.8,14.0,191.0,462.55,386.2
2016,9,4,7,15,513.5,86.0,2.65,14.5,242.0,541.99,449.41
2016,9,4,7,30,569.0,95.0,2.5,15.0,293.0,619.54,507.46
2016,9,4,7,45,618.5,99.5,2.45,15.5,346.0,688.61,556.96
2016,9,4,8,0,668.0,104.0,2.4,16.0,399.0,758.12,604.91
2016,9,4,8,15,697.0,109.0,2.3,16.5,448.5,809.31,637.62
2016,9,4,8,30,726.0,114.0,2.2,17.0,498.0,858.92,668.29
2016,9,4,8,45,754.5,115.5,2.1,17.5,545.0,901.79,693.38
2016,9,4,9,0,783.0,117.0,2.0,18.0,592.0,935.49,711.64
2016,9,4,9,15,798.5,120.0,1.95,18.5,633.5,962.25,725.53
2016,9,4,9,30,814.0,123.0,1.9,19.0,675.0,985.55,737.03
2016,9,4,9,45,845.5,115.5,1.9,19.5,715.0,1009.47,749.55
2016,9,4,10,0,877.0,108.0,1.9,20.0,755.0,1015.67,750.52
2016,9,4,10,15,885.0,109.5,1.95,20.5,784.0,1018.31,750.2
2016,9,4,10,30,893.0,111.0,2.0,21.0,813.0,1016.91,747.46
2016,9,4,10,45,898.0,112.0,2.05,21.5,834.5,1007.96,740.01
2016,9,4,11,0,903.0,113.0,2.1,22.0,856.0,995.0,730.19
2016,9,4,11,15,906.5,114.0,2.2,22.0,870.0,976.63,718.96
2016,9,4,11,30,910.0,115.0,2.3,22.0,884.0,954.39,705.2
2016,9,4,11,45,911.5,115.0,2.4,22.5,890.0,925.63,685.75
2016,9,4,12,0,913.0,115.0,2.5,23.0,896.0,893.34,663.93
2016,9,4,12,15,913.0,115.0,2.6,23.0,894.0,856.43,640.12
2016,9,4,12,30,913.0,115.0,2.7,23.0,892.0,816.37,613.92
2016,9,4,12,45,915.0,112.0,2.8,23.0,883.5,772.17,583.62
2016,9,4,13,0,917.0,109.0,2.9,23.0,875.0,725.07,549.48
2016,9,4,13,15,912.5,108.0,2.95,23.0,857.0,672.84,510.35
2016,9,4,13,30,908.0,107.0,3.0,23.0,839.0,618.66,468.61
2016,9,4,13,45,901.0,106.5,3.1,23.0,813.5,561.85,423.68
2016,9,4,14,0,894.0,106.0,3.2,23.0,788.0,503.81,376.25
2016,9,4,14,15,885.0,104.0,3.2,22.5,756.0,442.84,325.53
2016,9,4,14,30,876.0,102.0,3.2,22.0,724.0,381.42,272.93
2016,9,4,14,45,863.5,100.0,3.25,22.0,685.5,318.83,218.28
2016,9,4,15,0,851.0,98.0,3.3,22.0,647.0,252.08,161.23
2016,9,4,15,15,834.5,95.5,3.3,21.5,603.0,188.85,111.28
2016,9,4,15,30,818.0,93.0,3.3,21.0,559.0,127.27,72.6
2016,9,4,15,45,795.0,90.0,3.3,21.0,511.0,76.34,60.09
2016,9,4,16,0,772.0,87.0,3.3,21.0,463.0,74.33,58.61
2016,9,4,16,15,741.5,83.0,3.35,20.5,412.0,71.41,56.41
2016,9,4,16,30,711.0,79.0,3.4,20.0,361.0,63.21,49.59
2016,9,4,16,45,664.5,74.0,3.5,19.5,308.0,59.44,46.52
2016,9,4,17,0,618.0,69.0,3.6,19.0,255.0,55.69,43.36
2016,9,4,17,15,553.5,61.5,3.6,18.0,204.0,49.87,38.31
2016,9,4,17,30,489.0,54.0,3.6,17.0,153.0,44.07,33.05
2016,9,4,17,45,382.5,43.5,3.6,16.5,107.0,35.56,25.1
2016,9,4,18,0,276.0,33.0,3.6,16.0,61.0,27.13,16.12
2016,9,4,18,15,138.0,16.5,3.45,15.5,30.5,12.63,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,8.0,1.05,12.5,11.0,6.29,0.0
2016,9,5,6,0,141.0,16.0,1.0,13.0,22.0,115.16,0.0
2016,9,5,6,15,266.5,29.5,1.0,13.5,61.0,231.45,172.09
2016,9,5,6,30,392.0,43.0,1.0,14.0,100.0,341.9,276.31
2016,9,5,6,45,473.0,51.5,1.0,14.5,148.5,428.55,350.01
2016,9,5,7,0,554.0,60.0,1.0,15.0,197.0,521.23,424.05
2016,9,5,7,15,605.5,66.5,0.9,15.5,248.5,593.48,477.22
2016,9,5,7,30,657.0,73.0,0.8,16.0,300.0,667.72,528.78
2016,9,5,7,45,695.0,78.0,0.75,17.0,352.0,729.73,568.38
2016,9,5,8,0,733.0,83.0,0.7,18.0,404.0,786.38,602.42
2016,9,5,8,15,759.0,86.5,0.65,18.5,453.0,834.85,630.67
2016,9,5,8,30,785.0,90.0,0.6,19.0,502.0,881.36,656.73
2016,9,5,8,45,804.5,93.0,0.6,20.0,548.0,918.65,675.82
2016,9,5,9,0,824.0,96.0,0.6,21.0,594.0,953.04,692.74
2016,9,5,9,15,838.5,98.5,0.65,21.5,635.0,978.65,706.33
2016,9,5,9,30,853.0,101.0,0.7,22.0,676.0,987.53,709.61
2016,9,5,9,45,871.0,99.5,0.8,22.5,713.0,1004.63,719.44
2016,9,5,10,0,889.0,98.0,0.9,23.0,750.0,1017.98,726.88
2016,9,5,10,15,896.5,99.0,1.05,23.0,779.0,1019.63,729.58
2016,9,5,10,30,904.0,100.0,1.2,23.0,808.0,1017.22,729.89
2016,9,5,10,45,907.5,102.0,1.35,23.5,829.0,1007.85,724.41
2016,9,5,11,0,911.0,104.0,1.5,24.0,850.0,994.44,716.38
2016,9,5,11,15,914.5,104.5,1.65,24.0,864.0,975.5,706.12
2016,9,5,11,30,918.0,105.0,1.8,24.0,878.0,952.67,693.24
2016,9,5,11,45,917.0,106.5,1.95,24.5,883.5,923.03,674.42
2016,9,5,12,0,916.0,108.0,2.1,25.0,889.0,889.93,653.13
2016,9,5,12,15,915.5,108.0,2.2,25.0,887.0,852.54,629.56
2016,9,5,12,30,915.0,108.0,2.3,25.0,885.0,812.04,603.6
2016,9,5,12,45,898.5,115.5,2.4,25.0,871.0,763.55,570.78
2016,9,5,13,0,882.0,123.0,2.5,25.0,857.0,713.38,534.82
2016,9,5,13,15,877.0,122.5,2.55,25.0,839.0,662.65,497.35
2016,9,5,13,30,872.0,122.0,2.6,25.0,821.0,610.08,457.38
2016,9,5,13,45,865.0,120.5,2.7,25.0,796.0,554.11,413.79
2016,9,5,14,0,858.0,119.0,2.8,25.0,771.0,497.02,367.82
2016,9,5,14,15,848.5,117.0,2.8,24.5,739.0,437.17,318.72
2016,9,5,14,30,839.0,115.0,2.8,24.0,707.0,376.26,267.35
2016,9,5,14,45,827.0,112.0,2.85,24.0,669.0,313.92,213.72
2016,9,5,15,0,815.0,109.0,2.9,24.0,631.0,252.2,161.34
2016,9,5,15,15,798.0,105.5,2.85,23.5,587.5,190.28,113.04
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,130.16,75.67
2016,9,5,15,45,761.5,97.5,2.8,23.0,497.0,80.9,63.47
2016,9,5,16,0,742.0,93.0,2.8,23.0,450.0,72.13,56.27
2016,9,5,16,15,711.0,88.0,2.7,22.5,399.5,68.87,53.79
2016,9,5,16,30,680.0,83.0,2.6,22.0,349.0,65.54,51.2
2016,9,5,16,45,639.0,76.5,2.55,21.5,298.0,60.93,47.42
2016,9,5,17,0,598.0,70.0,2.5,21.0,247.0,56.25,43.48
2016,9,5,17,15,533.5,62.0,2.45,20.0,196.5,50.12,38.18
2016,9,5,17,30,469.0,54.0,2.4,19.0,146.0,43.98,32.65
2016,9,5,17,45,367.5,42.5,2.35,18.5,101.0,34.73,24.09
2016,9,5,18,0,266.0,31.0,2.3,18.0,56.0,25.48,14.15
2016,9,5,18,15,133.0,15.5,2.3,17.5,28.0,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,7.5,0.9,13.5,10.5,5.9,0.0
2016,9,6,6,0,148.0,15.0,0.8,14.0,21.0,92.21,0.0
2016,9,6,6,15,275.5,27.5,0.7,14.5,59.5,235.86,171.94
2016,9,6,6,30,403.0,40.0,0.6,15.0,98.0,347.12,277.71
2016,9,6,6,45,480.5,49.0,0.55,16.0,146.0,432.21,348.3
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,523.27,418.3
2016,9,6,7,15,609.5,64.5,0.5,17.5,245.5,595.68,471.12
2016,9,6,7,30,661.0,71.0,0.5,18.0,297.0,670.11,522.74
2016,9,6,7,45,696.0,76.0,0.5,19.0,348.0,729.67,560.46
2016,9,6,8,0,731.0,81.0,0.5,20.0,399.0,783.88,593.01
2016,9,6,8,15,757.0,84.5,0.55,20.5,448.5,832.25,622.55
2016,9,6,8,30,783.0,88.0,0.6,21.0,498.0,878.68,650.19
2016,9,6,8,45,801.0,91.5,0.7,22.0,543.0,915.04,670.55
2016,9,6,9,0,819.0,95.0,0.8,23.0,588.0,948.47,688.88
2016,9,6,9,15,834.0,97.5,0.8,23.5,629.0,974.47,701.7
2016,9,6,9,30,849.0,100.0,0.8,24.0,670.0,983.79,704.16
2016,9,6,9,45,858.0,103.0,0.8,25.0,705.0,996.84,707.92
2016,9,6,10,0,867.0,106.0,0.8,26.0,740.0,1006.02,709.3
2016,9,6,10,15,875.0,107.5,0.85,26.5,768.5,1008.58,709.26
2016,9,6,10,30,883.0,109.0,0.9,27.0,797.0,1007.15,707.02
2016,9,6,10,45,888.5,110.0,1.0,27.5,818.5,998.69,701.63
2016,9,6,11,0,894.0,111.0,1.1,28.0,840.0,986.24,693.91
2016,9,6,11,15,897.5,111.5,1.25,28.0,854.0,967.43,684.46
2016,9,6,11,30,901.0,112.0,1.4,28.0,868.0,944.8,672.44
2016,9,6,11,45,902.5,112.5,1.6,28.0,874.0,916.66,657.31
2016,9,6,12,0,904.0,113.0,1.8,28.0,880.0,885.0,639.45
2016,9,6,12,15,904.0,113.0,1.9,28.0,878.0,848.26,616.86
2016,9,6,12,30,904.0,113.0,2.0,28.0,876.0,808.41,591.91
2016,9,6,12,45,897.0,115.0,2.15,28.0,865.0,762.28,561.73
2016,9,6,13,0,890.0,117.0,2.3,28.0,854.0,713.94,528.1
2016,9,6,13,15,885.5,116.0,2.35,27.5,836.5,662.73,491.84
2016,9,6,13,30,881.0,115.0,2.4,27.0,819.0,609.63,452.9
2016,9,6,13,45,876.5,113.0,2.5,27.0,794.0,554.09,410.05
2016,9,6,14,0,872.0,111.0,2.6,27.0,769.0,497.15,364.56
2016,9,6,14,15,862.5,109.0,2.6,27.0,737.0,437.03,315.01
2016,9,6,14,30,853.0,107.0,2.6,27.0,705.0,376.56,263.89
2016,9,6,14,45,843.0,103.5,2.6,27.0,667.5,311.44,208.63
2016,9,6,15,0,833.0,100.0,2.6,27.0,630.0,248.83,156.01
2016,9,6,15,15,816.0,97.5,2.55,26.5,586.5,186.55,108.04
2016,9,6,15,30,799.0,95.0,2.5,26.0,543.0,126.02,71.14
2016,9,6,15,45,780.0,90.0,2.5,26.0,496.0,76.14,58.71
2016,9,6,16,0,761.0,85.0,2.5,26.0,449.0,72.79,56.14
2016,9,6,16,15,730.0,81.0,2.45,25.5,398.0,69.84,53.94
2016,9,6,16,30,699.0,77.0,2.4,25.0,347.0,61.72,47.31
2016,9,6,16,45,659.0,70.5,2.35,24.5,295.5,56.94,43.42
2016,9,6,17,0,619.0,64.0,2.3,24.0,244.0,52.09,39.34
2016,9,6,17,15,554.0,57.0,2.15,23.0,193.5,46.53,34.58
2016,9,6,17,30,489.0,50.0,2.0,22.0,143.0,41.01,29.63
2016,9,6,17,45,386.0,39.0,1.9,21.0,98.0,32.03,21.45
2016,9,6,18,0,283.0,28.0,1.8,20.0,53.0,23.07,11.52
2016,9,6,18,15,141.5,14.0,1.75,19.5,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.1,17.0,19.0,85.22,0.0
2016,9,7,6,15,261.0,27.5,1.15,17.5,57.0,228.15,161.83
2016,9,7,6,30,386.0,41.0,1.2,18.0,95.0,338.22,269.07
2016,9,7,6,45,465.5,50.0,1.3,19.0,143.0,424.25,341.71
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,516.32,414.55
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.5,589.76,469.72
2016,9,7,7,30,650.0,73.0,1.5,21.0,294.0,665.3,523.9
2016,9,7,7,45,686.5,78.0,1.55,22.0,345.0,725.83,563.98
2016,9,7,8,0,723.0,83.0,1.6,23.0,396.0,780.68,598.61
2016,9,7,8,15,749.5,87.0,1.55,23.5,445.0,829.94,628.41
2016,9,7,8,30,776.0,91.0,1.5,24.0,494.0,877.28,656.01
2016,9,7,8,45,795.5,94.0,1.45,25.0,539.5,914.34,674.77
2016,9,7,9,0,815.0,97.0,1.4,26.0,585.0,948.5,691.24
2016,9,7,9,15,829.5,99.5,1.3,26.5,626.0,973.9,702.35
2016,9,7,9,30,844.0,102.0,1.2,27.0,667.0,995.76,711.08
2016,9,7,9,45,855.0,104.0,1.15,28.0,702.0,996.26,705.97
2016,9,7,10,0,866.0,106.0,1.1,29.0,737.0,1006.25,707.12
2016,9,7,10,15,874.0,107.5,1.0,29.5,765.5,1008.74,704.1
2016,9,7,10,30,882.0,109.0,0.9,30.0,794.0,1007.24,698.84
2016,9,7,10,45,887.5,110.0,0.85,30.5,815.5,998.7,690.53
2016,9,7,11,0,893.0,111.0,0.8,31.0,837.0,986.17,680.1
2016,9,7,11,15,896.5,112.0,0.85,31.0,850.5,967.79,669.69
2016,9,7,11,30,900.0,113.0,0.9,31.0,864.0,945.57,657.03
2016,9,7,11,45,901.5,113.0,1.0,31.5,870.0,916.87,639.93
2016,9,7,12,0,903.0,113.0,1.1,32.0,876.0,884.66,620.53
2016,9,7,12,15,902.5,113.0,1.25,32.0,874.0,847.46,599.62
2016,9,7,12,30,902.0,113.0,1.4,32.0,872.0,807.19,576.21
2016,9,7,12,45,876.0,125.5,1.55,32.0,855.5,756.33,543.96
2016,9,7,13,0,850.0,138.0,1.7,32.0,839.0,711.66,513.69
2016,9,7,13,15,845.0,137.0,1.8,31.5,821.0,660.28,478.91
2016,9,7,13,30,840.0,136.0,1.9,31.0,803.0,607.19,441.52
2016,9,7,13,45,831.5,134.5,2.0,31.0,777.5,550.39,399.16
2016,9,7,14,0,823.0,133.0,2.1,31.0,752.0,492.77,354.62
2016,9,7,14,15,812.0,131.0,2.15,30.5,719.5,433.19,307.65
2016,9,7,14,30,801.0,129.0,2.2,30.0,687.0,373.64,259.18
2016,9,7,14,45,785.5,126.5,2.3,30.0,648.5,312.77,208.62
2016,9,7,15,0,770.0,124.0,2.4,30.0,610.0,253.03,159.64
2016,9,7,15,15,750.5,120.5,2.4,29.5,567.0,187.78,110.36
2016,9,7,15,30,731.0,117.0,2.4,29.0,524.0,129.47,75.18
2016,9,7,15,45,704.5,112.5,2.45,28.5,476.0,83.36,64.09
2016,9,7,16,0,678.0,108.0,2.5,28.0,428.0,81.03,62.55
2016,9,7,16,15,643.0,102.0,2.45,27.5,378.0,77.45,59.89
2016,9,7,16,30,608.0,96.0,2.4,27.0,328.0,73.81,57.12
2016,9,7,16,45,559.0,88.5,2.4,26.5,277.0,68.81,53.1
2016,9,7,17,0,510.0,81.0,2.4,26.0,226.0,63.75,48.91
2016,9,7,17,15,440.0,70.5,2.2,25.0,177.0,53.26,39.98
2016,9,7,17,30,370.0,60.0,2.0,24.0,128.0,45.3,32.95
2016,9,7,17,45,268.5,45.0,1.85,23.0,86.0,33.97,22.76
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,22.65,10.21
2016,9,7,18,15,83.5,15.0,1.6,21.0,22.0,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,46.16,0.0
2016,9,8,6,15,174.0,29.0,1.35,15.5,50.0,175.97,122.4
2016,9,8,6,30,281.0,46.0,1.4,16.0,85.0,274.48,220.37
2016,9,8,6,45,363.0,58.5,1.45,16.5,131.0,358.93,293.38
2016,9,8,7,0,445.0,71.0,1.5,17.0,177.0,455.86,372.79
2016,9,8,7,15,223.0,91.5,1.5,17.5,145.0,298.29,245.62
2016,9,8,7,30,1.0,112.0,1.5,18.0,113.0,98.18,76.61
2016,9,8,7,45,2.0,126.5,1.5,18.5,127.5,110.58,86.94
2016,9,8,8,0,3.0,141.0,1.5,19.0,142.0,123.18,96.87
2016,9,8,8,15,42.0,180.0,1.5,19.5,201.5,215.65,172.47
2016,9,8,8,30,81.0,219.0,1.5,20.0,261.0,295.43,235.29
2016,9,8,8,45,160.5,239.5,1.55,20.5,332.5,415.58,328.19
2016,9,8,9,0,240.0,260.0,1.6,21.0,404.0,516.0,402.77
2016,9,8,9,15,505.5,195.5,1.6,21.0,524.0,756.43,579.15
2016,9,8,9,30,771.0,131.0,1.6,21.0,644.0,956.57,711.53
2016,9,8,9,45,786.5,132.5,1.65,21.5,680.0,974.19,718.45
2016,9,8,10,0,802.0,134.0,1.7,22.0,716.0,988.07,725.23
2016,9,8,10,15,811.0,136.0,1.75,22.0,744.0,992.05,727.16
2016,9,8,10,30,820.0,138.0,1.8,22.0,772.0,992.09,726.81
2016,9,8,10,45,827.5,139.0,1.85,22.5,793.5,985.59,721.03
2016,9,8,11,0,835.0,140.0,1.9,23.0,815.0,975.12,712.9
2016,9,8,11,15,839.0,140.5,1.95,23.0,829.0,956.85,701.23
2016,9,8,11,30,843.0,141.0,2.0,23.0,843.0,934.82,687.22
2016,9,8,11,45,846.5,140.5,2.05,23.5,849.0,907.66,668.57
2016,9,8,12,0,850.0,140.0,2.1,24.0,855.0,876.96,647.62
2016,9,8,12,15,849.0,140.0,2.15,24.0,853.0,839.67,623.45
2016,9,8,12,30,848.0,140.0,2.2,24.0,851.0,799.44,596.77
2016,9,8,12,45,840.5,142.0,2.25,24.0,839.0,753.54,564.47
2016,9,8,13,0,833.0,144.0,2.3,24.0,827.0,705.59,529.97
2016,9,8,13,15,828.0,142.5,2.3,24.0,809.5,654.44,492.08
2016,9,8,13,30,823.0,141.0,2.3,24.0,792.0,601.64,451.92
2016,9,8,13,45,818.5,137.5,2.35,24.0,767.5,546.04,408.68
2016,9,8,14,0,814.0,134.0,2.4,24.0,743.0,489.27,363.07
2016,9,8,14,15,803.0,132.0,2.4,23.5,711.0,430.16,314.78
2016,9,8,14,30,792.0,130.0,2.4,23.0,679.0,371.08,265.09
2016,9,8,14,45,782.0,125.0,2.45,23.0,641.5,310.32,212.92
2016,9,8,15,0,772.0,120.0,2.5,23.0,604.0,250.07,161.88
2016,9,8,15,15,752.5,116.5,2.5,22.5,560.5,184.84,111.24
2016,9,8,15,30,733.0,113.0,2.5,22.0,517.0,126.45,75.16
2016,9,8,15,45,712.5,107.0,2.55,22.0,471.0,80.08,63.09
2016,9,8,16,0,692.0,101.0,2.6,22.0,425.0,76.71,60.48
2016,9,8,16,15,658.0,95.0,2.55,21.5,375.0,72.97,57.58
2016,9,8,16,30,624.0,89.0,2.5,21.0,325.0,69.15,54.56
2016,9,8,16,45,581.5,81.0,2.5,20.5,274.5,63.66,50.0
2016,9,8,17,0,539.0,73.0,2.5,20.0,224.0,58.06,45.2
2016,9,8,17,15,470.5,63.5,2.45,19.5,175.0,50.92,38.88
2016,9,8,17,30,402.0,54.0,2.4,19.0,126.0,43.74,32.28
2016,9,8,17,45,301.0,40.5,2.35,18.5,84.0,30.95,20.55
2016,9,8,18,0,200.0,27.0,2.3,18.0,42.0,20.58,7.85
2016,9,8,18,15,100.0,13.5,2.35,17.5,21.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,41.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,82.0,13.0,1.5,14.0,15.0,55.36,0.0
2016,9,9,6,15,206.0,28.0,1.5,14.5,51.0,193.41,131.87
2016,9,9,6,30,330.0,43.0,1.5,15.0,87.0,305.21,245.6
2016,9,9,6,45,416.5,53.0,1.5,15.5,134.5,395.49,323.67
2016,9,9,7,0,503.0,63.0,1.5,16.0,182.0,492.35,402.77
2016,9,9,7,15,251.5,67.0,1.4,16.5,126.5,308.73,255.41
2016,9,9,7,30,0.0,71.0,1.3,17.0,71.0,55.27,41.02
2016,9,9,7,45,0.0,92.0,1.2,17.5,92.0,73.79,56.66
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,92.35,71.75
2016,9,9,8,15,3.0,141.0,1.05,18.5,143.0,120.59,94.62
2016,9,9,8,30,6.0,169.0,1.0,19.0,173.0,149.01,117.15
