Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,11.5,190.0,0.95,19.5,197.0,172.85,135.7
2016,9,9,9,0,17.0,211.0,0.9,20.0,221.0,196.75,153.99
2016,9,9,9,15,43.5,251.0,0.9,20.5,279.0,284.14,221.76
2016,9,9,9,30,70.0,291.0,0.9,21.0,337.0,351.8,272.11
2016,9,9,9,45,277.5,274.5,0.95,21.5,473.0,587.8,448.2
2016,9,9,10,0,485.0,258.0,1.0,22.0,609.0,800.06,593.86
2016,9,9,10,15,678.5,185.5,1.05,22.5,696.5,921.99,672.75
2016,9,9,10,30,872.0,113.0,1.1,23.0,784.0,1003.58,721.42
2016,9,9,10,45,879.5,113.0,1.2,23.5,806.0,995.84,715.03
2016,9,9,11,0,887.0,113.0,1.3,24.0,828.0,984.12,707.4
2016,9,9,11,15,890.5,113.5,1.4,24.0,841.5,965.14,696.59
2016,9,9,11,30,894.0,114.0,1.5,24.0,855.0,942.37,683.35
2016,9,9,11,45,897.5,113.5,1.65,24.5,861.5,914.92,666.31
2016,9,9,12,0,901.0,113.0,1.8,25.0,868.0,883.87,646.7
2016,9,9,12,15,900.5,113.0,1.9,25.0,865.5,846.55,623.43
2016,9,9,12,30,900.0,113.0,2.0,25.0,863.0,806.17,597.81
2016,9,9,12,45,880.5,121.5,2.1,25.0,848.0,756.54,564.28
2016,9,9,13,0,861.0,130.0,2.2,25.0,833.0,705.5,527.94
2016,9,9,13,15,856.0,129.0,2.25,25.0,815.0,660.28,494.43
2016,9,9,13,30,851.0,128.0,2.3,25.0,797.0,606.6,453.93
2016,9,9,13,45,845.0,125.5,2.4,25.0,772.0,549.64,409.93
2016,9,9,14,0,839.0,123.0,2.5,25.0,747.0,491.58,363.51
2016,9,9,14,15,828.5,121.0,2.55,24.5,714.5,431.29,314.38
2016,9,9,14,30,818.0,119.0,2.6,24.0,682.0,370.93,263.66
2016,9,9,14,45,805.5,115.5,2.65,24.0,644.0,309.09,210.59
2016,9,9,15,0,793.0,112.0,2.7,24.0,606.0,247.99,158.93
2016,9,9,15,15,774.0,109.0,2.7,23.5,562.5,187.36,112.03
2016,9,9,15,30,755.0,106.0,2.7,23.0,519.0,128.84,76.4
2016,9,9,15,45,731.5,101.0,2.75,22.5,471.5,76.7,60.12
2016,9,9,16,0,708.0,96.0,2.8,22.0,424.0,73.78,58.0
2016,9,9,16,15,673.5,91.0,2.85,21.0,373.5,70.57,55.66
2016,9,9,16,30,639.0,86.0,2.9,20.0,323.0,67.33,53.23
2016,9,9,16,45,591.0,79.0,2.95,19.5,272.0,62.41,49.12
2016,9,9,17,0,543.0,72.0,3.0,19.0,221.0,57.44,44.84
2016,9,9,17,15,470.5,62.5,2.95,18.0,172.0,50.24,38.49
2016,9,9,17,30,398.0,53.0,2.9,17.0,123.0,43.0,31.85
2016,9,9,17,45,287.5,39.5,2.9,16.5,81.0,30.14,19.91
2016,9,9,18,0,177.0,26.0,2.9,16.0,39.0,19.76,5.84
2016,9,9,18,15,88.5,13.0,2.8,15.5,19.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.1,13.0,12.0,35.74,0.0
2016,9,10,6,15,161.0,27.5,2.15,13.5,46.0,165.14,108.72
2016,9,10,6,30,273.0,44.0,2.2,14.0,80.0,268.92,217.54
2016,9,10,6,45,355.0,56.5,2.25,14.5,125.5,353.19,292.09
2016,9,10,7,0,437.0,69.0,2.3,15.0,171.0,450.11,373.3
2016,9,10,7,15,218.5,73.5,2.25,15.5,124.5,271.79,227.45
2016,9,10,7,30,0.0,78.0,2.2,16.0,78.0,62.09,47.05
2016,9,10,7,45,0.0,96.5,2.2,16.5,96.5,78.31,60.7
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,94.47,73.88
2016,9,10,8,15,6.0,146.0,2.1,17.5,149.5,128.64,101.93
2016,9,10,8,30,12.0,177.0,2.0,18.0,184.0,163.19,129.7
2016,9,10,8,45,28.5,208.5,1.95,18.5,225.5,229.22,182.48
2016,9,10,9,0,45.0,240.0,1.9,19.0,267.0,277.83,220.15
2016,9,10,9,15,61.5,266.5,1.9,19.5,305.5,320.52,252.56
2016,9,10,9,30,78.0,293.0,1.9,20.0,344.0,362.89,284.1
2016,9,10,9,45,228.5,296.0,1.95,20.5,458.0,538.38,418.31
2016,9,10,10,0,379.0,299.0,2.0,21.0,572.0,713.73,544.24
2016,9,10,10,15,596.5,217.5,2.05,21.0,666.0,872.78,656.88
2016,9,10,10,30,814.0,136.0,2.1,21.0,760.0,985.94,730.93
2016,9,10,10,45,819.5,137.5,2.2,21.5,781.0,977.95,723.34
2016,9,10,11,0,825.0,139.0,2.3,22.0,802.0,966.07,714.6
2016,9,10,11,15,829.0,140.0,2.35,22.0,815.5,948.39,703.02
2016,9,10,11,30,833.0,141.0,2.4,22.0,829.0,926.96,689.05
2016,9,10,11,45,834.5,141.5,2.45,22.5,834.5,899.14,669.56
2016,9,10,12,0,836.0,142.0,2.5,23.0,840.0,867.93,647.85
2016,9,10,12,15,835.0,142.0,2.55,23.0,837.5,830.95,623.41
2016,9,10,12,30,834.0,142.0,2.6,23.0,835.0,791.08,596.34
2016,9,10,12,45,822.5,146.0,2.65,23.0,822.0,744.49,562.96
2016,9,10,13,0,811.0,150.0,2.7,23.0,809.0,696.18,527.62
2016,9,10,13,15,805.5,148.5,2.7,23.0,791.0,645.56,489.64
2016,9,10,13,30,800.0,147.0,2.7,23.0,773.0,593.41,449.48
2016,9,10,13,45,792.5,145.0,2.75,23.0,748.0,538.52,406.27
2016,9,10,14,0,785.0,143.0,2.8,23.0,723.0,482.82,361.06
2016,9,10,14,15,773.0,140.5,2.8,22.5,690.5,424.39,312.97
2016,9,10,14,30,761.0,138.0,2.8,22.0,658.0,363.09,261.4
2016,9,10,14,45,746.5,134.0,2.85,22.0,620.5,302.69,209.44
2016,9,10,15,0,732.0,130.0,2.9,22.0,583.0,243.43,159.2
2016,9,10,15,15,711.5,126.0,2.9,21.5,540.0,184.7,113.58
2016,9,10,15,30,691.0,122.0,2.9,21.0,497.0,128.36,78.81
2016,9,10,15,45,664.5,116.5,2.9,21.0,450.0,85.58,68.11
2016,9,10,16,0,638.0,111.0,2.9,21.0,403.0,82.72,65.92
2016,9,10,16,15,601.0,104.5,2.9,20.5,354.0,78.89,62.96
2016,9,10,16,30,564.0,98.0,2.9,20.0,305.0,75.0,59.88
2016,9,10,16,45,514.5,89.0,2.9,19.5,255.5,68.99,54.85
2016,9,10,17,0,465.0,80.0,2.9,19.0,206.0,59.98,47.03
2016,9,10,17,15,394.0,68.0,2.85,18.0,158.5,51.09,39.19
2016,9,10,17,30,323.0,56.0,2.8,17.0,111.0,42.13,31.02
2016,9,10,17,45,223.5,40.0,2.75,16.5,71.5,30.15,19.75
2016,9,10,18,0,124.0,24.0,2.7,16.0,32.0,18.14,2.8
2016,9,10,18,15,62.0,12.0,2.65,15.5,16.0,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,22.07,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,123.14,76.49
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,226.63,182.63
2016,9,11,6,45,273.5,63.5,2.9,14.5,116.5,306.62,253.88
2016,9,11,7,0,347.0,80.0,3.0,15.0,160.0,393.22,327.81
2016,9,11,7,15,173.5,85.5,2.95,15.0,125.5,253.5,212.25
2016,9,11,7,30,0.0,91.0,2.9,15.0,91.0,75.43,58.58
2016,9,11,7,45,0.0,110.5,2.85,15.5,110.5,92.7,73.07
2016,9,11,8,0,0.0,130.0,2.8,16.0,130.0,109.84,87.02
2016,9,11,8,15,9.0,156.5,2.75,16.5,161.5,142.52,113.98
2016,9,11,8,30,18.0,183.0,2.7,17.0,193.0,175.5,140.67
2016,9,11,8,45,42.5,216.5,2.65,17.5,241.5,252.85,203.03
2016,9,11,9,0,67.0,250.0,2.6,18.0,290.0,312.09,249.37
2016,9,11,9,15,70.5,270.0,2.55,18.0,314.5,334.34,265.81
2016,9,11,9,30,74.0,290.0,2.5,18.0,339.0,356.15,281.9
2016,9,11,9,45,338.0,251.5,2.5,18.5,492.0,625.19,491.0
2016,9,11,10,0,602.0,213.0,2.5,19.0,645.0,881.43,674.01
2016,9,11,10,15,694.5,178.5,2.5,19.0,695.5,932.65,705.93
2016,9,11,10,30,787.0,144.0,2.5,19.0,746.0,968.38,728.54
2016,9,11,10,45,794.5,145.5,2.55,19.5,767.0,962.57,722.54
2016,9,11,11,0,802.0,147.0,2.6,20.0,788.0,952.88,714.51
2016,9,11,11,15,806.5,148.0,2.65,20.0,801.5,935.98,703.15
2016,9,11,11,30,811.0,149.0,2.7,20.0,815.0,915.39,689.41
2016,9,11,11,45,813.0,149.0,2.75,20.5,820.5,887.98,669.81
2016,9,11,12,0,815.0,149.0,2.8,21.0,826.0,857.22,647.99
2016,9,11,12,15,814.5,149.0,2.85,21.0,823.5,821.23,623.75
2016,9,11,12,30,814.0,149.0,2.9,21.0,821.0,782.36,596.58
2016,9,11,12,45,821.5,142.5,3.0,21.0,813.5,740.77,566.81
2016,9,11,13,0,829.0,136.0,3.1,21.0,806.0,696.11,534.0
2016,9,11,13,15,823.5,135.0,3.15,20.5,788.0,645.2,496.26
2016,9,11,13,30,818.0,134.0,3.2,20.0,770.0,592.68,456.1
2016,9,11,13,45,814.0,130.5,3.3,20.0,746.0,537.51,411.85
2016,9,11,14,0,810.0,127.0,3.4,20.0,722.0,481.12,365.16
2016,9,11,14,15,799.5,125.0,3.45,19.5,690.0,422.38,315.77
2016,9,11,14,30,789.0,123.0,3.5,19.0,658.0,363.63,264.96
2016,9,11,14,45,779.0,118.0,3.55,19.0,621.5,302.98,211.51
2016,9,11,15,0,769.0,113.0,3.6,19.0,585.0,242.86,159.4
2016,9,11,15,15,750.0,109.5,3.6,18.5,542.0,183.36,112.43
2016,9,11,15,30,731.0,106.0,3.6,18.0,499.0,120.01,72.03
2016,9,11,15,45,710.5,100.0,3.65,18.0,453.0,75.8,60.54
2016,9,11,16,0,690.0,94.0,3.7,18.0,407.0,72.27,57.7
2016,9,11,16,15,655.0,89.0,3.7,17.5,357.5,69.04,55.17
2016,9,11,16,30,620.0,84.0,3.7,17.0,308.0,65.79,52.56
2016,9,11,16,45,574.5,76.5,3.7,16.5,258.5,60.51,48.07
2016,9,11,17,0,529.0,69.0,3.7,16.0,209.0,55.17,43.36
2016,9,11,17,15,456.5,59.5,3.65,15.5,161.0,47.92,36.78
2016,9,11,17,30,384.0,50.0,3.6,15.0,113.0,40.66,29.92
2016,9,11,17,45,271.0,36.5,3.55,15.0,73.0,27.87,17.75
2016,9,11,18,0,158.0,23.0,3.5,15.0,33.0,17.48,0.0
2016,9,11,18,15,79.0,11.5,3.4,14.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,22.03,0.0
2016,9,12,6,15,145.5,28.5,3.3,13.0,46.0,157.07,93.54
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,270.79,219.36
2016,9,12,6,45,361.5,58.0,3.5,13.5,127.0,362.76,301.92
2016,9,12,7,0,456.0,70.0,3.6,14.0,174.0,467.48,391.04
2016,9,12,7,15,240.5,94.5,3.55,14.5,150.5,320.79,269.56
2016,9,12,7,30,25.0,119.0,3.5,15.0,127.0,142.18,115.62
2016,9,12,7,45,101.0,145.5,3.5,15.5,186.5,255.56,212.05
2016,9,12,8,0,177.0,172.0,3.5,16.0,246.0,356.01,294.51
2016,9,12,8,15,221.0,190.0,3.45,16.0,294.0,418.93,344.55
2016,9,12,8,30,265.0,208.0,3.4,16.0,342.0,505.86,411.8
2016,9,12,8,45,155.0,223.0,3.35,16.5,303.5,393.89,319.18
2016,9,12,9,0,45.0,238.0,3.3,17.0,265.0,276.79,221.7
2016,9,12,9,15,247.0,240.5,3.3,17.0,400.5,526.52,422.45
2016,9,12,9,30,449.0,243.0,3.3,17.0,536.0,756.67,595.28
2016,9,12,9,45,660.0,176.0,3.3,17.5,633.0,907.3,702.21
2016,9,12,10,0,871.0,109.0,3.3,18.0,730.0,1020.34,776.15
2016,9,12,10,15,880.0,110.5,3.3,18.0,759.0,1023.32,775.89
2016,9,12,10,30,889.0,112.0,3.3,18.0,788.0,1022.24,774.07
2016,9,12,10,45,898.0,111.5,3.35,18.5,810.5,1014.95,767.2
2016,9,12,11,0,907.0,111.0,3.4,19.0,833.0,1003.55,757.78
2016,9,12,11,15,911.0,112.0,3.45,19.0,847.0,984.85,745.01
2016,9,12,11,30,915.0,113.0,3.5,19.0,861.0,962.23,729.71
2016,9,12,11,45,918.0,112.5,3.6,19.0,867.5,933.41,710.52
2016,9,12,12,0,921.0,112.0,3.7,19.0,874.0,900.96,688.77
2016,9,12,12,15,921.0,112.0,3.75,19.0,871.5,863.01,662.79
2016,9,12,12,30,921.0,112.0,3.8,19.0,869.0,821.89,634.42
2016,9,12,12,45,915.5,113.5,3.85,19.0,858.0,775.12,600.83
2016,9,12,13,0,910.0,115.0,3.9,19.0,847.0,725.98,563.62
2016,9,12,13,15,906.0,114.0,3.9,18.5,829.0,673.54,523.89
2016,9,12,13,30,902.0,113.0,3.9,18.0,811.0,619.12,481.37
2016,9,12,13,45,826.0,136.0,3.95,18.0,759.0,548.01,424.07
2016,9,12,14,0,750.0,159.0,4.0,18.0,707.0,478.09,366.9
2016,9,12,14,15,813.5,131.5,4.0,17.5,701.0,432.69,326.52
2016,9,12,14,30,877.0,104.0,4.0,17.0,695.0,379.51,277.6
2016,9,12,14,45,865.5,101.0,4.0,17.0,656.0,312.62,218.02
2016,9,12,15,0,854.0,98.0,4.0,17.0,617.0,248.32,161.59
2016,9,12,15,15,835.5,95.0,3.95,16.5,572.0,183.87,110.18
2016,9,12,15,30,817.0,92.0,3.9,16.0,527.0,121.41,71.51
2016,9,12,15,45,789.0,89.5,3.85,16.0,477.5,76.41,61.58
2016,9,12,16,0,761.0,87.0,3.8,16.0,428.0,74.66,60.28
2016,9,12,16,15,725.5,82.0,3.75,15.5,376.0,65.46,52.48
2016,9,12,16,30,690.0,77.0,3.7,15.0,324.0,61.89,49.54
2016,9,12,16,45,632.0,72.0,3.65,15.0,270.5,58.0,46.13
2016,9,12,17,0,574.0,67.0,3.6,15.0,217.0,54.21,42.67
2016,9,12,17,15,494.5,58.0,3.5,14.5,166.5,47.16,36.21
2016,9,12,17,30,415.0,49.0,3.4,14.0,116.0,40.15,29.53
2016,9,12,17,45,274.0,36.0,3.35,13.5,73.5,27.49,17.31
2016,9,12,18,0,133.0,23.0,3.3,13.0,31.0,17.4,0.0
2016,9,12,18,15,66.5,11.5,3.25,13.0,15.5,9.05,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,7.08,0.0
2016,9,13,6,15,122.0,26.5,1.85,13.5,42.0,138.93,76.0
2016,9,13,6,30,244.0,44.0,1.9,14.0,75.0,253.85,203.4
2016,9,13,6,45,325.0,58.5,1.95,14.5,120.0,338.83,279.08
2016,9,13,7,0,406.0,73.0,2.0,15.0,165.0,431.26,356.97
2016,9,13,7,15,465.0,83.5,1.95,15.5,214.0,506.84,417.73
2016,9,13,7,30,524.0,94.0,1.9,16.0,263.0,592.94,482.98
2016,9,13,7,45,569.0,101.0,1.85,16.5,313.5,660.16,531.01
2016,9,13,8,0,614.0,108.0,1.8,17.0,364.0,727.59,577.3
2016,9,13,8,15,645.0,114.0,1.75,17.0,412.0,780.56,612.65
2016,9,13,8,30,676.0,120.0,1.7,17.0,460.0,832.08,646.13
2016,9,13,8,45,701.5,124.0,1.7,17.5,505.5,874.01,671.51
2016,9,13,9,0,727.0,128.0,1.7,18.0,551.0,913.49,694.81
2016,9,13,9,15,548.0,196.5,1.75,18.0,528.5,805.96,618.94
2016,9,13,9,30,369.0,265.0,1.8,18.0,506.0,676.99,523.62
2016,9,13,9,45,576.0,204.0,1.85,18.5,602.5,842.33,643.89
2016,9,13,10,0,783.0,143.0,1.9,19.0,699.0,983.71,735.67
2016,9,13,10,15,792.5,145.0,1.9,19.5,727.0,987.89,734.2
2016,9,13,10,30,802.0,147.0,1.9,20.0,755.0,988.15,731.91
2016,9,13,10,45,817.5,144.0,1.9,20.5,778.0,985.17,727.72
2016,9,13,11,0,833.0,141.0,1.9,21.0,801.0,978.0,721.0
2016,9,13,11,15,837.0,142.0,1.85,21.0,814.5,959.84,708.07
2016,9,13,11,30,841.0,143.0,1.8,21.0,828.0,937.89,692.9
2016,9,13,11,45,852.0,138.5,1.8,21.5,836.0,912.98,675.2
2016,9,13,12,0,863.0,134.0,1.8,22.0,844.0,872.47,647.25
2016,9,13,12,15,862.0,133.5,1.75,22.0,841.0,834.95,622.09
2016,9,13,12,30,861.0,133.0,1.7,22.0,838.0,803.98,601.15
2016,9,13,12,45,862.5,130.0,1.7,22.0,828.5,751.16,564.24
2016,9,13,13,0,864.0,127.0,1.7,22.0,819.0,705.07,530.99
2016,9,13,13,15,858.5,126.0,1.7,22.0,800.0,658.94,496.49
2016,9,13,13,30,853.0,125.0,1.7,22.0,781.0,604.59,455.23
2016,9,13,13,45,849.5,121.5,1.7,22.0,756.0,547.7,410.85
2016,9,13,14,0,846.0,118.0,1.7,22.0,731.0,489.48,363.92
2016,9,13,14,15,835.0,115.5,1.7,22.0,698.5,428.01,313.07
2016,9,13,14,30,824.0,113.0,1.7,22.0,666.0,366.56,260.85
2016,9,13,14,45,811.5,109.5,1.7,22.0,627.5,304.22,207.3
2016,9,13,15,0,799.0,106.0,1.7,22.0,589.0,242.64,155.21
2016,9,13,15,15,779.5,102.5,1.7,21.5,545.0,181.14,107.79
2016,9,13,15,30,760.0,99.0,1.7,21.0,501.0,121.83,72.18
2016,9,13,15,45,735.0,95.0,1.75,21.0,453.0,73.23,57.59
2016,9,13,16,0,710.0,91.0,1.8,21.0,405.0,70.8,55.75
2016,9,13,16,15,673.5,85.5,1.8,20.5,354.5,67.09,52.83
2016,9,13,16,30,637.0,80.0,1.8,20.0,304.0,63.33,49.79
2016,9,13,16,45,584.5,73.5,1.85,20.0,253.0,58.58,45.69
2016,9,13,17,0,532.0,67.0,1.9,20.0,202.0,53.84,41.46
2016,9,13,17,15,455.0,57.0,1.8,19.0,154.0,46.11,34.59
2016,9,13,17,30,378.0,47.0,1.7,18.0,106.0,38.35,27.41
2016,9,13,17,45,258.0,33.0,1.6,17.5,66.0,26.97,16.24
2016,9,13,18,0,138.0,19.0,1.5,17.0,26.0,14.48,0.0
2016,9,13,18,15,69.0,9.5,1.5,16.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,0.8,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,0.8,14.0,7.0,20.12,0.0
2016,9,14,6,15,124.5,25.5,0.85,14.5,39.0,138.42,68.11
2016,9,14,6,30,223.0,44.0,0.9,15.0,71.0,241.22,190.79
2016,9,14,6,45,304.5,59.0,0.95,15.5,115.5,326.21,265.54
2016,9,14,7,0,386.0,74.0,1.0,16.0,160.0,418.77,342.2
2016,9,14,7,15,444.5,85.0,1.0,16.5,208.5,493.77,401.58
2016,9,14,7,30,503.0,96.0,1.0,17.0,257.0,572.26,460.0
2016,9,14,7,45,545.0,105.0,1.0,17.5,306.5,644.54,511.06
2016,9,14,8,0,587.0,114.0,1.0,18.0,356.0,710.89,555.79
2016,9,14,8,15,619.0,120.5,1.0,18.0,404.0,764.83,591.38
2016,9,14,8,30,651.0,127.0,1.0,18.0,452.0,817.4,625.23
2016,9,14,8,45,675.5,132.0,1.0,18.5,496.5,859.13,649.81
2016,9,14,9,0,700.0,137.0,1.0,19.0,541.0,898.41,672.39
2016,9,14,9,15,718.0,141.0,1.05,19.5,581.0,927.23,688.63
2016,9,14,9,30,736.0,145.0,1.1,20.0,621.0,952.85,702.85
2016,9,14,9,45,801.5,123.5,1.15,20.5,667.5,986.31,722.09
2016,9,14,10,0,867.0,102.0,1.2,21.0,714.0,1010.44,735.18
2016,9,14,10,15,875.0,103.5,1.2,21.0,742.5,1012.39,734.9
2016,9,14,10,30,883.0,105.0,1.2,21.0,771.0,1010.34,732.57
2016,9,14,10,45,890.0,105.0,1.3,21.5,792.0,1001.63,726.6
2016,9,14,11,0,897.0,105.0,1.4,22.0,813.0,988.92,718.2
2016,9,14,11,15,900.5,106.0,1.45,22.0,826.5,969.92,706.46
2016,9,14,11,30,904.0,107.0,1.5,22.0,840.0,947.08,692.34
2016,9,14,11,45,907.0,106.5,1.6,22.5,845.5,918.53,673.87
2016,9,14,12,0,910.0,106.0,1.7,23.0,851.0,886.39,652.95
2016,9,14,12,15,909.5,106.0,1.75,23.0,848.5,848.4,628.68
2016,9,14,12,30,909.0,106.0,1.8,23.0,846.0,807.33,602.14
2016,9,14,12,45,898.0,110.0,1.85,23.0,833.0,759.35,569.68
2016,9,14,13,0,887.0,114.0,1.9,23.0,820.0,709.44,533.85
2016,9,14,13,15,882.5,113.0,1.95,23.0,801.5,657.71,495.79
2016,9,14,13,30,878.0,112.0,2.0,23.0,783.0,604.14,455.13
2016,9,14,13,45,872.5,109.5,2.05,23.0,758.0,547.22,410.61
2016,9,14,14,0,867.0,107.0,2.1,23.0,733.0,489.07,363.56
2016,9,14,14,15,857.0,105.0,2.1,23.0,700.0,428.53,313.02
2016,9,14,14,30,847.0,103.0,2.1,23.0,667.0,365.74,259.44
2016,9,14,14,45,836.0,99.5,2.15,23.0,628.5,302.47,204.9
2016,9,14,15,0,825.0,96.0,2.2,23.0,590.0,239.75,151.66
2016,9,14,15,15,806.5,93.0,2.2,22.5,546.0,177.18,103.36
2016,9,14,15,30,788.0,90.0,2.2,22.0,502.0,116.62,67.25
2016,9,14,15,45,766.0,85.5,2.2,22.0,454.5,73.2,57.37
2016,9,14,16,0,744.0,81.0,2.2,22.0,407.0,70.03,54.89
2016,9,14,16,15,709.0,76.5,2.15,21.5,356.5,61.48,47.79
2016,9,14,16,30,674.0,72.0,2.1,21.0,306.0,58.17,45.13
2016,9,14,16,45,627.0,65.5,2.1,20.5,255.0,53.23,40.95
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,48.25,36.58
2016,9,14,17,15,502.0,50.5,2.0,19.5,154.5,41.41,30.39
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,34.6,24.0
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,24.27,13.58
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,13.94,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.5,169.43,74.4
2016,9,15,6,30,383.0,34.0,1.6,14.0,79.0,337.78,268.6
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.5,430.3,351.57
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,530.01,432.97
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.5,605.82,491.13
2016,9,15,7,30,673.0,63.0,1.5,16.0,277.0,678.46,543.59
2016,9,15,7,45,710.5,67.5,1.45,17.0,328.0,740.56,584.91
2016,9,15,8,0,748.0,72.0,1.4,18.0,379.0,802.16,623.82
2016,9,15,8,15,775.0,75.5,1.3,18.5,428.5,851.66,653.21
2016,9,15,8,30,802.0,79.0,1.2,19.0,478.0,899.19,680.18
2016,9,15,8,45,821.5,82.0,1.15,19.5,523.5,936.36,700.15
2016,9,15,9,0,841.0,85.0,1.1,20.0,569.0,970.55,717.81
2016,9,15,9,15,855.5,87.0,1.1,20.5,609.5,982.57,721.88
2016,9,15,9,30,870.0,89.0,1.1,21.0,650.0,1003.37,731.93
2016,9,15,9,45,883.5,89.5,1.15,21.5,685.5,1017.64,738.69
2016,9,15,10,0,897.0,90.0,1.2,22.0,721.0,1028.04,743.19
2016,9,15,10,15,904.5,91.0,1.25,22.0,749.0,1028.89,743.3
2016,9,15,10,30,912.0,92.0,1.3,22.0,777.0,1025.65,741.13
2016,9,15,10,45,917.0,93.0,1.4,22.5,798.0,1015.81,734.4
2016,9,15,11,0,922.0,94.0,1.5,23.0,819.0,1001.87,725.2
2016,9,15,11,15,925.0,95.0,1.6,23.0,832.0,981.98,713.64
2016,9,15,11,30,928.0,96.0,1.7,23.0,845.0,958.17,699.55
2016,9,15,11,45,929.0,96.5,1.85,23.5,850.0,928.24,680.65
2016,9,15,12,0,930.0,97.0,2.0,24.0,855.0,894.73,659.18
2016,9,15,12,15,929.5,97.0,2.1,24.0,852.0,856.08,634.8
2016,9,15,12,30,929.0,97.0,2.2,24.0,849.0,814.26,607.98
2016,9,15,12,45,911.5,104.0,2.3,24.0,834.0,763.62,574.01
2016,9,15,13,0,894.0,111.0,2.4,24.0,819.0,711.41,536.48
2016,9,15,13,15,889.0,110.0,2.45,24.0,800.5,658.99,497.6
2016,9,15,13,30,884.0,109.0,2.5,24.0,782.0,604.77,456.15
2016,9,15,13,45,876.5,108.0,2.55,24.0,756.0,547.68,411.19
2016,9,15,14,0,869.0,107.0,2.6,24.0,730.0,489.53,363.89
2016,9,15,14,15,858.5,105.0,2.65,23.5,696.5,428.61,313.6
2016,9,15,14,30,848.0,103.0,2.7,23.0,663.0,365.55,260.14
2016,9,15,14,45,834.0,100.5,2.75,23.0,624.0,302.15,205.26
2016,9,15,15,0,820.0,98.0,2.8,23.0,585.0,239.66,152.12
2016,9,15,15,15,800.5,95.0,2.8,22.5,541.0,177.22,103.89
2016,9,15,15,30,781.0,92.0,2.8,22.0,497.0,116.95,68.06
2016,9,15,15,45,755.5,88.0,2.8,22.0,448.5,74.86,58.83
2016,9,15,16,0,730.0,84.0,2.8,22.0,400.0,66.58,51.95
2016,9,15,16,15,693.5,79.0,2.8,21.5,349.0,63.01,49.13
2016,9,15,16,30,657.0,74.0,2.8,21.0,298.0,59.42,46.22
2016,9,15,16,45,605.0,67.5,2.85,20.5,247.0,54.5,42.04
2016,9,15,17,0,553.0,61.0,2.9,20.0,196.0,49.57,37.69
2016,9,15,17,15,470.5,52.0,2.85,19.0,147.5,42.41,31.27
2016,9,15,17,30,388.0,43.0,2.8,18.0,99.0,35.29,24.59
2016,9,15,17,45,254.5,29.5,2.8,17.5,60.0,24.18,13.02
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,12.59,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,17.0,0.7,13.5,37.0,159.78,57.02
2016,9,16,6,30,353.0,34.0,0.6,14.0,74.0,318.72,250.44
2016,9,16,6,45,445.5,43.0,0.55,15.0,121.0,413.15,332.65
2016,9,16,7,0,538.0,52.0,0.5,16.0,168.0,515.15,412.32
2016,9,16,7,15,595.5,58.5,0.4,16.5,219.0,592.02,468.56
2016,9,16,7,30,653.0,65.0,0.3,17.0,270.0,671.39,523.05
2016,9,16,7,45,476.0,111.0,0.25,17.5,274.5,585.94,458.79
2016,9,16,8,0,299.0,157.0,0.2,18.0,279.0,472.46,371.72
2016,9,16,8,15,311.5,174.5,0.15,18.5,315.5,510.19,398.59
2016,9,16,8,30,324.0,192.0,0.1,19.0,352.0,547.11,422.32
2016,9,16,8,45,575.0,140.0,0.1,19.5,456.5,771.65,578.49
2016,9,16,9,0,826.0,88.0,0.1,20.0,561.0,960.65,693.98
2016,9,16,9,15,841.0,90.5,0.15,20.5,601.5,986.13,704.15
2016,9,16,9,30,856.0,93.0,0.2,21.0,642.0,995.01,707.14
2016,9,16,9,45,870.0,93.5,0.3,22.0,677.5,1009.6,713.87
2016,9,16,10,0,884.0,94.0,0.4,23.0,713.0,1020.36,718.43
2016,9,16,10,15,892.0,95.5,0.5,23.5,741.0,1022.2,719.22
2016,9,16,10,30,900.0,97.0,0.6,24.0,769.0,1019.97,717.82
2016,9,16,10,45,905.5,98.0,0.7,24.5,790.0,1010.58,712.22
2016,9,16,11,0,911.0,99.0,0.8,25.0,811.0,997.14,704.26
2016,9,16,11,15,914.0,99.5,0.95,25.0,824.0,976.78,694.38
2016,9,16,11,30,917.0,100.0,1.1,25.0,837.0,952.56,681.86
2016,9,16,11,45,918.0,100.5,1.25,25.5,842.0,922.79,664.21
2016,9,16,12,0,919.0,101.0,1.4,26.0,847.0,889.49,643.98
2016,9,16,12,15,918.5,101.0,1.45,26.0,844.0,851.08,620.1
2016,9,16,12,30,918.0,101.0,1.5,26.0,841.0,809.56,593.93
2016,9,16,12,45,908.5,104.5,1.6,26.5,828.5,761.8,561.91
2016,9,16,13,0,899.0,108.0,1.7,27.0,816.0,711.97,526.25
2016,9,16,13,15,894.0,107.0,1.75,27.0,797.0,659.28,488.3
2016,9,16,13,30,889.0,106.0,1.8,27.0,778.0,604.77,447.76
2016,9,16,13,45,882.0,104.5,1.85,27.0,752.0,547.24,403.6
2016,9,16,14,0,875.0,103.0,1.9,27.0,726.0,488.6,357.0
2016,9,16,14,15,865.0,101.0,1.9,26.5,693.0,427.53,307.5
2016,9,16,14,30,855.0,99.0,1.9,26.0,660.0,364.1,254.68
2016,9,16,14,45,841.5,96.5,1.95,26.0,621.0,300.43,200.55
2016,9,16,15,0,828.0,94.0,2.0,26.0,582.0,237.6,148.0
2016,9,16,15,15,809.5,91.0,2.0,25.5,538.0,174.81,100.28
2016,9,16,15,30,791.0,88.0,2.0,25.0,494.0,114.06,64.87
2016,9,16,15,45,766.5,84.0,2.05,25.0,446.0,72.26,55.9
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,69.37,53.67
2016,9,16,16,15,705.5,75.5,2.1,24.5,347.0,60.82,46.65
2016,9,16,16,30,669.0,71.0,2.1,24.0,296.0,57.48,43.97
2016,9,16,16,45,617.0,64.5,2.1,23.5,244.5,52.46,39.75
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,47.43,35.35
2016,9,16,17,15,482.0,49.0,2.05,22.0,144.5,40.18,28.9
2016,9,16,17,30,399.0,40.0,2.0,21.0,96.0,32.95,22.19
2016,9,16,17,45,262.5,27.0,1.95,20.0,57.5,22.17,10.63
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,11.02,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,0.75,14.5,36.5,159.19,40.78
2016,9,17,6,30,355.0,33.0,0.6,15.0,73.0,320.03,249.31
2016,9,17,6,45,451.0,41.5,0.5,15.5,120.0,416.46,333.92
2016,9,17,7,0,547.0,50.0,0.4,16.0,167.0,520.79,415.33
2016,9,17,7,15,274.0,77.5,0.35,16.5,136.0,349.76,283.27
2016,9,17,7,30,1.0,105.0,0.3,17.0,105.0,93.72,72.52
2016,9,17,7,45,6.0,123.0,0.3,17.5,125.5,113.53,89.7
2016,9,17,8,0,11.0,141.0,0.3,18.0,146.0,133.6,105.83
2016,9,17,8,15,46.0,173.5,0.3,18.5,196.0,217.35,173.54
2016,9,17,8,30,81.0,206.0,0.3,19.0,246.0,286.64,227.14
2016,9,17,8,45,195.5,220.5,0.35,20.0,328.5,435.11,340.12
2016,9,17,9,0,310.0,235.0,0.4,21.0,411.0,589.12,449.29
2016,9,17,9,15,588.0,161.0,0.45,21.5,525.0,821.44,608.75
2016,9,17,9,30,866.0,87.0,0.5,22.0,639.0,998.97,716.55
2016,9,17,9,45,878.5,88.0,0.55,23.0,674.0,1012.67,718.98
2016,9,17,10,0,891.0,89.0,0.6,24.0,709.0,1022.49,721.82
2016,9,17,10,15,898.5,90.0,0.65,24.5,737.0,1023.22,720.71
2016,9,17,10,30,906.0,91.0,0.7,25.0,765.0,1019.88,717.42
2016,9,17,10,45,911.5,92.0,0.8,25.5,785.5,1010.45,711.71
2016,9,17,11,0,917.0,93.0,0.9,26.0,806.0,996.93,703.6
2016,9,17,11,15,919.5,93.5,1.0,26.0,818.5,975.99,692.28
2016,9,17,11,30,922.0,94.0,1.1,26.0,831.0,951.2,678.52
2016,9,17,11,45,923.0,94.0,1.2,26.5,836.0,920.81,659.78
2016,9,17,12,0,924.0,94.0,1.3,27.0,841.0,886.89,638.63
2016,9,17,12,15,923.0,94.0,1.4,27.0,837.5,847.95,615.21
2016,9,17,12,30,922.0,94.0,1.5,27.0,834.0,805.92,589.38
2016,9,17,12,45,907.5,99.5,1.6,27.0,819.5,756.36,557.46
2016,9,17,13,0,893.0,105.0,1.7,27.0,805.0,705.08,521.79
2016,9,17,13,15,888.0,104.0,1.75,27.0,786.0,652.68,483.97
2016,9,17,13,30,883.0,103.0,1.8,27.0,767.0,598.48,443.58
2016,9,17,13,45,875.0,102.0,1.9,27.0,740.5,541.19,399.72
2016,9,17,14,0,867.0,101.0,2.0,27.0,714.0,482.9,353.42
2016,9,17,14,15,856.5,99.0,2.0,26.5,681.0,422.11,304.0
2016,9,17,14,30,846.0,97.0,2.0,26.0,648.0,358.99,251.32
2016,9,17,14,45,830.5,95.0,2.05,26.0,609.0,295.77,197.52
2016,9,17,15,0,815.0,93.0,2.1,26.0,570.0,233.64,145.57
2016,9,17,15,15,796.0,90.0,2.1,25.5,526.0,171.65,98.48
2016,9,17,15,30,777.0,87.0,2.1,25.0,482.0,111.75,63.73
2016,9,17,15,45,750.0,83.5,2.15,25.0,434.0,71.64,55.4
2016,9,17,16,0,723.0,80.0,2.2,25.0,386.0,69.09,53.46
2016,9,17,16,15,686.5,75.0,2.15,24.5,336.0,60.21,46.14
2016,9,17,16,30,650.0,70.0,2.1,24.0,286.0,56.53,43.17
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,51.52,38.93
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,46.51,34.53
2016,9,17,17,15,459.5,48.0,1.95,22.0,137.0,39.27,28.07
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,32.07,21.34
2016,9,17,17,45,238.0,26.0,1.7,20.5,52.5,21.31,9.03
2016,9,17,18,0,101.0,13.0,1.6,20.0,16.0,10.23,0.0
2016,9,17,18,15,50.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,155.61,20.15
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,315.55,243.49
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,410.71,329.22
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,513.9,412.31
2016,9,18,7,15,595.5,55.0,1.05,18.5,212.0,590.03,469.89
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,668.71,526.03
2016,9,18,7,45,692.5,65.5,0.95,20.0,313.0,726.3,563.09
2016,9,18,8,0,732.0,70.0,0.9,21.0,364.0,789.12,601.89
2016,9,18,8,15,759.5,73.5,0.9,22.0,412.0,838.54,630.54
2016,9,18,8,30,787.0,77.0,0.9,23.0,460.0,886.07,657.05
2016,9,18,8,45,807.5,79.5,0.9,24.0,505.0,923.11,675.97
2016,9,18,9,0,828.0,82.0,0.9,25.0,550.0,957.27,692.71
2016,9,18,9,15,843.0,84.0,0.85,26.0,590.0,969.53,694.49
2016,9,18,9,30,858.0,86.0,0.8,27.0,630.0,990.58,702.0
2016,9,18,9,45,876.5,84.0,0.75,28.0,666.5,1006.7,706.24
2016,9,18,10,0,895.0,82.0,0.7,29.0,703.0,1019.04,708.25
2016,9,18,10,15,902.5,83.5,0.6,29.5,730.5,1020.39,704.07
2016,9,18,10,30,910.0,85.0,0.5,30.0,758.0,1017.63,697.73
2016,9,18,10,45,915.5,85.5,0.45,30.5,778.5,1007.62,688.52
2016,9,18,11,0,921.0,86.0,0.4,31.0,799.0,993.53,677.22
2016,9,18,11,15,924.0,86.5,0.5,31.5,812.0,973.03,665.69
2016,9,18,11,30,927.0,87.0,0.6,32.0,825.0,948.64,651.88
2016,9,18,11,45,928.5,87.0,0.7,32.5,830.0,918.6,634.58
2016,9,18,12,0,930.0,87.0,0.8,33.0,835.0,884.97,614.92
2016,9,18,12,15,929.5,87.0,0.95,33.0,832.0,846.27,593.8
2016,9,18,12,30,929.0,87.0,1.1,33.0,829.0,804.41,570.05
2016,9,18,12,45,921.5,89.0,1.25,33.0,816.5,756.44,541.41
2016,9,18,13,0,914.0,91.0,1.4,33.0,804.0,706.26,508.33
2016,9,18,13,15,909.5,90.5,1.5,33.0,785.0,653.74,471.95
2016,9,18,13,30,905.0,90.0,1.6,33.0,766.0,599.31,432.81
2016,9,18,13,45,898.5,88.5,1.7,33.0,740.0,541.31,389.6
2016,9,18,14,0,892.0,87.0,1.8,33.0,714.0,482.12,343.78
2016,9,18,14,15,882.0,85.5,1.85,32.5,681.0,420.65,295.07
2016,9,18,14,30,872.0,84.0,1.9,32.0,648.0,358.91,244.54
2016,9,18,14,45,858.5,82.0,2.0,32.0,609.0,295.86,191.91
2016,9,18,15,0,845.0,80.0,2.1,32.0,570.0,233.52,140.81
2016,9,18,15,15,827.0,77.5,2.15,31.5,526.0,171.17,94.58
2016,9,18,15,30,809.0,75.0,2.2,31.0,482.0,104.44,55.87
2016,9,18,15,45,784.0,72.0,2.25,31.0,434.0,64.06,47.76
2016,9,18,16,0,759.0,69.0,2.3,31.0,386.0,61.58,45.89
2016,9,18,16,15,723.5,65.0,2.25,30.0,335.5,58.16,43.35
2016,9,18,16,30,688.0,61.0,2.2,29.0,285.0,54.73,40.72
2016,9,18,16,45,636.0,55.5,2.2,28.0,234.0,49.88,36.77
2016,9,18,17,0,584.0,50.0,2.2,27.0,183.0,41.54,29.68
2016,9,18,17,15,500.0,42.0,2.1,26.0,135.0,34.84,23.79
2016,9,18,17,30,416.0,34.0,2.0,25.0,87.0,28.22,17.63
2016,9,18,17,45,270.5,22.5,1.9,24.0,50.5,18.52,5.77
2016,9,18,18,0,125.0,11.0,1.8,23.0,14.0,8.65,0.0
2016,9,18,18,15,62.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.5,1.05,17.5,33.0,150.18,0.0
2016,9,19,6,30,334.0,31.0,1.1,18.0,66.0,305.76,233.93
2016,9,19,6,45,426.0,40.5,1.15,18.5,111.5,399.5,319.6
2016,9,19,7,0,518.0,50.0,1.2,19.0,157.0,501.15,401.56
2016,9,19,7,15,576.5,56.5,1.15,19.5,206.5,578.08,460.07
2016,9,19,7,30,635.0,63.0,1.1,20.0,256.0,657.65,517.18
2016,9,19,7,45,675.0,67.5,1.05,21.0,306.5,719.96,557.87
2016,9,19,8,0,715.0,72.0,1.0,22.0,357.0,777.35,593.1
2016,9,19,8,15,743.0,75.5,1.0,22.5,405.0,826.8,623.25
2016,9,19,8,30,771.0,79.0,1.0,23.0,453.0,874.41,651.32
2016,9,19,8,45,792.0,81.5,1.05,24.0,497.5,911.59,671.42
2016,9,19,9,0,813.0,84.0,1.1,25.0,542.0,945.95,689.42
