Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,828.0,86.5,1.1,25.5,581.5,971.1,701.83
2016,9,19,9,30,843.0,89.0,1.1,26.0,621.0,979.87,704.02
2016,9,19,9,45,844.5,95.0,1.15,27.0,652.5,988.02,705.64
2016,9,19,10,0,846.0,101.0,1.2,28.0,684.0,992.17,704.89
2016,9,19,10,15,855.0,102.5,1.2,28.5,711.5,994.85,703.97
2016,9,19,10,30,864.0,104.0,1.2,29.0,739.0,993.6,700.79
2016,9,19,10,45,872.0,103.5,1.3,29.5,760.0,985.17,695.06
2016,9,19,11,0,880.0,103.0,1.4,30.0,781.0,972.81,687.02
2016,9,19,11,15,883.5,103.5,1.5,30.0,794.0,953.28,675.92
2016,9,19,11,30,887.0,104.0,1.6,30.0,807.0,930.0,662.47
2016,9,19,11,45,891.5,103.0,1.75,30.5,812.5,902.41,645.45
2016,9,19,12,0,896.0,102.0,1.9,31.0,818.0,871.22,625.91
2016,9,19,12,15,895.5,102.0,1.95,31.0,815.0,833.43,602.2
2016,9,19,12,30,895.0,102.0,2.0,31.0,812.0,792.62,576.31
2016,9,19,12,45,883.0,106.0,2.15,31.0,798.5,744.33,544.97
2016,9,19,13,0,871.0,110.0,2.3,31.0,785.0,694.27,510.22
2016,9,19,13,15,866.0,109.5,2.35,31.0,766.5,643.2,473.21
2016,9,19,13,30,861.0,109.0,2.4,31.0,748.0,590.37,433.78
2016,9,19,13,45,857.5,105.5,2.5,31.0,723.0,534.31,390.87
2016,9,19,14,0,854.0,102.0,2.6,31.0,698.0,476.87,345.36
2016,9,19,14,15,843.5,100.0,2.65,30.5,665.5,416.75,296.86
2016,9,19,14,30,833.0,98.0,2.7,30.0,633.0,354.45,245.3
2016,9,19,14,45,823.5,94.0,2.75,29.5,595.5,291.97,192.76
2016,9,19,15,0,814.0,90.0,2.8,29.0,558.0,229.9,141.38
2016,9,19,15,15,794.5,87.0,2.8,28.5,514.0,167.93,94.82
2016,9,19,15,30,775.0,84.0,2.8,28.0,470.0,108.14,60.78
2016,9,19,15,45,754.0,79.0,2.85,28.0,423.5,68.56,52.19
2016,9,19,16,0,733.0,74.0,2.9,28.0,377.0,64.88,49.29
2016,9,19,16,15,696.0,69.5,2.85,27.0,326.5,61.22,46.53
2016,9,19,16,30,659.0,65.0,2.8,26.0,276.0,53.12,39.89
2016,9,19,16,45,610.0,58.0,2.75,25.5,226.5,47.64,35.26
2016,9,19,17,0,561.0,51.0,2.7,25.0,177.0,42.12,30.42
2016,9,19,17,15,474.0,43.0,2.6,24.0,129.5,35.49,24.5
2016,9,19,17,30,387.0,35.0,2.5,23.0,82.0,28.95,18.27
2016,9,19,17,45,242.0,22.5,2.4,22.5,47.0,18.5,4.13
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,7.87,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.0,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.0,2.6,14.5,33.0,143.14,0.0
2016,9,20,6,30,307.0,34.0,2.7,15.0,66.0,290.88,224.95
2016,9,20,6,45,409.0,44.0,2.8,15.5,112.0,392.24,320.61
2016,9,20,7,0,511.0,54.0,2.9,16.0,158.0,501.9,412.46
2016,9,20,7,15,572.5,60.5,2.9,16.0,208.5,581.44,477.07
2016,9,20,7,30,634.0,67.0,2.9,16.0,259.0,663.61,540.77
2016,9,20,7,45,447.0,110.0,2.95,16.5,257.5,563.84,462.59
2016,9,20,8,0,260.0,153.0,3.0,17.0,256.0,435.87,357.75
2016,9,20,8,15,520.0,118.0,2.95,17.5,357.0,664.5,537.01
2016,9,20,8,30,780.0,83.0,2.9,18.0,458.0,889.38,696.4
2016,9,20,8,45,804.5,84.0,2.85,19.0,503.5,928.28,716.56
2016,9,20,9,0,829.0,85.0,2.8,20.0,549.0,964.34,735.87
2016,9,20,9,15,843.5,87.5,2.8,20.0,589.0,989.07,750.45
2016,9,20,9,30,858.0,90.0,2.8,20.0,629.0,997.26,753.99
2016,9,20,9,45,869.5,91.0,2.8,20.5,663.0,1009.61,759.17
2016,9,20,10,0,881.0,92.0,2.8,21.0,697.0,1018.1,761.85
2016,9,20,10,15,889.0,93.5,2.8,21.0,724.5,1019.64,761.56
2016,9,20,10,30,897.0,95.0,2.8,21.0,752.0,1017.12,758.82
2016,9,20,10,45,902.5,95.5,2.85,21.5,772.0,1006.9,750.21
2016,9,20,11,0,908.0,96.0,2.9,22.0,792.0,992.67,739.16
2016,9,20,11,15,911.0,96.5,2.95,22.0,804.5,972.07,725.45
2016,9,20,11,30,914.0,97.0,3.0,22.0,817.0,947.63,709.27
2016,9,20,11,45,914.0,97.5,3.05,22.5,821.5,916.8,687.47
2016,9,20,12,0,914.0,98.0,3.1,23.0,826.0,882.51,663.37
2016,9,20,12,15,913.5,98.0,3.15,23.0,822.5,844.02,637.61
2016,9,20,12,30,913.0,98.0,3.2,23.0,819.0,802.45,609.54
2016,9,20,12,45,907.0,99.0,3.25,23.5,806.5,754.94,575.29
2016,9,20,13,0,901.0,100.0,3.3,24.0,794.0,705.17,537.34
2016,9,20,13,15,722.0,174.0,3.3,23.5,721.5,616.81,470.49
2016,9,20,13,30,543.0,248.0,3.3,23.0,649.0,526.9,402.28
2016,9,20,13,45,581.0,223.5,3.35,23.0,639.0,488.55,371.92
2016,9,20,14,0,619.0,199.0,3.4,23.0,629.0,448.86,338.79
2016,9,20,14,15,640.0,179.0,3.4,22.5,605.0,397.45,296.0
2016,9,20,14,30,661.0,159.0,3.4,22.0,581.0,342.92,249.26
2016,9,20,14,45,739.5,124.5,3.45,22.0,568.5,289.48,199.93
2016,9,20,15,0,818.0,90.0,3.5,22.0,556.0,230.06,145.62
2016,9,20,15,15,798.0,87.0,3.5,21.5,512.0,167.75,97.47
2016,9,20,15,30,778.0,84.0,3.5,21.0,468.0,107.69,62.48
2016,9,20,15,45,751.0,80.5,3.55,21.0,420.0,69.65,54.73
2016,9,20,16,0,724.0,77.0,3.6,21.0,372.0,67.03,52.65
2016,9,20,16,15,685.0,72.0,3.55,20.5,321.5,58.21,45.23
2016,9,20,16,30,646.0,67.0,3.5,20.0,271.0,54.44,42.09
2016,9,20,16,45,590.5,60.5,3.5,20.0,220.5,49.34,37.58
2016,9,20,17,0,535.0,54.0,3.5,20.0,170.0,44.26,32.92
2016,9,20,17,15,444.0,44.5,3.45,19.0,123.5,36.53,25.9
2016,9,20,17,30,353.0,35.0,3.4,18.0,77.0,28.86,18.44
2016,9,20,17,45,176.5,17.5,3.35,17.5,38.5,14.16,0.07
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.5,3.6,14.0,15.5,12.08,0.0
2016,9,21,6,30,0.0,31.0,3.8,14.0,31.0,28.17,16.43
2016,9,21,6,45,12.5,51.5,4.0,14.5,54.0,58.21,43.34
2016,9,21,7,0,25.0,72.0,4.2,15.0,77.0,98.25,78.2
2016,9,21,7,15,34.0,93.0,4.3,15.0,102.0,127.87,104.12
2016,9,21,7,30,43.0,114.0,4.4,15.0,127.0,157.55,129.66
2016,9,21,7,45,50.5,134.5,4.5,15.5,152.5,185.39,152.86
2016,9,21,8,0,58.0,155.0,4.6,16.0,178.0,213.36,175.68
2016,9,21,8,15,210.0,166.5,4.6,16.5,264.5,409.18,338.69
2016,9,21,8,30,362.0,178.0,4.6,17.0,351.0,571.53,467.94
2016,9,21,8,45,262.0,212.5,4.65,17.5,344.5,518.17,420.6
2016,9,21,9,0,162.0,247.0,4.7,18.0,338.0,435.17,351.2
2016,9,21,9,15,511.0,169.0,4.7,18.0,483.5,744.49,596.4
2016,9,21,9,30,860.0,91.0,4.7,18.0,629.0,1001.37,779.16
2016,9,21,9,45,874.5,92.0,4.75,18.5,664.5,1016.68,785.28
2016,9,21,10,0,889.0,93.0,4.8,19.0,700.0,1028.11,790.57
2016,9,21,10,15,898.5,94.5,4.8,19.0,729.0,1031.0,791.21
2016,9,21,10,30,908.0,96.0,4.8,19.0,758.0,1029.76,789.24
2016,9,21,10,45,916.0,96.0,4.8,19.0,779.5,1021.17,782.4
2016,9,21,11,0,924.0,96.0,4.8,19.0,801.0,1008.43,772.91
2016,9,21,11,15,928.5,97.0,4.8,19.0,815.0,989.31,759.16
2016,9,21,11,30,933.0,98.0,4.8,19.0,829.0,966.18,742.77
2016,9,21,11,45,936.5,97.5,4.85,19.5,835.0,936.7,720.97
2016,9,21,12,0,940.0,97.0,4.9,20.0,841.0,903.49,696.63
2016,9,21,12,15,829.0,145.5,4.95,20.0,799.5,831.02,645.54
2016,9,21,12,30,718.0,194.0,5.0,20.0,758.0,756.08,589.15
2016,9,21,12,45,712.5,194.5,5.05,20.0,748.0,713.22,556.97
2016,9,21,13,0,707.0,195.0,5.1,20.0,738.0,668.58,522.64
2016,9,21,13,15,814.5,147.0,5.15,20.0,757.0,648.39,507.06
2016,9,21,13,30,922.0,99.0,5.2,20.0,776.0,615.39,480.11
2016,9,21,13,45,918.5,96.5,5.3,20.0,750.0,556.73,431.51
2016,9,21,14,0,915.0,94.0,5.4,20.0,724.0,496.55,380.18
2016,9,21,14,15,904.5,92.5,5.45,20.0,690.0,433.18,324.77
2016,9,21,14,30,894.0,91.0,5.5,20.0,656.0,369.57,267.92
2016,9,21,14,45,883.5,87.5,5.55,20.0,616.5,304.47,209.5
2016,9,21,15,0,873.0,84.0,5.6,20.0,577.0,239.73,152.86
2016,9,21,15,15,853.5,81.0,5.6,19.5,531.0,169.68,97.86
2016,9,21,15,30,834.0,78.0,5.6,19.0,485.0,106.07,60.59
2016,9,21,15,45,811.0,74.0,5.6,19.0,436.0,66.08,52.12
2016,9,21,16,0,788.0,70.0,5.6,19.0,387.0,62.89,49.5
2016,9,21,16,15,749.5,66.0,5.5,18.5,334.5,59.39,46.65
2016,9,21,16,30,711.0,62.0,5.4,18.0,282.0,55.9,43.72
2016,9,21,16,45,654.5,56.0,5.35,17.5,229.5,46.69,35.62
2016,9,21,17,0,598.0,50.0,5.3,17.0,177.0,41.74,31.09
2016,9,21,17,15,501.0,41.5,5.2,16.5,127.5,34.56,24.4
2016,9,21,17,30,404.0,33.0,5.1,16.0,78.0,27.49,17.24
2016,9,21,17,45,202.0,16.5,5.05,15.5,39.0,13.44,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,155.0,15.5,3.8,12.5,30.5,140.92,0.0
2016,9,22,6,30,310.0,31.0,3.9,13.0,61.0,292.03,223.53
2016,9,22,6,45,415.5,41.0,4.05,13.5,107.5,395.67,326.42
2016,9,22,7,0,521.0,51.0,4.2,14.0,154.0,508.36,422.67
2016,9,22,7,15,584.5,57.5,4.1,14.5,205.0,589.83,489.23
2016,9,22,7,30,648.0,64.0,4.0,15.0,256.0,674.14,554.69
2016,9,22,7,45,696.5,67.5,3.95,15.5,308.5,737.23,601.08
2016,9,22,8,0,745.0,71.0,3.9,16.0,361.0,807.31,650.78
2016,9,22,8,15,773.5,74.5,3.7,16.5,410.0,857.94,683.63
2016,9,22,8,30,802.0,78.0,3.5,17.0,459.0,906.61,713.93
2016,9,22,8,45,826.0,79.5,3.35,17.5,505.0,945.88,736.93
2016,9,22,9,0,850.0,81.0,3.2,18.0,551.0,969.96,748.85
2016,9,22,9,15,865.0,83.0,3.1,18.5,591.5,994.39,761.31
2016,9,22,9,30,880.0,85.0,3.0,19.0,632.0,1015.26,771.18
2016,9,22,9,45,895.0,85.0,2.9,19.5,667.5,1029.92,776.84
2016,9,22,10,0,910.0,85.0,2.8,20.0,703.0,1040.66,779.97
2016,9,22,10,15,917.5,86.0,2.75,20.0,730.5,1040.88,778.24
2016,9,22,10,30,925.0,87.0,2.7,20.0,758.0,1036.95,774.06
2016,9,22,10,45,929.5,88.0,2.65,20.5,778.0,1025.87,763.9
2016,9,22,11,0,934.0,89.0,2.6,21.0,798.0,1010.67,751.31
2016,9,22,11,15,937.0,89.5,2.65,21.0,810.5,989.42,737.35
2016,9,22,11,30,940.0,90.0,2.7,21.0,823.0,964.25,720.85
2016,9,22,11,45,940.0,90.5,2.75,21.5,827.0,932.57,698.67
2016,9,22,12,0,940.0,91.0,2.8,22.0,831.0,897.35,674.14
2016,9,22,12,15,939.0,91.0,2.8,22.0,827.5,857.44,647.27
2016,9,22,12,30,938.0,91.0,2.8,22.0,824.0,814.39,618.11
2016,9,22,12,45,930.5,93.0,2.85,22.0,811.0,765.64,584.59
2016,9,22,13,0,923.0,95.0,2.9,22.0,798.0,714.66,546.87
2016,9,22,13,15,918.0,94.0,2.95,22.0,778.5,660.56,505.9
2016,9,22,13,30,913.0,93.0,3.0,22.0,759.0,604.61,462.27
2016,9,22,13,45,902.5,93.0,3.05,22.0,731.0,545.13,414.54
2016,9,22,14,0,892.0,93.0,3.1,22.0,703.0,484.87,364.62
2016,9,22,14,15,881.0,91.5,3.2,22.0,669.5,422.69,311.74
2016,9,22,14,30,870.0,90.0,3.3,22.0,636.0,360.38,257.38
2016,9,22,14,45,852.0,89.0,3.4,22.0,595.0,293.55,199.21
2016,9,22,15,0,834.0,88.0,3.5,22.0,554.0,230.34,145.2
2016,9,22,15,15,813.5,85.0,3.6,21.5,509.5,166.93,96.39
2016,9,22,15,30,793.0,82.0,3.7,21.0,465.0,105.84,61.23
2016,9,22,15,45,759.0,79.5,3.85,20.5,415.0,69.18,54.47
2016,9,22,16,0,725.0,77.0,4.0,20.0,365.0,67.16,53.02
2016,9,22,16,15,684.0,72.0,4.05,19.5,314.5,58.28,45.5
2016,9,22,16,30,643.0,67.0,4.1,19.0,264.0,54.49,42.31
2016,9,22,16,45,578.5,61.0,4.2,18.5,212.5,49.69,38.09
2016,9,22,17,0,514.0,55.0,4.3,18.0,161.0,44.99,33.76
2016,9,22,17,15,415.0,45.0,4.15,17.5,114.5,36.89,26.24
2016,9,22,17,30,316.0,35.0,4.0,17.0,68.0,28.87,18.0
2016,9,22,17,45,158.0,17.5,3.9,16.5,34.0,14.23,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.0,13.5,1.85,12.5,30.0,151.58,0.0
2016,9,23,6,30,354.0,27.0,1.9,13.0,60.0,319.0,239.45
2016,9,23,6,45,451.0,35.5,1.95,14.0,105.5,415.77,337.94
2016,9,23,7,0,548.0,44.0,2.0,15.0,151.0,521.24,425.4
2016,9,23,7,15,607.0,50.0,1.9,15.5,201.0,593.09,482.28
2016,9,23,7,30,666.0,56.0,1.8,16.0,251.0,674.21,542.66
2016,9,23,7,45,704.5,60.0,1.75,16.5,301.0,736.1,585.95
2016,9,23,8,0,743.0,64.0,1.7,17.0,351.0,797.55,626.96
2016,9,23,8,15,769.5,67.5,1.65,17.5,398.5,846.06,657.18
2016,9,23,8,30,796.0,71.0,1.6,18.0,446.0,892.6,685.09
2016,9,23,8,45,816.5,73.0,1.6,19.0,490.5,928.82,704.54
2016,9,23,9,0,837.0,75.0,1.6,20.0,535.0,950.08,713.71
2016,9,23,9,15,851.0,77.0,1.55,20.5,574.0,973.41,724.94
2016,9,23,9,30,865.0,79.0,1.5,21.0,613.0,993.23,733.74
2016,9,23,9,45,875.5,80.5,1.5,21.5,646.5,1005.13,738.22
2016,9,23,10,0,886.0,82.0,1.5,22.0,680.0,1013.14,740.42
2016,9,23,10,15,893.0,83.0,1.55,22.5,707.0,1013.0,738.39
2016,9,23,10,30,900.0,84.0,1.6,23.0,734.0,1008.83,734.04
2016,9,23,10,45,904.5,85.0,1.65,23.5,753.0,998.11,725.72
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,983.39,715.05
2016,9,23,11,15,911.5,86.5,1.8,24.0,784.0,962.26,702.41
2016,9,23,11,30,914.0,87.0,1.9,24.0,796.0,937.33,687.29
2016,9,23,11,45,913.0,88.0,2.0,24.0,799.5,906.11,667.95
2016,9,23,12,0,912.0,89.0,2.1,24.0,803.0,871.51,646.21
2016,9,23,12,15,910.5,89.0,2.25,24.0,799.5,832.26,621.5
2016,9,23,12,30,909.0,89.0,2.4,24.0,796.0,790.03,594.33
2016,9,23,12,45,902.5,90.5,2.55,24.0,783.0,742.85,562.81
2016,9,23,13,0,896.0,92.0,2.7,24.0,770.0,693.46,527.06
2016,9,23,13,15,891.0,91.0,2.8,23.5,751.0,640.77,488.53
2016,9,23,13,30,886.0,90.0,2.9,23.0,732.0,586.3,447.21
2016,9,23,13,45,878.0,89.0,3.05,23.0,705.5,528.78,401.31
2016,9,23,14,0,870.0,88.0,3.2,23.0,679.0,470.3,353.0
2016,9,23,14,15,860.0,86.5,3.25,23.0,646.5,409.92,301.49
2016,9,23,14,30,850.0,85.0,3.3,23.0,614.0,349.34,248.55
2016,9,23,14,45,662.0,137.0,3.4,23.0,533.0,277.63,192.6
2016,9,23,15,0,474.0,189.0,3.5,23.0,452.0,226.8,156.74
2016,9,23,15,15,630.5,131.5,3.5,22.5,451.0,172.25,107.95
2016,9,23,15,30,787.0,74.0,3.5,22.0,450.0,98.96,55.82
2016,9,23,15,45,757.5,71.0,3.55,22.0,402.0,62.95,48.81
2016,9,23,16,0,728.0,68.0,3.6,22.0,354.0,60.42,46.79
2016,9,23,16,15,688.5,64.0,3.6,21.0,304.0,56.98,44.1
2016,9,23,16,30,649.0,60.0,3.6,20.0,254.0,49.45,37.73
2016,9,23,16,45,592.5,53.5,3.6,19.5,204.5,44.18,33.1
2016,9,23,17,0,536.0,47.0,3.6,19.0,155.0,38.92,28.3
2016,9,23,17,15,439.0,38.0,3.55,18.5,109.5,31.41,21.35
2016,9,23,17,30,342.0,29.0,3.5,18.0,64.0,23.99,13.6
2016,9,23,17,45,171.0,14.5,3.45,17.5,32.0,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.5,12.5,1.35,14.5,29.5,129.15,0.0
2016,9,24,6,30,377.0,25.0,1.4,15.0,59.0,333.35,243.52
2016,9,24,6,45,476.5,33.0,1.5,16.0,105.0,424.8,340.46
2016,9,24,7,0,576.0,41.0,1.6,17.0,151.0,533.61,429.59
2016,9,24,7,15,635.0,46.0,1.65,17.5,201.5,612.16,491.33
2016,9,24,7,30,694.0,51.0,1.7,18.0,252.0,692.85,551.36
2016,9,24,7,45,733.0,55.0,1.75,18.5,303.0,755.91,595.69
2016,9,24,8,0,772.0,59.0,1.8,19.0,354.0,818.6,637.95
2016,9,24,8,15,799.0,62.0,1.9,19.5,403.0,867.57,669.71
2016,9,24,8,30,826.0,65.0,2.0,20.0,452.0,903.28,691.69
2016,9,24,8,45,846.5,67.0,2.1,21.0,497.0,939.7,712.51
2016,9,24,9,0,867.0,69.0,2.2,22.0,542.0,973.23,731.0
2016,9,24,9,15,881.5,70.5,2.2,22.5,582.0,996.78,742.97
2016,9,24,9,30,896.0,72.0,2.2,23.0,622.0,1016.73,752.62
2016,9,24,9,45,910.0,72.0,2.2,24.0,657.0,1030.44,756.81
2016,9,24,10,0,924.0,72.0,2.2,25.0,692.0,1040.18,758.57
2016,9,24,10,15,931.5,73.0,2.15,25.5,719.5,1040.4,755.29
2016,9,24,10,30,939.0,74.0,2.1,26.0,747.0,1036.43,749.62
2016,9,24,10,45,944.5,74.5,2.1,26.5,767.5,1025.65,740.47
2016,9,24,11,0,950.0,75.0,2.1,27.0,788.0,1010.68,728.93
2016,9,24,11,15,953.0,75.0,2.05,27.0,800.5,988.64,713.93
2016,9,24,11,30,956.0,75.0,2.0,27.0,813.0,962.62,696.56
2016,9,24,11,45,957.5,75.5,1.95,27.5,817.5,931.94,674.96
2016,9,24,12,0,959.0,76.0,1.9,28.0,822.0,897.56,651.11
2016,9,24,12,15,958.5,76.0,1.9,28.0,818.5,857.48,625.36
2016,9,24,12,30,958.0,76.0,1.9,28.0,815.0,814.17,597.33
2016,9,24,12,45,945.0,81.0,1.95,28.5,801.5,763.77,563.54
2016,9,24,13,0,932.0,86.0,2.0,29.0,788.0,711.46,525.46
2016,9,24,13,15,927.0,85.5,2.05,29.0,768.0,657.43,486.32
2016,9,24,13,30,922.0,85.0,2.1,29.0,748.0,601.5,444.49
2016,9,24,13,45,914.0,84.0,2.15,29.0,721.0,541.99,398.59
2016,9,24,14,0,906.0,83.0,2.2,29.0,694.0,481.44,350.25
2016,9,24,14,15,895.0,81.5,2.2,28.5,660.0,418.56,299.06
2016,9,24,14,30,884.0,80.0,2.2,28.0,626.0,355.55,246.2
2016,9,24,14,45,869.5,78.0,2.25,28.0,586.0,291.38,191.5
2016,9,24,15,0,855.0,76.0,2.3,28.0,546.0,228.07,138.76
2016,9,24,15,15,835.0,73.5,2.3,27.5,501.0,164.79,91.54
2016,9,24,15,30,815.0,71.0,2.3,27.0,456.0,97.72,53.25
2016,9,24,15,45,787.5,68.0,2.35,27.0,407.5,61.32,46.42
2016,9,24,16,0,760.0,65.0,2.4,27.0,359.0,58.7,44.36
2016,9,24,16,15,720.0,60.5,2.35,26.0,308.0,54.74,41.26
2016,9,24,16,30,680.0,56.0,2.3,25.0,257.0,50.75,38.04
2016,9,24,16,45,617.5,50.5,2.3,24.0,206.0,45.72,33.75
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,37.54,26.59
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,30.33,20.02
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,23.25,12.38
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,11.02,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.0,29.5,130.77,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,59.0,337.31,239.92
2016,9,25,6,45,485.0,33.0,1.9,18.0,106.0,431.89,343.74
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,544.76,436.08
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.5,625.41,499.45
2016,9,25,7,30,709.0,52.0,2.1,20.0,256.0,708.24,561.0
2016,9,25,7,45,747.5,56.0,2.15,20.5,307.0,771.41,605.33
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,834.06,647.48
2016,9,25,8,15,813.0,63.0,2.2,21.5,407.5,883.37,678.4
2016,9,25,8,30,840.0,66.0,2.2,22.0,457.0,919.29,699.34
2016,9,25,8,45,858.5,68.5,2.25,23.0,502.0,954.56,718.59
2016,9,25,9,0,877.0,71.0,2.3,24.0,547.0,986.79,735.43
2016,9,25,9,15,890.5,73.0,2.25,24.5,587.0,1009.94,746.43
2016,9,25,9,30,904.0,75.0,2.2,25.0,627.0,1029.4,755.03
2016,9,25,9,45,917.0,75.0,2.2,26.0,661.5,1041.95,758.33
2016,9,25,10,0,930.0,75.0,2.2,27.0,696.0,1050.49,759.24
2016,9,25,10,15,937.0,76.0,2.15,27.5,723.5,1050.01,755.5
2016,9,25,10,30,944.0,77.0,2.1,28.0,751.0,1045.3,749.38
2016,9,25,10,45,946.5,78.5,2.1,29.0,770.0,1032.49,737.55
2016,9,25,11,0,949.0,80.0,2.1,30.0,789.0,1015.55,723.44
2016,9,25,11,15,951.5,80.5,2.0,30.5,801.5,993.42,706.59
2016,9,25,11,30,954.0,81.0,1.9,31.0,814.0,967.33,687.48
2016,9,25,11,45,952.5,82.5,1.85,31.5,817.0,934.91,665.16
2016,9,25,12,0,951.0,84.0,1.8,32.0,820.0,898.98,640.75
2016,9,25,12,15,950.0,83.5,1.7,32.5,816.0,858.05,612.71
2016,9,25,12,30,949.0,83.0,1.6,33.0,812.0,813.99,582.72
2016,9,25,12,45,943.5,84.0,1.5,33.5,799.5,765.22,549.53
2016,9,25,13,0,938.0,85.0,1.4,34.0,787.0,714.07,512.34
2016,9,25,13,15,933.0,84.0,1.25,34.0,767.0,659.22,472.59
2016,9,25,13,30,928.0,83.0,1.1,34.0,747.0,602.5,430.55
2016,9,25,13,45,916.0,84.0,1.0,34.0,718.5,542.4,385.33
2016,9,25,14,0,904.0,85.0,0.9,34.0,690.0,481.64,338.27
2016,9,25,14,15,893.5,83.0,0.8,34.0,656.0,418.57,288.17
2016,9,25,14,30,883.0,81.0,0.7,34.0,622.0,355.35,236.71
2016,9,25,14,45,863.5,80.5,0.6,34.0,581.0,291.1,184.3
2016,9,25,15,0,844.0,80.0,0.5,34.0,540.0,224.06,131.19
2016,9,25,15,15,823.5,77.5,0.55,33.5,495.0,160.54,85.85
2016,9,25,15,30,803.0,75.0,0.6,33.0,450.0,99.32,53.47
2016,9,25,15,45,599.0,101.0,0.65,32.5,364.0,76.05,57.32
2016,9,25,16,0,395.0,127.0,0.7,32.0,278.0,88.69,68.02
2016,9,25,16,15,368.5,112.5,0.8,31.0,237.5,79.7,61.0
2016,9,25,16,30,342.0,98.0,0.9,30.0,197.0,70.4,53.55
2016,9,25,16,45,434.0,72.5,1.05,29.0,172.5,54.56,40.38
2016,9,25,17,0,526.0,47.0,1.2,28.0,148.0,38.92,27.08
2016,9,25,17,15,422.0,37.5,1.3,27.0,102.0,31.0,20.01
2016,9,25,17,30,318.0,28.0,1.4,26.0,56.0,23.18,11.4
2016,9,25,17,45,159.0,14.0,1.5,25.0,28.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,14.0,0.45,17.5,24.0,87.09,0.0
2016,9,26,6,30,239.0,28.0,0.4,18.0,48.0,241.93,165.37
2016,9,26,6,45,342.0,40.5,0.35,19.0,92.0,344.62,270.36
2016,9,26,7,0,445.0,53.0,0.3,20.0,136.0,455.46,358.47
2016,9,26,7,15,511.5,62.0,0.3,20.5,185.5,540.03,422.36
2016,9,26,7,30,578.0,71.0,0.3,21.0,235.0,627.78,485.03
2016,9,26,7,45,623.5,77.5,0.3,21.5,285.0,696.09,530.77
2016,9,26,8,0,669.0,84.0,0.3,22.0,335.0,764.67,574.66
2016,9,26,8,15,701.0,89.0,0.25,23.0,383.5,818.16,604.67
2016,9,26,8,30,733.0,94.0,0.2,24.0,432.0,870.13,632.55
2016,9,26,8,45,756.0,98.0,0.2,25.0,477.0,902.97,648.25
2016,9,26,9,0,779.0,102.0,0.2,26.0,522.0,940.33,666.62
2016,9,26,9,15,796.5,105.0,0.3,26.5,562.0,967.81,681.86
2016,9,26,9,30,814.0,108.0,0.4,27.0,602.0,991.8,695.27
2016,9,26,9,45,826.0,111.0,0.55,28.0,636.5,1006.44,702.96
2016,9,26,10,0,838.0,114.0,0.7,29.0,671.0,1017.17,708.49
2016,9,26,10,15,847.5,115.5,0.75,29.5,698.5,1019.61,708.34
2016,9,26,10,30,857.0,117.0,0.8,30.0,726.0,1017.98,706.01
2016,9,26,10,45,863.0,118.5,0.9,30.5,746.0,1008.76,700.34
2016,9,26,11,0,869.0,120.0,1.0,31.0,766.0,995.5,692.34
2016,9,26,11,15,873.0,121.0,1.1,31.5,778.5,975.77,680.45
2016,9,26,11,30,877.0,122.0,1.2,32.0,791.0,939.82,658.58
2016,9,26,11,45,879.0,121.5,1.3,32.5,795.5,909.94,640.42
2016,9,26,12,0,881.0,121.0,1.4,33.0,800.0,876.65,619.86
2016,9,26,12,15,880.0,121.0,1.5,33.0,796.0,838.13,596.98
2016,9,26,12,30,879.0,121.0,1.6,33.0,792.0,796.69,571.87
2016,9,26,12,45,902.5,107.5,1.75,33.0,787.0,757.78,547.47
2016,9,26,13,0,926.0,94.0,1.9,33.0,782.0,714.07,518.23
2016,9,26,13,15,920.5,93.5,1.95,32.5,762.0,659.76,480.56
2016,9,26,13,30,915.0,93.0,2.0,32.0,742.0,603.64,440.2
2016,9,26,13,45,908.5,91.0,2.1,32.0,715.0,544.16,395.19
2016,9,26,14,0,902.0,89.0,2.2,32.0,688.0,483.52,347.57
2016,9,26,14,15,891.0,87.0,2.2,31.5,654.0,420.27,296.76
2016,9,26,14,30,880.0,85.0,2.2,31.0,620.0,356.93,244.33
2016,9,26,14,45,867.0,82.5,2.25,31.0,580.0,292.84,190.34
2016,9,26,15,0,854.0,80.0,2.3,31.0,540.0,225.3,135.03
2016,9,26,15,15,833.5,77.0,2.25,30.5,494.5,160.75,87.52
2016,9,26,15,30,813.0,74.0,2.2,30.0,449.0,98.5,53.85
2016,9,26,15,45,787.5,70.0,2.15,30.0,400.5,62.82,47.09
2016,9,26,16,0,762.0,66.0,2.1,30.0,352.0,59.52,44.48
2016,9,26,16,15,721.0,61.5,1.9,29.0,300.5,55.56,41.41
2016,9,26,16,30,680.0,57.0,1.7,28.0,249.0,51.6,38.23
2016,9,26,16,45,621.5,50.0,1.55,27.0,198.5,45.38,32.98
2016,9,26,17,0,563.0,43.0,1.4,26.0,148.0,36.08,24.9
2016,9,26,17,15,459.0,34.0,1.35,25.0,101.5,28.4,17.96
2016,9,26,17,30,355.0,25.0,1.3,24.0,55.0,20.84,9.06
2016,9,26,17,45,177.5,12.5,1.3,23.0,27.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,105.92,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,280.75,185.14
2016,9,27,6,45,403.0,36.0,0.2,18.5,94.5,385.48,300.08
2016,9,27,7,0,505.0,47.0,0.2,19.0,139.0,496.37,388.38
2016,9,27,7,15,570.0,54.0,0.2,19.5,189.0,579.1,450.46
2016,9,27,7,30,635.0,61.0,0.2,20.0,239.0,664.88,511.12
2016,9,27,7,45,675.5,66.5,0.2,20.5,289.0,728.94,553.42
2016,9,27,8,0,716.0,72.0,0.2,21.0,339.0,787.0,589.82
2016,9,27,8,15,746.0,76.0,0.2,22.0,387.5,838.81,619.45
2016,9,27,8,30,776.0,80.0,0.2,23.0,436.0,888.77,646.74
2016,9,27,8,45,797.0,83.5,0.25,24.0,480.5,926.89,666.63
2016,9,27,9,0,818.0,87.0,0.3,25.0,525.0,962.09,684.49
2016,9,27,9,15,834.0,89.0,0.35,25.5,565.0,987.07,697.24
2016,9,27,9,30,850.0,91.0,0.4,26.0,605.0,1008.48,707.99
2016,9,27,9,45,874.5,88.0,0.5,27.0,642.0,1015.55,710.0
2016,9,27,10,0,899.0,85.0,0.6,28.0,679.0,1031.92,717.93
2016,9,27,10,15,907.0,86.0,0.65,28.5,706.0,1032.27,716.47
2016,9,27,10,30,915.0,87.0,0.7,29.0,733.0,1028.52,712.95
2016,9,27,10,45,919.5,88.0,0.8,29.5,752.5,1017.15,706.15
2016,9,27,11,0,924.0,89.0,0.9,30.0,772.0,1001.72,697.02
2016,9,27,11,15,927.0,89.5,0.95,30.0,784.5,980.3,684.71
2016,9,27,11,30,930.0,90.0,1.0,30.0,797.0,955.0,670.07
2016,9,27,11,45,930.5,90.5,1.1,30.5,800.5,923.7,651.21
2016,9,27,12,0,931.0,91.0,1.2,31.0,804.0,888.88,629.97
2016,9,27,12,15,930.0,91.0,1.3,31.0,800.0,848.96,606.46
2016,9,27,12,30,929.0,91.0,1.4,31.0,796.0,805.97,580.56
2016,9,27,12,45,930.5,88.0,1.5,31.0,785.0,758.97,551.19
2016,9,27,13,0,932.0,85.0,1.6,31.0,774.0,709.12,517.27
2016,9,27,13,15,926.5,84.5,1.65,31.0,754.0,654.64,478.49
2016,9,27,13,30,921.0,84.0,1.7,31.0,734.0,598.35,437.09
2016,9,27,13,45,912.5,83.0,1.75,31.0,706.0,538.55,391.66
2016,9,27,14,0,904.0,82.0,1.8,31.0,678.0,477.79,343.82
2016,9,27,14,15,893.0,80.5,1.85,30.5,644.0,414.96,293.4
2016,9,27,14,30,882.0,79.0,1.9,30.0,610.0,352.03,241.25
2016,9,27,14,45,866.5,77.0,2.0,30.0,570.0,287.71,187.07
2016,9,27,15,0,851.0,75.0,2.1,30.0,530.0,224.39,134.96
2016,9,27,15,15,830.5,72.5,2.15,29.5,485.0,156.3,84.63
2016,9,27,15,30,810.0,70.0,2.2,29.0,440.0,94.74,51.48
2016,9,27,15,45,780.5,67.0,2.25,28.5,391.0,60.49,45.47
2016,9,27,16,0,751.0,64.0,2.3,28.0,342.0,57.83,43.47
2016,9,27,16,15,709.5,59.5,2.25,27.0,291.5,53.84,40.33
2016,9,27,16,30,668.0,55.0,2.2,26.0,241.0,49.85,37.07
2016,9,27,16,45,603.5,48.5,2.2,25.5,190.5,43.98,31.97
2016,9,27,17,0,539.0,42.0,2.2,25.0,140.0,35.13,24.16
2016,9,27,17,15,433.0,33.0,2.15,24.0,95.0,27.48,17.16
2016,9,27,17,30,327.0,24.0,2.1,23.0,50.0,19.94,7.46
2016,9,27,17,45,163.5,12.0,2.05,22.0,25.0,9.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.5,1.75,14.0,23.5,95.95,0.0
2016,9,28,6,30,269.0,25.0,1.8,14.0,47.0,257.57,167.38
2016,9,28,6,45,378.5,35.5,1.9,14.5,90.5,367.72,296.43
2016,9,28,7,0,488.0,46.0,2.0,15.0,134.0,482.81,394.15
2016,9,28,7,15,555.0,53.5,1.9,15.5,183.5,567.13,461.85
2016,9,28,7,30,622.0,61.0,1.8,16.0,233.0,654.78,528.11
2016,9,28,7,45,403.0,104.5,1.75,16.5,224.5,525.77,428.56
2016,9,28,8,0,184.0,148.0,1.7,17.0,216.0,346.29,283.41
2016,9,28,8,15,479.0,113.0,1.65,17.5,323.0,626.87,504.16
2016,9,28,8,30,774.0,78.0,1.6,18.0,430.0,885.11,683.35
2016,9,28,8,45,797.5,80.5,1.6,19.0,475.0,924.32,702.45
2016,9,28,9,0,821.0,83.0,1.6,20.0,520.0,960.69,721.7
2016,9,28,9,15,837.0,85.0,1.65,20.5,559.5,985.62,735.19
2016,9,28,9,30,853.0,87.0,1.7,21.0,599.0,994.09,738.02
2016,9,28,9,45,864.5,89.0,1.75,21.5,633.0,1006.99,744.06
2016,9,28,10,0,876.0,91.0,1.8,22.0,667.0,1016.03,747.64
2016,9,28,10,15,884.5,92.5,1.85,22.0,694.0,1017.43,747.92
2016,9,28,10,30,893.0,94.0,1.9,22.0,721.0,1014.79,745.83
2016,9,28,10,45,899.0,95.0,2.0,22.5,741.0,1005.02,738.53
2016,9,28,11,0,905.0,96.0,2.1,23.0,761.0,991.22,728.77
2016,9,28,11,15,908.5,96.5,2.2,23.0,773.0,970.5,715.99
2016,9,28,11,30,912.0,97.0,2.3,23.0,785.0,945.95,700.71
2016,9,28,11,45,914.0,96.5,2.4,23.0,789.0,915.28,681.31
2016,9,28,12,0,916.0,96.0,2.5,23.0,793.0,881.1,659.42
2016,9,28,12,15,915.0,96.0,2.55,23.0,789.0,841.61,633.35
2016,9,28,12,30,914.0,96.0,2.6,23.0,785.0,799.09,604.99
2016,9,28,12,45,909.0,96.0,2.7,23.0,772.5,750.87,571.97
2016,9,28,13,0,904.0,96.0,2.8,23.0,760.0,700.38,534.99
2016,9,28,13,15,898.0,95.0,2.85,22.5,739.5,646.33,495.04
2016,9,28,13,30,892.0,94.0,2.9,22.0,719.0,590.61,452.41
2016,9,28,13,45,885.0,92.0,3.0,22.0,692.0,532.1,405.41
2016,9,28,14,0,878.0,90.0,3.1,22.0,665.0,472.55,355.95
2016,9,28,14,15,866.0,88.5,3.1,21.5,631.0,410.73,303.61
2016,9,28,14,30,854.0,87.0,3.1,21.0,597.0,348.96,249.87
2016,9,28,14,45,839.0,84.0,3.15,21.0,557.0,282.48,191.64
2016,9,28,15,0,824.0,81.0,3.2,21.0,517.0,219.21,137.41
2016,9,28,15,15,802.0,78.5,3.25,20.5,472.5,156.83,89.72
2016,9,28,15,30,780.0,76.0,3.3,20.0,428.0,96.97,56.39
2016,9,28,15,45,748.5,72.5,3.35,20.0,379.5,64.05,50.26
2016,9,28,16,0,717.0,69.0,3.4,20.0,331.0,61.17,47.9
2016,9,28,16,15,673.0,64.0,3.35,19.5,280.5,52.58,40.56
2016,9,28,16,30,629.0,59.0,3.3,19.0,230.0,48.61,37.11
2016,9,28,16,45,555.0,52.5,3.3,18.5,180.5,43.21,32.27
2016,9,28,17,0,481.0,46.0,3.3,18.0,131.0,37.92,27.31
2016,9,28,17,15,366.0,35.5,3.25,17.0,87.5,29.23,19.11
2016,9,28,17,30,251.0,25.0,3.2,16.0,44.0,20.62,6.74
2016,9,28,17,45,125.5,12.5,3.15,15.5,22.0,9.83,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,13.5,2.5,12.0,22.0,81.24,0.0
2016,9,29,6,30,220.0,27.0,2.6,12.0,44.0,223.68,138.46
2016,9,29,6,45,335.0,39.0,2.75,12.5,87.0,339.91,276.69
2016,9,29,7,0,450.0,51.0,2.9,13.0,130.0,459.59,380.74
2016,9,29,7,15,519.5,59.0,2.85,13.5,179.0,545.8,452.13
2016,9,29,7,30,589.0,67.0,2.8,14.0,228.0,635.22,522.36
2016,9,29,7,45,294.5,93.0,2.8,14.5,173.5,413.99,345.6
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,103.71,82.09
2016,9,29,8,15,0.5,132.5,2.8,15.5,132.5,114.96,91.54
2016,9,29,8,30,1.0,146.0,2.8,16.0,146.0,126.37,100.59
2016,9,29,8,45,11.5,171.5,2.8,16.5,177.5,160.46,128.62
2016,9,29,9,0,22.0,197.0,2.8,17.0,209.0,194.71,156.25
2016,9,29,9,15,19.5,205.5,2.8,17.5,217.0,197.85,157.86
2016,9,29,9,30,17.0,214.0,2.8,18.0,225.0,201.16,159.68
2016,9,29,9,45,83.5,259.0,2.8,18.5,313.5,337.68,269.26
2016,9,29,10,0,150.0,304.0,2.8,19.0,402.0,477.04,375.9
2016,9,29,10,15,519.0,199.0,2.8,19.0,558.0,777.36,605.31
2016,9,29,10,30,888.0,94.0,2.8,19.0,714.0,1009.96,763.96
