Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,895.0,93.5,2.85,19.5,733.5,999.47,752.75
2016,9,29,11,0,902.0,93.0,2.9,20.0,753.0,985.01,741.45
2016,9,29,11,15,904.5,93.5,2.95,20.0,764.0,963.41,726.91
2016,9,29,11,30,907.0,94.0,3.0,20.0,775.0,938.06,709.93
2016,9,29,11,45,908.0,94.0,3.05,20.5,778.5,907.2,687.88
2016,9,29,12,0,909.0,94.0,3.1,21.0,782.0,872.89,663.51
2016,9,29,12,15,907.5,94.0,3.15,21.0,777.5,833.26,636.65
2016,9,29,12,30,906.0,94.0,3.2,21.0,773.0,790.68,607.53
2016,9,29,12,45,902.5,93.5,3.25,21.0,760.5,743.42,574.16
2016,9,29,13,0,899.0,93.0,3.3,21.0,748.0,693.79,536.8
2016,9,29,13,15,893.0,92.0,3.3,21.0,728.0,640.02,495.19
2016,9,29,13,30,887.0,91.0,3.3,21.0,708.0,584.6,451.15
2016,9,29,13,45,878.5,89.5,3.35,21.0,681.0,526.09,403.52
2016,9,29,14,0,870.0,88.0,3.4,21.0,654.0,466.73,353.66
2016,9,29,14,15,858.0,86.5,3.45,20.5,620.0,405.43,301.39
2016,9,29,14,30,846.0,85.0,3.5,20.0,586.0,344.2,247.74
2016,9,29,14,45,830.0,83.0,3.55,20.0,546.5,278.81,190.04
2016,9,29,15,0,814.0,81.0,3.6,20.0,507.0,216.75,136.55
2016,9,29,15,15,792.0,78.0,3.65,19.5,462.5,154.67,88.89
2016,9,29,15,30,770.0,75.0,3.7,19.0,418.0,95.13,55.65
2016,9,29,15,45,738.5,71.5,3.75,19.0,370.0,63.16,49.72
2016,9,29,16,0,707.0,68.0,3.8,19.0,322.0,60.28,47.33
2016,9,29,16,15,662.5,63.0,3.75,18.5,272.5,51.74,39.99
2016,9,29,16,30,618.0,58.0,3.7,18.0,223.0,47.76,36.52
2016,9,29,16,45,547.5,51.0,3.7,17.5,174.0,42.02,31.33
2016,9,29,17,0,477.0,44.0,3.7,17.0,125.0,36.34,25.99
2016,9,29,17,15,361.5,33.5,3.55,16.5,82.5,27.61,17.63
2016,9,29,17,30,246.0,23.0,3.4,16.0,40.0,18.97,3.71
2016,9,29,17,45,123.0,11.5,3.3,15.5,20.0,9.05,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,119.0,12.5,3.35,12.0,21.0,86.43,0.0
2016,9,30,6,30,238.0,25.0,3.5,12.0,42.0,233.45,134.64
2016,9,30,6,45,351.5,36.0,3.65,12.5,85.0,349.88,284.74
2016,9,30,7,0,465.0,47.0,3.8,13.0,128.0,467.77,388.33
2016,9,30,7,15,534.0,54.5,3.85,13.5,176.5,553.09,460.08
2016,9,30,7,30,603.0,62.0,3.9,14.0,225.0,641.76,531.0
2016,9,30,7,45,650.5,67.0,4.0,14.5,275.0,710.31,583.36
2016,9,30,8,0,698.0,72.0,4.1,15.0,325.0,779.27,633.97
2016,9,30,8,15,729.0,75.5,4.1,15.5,372.5,824.45,664.74
2016,9,30,8,30,760.0,79.0,4.1,16.0,420.0,874.24,698.08
2016,9,30,8,45,784.5,81.5,4.2,16.5,464.5,914.09,723.91
2016,9,30,9,0,809.0,84.0,4.3,17.0,509.0,951.17,747.4
2016,9,30,9,15,825.5,86.5,4.3,17.0,548.5,976.99,763.55
2016,9,30,9,30,842.0,89.0,4.3,17.0,588.0,999.29,777.28
2016,9,30,9,45,855.0,90.0,4.3,17.5,621.5,999.28,774.01
2016,9,30,10,0,868.0,91.0,4.3,18.0,655.0,1008.5,777.52
2016,9,30,10,15,877.0,92.5,4.25,18.0,682.0,1010.3,777.14
2016,9,30,10,30,886.0,94.0,4.2,18.0,709.0,1008.09,774.21
2016,9,30,10,45,890.5,95.5,4.2,18.5,728.5,997.36,764.45
2016,9,30,11,0,895.0,97.0,4.2,19.0,748.0,982.68,752.23
2016,9,30,11,15,898.5,97.5,4.25,19.0,760.0,962.04,737.78
2016,9,30,11,30,902.0,98.0,4.3,19.0,772.0,937.61,720.82
2016,9,30,11,45,903.5,98.0,4.35,19.0,775.5,907.2,699.65
2016,9,30,12,0,905.0,98.0,4.4,19.0,779.0,873.32,676.26
2016,9,30,12,15,904.0,98.0,4.4,19.0,775.0,834.11,648.63
2016,9,30,12,30,903.0,98.0,4.4,19.0,771.0,791.92,618.73
2016,9,30,12,45,899.0,98.0,4.45,19.0,758.5,744.79,584.48
2016,9,30,13,0,895.0,98.0,4.5,19.0,746.0,695.33,546.38
2016,9,30,13,15,889.0,97.0,4.5,19.0,726.0,641.62,503.9
2016,9,30,13,30,883.0,96.0,4.5,19.0,706.0,586.29,458.99
2016,9,30,13,45,876.5,93.5,4.55,19.0,679.0,528.0,410.61
2016,9,30,14,0,870.0,91.0,4.6,19.0,652.0,468.67,359.86
2016,9,30,14,15,858.5,89.5,4.55,18.5,618.5,407.47,306.61
2016,9,30,14,30,847.0,88.0,4.5,18.0,585.0,344.32,250.55
2016,9,30,14,45,833.0,84.5,4.5,18.0,545.5,280.2,193.0
2016,9,30,15,0,819.0,81.0,4.5,18.0,506.0,217.1,137.96
2016,9,30,15,15,797.5,78.0,4.45,17.5,462.0,154.76,89.65
2016,9,30,15,30,776.0,75.0,4.4,17.0,418.0,94.9,56.09
2016,9,30,15,45,746.0,71.0,4.35,17.0,370.0,62.95,49.96
2016,9,30,16,0,716.0,67.0,4.3,17.0,322.0,59.67,47.2
2016,9,30,16,15,671.0,62.0,4.2,16.5,272.0,55.38,43.54
2016,9,30,16,30,626.0,57.0,4.1,16.0,222.0,47.13,36.25
2016,9,30,16,45,554.0,50.0,4.05,16.0,172.5,41.34,30.89
2016,9,30,17,0,482.0,43.0,4.0,16.0,123.0,35.62,25.41
2016,9,30,17,15,363.0,32.5,3.85,15.5,80.0,26.85,16.88
2016,9,30,17,30,244.0,22.0,3.7,15.0,37.0,18.18,0.52
2016,9,30,17,45,122.0,11.0,3.55,14.5,18.5,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,129.5,12.0,2.05,11.5,21.0,93.01,0.0
2016,10,1,6,30,259.0,24.0,2.1,12.0,42.0,245.9,128.04
2016,10,1,6,45,379.0,34.0,2.2,13.0,86.0,368.84,296.52
2016,10,1,7,0,499.0,44.0,2.3,14.0,130.0,491.73,402.16
2016,10,1,7,15,569.0,51.0,2.35,14.5,179.5,578.3,473.31
2016,10,1,7,30,639.0,58.0,2.4,15.0,229.0,668.34,543.38
2016,10,1,7,45,686.5,62.5,2.45,15.5,280.0,731.01,589.59
2016,10,1,8,0,734.0,67.0,2.5,16.0,331.0,800.92,639.13
2016,10,1,8,15,764.5,71.0,2.4,16.5,379.5,853.41,673.04
2016,10,1,8,30,795.0,75.0,2.3,17.0,428.0,904.01,704.38
2016,10,1,8,45,818.5,77.5,2.25,17.5,473.5,943.38,727.42
2016,10,1,9,0,842.0,80.0,2.2,18.0,519.0,979.83,748.0
2016,10,1,9,15,858.0,82.0,2.15,18.5,558.5,992.13,752.01
2016,10,1,9,30,874.0,84.0,2.1,19.0,598.0,1013.23,762.16
2016,10,1,9,45,890.5,83.5,2.1,19.5,633.0,1027.99,768.62
2016,10,1,10,0,907.0,83.0,2.1,20.0,668.0,1038.87,772.69
2016,10,1,10,15,915.5,84.0,2.1,20.0,695.5,1039.37,771.63
2016,10,1,10,30,924.0,85.0,2.1,20.0,723.0,1035.72,768.18
2016,10,1,10,45,929.0,86.0,2.1,20.5,742.5,1024.42,758.5
2016,10,1,11,0,934.0,87.0,2.1,21.0,762.0,1009.01,746.43
2016,10,1,11,15,937.0,87.5,2.2,21.0,774.0,987.09,732.86
2016,10,1,11,30,940.0,88.0,2.3,21.0,786.0,961.26,716.72
2016,10,1,11,45,940.5,88.5,2.4,21.5,789.5,929.41,695.16
2016,10,1,12,0,941.0,89.0,2.5,22.0,793.0,894.02,671.15
2016,10,1,12,15,940.0,89.0,2.6,22.0,789.0,853.52,644.76
2016,10,1,12,30,939.0,89.0,2.7,22.0,785.0,809.92,615.94
2016,10,1,12,45,934.5,89.5,2.85,22.0,772.0,761.4,583.07
2016,10,1,13,0,930.0,90.0,3.0,22.0,759.0,710.48,545.73
2016,10,1,13,15,924.5,89.0,3.05,22.0,738.5,655.38,503.74
2016,10,1,13,30,919.0,88.0,3.1,22.0,718.0,598.51,459.1
2016,10,1,13,45,909.5,87.0,3.2,22.0,690.0,538.13,410.47
2016,10,1,14,0,900.0,86.0,3.3,22.0,662.0,476.92,359.49
2016,10,1,14,15,888.5,84.5,3.35,21.5,627.5,413.99,306.08
2016,10,1,14,30,877.0,83.0,3.4,21.0,593.0,351.03,251.14
2016,10,1,14,45,860.0,81.0,3.5,21.0,552.5,286.52,194.25
2016,10,1,15,0,843.0,79.0,3.6,21.0,512.0,219.35,136.91
2016,10,1,15,15,820.0,76.0,3.65,20.5,466.5,155.31,88.12
2016,10,1,15,30,797.0,73.0,3.7,20.0,421.0,93.94,54.41
2016,10,1,15,45,765.0,69.5,3.75,20.0,371.5,62.16,48.67
2016,10,1,16,0,733.0,66.0,3.8,20.0,322.0,59.18,46.19
2016,10,1,16,15,686.0,61.0,3.75,19.5,271.0,54.81,42.49
2016,10,1,16,30,639.0,56.0,3.7,19.0,220.0,46.54,35.26
2016,10,1,16,45,565.5,49.0,3.7,18.5,170.0,40.7,29.96
2016,10,1,17,0,492.0,42.0,3.7,18.0,120.0,34.93,24.52
2016,10,1,17,15,363.5,31.5,3.6,17.0,77.0,26.08,15.88
2016,10,1,17,30,235.0,21.0,3.5,16.0,34.0,17.37,0.0
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,85.06,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,227.05,101.86
2016,10,2,6,45,347.5,34.0,2.65,13.5,80.5,346.18,277.63
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,463.09,380.57
2016,10,2,7,15,531.0,52.5,2.9,14.5,170.5,549.78,452.96
2016,10,2,7,30,602.0,60.0,3.0,15.0,219.0,640.04,524.56
2016,10,2,7,45,644.5,65.5,3.15,15.5,267.5,704.66,573.64
2016,10,2,8,0,687.0,71.0,3.3,16.0,316.0,769.41,620.91
2016,10,2,8,15,456.0,126.0,3.35,16.0,298.5,624.91,510.31
2016,10,2,8,30,225.0,181.0,3.4,16.0,281.0,452.14,370.21
2016,10,2,8,45,194.5,204.0,3.45,16.5,297.0,426.77,348.6
2016,10,2,9,0,164.0,227.0,3.5,17.0,313.0,421.85,342.02
2016,10,2,9,15,94.0,224.0,3.5,17.0,274.5,318.59,257.75
2016,10,2,9,30,24.0,221.0,3.5,17.0,236.0,216.65,173.17
2016,10,2,9,45,18.0,218.5,3.55,17.5,230.0,205.16,163.21
2016,10,2,10,0,12.0,216.0,3.6,18.0,224.0,194.35,153.66
2016,10,2,10,15,43.0,262.5,3.6,18.0,292.0,292.83,232.78
2016,10,2,10,30,74.0,309.0,3.6,18.0,360.0,370.73,293.81
2016,10,2,10,45,174.5,320.0,3.65,18.0,444.0,499.09,394.59
2016,10,2,11,0,275.0,331.0,3.7,18.0,528.0,621.43,487.4
2016,10,2,11,15,288.0,333.5,3.7,18.0,543.5,622.93,487.57
2016,10,2,11,30,301.0,336.0,3.7,18.0,559.0,622.33,486.89
2016,10,2,11,45,184.5,336.5,3.75,18.5,473.0,484.67,380.42
2016,10,2,12,0,68.0,337.0,3.8,19.0,387.0,357.1,279.72
2016,10,2,12,15,482.0,220.0,3.85,19.0,574.5,620.39,489.22
2016,10,2,12,30,896.0,103.0,3.9,19.0,762.0,790.66,617.45
2016,10,2,12,45,894.0,102.0,3.95,19.0,750.5,744.13,582.14
2016,10,2,13,0,892.0,101.0,4.0,19.0,739.0,695.15,544.57
2016,10,2,13,15,886.0,100.0,4.05,19.0,719.0,641.47,502.47
2016,10,2,13,30,880.0,99.0,4.1,19.0,699.0,586.18,457.9
2016,10,2,13,45,872.5,97.0,4.2,19.0,672.0,527.89,409.76
2016,10,2,14,0,865.0,95.0,4.3,19.0,645.0,468.66,359.35
2016,10,2,14,15,852.0,93.0,4.3,18.5,610.0,405.97,305.22
2016,10,2,14,30,839.0,91.0,4.3,18.0,575.0,343.19,249.68
2016,10,2,14,45,819.5,89.0,4.35,18.0,534.5,279.39,192.74
2016,10,2,15,0,800.0,87.0,4.4,18.0,494.0,217.27,138.93
2016,10,2,15,15,775.5,83.5,4.35,17.5,449.0,155.36,91.27
2016,10,2,15,30,751.0,80.0,4.3,17.0,404.0,96.39,58.48
2016,10,2,15,45,716.5,76.0,4.3,17.0,355.5,61.3,48.54
2016,10,2,16,0,682.0,72.0,4.3,17.0,307.0,58.31,46.01
2016,10,2,16,15,632.0,66.5,4.2,16.5,257.0,54.03,42.34
2016,10,2,16,30,582.0,61.0,4.1,16.0,207.0,49.78,38.55
2016,10,2,16,45,509.0,52.5,4.0,15.5,159.0,43.01,32.35
2016,10,2,17,0,436.0,44.0,3.9,15.0,111.0,36.25,25.93
2016,10,2,17,15,306.5,32.0,3.7,14.5,70.5,26.32,15.97
2016,10,2,17,30,177.0,20.0,3.5,14.0,30.0,16.44,0.0
2016,10,2,17,45,88.5,10.0,3.3,14.0,15.0,7.87,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,38.5,11.0,1.55,11.5,13.5,33.62,0.0
2016,10,3,6,30,77.0,22.0,1.6,12.0,27.0,98.77,32.86
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.5,175.46,139.01
2016,10,3,7,0,190.0,57.0,1.8,14.0,88.0,245.26,202.46
2016,10,3,7,15,218.5,76.0,1.8,14.0,124.0,298.27,249.0
2016,10,3,7,30,247.0,95.0,1.8,14.0,160.0,352.27,294.68
2016,10,3,7,45,266.5,112.5,1.85,14.5,195.5,396.76,330.49
2016,10,3,8,0,286.0,130.0,1.9,15.0,231.0,441.37,365.11
2016,10,3,8,15,154.5,146.5,1.9,15.0,202.0,318.07,262.84
2016,10,3,8,30,23.0,163.0,1.9,15.0,173.0,168.25,136.14
2016,10,3,8,45,31.0,183.5,1.9,15.5,198.5,215.66,174.83
2016,10,3,9,0,39.0,204.0,1.9,16.0,224.0,243.94,196.9
2016,10,3,9,15,29.0,208.0,1.9,16.0,224.0,233.7,187.64
2016,10,3,9,30,19.0,212.0,1.9,16.0,224.0,202.62,161.88
2016,10,3,9,45,13.5,207.5,1.95,16.5,216.0,189.92,150.9
2016,10,3,10,0,8.0,203.0,2.0,17.0,208.0,177.98,140.53
2016,10,3,10,15,6.5,198.5,2.05,17.0,203.0,170.71,134.44
2016,10,3,10,30,5.0,194.0,2.1,17.0,198.0,163.87,128.72
2016,10,3,10,45,35.5,257.0,2.15,17.0,282.5,271.97,215.54
2016,10,3,11,0,66.0,320.0,2.2,17.0,367.0,363.66,286.84
2016,10,3,11,15,43.0,294.0,2.25,17.0,325.0,309.17,243.52
2016,10,3,11,30,20.0,268.0,2.3,17.0,283.0,239.5,188.44
2016,10,3,11,45,49.5,304.5,2.35,17.0,341.5,315.75,249.05
2016,10,3,12,0,79.0,341.0,2.4,17.0,400.0,370.75,291.77
2016,10,3,12,15,40.5,258.5,2.4,17.0,289.0,254.9,200.9
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,140.15,108.98
2016,10,3,12,45,1.0,158.0,2.45,17.0,159.0,124.32,96.44
2016,10,3,13,0,0.0,140.0,2.5,17.0,140.0,108.91,84.03
2016,10,3,13,15,0.0,140.0,2.45,17.0,140.0,108.67,83.94
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,108.41,83.83
2016,10,3,13,45,0.0,92.0,2.4,17.0,92.0,70.94,53.26
2016,10,3,14,0,0.0,44.0,2.4,17.0,44.0,33.77,22.57
2016,10,3,14,15,0.0,43.5,2.35,17.0,43.5,33.36,22.31
2016,10,3,14,30,0.0,43.0,2.3,17.0,43.0,32.96,22.03
2016,10,3,14,45,21.0,122.0,2.3,17.0,133.0,98.6,75.95
2016,10,3,15,0,42.0,201.0,2.3,17.0,223.0,153.41,120.0
2016,10,3,15,15,21.0,108.0,2.25,16.5,119.0,83.48,63.68
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,11.42,4.08
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,9.89,3.18
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,8.36,1.82
2016,10,3,16,15,270.0,36.5,1.95,16.0,103.0,27.92,19.29
2016,10,3,16,30,540.0,62.0,1.8,16.0,195.0,50.18,38.92
2016,10,3,16,45,459.0,53.5,1.7,16.0,148.0,43.46,32.65
2016,10,3,17,0,378.0,45.0,1.6,16.0,101.0,36.8,26.23
2016,10,3,17,15,251.5,32.0,1.5,15.5,63.0,26.18,15.4
2016,10,3,17,30,125.0,19.0,1.4,15.0,25.0,14.43,0.0
2016,10,3,17,45,62.5,9.5,1.3,15.0,12.5,7.47,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.5,11.5,1.7,13.0,16.0,58.78,0.0
2016,10,4,6,30,153.0,23.0,1.8,13.0,32.0,167.36,40.45
2016,10,4,6,45,275.5,36.0,1.95,13.5,72.5,295.33,233.84
2016,10,4,7,0,398.0,49.0,2.1,14.0,113.0,419.57,344.05
2016,10,4,7,15,474.0,58.0,2.1,14.0,160.5,510.66,420.43
2016,10,4,7,30,550.0,67.0,2.1,14.0,208.0,605.49,496.14
2016,10,4,7,45,301.5,101.5,2.1,14.5,181.5,435.56,361.09
2016,10,4,8,0,53.0,136.0,2.1,15.0,155.0,193.68,158.82
2016,10,4,8,15,176.0,152.0,2.0,15.5,226.5,347.03,287.52
2016,10,4,8,30,299.0,168.0,1.9,16.0,298.0,508.99,414.68
2016,10,4,8,45,553.5,126.5,1.85,16.5,397.5,748.45,593.28
2016,10,4,9,0,808.0,85.0,1.8,17.0,497.0,953.47,731.02
2016,10,4,9,15,825.5,87.5,1.7,17.0,537.0,980.01,743.25
2016,10,4,9,30,843.0,90.0,1.6,17.0,577.0,1003.03,755.03
2016,10,4,9,45,856.5,91.5,1.55,17.5,611.0,1016.92,760.08
2016,10,4,10,0,870.0,93.0,1.5,18.0,645.0,1013.75,754.19
2016,10,4,10,15,879.5,94.5,1.45,18.5,672.0,1015.68,752.02
2016,10,4,10,30,889.0,96.0,1.4,19.0,699.0,1013.59,747.35
2016,10,4,10,45,899.0,95.0,1.4,19.5,719.5,1005.05,739.6
2016,10,4,11,0,909.0,94.0,1.4,20.0,740.0,992.42,729.5
2016,10,4,11,15,912.5,94.5,1.5,20.0,751.5,971.23,716.98
2016,10,4,11,30,916.0,95.0,1.6,20.0,763.0,946.22,701.96
2016,10,4,11,45,921.0,93.5,1.7,20.5,767.5,916.65,682.53
2016,10,4,12,0,926.0,92.0,1.8,21.0,772.0,883.4,660.53
2016,10,4,12,15,924.5,92.0,1.95,21.0,767.5,842.88,635.16
2016,10,4,12,30,923.0,92.0,2.1,21.0,763.0,799.38,607.26
2016,10,4,12,45,917.0,92.5,2.3,21.0,749.5,750.36,574.59
2016,10,4,13,0,911.0,93.0,2.5,21.0,736.0,699.16,537.62
2016,10,4,13,15,904.5,92.0,2.65,21.0,715.0,644.3,496.37
2016,10,4,13,30,898.0,91.0,2.8,21.0,694.0,587.84,452.41
2016,10,4,13,45,888.5,90.0,2.95,21.0,666.0,528.54,404.66
2016,10,4,14,0,879.0,89.0,3.1,21.0,638.0,468.48,354.55
2016,10,4,14,15,866.5,87.0,3.2,20.5,603.5,405.95,301.42
2016,10,4,14,30,854.0,85.0,3.3,20.0,569.0,341.7,245.45
2016,10,4,14,45,836.5,83.0,3.4,20.0,528.5,277.6,188.79
2016,10,4,15,0,819.0,81.0,3.5,20.0,488.0,214.9,134.98
2016,10,4,15,15,794.5,77.5,3.55,19.5,443.0,151.91,87.08
2016,10,4,15,30,770.0,74.0,3.6,19.0,398.0,91.84,54.34
2016,10,4,15,45,733.0,71.0,3.7,19.0,349.0,62.87,49.54
2016,10,4,16,0,696.0,68.0,3.8,19.0,300.0,55.71,43.37
2016,10,4,16,15,644.5,62.5,3.8,18.5,250.0,51.3,39.58
2016,10,4,16,30,593.0,57.0,3.8,18.0,200.0,46.92,35.68
2016,10,4,16,45,503.5,49.5,3.8,18.0,151.0,40.7,29.9
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,34.62,24.01
2016,10,4,17,15,274.5,29.5,3.7,17.0,62.5,24.24,13.2
2016,10,4,17,30,135.0,17.0,3.6,16.0,23.0,13.38,0.0
2016,10,4,17,45,67.5,8.5,3.55,15.5,11.5,6.69,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,10.5,2.15,10.5,17.0,84.18,0.0
2016,10,5,6,30,233.0,21.0,2.2,11.0,34.0,219.89,24.36
2016,10,5,6,45,369.0,31.0,2.25,12.0,77.0,361.02,285.24
2016,10,5,7,0,505.0,41.0,2.3,13.0,120.0,496.05,404.94
2016,10,5,7,15,578.5,47.5,2.3,13.5,170.0,584.96,478.76
2016,10,5,7,30,652.0,54.0,2.3,14.0,220.0,670.48,545.87
2016,10,5,7,45,703.0,58.0,2.3,15.0,271.5,743.19,598.69
2016,10,5,8,0,754.0,62.0,2.3,16.0,323.0,815.94,648.7
2016,10,5,8,15,785.0,65.5,2.3,16.5,371.5,868.45,683.24
2016,10,5,8,30,816.0,69.0,2.3,17.0,420.0,919.04,715.37
2016,10,5,8,45,840.5,71.0,2.3,17.5,465.5,958.78,739.1
2016,10,5,9,0,865.0,73.0,2.3,18.0,511.0,983.4,752.16
2016,10,5,9,15,880.5,75.0,2.15,18.5,551.0,1007.53,763.12
2016,10,5,9,30,896.0,77.0,2.0,19.0,591.0,1028.06,771.36
2016,10,5,9,45,907.5,78.5,1.9,19.5,624.5,1040.01,774.5
2016,10,5,10,0,919.0,80.0,1.8,20.0,658.0,1047.95,775.16
2016,10,5,10,15,926.5,81.0,1.75,20.0,685.0,1047.07,772.49
2016,10,5,10,30,934.0,82.0,1.7,20.0,712.0,1042.04,767.43
2016,10,5,10,45,940.0,82.5,1.65,20.5,731.0,1030.74,757.12
2016,10,5,11,0,946.0,83.0,1.6,21.0,750.0,1015.3,744.43
2016,10,5,11,15,948.5,83.5,1.65,21.0,761.5,992.43,730.09
2016,10,5,11,30,951.0,84.0,1.7,21.0,773.0,965.66,713.3
2016,10,5,11,45,952.0,84.0,1.8,21.5,776.0,933.21,692.05
2016,10,5,12,0,953.0,84.0,1.9,22.0,779.0,897.19,668.31
2016,10,5,12,15,951.5,83.5,1.95,22.0,774.0,855.21,641.12
2016,10,5,12,30,950.0,83.0,2.0,22.0,769.0,810.17,611.59
2016,10,5,12,45,937.0,87.0,2.15,22.0,753.5,758.61,577.4
2016,10,5,13,0,924.0,91.0,2.3,22.0,738.0,705.26,538.92
2016,10,5,13,15,917.5,90.0,2.35,22.0,717.0,649.74,497.13
2016,10,5,13,30,911.0,89.0,2.4,22.0,696.0,592.6,452.73
2016,10,5,13,45,900.0,88.0,2.5,22.0,667.0,531.85,404.28
2016,10,5,14,0,889.0,87.0,2.6,22.0,638.0,470.49,353.6
2016,10,5,14,15,876.0,85.0,2.65,22.0,603.0,407.21,299.68
2016,10,5,14,30,863.0,83.0,2.7,22.0,568.0,344.14,244.62
2016,10,5,14,45,842.5,81.5,2.8,22.0,526.5,277.3,186.54
2016,10,5,15,0,822.0,80.0,2.9,22.0,485.0,214.13,133.04
2016,10,5,15,15,797.0,77.0,2.95,21.5,439.5,151.33,85.85
2016,10,5,15,30,772.0,74.0,3.0,21.0,394.0,91.49,53.8
2016,10,5,15,45,734.0,70.5,3.05,20.5,344.5,62.54,48.95
2016,10,5,16,0,696.0,67.0,3.1,20.0,295.0,55.02,42.59
2016,10,5,16,15,643.0,61.5,3.05,19.5,245.0,50.57,38.78
2016,10,5,16,30,590.0,56.0,3.0,19.0,195.0,46.17,34.84
2016,10,5,16,45,504.0,48.0,3.0,18.5,146.5,39.57,28.81
2016,10,5,17,0,418.0,40.0,3.0,18.0,98.0,33.06,22.59
2016,10,5,17,15,274.0,28.0,3.05,17.0,59.0,23.04,11.63
2016,10,5,17,30,130.0,16.0,3.1,16.0,20.0,12.59,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.5,1.45,12.5,15.5,79.31,0.0
2016,10,6,6,30,220.0,19.0,1.5,13.0,31.0,207.88,0.0
2016,10,6,6,45,356.0,29.5,1.55,13.5,73.0,350.3,272.12
2016,10,6,7,0,492.0,40.0,1.6,14.0,115.0,485.28,392.28
2016,10,6,7,15,565.5,46.5,1.7,14.5,164.0,573.57,465.25
2016,10,6,7,30,639.0,53.0,1.8,15.0,213.0,658.64,531.91
2016,10,6,7,45,688.0,57.0,1.9,15.5,263.5,729.03,584.37
2016,10,6,8,0,737.0,61.0,2.0,16.0,314.0,799.4,634.48
2016,10,6,8,15,768.0,64.5,1.95,16.5,361.5,851.4,668.18
2016,10,6,8,30,799.0,68.0,1.9,17.0,409.0,901.55,699.38
2016,10,6,8,45,822.5,70.5,1.9,18.0,453.5,940.59,721.18
2016,10,6,9,0,846.0,73.0,1.9,19.0,498.0,964.58,732.36
2016,10,6,9,15,862.0,75.0,1.85,19.5,537.5,988.96,744.51
2016,10,6,9,30,878.0,77.0,1.8,20.0,577.0,1009.82,754.17
2016,10,6,9,45,893.5,76.5,1.75,20.5,611.0,1023.23,758.94
2016,10,6,10,0,909.0,76.0,1.7,21.0,645.0,1032.75,761.34
2016,10,6,10,15,916.5,77.5,1.6,21.5,671.5,1032.59,756.9
2016,10,6,10,30,924.0,79.0,1.5,22.0,698.0,1028.3,750.07
2016,10,6,10,45,930.0,79.5,1.45,22.5,717.0,1017.17,739.93
2016,10,6,11,0,936.0,80.0,1.4,23.0,736.0,1001.94,727.47
2016,10,6,11,15,939.0,80.0,1.35,23.0,747.5,979.23,711.89
2016,10,6,11,30,942.0,80.0,1.3,23.0,759.0,952.65,694.03
2016,10,6,11,45,943.5,80.0,1.3,23.5,762.0,920.98,672.47
2016,10,6,12,0,945.0,80.0,1.3,24.0,765.0,885.73,648.66
2016,10,6,12,15,944.0,79.5,1.35,24.0,760.5,844.51,622.79
2016,10,6,12,30,943.0,79.0,1.4,24.0,756.0,800.23,594.6
2016,10,6,12,45,936.5,80.0,1.5,24.0,742.0,750.7,562.63
2016,10,6,13,0,930.0,81.0,1.6,24.0,728.0,698.95,526.1
2016,10,6,13,15,924.0,80.5,1.65,24.0,707.5,644.09,485.72
2016,10,6,13,30,918.0,80.0,1.7,24.0,687.0,587.53,442.66
2016,10,6,13,45,908.5,79.0,1.75,24.0,659.0,527.32,395.35
2016,10,6,14,0,899.0,78.0,1.8,24.0,631.0,466.33,345.68
2016,10,6,14,15,886.5,76.5,1.85,24.0,596.0,403.26,292.77
2016,10,6,14,30,874.0,75.0,1.9,24.0,561.0,340.32,238.54
2016,10,6,14,45,855.5,73.0,2.0,24.0,520.5,275.89,182.96
2016,10,6,15,0,837.0,71.0,2.1,24.0,480.0,212.88,130.12
2016,10,6,15,15,761.5,75.0,2.15,23.5,420.0,145.26,81.7
2016,10,6,15,30,686.0,79.0,2.2,23.0,360.0,86.01,50.87
2016,10,6,15,45,643.0,77.5,2.25,23.0,315.0,61.4,47.47
2016,10,6,16,0,600.0,76.0,2.3,23.0,270.0,60.33,46.62
2016,10,6,16,15,609.5,62.5,2.25,22.0,231.0,50.97,38.69
2016,10,6,16,30,619.0,49.0,2.2,21.0,192.0,44.54,33.11
2016,10,6,16,45,534.0,42.5,2.15,20.0,144.0,35.47,25.05
2016,10,6,17,0,449.0,36.0,2.1,19.0,96.0,30.0,19.79
2016,10,6,17,15,303.0,24.5,2.1,18.5,57.5,20.25,8.67
2016,10,6,17,30,157.0,13.0,2.1,18.0,19.0,10.23,0.0
2016,10,6,17,45,78.5,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,11.41,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,41.26,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,264.62,203.57
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,468.12,377.68
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,556.19,449.62
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,648.19,520.8
2016,10,7,7,45,667.0,57.5,1.6,16.5,255.0,711.28,566.88
2016,10,7,8,0,716.0,62.0,1.6,17.0,304.0,781.7,615.98
2016,10,7,8,15,564.0,103.0,1.6,17.5,311.5,712.05,563.12
2016,10,7,8,30,412.0,144.0,1.6,18.0,319.0,614.94,489.52
2016,10,7,8,45,620.5,108.5,1.65,19.0,403.0,795.38,618.72
2016,10,7,9,0,829.0,73.0,1.7,20.0,487.0,959.88,725.82
2016,10,7,9,15,845.0,75.5,1.7,20.5,526.0,972.53,729.05
2016,10,7,9,30,861.0,78.0,1.7,21.0,565.0,993.87,739.86
2016,10,7,9,45,853.5,87.5,1.75,22.0,594.0,996.21,737.45
2016,10,7,10,0,846.0,97.0,1.8,23.0,623.0,1007.57,741.26
2016,10,7,10,15,855.0,98.5,1.75,23.5,649.0,1008.81,738.6
2016,10,7,10,30,864.0,100.0,1.7,24.0,675.0,993.02,725.3
2016,10,7,10,45,872.0,100.0,1.7,25.0,694.5,983.78,715.91
2016,10,7,11,0,880.0,100.0,1.7,26.0,714.0,970.62,704.14
2016,10,7,11,15,883.5,100.5,1.6,26.0,725.0,949.86,689.16
2016,10,7,11,30,887.0,101.0,1.5,26.0,736.0,925.39,672.0
2016,10,7,11,45,889.5,100.5,1.45,26.5,739.5,895.38,650.78
2016,10,7,12,0,892.0,100.0,1.4,27.0,743.0,861.93,627.5
2016,10,7,12,15,891.0,100.0,1.3,27.0,738.5,822.89,601.23
2016,10,7,12,30,890.0,100.0,1.2,27.0,734.0,780.94,573.04
2016,10,7,12,45,860.5,111.0,1.1,27.5,715.0,733.31,538.27
2016,10,7,13,0,831.0,122.0,1.0,28.0,696.0,677.88,497.15
2016,10,7,13,15,824.0,120.5,0.9,28.0,676.0,624.61,458.15
2016,10,7,13,30,817.0,119.0,0.8,28.0,656.0,570.02,417.17
2016,10,7,13,45,808.0,116.5,0.75,28.0,628.5,512.5,373.37
2016,10,7,14,0,799.0,114.0,0.7,28.0,601.0,454.43,327.77
2016,10,7,14,15,784.0,111.5,0.7,28.0,567.0,393.85,279.27
2016,10,7,14,30,769.0,109.0,0.7,28.0,533.0,331.27,228.07
2016,10,7,14,45,639.5,129.5,0.7,28.0,464.5,261.75,175.11
2016,10,7,15,0,510.0,150.0,0.7,28.0,396.0,203.34,133.08
2016,10,7,15,15,518.5,132.0,0.75,27.5,361.5,152.5,95.29
2016,10,7,15,30,527.0,114.0,0.8,27.0,327.0,101.01,65.27
2016,10,7,15,45,482.0,108.5,0.9,26.5,285.0,78.52,61.15
2016,10,7,16,0,437.0,103.0,1.0,26.0,243.0,74.65,58.12
2016,10,7,16,15,394.5,89.5,1.1,25.0,199.5,65.5,50.54
2016,10,7,16,30,352.0,76.0,1.2,24.0,156.0,56.13,42.53
2016,10,7,16,45,288.5,60.5,1.35,23.0,115.0,45.01,32.76
2016,10,7,17,0,225.0,45.0,1.5,22.0,74.0,33.72,22.49
2016,10,7,17,15,112.5,28.5,1.55,21.5,43.0,21.34,8.13
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.1,14.5,12.0,46.11,0.0
2016,10,8,6,30,119.0,18.0,1.1,15.0,24.0,131.74,0.0
2016,10,8,6,45,246.0,31.5,1.1,15.5,62.5,271.03,204.42
2016,10,8,7,0,373.0,45.0,1.1,16.0,101.0,397.61,319.68
2016,10,8,7,15,454.0,54.5,1.1,16.5,148.0,492.28,397.04
2016,10,8,7,30,535.0,64.0,1.1,17.0,195.0,591.28,473.38
2016,10,8,7,45,587.0,70.5,1.1,17.5,243.5,663.85,526.3
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,737.07,577.16
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,793.52,612.85
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,848.71,646.29
2016,10,8,8,45,737.0,91.0,1.1,21.0,429.5,889.33,668.76
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,920.54,684.55
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,948.64,698.92
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,973.31,710.93
2016,10,8,9,45,848.0,90.0,1.25,25.0,591.5,1006.78,728.44
2016,10,8,10,0,896.0,79.0,1.3,26.0,632.0,1023.21,734.96
2016,10,8,10,15,904.0,80.5,1.25,26.5,658.5,1023.44,731.38
2016,10,8,10,30,912.0,82.0,1.2,27.0,685.0,1019.6,725.65
2016,10,8,10,45,916.5,83.5,1.2,27.5,704.0,1008.18,716.38
2016,10,8,11,0,921.0,85.0,1.2,28.0,723.0,992.73,704.88
2016,10,8,11,15,924.5,85.0,1.1,28.0,734.0,970.64,689.15
2016,10,8,11,30,928.0,85.0,1.0,28.0,745.0,944.73,671.23
2016,10,8,11,45,928.0,86.0,0.9,28.5,748.0,913.09,648.58
2016,10,8,12,0,928.0,87.0,0.8,29.0,751.0,878.01,623.97
2016,10,8,12,15,926.5,86.5,0.7,29.0,746.0,836.85,596.85
2016,10,8,12,30,925.0,86.0,0.6,29.0,741.0,792.75,567.85
2016,10,8,12,45,922.0,85.5,0.5,29.5,728.0,744.82,534.7
2016,10,8,13,0,919.0,85.0,0.4,30.0,715.0,694.46,497.99
2016,10,8,13,15,913.0,84.0,0.35,30.0,694.5,639.59,459.18
2016,10,8,13,30,907.0,83.0,0.3,30.0,674.0,583.07,418.09
2016,10,8,13,45,898.0,82.0,0.3,30.0,646.0,523.66,374.12
2016,10,8,14,0,889.0,81.0,0.3,30.0,618.0,463.44,327.88
2016,10,8,14,15,876.0,79.0,0.4,30.0,583.5,400.32,278.54
2016,10,8,14,30,863.0,77.0,0.5,30.0,549.0,337.43,227.59
2016,10,8,14,45,845.5,75.0,0.6,30.0,508.5,273.92,175.44
2016,10,8,15,0,828.0,73.0,0.7,30.0,468.0,208.09,122.72
2016,10,8,15,15,803.5,70.0,0.8,29.5,423.0,145.21,77.8
2016,10,8,15,30,779.0,67.0,0.9,29.0,378.0,85.21,47.42
2016,10,8,15,45,743.5,63.5,1.05,28.5,329.5,57.37,42.96
2016,10,8,16,0,708.0,60.0,1.2,28.0,281.0,54.25,40.5
2016,10,8,16,15,656.0,54.5,1.2,26.5,231.5,49.34,36.54
2016,10,8,16,30,604.0,49.0,1.2,25.0,182.0,40.99,29.45
2016,10,8,16,45,518.5,41.5,1.3,24.0,134.5,34.62,23.77
2016,10,8,17,0,433.0,34.0,1.4,23.0,87.0,28.35,17.81
2016,10,8,17,15,282.5,22.0,1.45,22.0,50.0,18.17,4.7
2016,10,8,17,30,132.0,10.0,1.5,21.0,13.0,7.87,0.0
2016,10,8,17,45,66.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,6.29,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,178.04,0.0
2016,10,9,6,45,318.0,27.5,0.7,15.5,64.5,321.65,237.82
2016,10,9,7,0,449.0,39.0,0.7,16.0,104.0,452.02,358.15
2016,10,9,7,15,526.5,47.0,0.65,16.5,152.0,544.04,431.74
2016,10,9,7,30,604.0,55.0,0.6,17.0,200.0,640.3,503.53
2016,10,9,7,45,653.0,60.0,0.55,17.5,249.0,709.77,551.81
2016,10,9,8,0,702.0,65.0,0.5,18.0,298.0,773.38,593.38
2016,10,9,8,15,735.5,69.0,0.5,19.0,345.5,827.57,626.16
2016,10,9,8,30,769.0,73.0,0.5,20.0,393.0,880.04,656.4
2016,10,9,8,45,792.0,76.5,0.5,21.0,437.0,919.26,676.93
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,955.62,695.17
2016,10,9,9,15,832.5,82.5,0.55,22.5,520.0,981.89,709.18
2016,10,9,9,30,850.0,85.0,0.6,23.0,559.0,1004.61,721.07
2016,10,9,9,45,866.5,85.5,0.65,24.0,593.0,1007.1,719.13
2016,10,9,10,0,883.0,86.0,0.7,25.0,627.0,1018.6,723.16
2016,10,9,10,15,891.5,87.0,0.8,25.5,653.5,1018.61,722.63
2016,10,9,10,30,900.0,88.0,0.9,26.0,680.0,1014.6,719.88
2016,10,9,10,45,904.5,89.5,1.0,26.5,698.5,1003.18,712.67
2016,10,9,11,0,909.0,91.0,1.1,27.0,717.0,987.78,703.1
2016,10,9,11,15,912.0,91.5,1.2,27.0,728.0,965.91,690.88
2016,10,9,11,30,915.0,92.0,1.3,27.0,739.0,940.27,676.22
2016,10,9,11,45,914.0,93.0,1.4,27.5,741.5,907.98,655.88
2016,10,9,12,0,913.0,94.0,1.5,28.0,744.0,872.37,633.25
2016,10,9,12,15,911.5,94.0,1.55,28.0,738.5,832.15,608.05
2016,10,9,12,30,910.0,94.0,1.6,28.0,733.0,789.02,580.66
