Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,901.0,95.5,1.7,28.0,719.0,739.32,547.95
2016,10,9,13,0,892.0,97.0,1.8,28.0,705.0,687.74,511.71
2016,10,9,13,15,885.0,96.0,1.85,27.5,684.0,633.42,472.98
2016,10,9,13,30,878.0,95.0,1.9,27.0,663.0,577.62,431.68
2016,10,9,13,45,866.0,94.5,1.95,27.0,634.5,520.2,386.72
2016,10,9,14,0,854.0,94.0,2.0,27.0,606.0,459.67,337.94
2016,10,9,14,15,701.5,128.0,2.05,26.5,533.0,374.43,272.17
2016,10,9,14,30,549.0,162.0,2.1,26.0,460.0,301.25,216.04
2016,10,9,14,45,667.0,123.0,2.15,26.0,457.5,262.87,178.43
2016,10,9,15,0,785.0,84.0,2.2,26.0,455.0,208.95,128.33
2016,10,9,15,15,758.0,80.5,2.2,25.5,410.0,148.03,83.67
2016,10,9,15,30,731.0,77.0,2.2,25.0,365.0,90.41,53.74
2016,10,9,15,45,693.0,72.0,2.2,24.5,317.0,58.41,44.63
2016,10,9,16,0,655.0,67.0,2.2,24.0,269.0,54.61,41.53
2016,10,9,16,15,598.5,61.0,2.05,23.0,220.0,49.85,37.53
2016,10,9,16,30,542.0,55.0,1.9,22.0,171.0,45.13,33.38
2016,10,9,16,45,454.0,45.5,1.8,21.5,125.0,37.42,26.38
2016,10,9,17,0,366.0,36.0,1.7,21.0,79.0,29.74,18.97
2016,10,9,17,15,183.0,18.0,1.6,20.0,39.5,14.57,1.16
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.2,13.0,8.5,6.69,0.0
2016,10,10,6,30,0.0,17.0,1.2,13.0,17.0,13.38,0.0
2016,10,10,6,45,103.0,33.5,1.3,13.5,48.0,150.81,109.62
2016,10,10,7,0,206.0,50.0,1.4,14.0,79.0,272.21,221.48
2016,10,10,7,15,251.0,67.5,1.45,14.0,117.0,337.93,279.32
2016,10,10,7,30,296.0,85.0,1.5,14.0,155.0,406.31,337.06
2016,10,10,7,45,339.5,96.0,1.55,14.5,194.0,466.7,385.83
2016,10,10,8,0,383.0,107.0,1.6,15.0,233.0,528.67,433.87
2016,10,10,8,15,382.0,129.5,1.55,15.5,271.0,563.5,457.77
2016,10,10,8,30,381.0,152.0,1.5,16.0,309.0,595.75,479.02
2016,10,10,8,45,576.5,116.0,1.5,16.5,383.0,761.33,599.53
2016,10,10,9,0,772.0,80.0,1.5,17.0,457.0,912.37,700.21
2016,10,10,9,15,787.5,89.5,1.5,17.0,500.5,945.11,718.73
2016,10,10,9,30,803.0,99.0,1.5,17.0,544.0,974.09,736.03
2016,10,10,9,45,826.5,97.5,1.5,17.5,579.0,994.15,746.01
2016,10,10,10,0,850.0,96.0,1.5,18.0,614.0,1010.27,753.52
2016,10,10,10,15,859.5,97.5,1.55,18.5,640.0,1011.81,752.46
2016,10,10,10,30,869.0,99.0,1.6,19.0,666.0,996.39,740.69
2016,10,10,10,45,876.5,99.5,1.65,19.5,685.0,986.98,733.22
2016,10,10,11,0,884.0,100.0,1.7,20.0,704.0,973.64,723.23
2016,10,10,11,15,887.5,100.5,1.75,20.0,715.0,952.63,709.72
2016,10,10,11,30,891.0,101.0,1.8,20.0,726.0,927.91,693.86
2016,10,10,11,45,892.0,101.5,1.85,20.5,729.0,897.38,672.83
2016,10,10,12,0,893.0,102.0,1.9,21.0,732.0,863.5,649.57
2016,10,10,12,15,891.5,101.5,1.95,21.0,727.5,823.38,623.19
2016,10,10,12,30,890.0,101.0,2.0,21.0,723.0,780.44,594.63
2016,10,10,12,45,878.0,104.0,2.1,21.0,708.0,730.8,560.06
2016,10,10,13,0,866.0,107.0,2.2,21.0,693.0,685.04,526.22
2016,10,10,13,15,859.5,106.0,2.25,21.0,672.5,631.02,485.3
2016,10,10,13,30,853.0,105.0,2.3,21.0,652.0,575.54,442.01
2016,10,10,13,45,836.0,105.5,2.35,21.0,623.0,515.06,393.54
2016,10,10,14,0,819.0,106.0,2.4,21.0,594.0,454.78,343.67
2016,10,10,14,15,804.5,104.0,2.4,20.5,559.5,393.8,292.24
2016,10,10,14,30,790.0,102.0,2.4,20.0,525.0,333.43,239.95
2016,10,10,14,45,761.0,101.0,2.45,20.0,483.5,267.93,183.41
2016,10,10,15,0,732.0,100.0,2.5,20.0,442.0,207.99,133.05
2016,10,10,15,15,726.5,83.5,2.55,19.5,395.0,142.29,82.46
2016,10,10,15,30,721.0,67.0,2.6,19.0,348.0,81.92,48.46
2016,10,10,15,45,648.5,74.5,2.7,18.5,302.5,59.59,46.83
2016,10,10,16,0,576.0,82.0,2.8,18.0,257.0,64.91,51.62
2016,10,10,16,15,514.5,73.5,2.75,17.5,208.5,58.67,46.14
2016,10,10,16,30,453.0,65.0,2.7,17.0,160.0,52.43,40.44
2016,10,10,16,45,358.0,53.0,2.7,16.5,115.0,40.26,29.35
2016,10,10,17,0,263.0,41.0,2.7,16.0,70.0,31.02,20.27
2016,10,10,17,15,131.5,20.5,2.6,15.5,35.0,15.6,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,51.0,8.0,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,102.0,16.0,1.4,12.0,19.0,84.38,0.0
2016,10,11,6,45,228.0,30.5,1.45,12.5,56.0,258.01,186.37
2016,10,11,7,0,354.0,45.0,1.5,13.0,93.0,382.97,311.09
2016,10,11,7,15,437.0,54.5,1.55,13.5,139.5,479.2,392.54
2016,10,11,7,30,520.0,64.0,1.6,14.0,186.0,579.53,472.68
2016,10,11,7,45,282.0,95.5,1.65,14.5,163.5,392.69,325.98
2016,10,11,8,0,44.0,127.0,1.7,15.0,141.0,178.79,146.18
2016,10,11,8,15,50.5,145.5,1.65,15.5,164.5,203.46,166.84
2016,10,11,8,30,57.0,164.0,1.6,16.0,188.0,228.23,186.4
2016,10,11,8,45,97.0,187.0,1.6,16.5,232.5,292.46,238.47
2016,10,11,9,0,137.0,210.0,1.6,17.0,277.0,380.13,306.89
2016,10,11,9,15,201.5,223.0,1.55,17.0,329.5,457.3,366.68
2016,10,11,9,30,266.0,236.0,1.5,17.0,382.0,559.21,442.62
2016,10,11,9,45,568.0,162.0,1.5,17.5,498.0,812.49,628.22
2016,10,11,10,0,870.0,88.0,1.5,18.0,614.0,1007.61,754.41
2016,10,11,10,15,879.0,89.0,1.5,18.0,640.0,1008.06,750.89
2016,10,11,10,30,888.0,90.0,1.5,18.0,666.0,1004.54,747.55
2016,10,11,10,45,894.5,91.0,1.5,18.5,685.0,994.54,738.81
2016,10,11,11,0,901.0,92.0,1.5,19.0,704.0,980.56,727.75
2016,10,11,11,15,904.5,92.5,1.5,19.0,715.0,959.25,713.46
2016,10,11,11,30,908.0,93.0,1.5,19.0,726.0,934.17,696.87
2016,10,11,11,45,908.5,93.5,1.5,19.5,729.0,902.8,674.89
2016,10,11,12,0,909.0,94.0,1.5,20.0,732.0,868.04,650.76
2016,10,11,12,15,907.5,94.0,1.5,20.0,727.0,827.95,624.22
2016,10,11,12,30,906.0,94.0,1.5,20.0,722.0,784.95,595.54
2016,10,11,12,45,886.5,100.0,1.55,20.0,705.0,732.42,559.23
2016,10,11,13,0,867.0,106.0,1.6,20.0,688.0,684.22,523.75
2016,10,11,13,15,860.0,105.0,1.65,20.0,667.5,629.88,483.09
2016,10,11,13,30,853.0,104.0,1.7,20.0,647.0,574.12,440.03
2016,10,11,13,45,688.0,148.0,1.8,20.0,573.5,479.46,367.12
2016,10,11,14,0,523.0,192.0,1.9,20.0,500.0,393.44,300.34
2016,10,11,14,15,661.0,144.0,2.0,19.5,510.5,372.12,278.86
2016,10,11,14,30,799.0,96.0,2.1,19.0,521.0,330.76,238.3
2016,10,11,14,45,781.0,86.0,2.25,19.0,475.0,263.39,179.7
2016,10,11,15,0,763.0,76.0,2.4,19.0,429.0,197.86,124.1
2016,10,11,15,15,752.0,69.0,2.5,18.5,388.0,137.6,77.99
2016,10,11,15,30,741.0,62.0,2.6,18.0,347.0,78.66,45.72
2016,10,11,15,45,668.5,68.5,2.75,17.5,299.5,55.63,43.55
2016,10,11,16,0,596.0,75.0,2.9,17.0,252.0,59.95,47.47
2016,10,11,16,15,541.0,66.5,2.85,16.5,205.0,53.59,41.83
2016,10,11,16,30,486.0,58.0,2.8,16.0,158.0,47.17,35.96
2016,10,11,16,45,390.0,47.0,2.8,15.5,113.0,38.37,27.77
2016,10,11,17,0,294.0,36.0,2.8,15.0,68.0,29.58,18.9
2016,10,11,17,15,147.0,18.0,2.7,14.5,34.0,13.79,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,72.33,0.0
2016,10,12,6,45,217.0,29.0,1.2,12.5,54.0,245.93,172.28
2016,10,12,7,0,347.0,44.0,1.1,13.0,91.0,376.7,304.38
2016,10,12,7,15,430.5,54.0,1.0,13.5,137.0,473.52,385.2
2016,10,12,7,30,514.0,64.0,0.9,14.0,183.0,574.63,463.91
2016,10,12,7,45,573.5,70.5,0.85,14.5,231.5,653.48,521.87
2016,10,12,8,0,633.0,77.0,0.8,15.0,280.0,733.26,577.33
2016,10,12,8,15,316.5,97.0,0.8,15.0,198.5,458.89,372.19
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,98.74,77.09
2016,10,12,8,45,13.0,149.5,0.85,15.5,156.0,143.41,115.18
2016,10,12,9,0,26.0,182.0,0.9,16.0,195.0,188.59,151.81
2016,10,12,9,15,68.0,212.0,1.0,16.0,248.5,284.51,229.41
2016,10,12,9,30,110.0,242.0,1.1,16.0,302.0,359.44,288.27
2016,10,12,9,45,123.5,258.5,1.25,16.5,330.0,411.61,327.04
2016,10,12,10,0,137.0,275.0,1.4,17.0,358.0,438.99,346.92
2016,10,12,10,15,490.5,192.0,1.6,17.0,505.5,743.68,580.11
2016,10,12,10,30,844.0,109.0,1.8,17.0,653.0,995.78,752.53
2016,10,12,10,45,850.0,110.0,2.0,17.0,671.0,985.33,744.22
2016,10,12,11,0,856.0,111.0,2.2,17.0,689.0,970.96,736.36
2016,10,12,11,15,859.5,111.5,2.2,17.0,699.5,949.8,721.7
2016,10,12,11,30,863.0,112.0,2.2,17.0,710.0,924.95,704.69
2016,10,12,11,45,868.0,110.0,2.2,17.5,713.5,895.06,683.03
2016,10,12,12,0,873.0,108.0,2.2,18.0,717.0,852.03,652.4
2016,10,12,12,15,605.0,204.5,2.15,18.0,625.0,709.63,549.01
2016,10,12,12,30,337.0,301.0,2.1,18.0,533.0,544.86,424.39
2016,10,12,12,45,601.5,202.0,2.1,18.5,606.5,637.37,496.12
2016,10,12,13,0,866.0,103.0,2.1,19.0,680.0,680.12,527.27
2016,10,12,13,15,630.5,178.5,2.15,19.0,591.5,560.13,435.0
2016,10,12,13,30,395.0,254.0,2.2,19.0,503.0,439.94,342.67
2016,10,12,13,45,275.5,260.5,2.3,19.0,430.5,358.26,279.46
2016,10,12,14,0,156.0,267.0,2.4,19.0,358.0,283.2,221.06
2016,10,12,14,15,473.5,180.0,2.45,18.5,433.5,327.41,249.86
2016,10,12,14,30,791.0,93.0,2.5,18.0,509.0,325.42,235.94
2016,10,12,14,45,533.0,139.0,2.65,18.0,410.0,238.83,170.21
2016,10,12,15,0,275.0,185.0,2.8,18.0,311.0,184.34,134.84
2016,10,12,15,15,488.5,130.0,2.65,17.5,326.0,146.93,96.88
2016,10,12,15,30,702.0,75.0,2.5,17.0,341.0,82.15,49.76
2016,10,12,15,45,665.5,69.5,2.45,17.0,294.5,56.34,44.27
2016,10,12,16,0,629.0,64.0,2.4,17.0,248.0,52.19,40.63
2016,10,12,16,15,569.0,57.5,2.3,16.5,200.5,47.01,36.02
2016,10,12,16,30,509.0,51.0,2.2,16.0,153.0,41.86,31.26
2016,10,12,16,45,415.0,41.5,2.15,16.0,109.0,34.09,23.94
2016,10,12,17,0,321.0,32.0,2.1,16.0,65.0,26.39,15.88
2016,10,12,17,15,160.5,16.0,2.1,15.5,32.5,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,12.59,0.0
2016,10,13,6,45,176.5,27.0,1.95,12.5,50.5,210.49,142.02
2016,10,13,7,0,353.0,38.0,2.0,13.0,85.0,376.51,305.69
2016,10,13,7,15,418.0,49.0,2.1,13.5,127.5,458.05,377.06
2016,10,13,7,30,483.0,60.0,2.2,14.0,170.0,543.36,447.31
2016,10,13,7,45,532.0,67.5,2.35,14.5,215.0,612.58,502.08
2016,10,13,8,0,581.0,75.0,2.5,15.0,260.0,682.5,555.07
2016,10,13,8,15,612.0,81.0,2.45,15.5,302.5,733.32,590.69
2016,10,13,8,30,643.0,87.0,2.4,16.0,345.0,782.85,624.07
2016,10,13,8,45,627.0,103.0,2.35,16.5,378.0,796.67,630.67
2016,10,13,9,0,611.0,119.0,2.3,17.0,411.0,806.31,634.37
2016,10,13,9,15,482.0,167.0,2.25,17.0,409.0,724.29,572.81
2016,10,13,9,30,353.0,215.0,2.2,17.0,407.0,623.2,494.48
2016,10,13,9,45,191.5,224.0,2.15,17.5,329.0,439.46,351.18
2016,10,13,10,0,30.0,233.0,2.1,18.0,251.0,256.67,203.13
2016,10,13,10,15,170.5,256.0,2.05,18.0,364.5,444.2,353.47
2016,10,13,10,30,311.0,279.0,2.0,18.0,478.0,627.58,490.86
2016,10,13,10,45,271.0,295.5,2.0,18.5,472.5,595.97,463.48
2016,10,13,11,0,231.0,312.0,2.0,19.0,467.0,541.49,421.5
2016,10,13,11,15,301.5,302.0,2.05,19.0,507.5,606.72,470.83
2016,10,13,11,30,372.0,292.0,2.1,19.0,548.0,644.78,499.31
2016,10,13,11,45,379.5,287.5,2.15,19.5,550.0,628.31,486.19
2016,10,13,12,0,387.0,283.0,2.2,20.0,552.0,610.03,472.12
2016,10,13,12,15,626.5,188.5,2.25,20.0,619.0,711.81,549.86
2016,10,13,12,30,866.0,94.0,2.3,20.0,686.0,753.95,582.06
2016,10,13,12,45,579.5,194.5,2.35,20.0,588.0,615.2,477.01
2016,10,13,13,0,293.0,295.0,2.4,20.0,490.0,464.84,361.74
2016,10,13,13,15,282.5,287.0,2.4,20.0,470.0,429.28,334.89
2016,10,13,13,30,272.0,279.0,2.4,20.0,450.0,394.37,307.5
2016,10,13,13,45,399.5,232.5,2.4,20.0,471.0,395.59,307.23
2016,10,13,14,0,527.0,186.0,2.4,20.0,492.0,390.08,299.32
2016,10,13,14,15,423.0,199.0,2.4,19.5,435.0,323.55,246.35
2016,10,13,14,30,319.0,212.0,2.4,19.0,378.0,264.49,200.05
2016,10,13,14,45,395.5,179.0,2.4,19.0,369.0,235.15,171.71
2016,10,13,15,0,472.0,146.0,2.4,19.0,360.0,192.95,132.74
2016,10,13,15,15,526.5,119.0,2.35,18.5,335.0,143.38,92.05
2016,10,13,15,30,581.0,92.0,2.3,18.0,310.0,89.19,57.93
2016,10,13,15,45,546.0,84.0,2.3,18.0,266.5,65.34,51.97
2016,10,13,16,0,511.0,76.0,2.3,18.0,223.0,59.87,47.18
2016,10,13,16,15,461.5,66.0,2.15,17.5,179.5,52.57,40.72
2016,10,13,16,30,412.0,56.0,2.0,17.0,136.0,45.13,33.94
2016,10,13,16,45,329.0,44.0,1.95,17.0,96.0,35.69,25.13
2016,10,13,17,0,246.0,32.0,1.9,17.0,56.0,24.45,13.88
2016,10,13,17,15,123.0,16.0,1.8,16.5,28.0,12.23,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,8.5,3.75,16.0,8.5,6.44,0.0
2016,10,14,7,0,0.0,15.0,3.6,16.0,15.0,11.39,3.67
2016,10,14,7,15,0.0,23.5,3.4,16.0,23.5,17.89,9.39
2016,10,14,7,30,0.0,32.0,3.2,16.0,32.0,24.4,15.09
2016,10,14,7,45,0.0,41.0,3.0,16.0,41.0,31.31,21.08
2016,10,14,8,0,0.0,50.0,2.8,16.0,50.0,38.24,27.02
2016,10,14,8,15,0.0,58.5,2.65,16.0,58.5,44.8,32.57
2016,10,14,8,30,0.0,67.0,2.5,16.0,67.0,51.38,38.07
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,52.16,38.55
2016,10,14,9,0,0.0,69.0,2.4,17.0,69.0,52.95,39.02
2016,10,14,9,15,0.0,78.5,2.35,17.0,78.5,60.33,45.08
2016,10,14,9,30,0.0,88.0,2.3,17.0,88.0,67.72,51.11
2016,10,14,9,45,0.0,111.0,2.3,17.5,111.0,87.38,67.13
2016,10,14,10,0,0.0,134.0,2.3,18.0,134.0,107.36,83.2
2016,10,14,10,15,3.5,167.0,2.25,18.0,169.5,140.25,109.91
2016,10,14,10,30,7.0,200.0,2.2,18.0,205.0,173.45,136.52
2016,10,14,10,45,3.5,172.0,2.15,18.0,174.5,143.02,111.69
2016,10,14,11,0,0.0,144.0,2.1,18.0,144.0,114.44,88.38
2016,10,14,11,15,0.0,146.5,2.05,18.0,146.5,116.26,89.83
2016,10,14,11,30,0.0,149.0,2.0,18.0,149.0,118.08,91.24
2016,10,14,11,45,0.0,146.5,1.95,18.5,146.5,115.68,89.09
2016,10,14,12,0,0.0,144.0,1.9,19.0,144.0,113.33,87.02
2016,10,14,12,15,2.0,166.5,1.85,19.0,168.0,133.37,103.21
2016,10,14,12,30,4.0,189.0,1.8,19.0,192.0,153.15,119.08
2016,10,14,12,45,2.0,158.0,1.8,19.0,159.5,125.41,96.83
2016,10,14,13,0,0.0,127.0,1.8,19.0,127.0,98.7,75.35
2016,10,14,13,15,3.5,162.0,1.75,19.0,164.5,128.58,99.68
2016,10,14,13,30,7.0,197.0,1.7,19.0,202.0,157.78,123.19
2016,10,14,13,45,3.5,159.0,1.65,19.0,161.5,124.86,96.8
2016,10,14,14,0,0.0,121.0,1.6,19.0,121.0,93.23,71.34
2016,10,14,14,15,0.0,81.0,1.55,18.5,81.0,62.29,46.24
2016,10,14,14,30,0.0,41.0,1.5,18.0,41.0,31.38,20.72
2016,10,14,14,45,0.0,78.0,1.5,18.0,78.0,59.93,44.67
2016,10,14,15,0,0.0,115.0,1.5,18.0,115.0,87.05,67.31
2016,10,14,15,15,0.0,102.0,1.45,18.0,102.0,77.01,59.09
2016,10,14,15,30,0.0,89.0,1.4,18.0,89.0,67.12,50.97
2016,10,14,15,45,0.0,76.5,1.4,18.0,76.5,57.84,45.43
2016,10,14,16,0,0.0,64.0,1.4,18.0,64.0,48.64,37.34
2016,10,14,16,15,0.0,51.0,1.25,17.5,51.0,39.01,28.82
2016,10,14,16,30,0.0,38.0,1.1,17.0,38.0,29.04,19.86
2016,10,14,16,45,0.0,26.5,1.0,16.5,26.5,20.21,11.81
2016,10,14,17,0,0.0,15.0,0.9,16.0,15.0,11.41,3.29
2016,10,14,17,15,0.0,7.5,0.85,15.5,7.5,5.9,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.9,13.0,13.0,63.11,0.0
2016,10,15,6,45,213.5,24.5,2.0,13.5,47.0,234.1,140.2
2016,10,15,7,0,350.0,38.0,2.1,14.0,81.0,374.59,301.04
2016,10,15,7,15,436.5,46.5,2.2,14.5,125.5,471.24,385.39
2016,10,15,7,30,523.0,55.0,2.3,15.0,170.0,572.73,468.09
2016,10,15,7,45,576.5,61.0,2.45,15.5,216.5,644.97,524.9
2016,10,15,8,0,630.0,67.0,2.6,16.0,263.0,718.09,579.93
2016,10,15,8,15,415.5,114.0,2.9,16.5,251.5,578.13,473.12
2016,10,15,8,30,201.0,161.0,3.2,17.0,240.0,389.92,320.73
2016,10,15,8,45,177.0,182.0,3.5,17.5,257.5,391.03,320.37
2016,10,15,9,0,153.0,203.0,3.8,18.0,275.0,390.31,317.66
2016,10,15,9,15,82.0,194.5,4.0,18.0,233.5,278.8,226.22
2016,10,15,9,30,11.0,186.0,4.2,18.0,192.0,172.05,136.85
2016,10,15,9,45,157.0,219.0,4.45,18.5,311.5,399.24,323.48
2016,10,15,10,0,303.0,252.0,4.7,19.0,431.0,606.5,484.7
2016,10,15,10,15,367.5,248.0,4.85,19.0,474.0,658.79,524.46
2016,10,15,10,30,432.0,244.0,5.0,19.0,517.0,731.8,579.31
2016,10,15,10,45,637.5,173.0,5.15,19.0,588.5,854.11,672.96
2016,10,15,11,0,843.0,102.0,5.3,19.0,660.0,947.01,739.52
2016,10,15,11,15,483.5,211.5,5.4,19.0,532.5,702.69,557.61
2016,10,15,11,30,124.0,321.0,5.5,19.0,405.0,432.04,342.4
2016,10,15,11,45,136.5,323.0,5.65,19.0,416.0,435.22,345.87
2016,10,15,12,0,149.0,325.0,5.8,19.0,427.0,436.96,347.45
2016,10,15,12,15,80.5,275.0,5.85,19.0,330.0,305.76,243.26
2016,10,15,12,30,12.0,225.0,5.9,19.0,233.0,189.83,149.29
2016,10,15,12,45,187.0,250.0,6.0,19.0,372.0,357.16,286.46
2016,10,15,13,0,362.0,275.0,6.1,19.0,511.0,492.03,392.97
2016,10,15,13,15,241.5,279.5,6.1,19.0,435.5,398.67,317.55
2016,10,15,13,30,121.0,284.0,6.1,19.0,360.0,308.05,244.66
2016,10,15,13,45,60.5,216.0,6.15,19.0,254.0,203.12,160.62
2016,10,15,14,0,0.0,148.0,6.2,19.0,148.0,114.11,88.64
2016,10,15,14,15,0.0,143.0,6.15,18.5,143.0,109.74,85.46
2016,10,15,14,30,0.0,138.0,6.1,18.0,138.0,105.34,82.19
2016,10,15,14,45,0.0,114.0,6.05,18.0,114.0,86.91,67.12
2016,10,15,15,0,0.0,90.0,6.0,18.0,90.0,68.83,52.21
2016,10,15,15,15,0.0,48.5,5.8,17.5,48.5,37.1,25.75
2016,10,15,15,30,0.0,7.0,5.6,17.0,7.0,5.32,0.0
2016,10,15,15,45,0.0,6.0,5.45,17.0,6.0,4.55,0.0
2016,10,15,16,0,0.0,5.0,5.3,17.0,5.0,3.79,0.0
2016,10,15,16,15,0.0,4.0,5.15,17.0,4.0,3.03,0.0
2016,10,15,16,30,0.0,3.0,5.0,17.0,3.0,2.27,0.0
2016,10,15,16,45,0.0,2.0,4.85,17.0,2.0,1.51,0.0
2016,10,15,17,0,0.0,1.0,4.7,17.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,4.55,16.5,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,1.45,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,1.5,14.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,13.0,1.6,14.5,13.0,9.89,0.0
2016,10,16,7,0,0.0,23.0,1.7,15.0,23.0,17.53,8.67
2016,10,16,7,15,0.0,35.5,1.8,15.0,35.5,27.13,17.2
2016,10,16,7,30,0.0,48.0,1.9,15.0,48.0,37.09,25.94
2016,10,16,7,45,0.0,61.5,2.0,15.5,61.5,48.99,36.17
2016,10,16,8,0,0.0,75.0,2.1,16.0,75.0,60.77,46.14
2016,10,16,8,15,0.0,88.0,2.2,16.0,88.0,71.95,55.55
2016,10,16,8,30,0.0,101.0,2.3,16.0,101.0,83.11,64.82
2016,10,16,8,45,0.0,110.5,2.4,16.5,110.5,90.73,70.89
2016,10,16,9,0,0.0,120.0,2.5,17.0,120.0,98.44,76.97
2016,10,16,9,15,0.0,117.5,2.55,17.0,117.5,94.74,73.7
2016,10,16,9,30,0.0,115.0,2.6,17.0,115.0,91.6,70.93
2016,10,16,9,45,0.0,69.5,2.7,17.5,69.5,53.39,39.01
2016,10,16,10,0,0.0,24.0,2.8,18.0,24.0,18.37,9.71
2016,10,16,10,15,0.0,43.0,2.85,18.0,43.0,32.98,21.88
2016,10,16,10,30,0.0,62.0,2.9,18.0,62.0,47.66,34.0
2016,10,16,10,45,0.0,38.0,3.0,18.5,38.0,29.16,18.58
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,10.72,3.24
2016,10,16,11,15,0.0,14.5,3.1,19.0,14.5,11.11,3.56
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,11.5,3.88
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,11.5,3.87
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,11.5,3.87
2016,10,16,12,15,0.0,76.0,3.3,19.0,76.0,58.55,42.68
2016,10,16,12,30,0.0,137.0,3.4,19.0,137.0,107.18,82.34
2016,10,16,12,45,5.0,175.0,3.55,19.0,178.5,141.61,110.32
2016,10,16,13,0,10.0,213.0,3.7,19.0,220.0,175.5,137.69
2016,10,16,13,15,5.0,156.5,3.85,19.0,160.0,125.13,97.11
2016,10,16,13,30,0.0,100.0,4.0,19.0,100.0,77.15,58.1
2016,10,16,13,45,80.0,178.0,4.2,19.0,223.5,188.63,148.95
2016,10,16,14,0,160.0,256.0,4.4,19.0,347.0,276.99,218.16
2016,10,16,14,15,126.5,238.0,4.5,18.5,307.0,235.73,185.05
2016,10,16,14,30,93.0,220.0,4.6,18.0,267.0,195.82,153.37
2016,10,16,14,45,281.5,180.5,4.7,18.0,306.5,206.47,154.58
2016,10,16,15,0,470.0,141.0,4.8,18.0,346.0,188.86,130.77
2016,10,16,15,15,419.5,132.5,4.7,17.5,301.0,140.9,95.2
2016,10,16,15,30,369.0,124.0,4.6,17.0,256.0,99.51,71.25
2016,10,16,15,45,339.0,110.5,4.6,17.0,218.5,78.23,63.53
2016,10,16,16,0,309.0,97.0,4.6,17.0,181.0,69.49,55.79
2016,10,16,16,15,273.5,80.0,4.45,16.5,143.5,58.08,45.63
2016,10,16,16,30,238.0,63.0,4.3,16.0,106.0,46.36,34.97
2016,10,16,16,45,177.0,46.5,4.2,16.0,72.5,34.56,23.94
2016,10,16,17,0,116.0,30.0,4.1,16.0,39.0,22.47,10.55
2016,10,16,17,15,58.0,15.0,4.1,15.5,19.5,11.8,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,22.04,0.0
2016,10,17,6,45,147.5,26.0,1.6,13.5,42.0,183.17,86.44
2016,10,17,7,0,275.0,42.0,1.6,14.0,74.0,321.11,255.85
2016,10,17,7,15,368.5,53.0,1.6,14.0,118.0,419.59,343.27
2016,10,17,7,30,462.0,64.0,1.6,14.0,162.0,529.95,433.6
2016,10,17,7,45,530.0,70.0,1.6,14.5,209.5,614.71,499.3
2016,10,17,8,0,598.0,76.0,1.6,15.0,257.0,700.57,562.61
2016,10,17,8,15,638.0,81.0,1.6,15.5,302.5,759.08,603.17
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,816.47,641.5
2016,10,17,8,45,714.0,87.5,1.6,16.5,391.0,863.59,671.35
2016,10,17,9,0,750.0,89.0,1.6,17.0,434.0,901.51,694.14
2016,10,17,9,15,769.5,92.0,1.6,17.0,471.5,929.52,711.16
2016,10,17,9,30,789.0,95.0,1.6,17.0,509.0,954.17,725.87
2016,10,17,9,45,806.0,96.0,1.6,17.5,541.5,970.25,733.47
2016,10,17,10,0,823.0,97.0,1.6,18.0,574.0,982.56,738.7
2016,10,17,10,15,832.5,98.5,1.6,18.0,599.0,983.98,738.29
2016,10,17,10,30,842.0,100.0,1.6,18.0,624.0,981.49,735.6
2016,10,17,10,45,851.0,99.5,1.65,18.5,642.5,972.14,727.95
2016,10,17,11,0,860.0,99.0,1.7,19.0,661.0,958.85,717.91
2016,10,17,11,15,863.5,100.0,1.75,19.0,671.0,926.84,696.91
2016,10,17,11,30,867.0,101.0,1.8,19.0,681.0,903.17,681.65
2016,10,17,11,45,868.5,100.5,1.9,19.0,683.5,872.65,662.15
2016,10,17,12,0,870.0,100.0,2.0,19.0,686.0,838.9,640.29
2016,10,17,12,15,868.0,99.5,2.05,19.0,680.5,799.27,613.69
2016,10,17,12,30,866.0,99.0,2.1,19.0,675.0,756.96,584.98
2016,10,17,12,45,864.0,97.0,2.15,19.0,662.0,710.68,551.75
2016,10,17,13,0,862.0,95.0,2.2,19.0,649.0,662.14,515.3
2016,10,17,13,15,854.5,94.0,2.25,19.0,628.0,613.09,477.22
2016,10,17,13,30,847.0,93.0,2.3,19.0,607.0,557.75,433.34
2016,10,17,13,45,837.5,90.5,2.35,19.0,579.5,498.99,385.43
2016,10,17,14,0,828.0,88.0,2.4,19.0,552.0,439.71,335.49
2016,10,17,14,15,558.5,147.5,2.4,19.0,452.0,336.63,254.68
2016,10,17,14,30,289.0,207.0,2.4,19.0,352.0,251.95,191.16
2016,10,17,14,45,523.0,142.5,2.45,19.0,378.5,238.55,169.97
2016,10,17,15,0,757.0,78.0,2.5,19.0,405.0,196.89,123.89
2016,10,17,15,15,727.5,74.5,2.45,18.5,361.5,138.02,79.75
2016,10,17,15,30,698.0,71.0,2.4,18.0,318.0,78.34,47.03
2016,10,17,15,45,655.5,66.0,2.4,18.0,271.5,53.85,41.92
2016,10,17,16,0,613.0,61.0,2.4,18.0,225.0,49.96,38.46
2016,10,17,16,15,546.5,54.0,2.25,17.5,178.5,44.31,33.37
2016,10,17,16,30,480.0,47.0,2.1,17.0,132.0,38.71,28.14
2016,10,17,16,45,371.0,37.0,2.0,16.5,90.0,30.45,20.3
2016,10,17,17,0,262.0,27.0,1.9,16.0,48.0,22.29,9.42
2016,10,17,17,15,131.0,13.5,1.9,15.5,24.0,10.62,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,182.5,17.5,1.9,12.5,38.5,197.29,77.09
2016,10,18,7,0,365.0,35.0,1.9,13.0,77.0,384.24,305.1
2016,10,18,7,15,457.5,43.5,2.0,13.5,122.0,486.07,396.13
2016,10,18,7,30,550.0,52.0,2.1,14.0,167.0,593.29,483.69
2016,10,18,7,45,614.0,56.5,2.25,14.5,215.0,673.52,546.81
2016,10,18,8,0,678.0,61.0,2.4,15.0,263.0,747.95,602.81
2016,10,18,8,15,715.0,65.0,2.45,15.5,309.5,804.47,642.74
2016,10,18,8,30,752.0,69.0,2.5,16.0,356.0,859.41,680.11
2016,10,18,8,45,781.5,71.0,2.55,16.5,399.5,902.27,707.77
2016,10,18,9,0,811.0,73.0,2.6,17.0,443.0,942.47,733.0
2016,10,18,9,15,829.0,75.0,2.5,17.0,481.0,967.98,747.6
2016,10,18,9,30,847.0,77.0,2.4,17.0,519.0,990.01,759.73
2016,10,18,9,45,863.0,78.0,2.35,17.5,551.5,992.5,757.66
2016,10,18,10,0,879.0,79.0,2.3,18.0,584.0,1003.67,761.79
2016,10,18,10,15,888.0,80.0,2.2,18.0,609.5,1003.84,759.39
2016,10,18,10,30,897.0,81.0,2.1,18.0,635.0,1000.06,754.6
2016,10,18,10,45,904.5,81.0,2.05,18.5,653.5,989.56,744.76
2016,10,18,11,0,912.0,81.0,2.0,19.0,672.0,975.1,732.55
2016,10,18,11,15,915.0,81.5,1.95,19.0,682.5,953.06,716.91
2016,10,18,11,30,918.0,82.0,1.9,19.0,693.0,927.29,698.97
2016,10,18,11,45,921.5,81.0,1.85,19.5,696.0,896.62,676.55
2016,10,18,12,0,925.0,80.0,1.8,20.0,699.0,862.41,651.9
2016,10,18,12,15,923.5,79.5,1.85,20.0,693.5,821.39,624.85
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,777.48,595.55
2016,10,18,12,45,915.5,79.5,1.95,20.5,674.0,728.41,560.49
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,677.26,521.56
2016,10,18,13,15,901.5,79.0,2.0,21.0,638.5,622.21,479.44
2016,10,18,13,30,894.0,78.0,2.0,21.0,617.0,565.75,434.96
2016,10,18,13,45,882.0,77.5,2.05,21.0,588.5,506.41,387.02
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,446.64,337.08
2016,10,18,14,15,855.0,75.0,2.15,21.0,525.0,384.3,283.62
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,320.92,228.12
2016,10,18,14,45,815.5,72.0,2.25,21.0,449.5,257.7,172.82
2016,10,18,15,0,791.0,71.0,2.3,21.0,409.0,196.77,121.31
2016,10,18,15,15,761.5,67.5,2.25,20.5,364.5,135.87,76.01
2016,10,18,15,30,732.0,64.0,2.2,20.0,320.0,78.56,46.26
2016,10,18,15,45,686.5,60.0,2.2,19.5,272.5,53.99,41.78
2016,10,18,16,0,641.0,56.0,2.2,19.0,225.0,46.54,35.29
2016,10,18,16,15,575.0,50.0,2.2,18.5,178.0,41.5,30.75
2016,10,18,16,30,509.0,44.0,2.2,18.0,131.0,36.55,26.1
2016,10,18,16,45,397.5,34.5,2.2,17.5,88.5,28.57,18.49
2016,10,18,17,0,286.0,25.0,2.2,17.0,46.0,20.72,7.02
2016,10,18,17,15,143.0,12.5,2.3,16.5,23.0,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,215.66,60.44
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,430.04,337.77
2016,10,19,7,15,516.0,37.0,1.95,13.5,122.5,517.69,419.4
2016,10,19,7,30,603.0,44.0,2.0,14.0,168.0,620.87,503.53
2016,10,19,7,45,656.0,48.5,2.05,14.5,215.0,693.58,560.21
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,766.61,614.21
2016,10,19,8,15,650.5,72.5,2.1,15.5,289.0,759.89,607.46
2016,10,19,8,30,592.0,92.0,2.1,16.0,316.0,740.1,591.13
2016,10,19,8,45,677.0,83.0,2.15,16.5,367.5,820.64,647.66
2016,10,19,9,0,762.0,74.0,2.2,17.0,419.0,894.32,696.66
2016,10,19,9,15,811.5,71.5,2.15,17.5,466.5,945.21,727.66
2016,10,19,9,30,861.0,69.0,2.1,18.0,514.0,980.83,747.77
2016,10,19,9,45,872.0,71.0,2.1,19.0,545.5,992.12,750.59
2016,10,19,10,0,883.0,73.0,2.1,20.0,577.0,999.6,751.21
2016,10,19,10,15,891.5,74.0,2.0,20.0,602.0,999.33,748.5
2016,10,19,10,30,900.0,75.0,1.9,20.0,627.0,995.1,743.39
2016,10,19,10,45,902.0,77.0,1.85,20.5,644.0,981.75,731.74
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,964.56,717.87
2016,10,19,11,15,907.0,79.5,1.75,21.0,671.0,942.76,702.54
2016,10,19,11,30,910.0,80.0,1.7,21.0,681.0,917.26,684.93
2016,10,19,11,45,909.0,81.0,1.7,21.5,683.0,885.25,662.42
2016,10,19,12,0,908.0,82.0,1.7,22.0,685.0,849.98,637.81
2016,10,19,12,15,906.5,81.5,1.7,22.0,679.5,809.6,610.91
2016,10,19,12,30,905.0,81.0,1.7,22.0,674.0,766.4,581.91
2016,10,19,12,45,899.5,81.0,1.75,22.5,660.5,718.28,547.76
