Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,894.0,81.0,1.8,23.0,647.0,668.06,509.93
2016,10,19,13,15,887.5,80.0,1.8,23.0,626.0,614.39,469.24
2016,10,19,13,30,881.0,79.0,1.8,23.0,605.0,559.24,426.17
2016,10,19,13,45,872.0,77.0,1.85,23.0,577.5,500.69,379.35
2016,10,19,14,0,863.0,75.0,1.9,23.0,550.0,441.47,330.31
2016,10,19,14,15,848.5,73.5,1.95,23.0,516.0,380.27,278.22
2016,10,19,14,30,834.0,72.0,2.0,23.0,482.0,317.98,224.08
2016,10,19,14,45,813.5,69.5,2.05,23.0,442.0,254.87,169.24
2016,10,19,15,0,793.0,67.0,2.1,23.0,402.0,193.63,117.73
2016,10,19,15,15,764.0,64.0,2.05,22.5,358.0,133.2,73.15
2016,10,19,15,30,735.0,61.0,2.0,22.0,314.0,76.26,43.96
2016,10,19,15,45,693.0,56.5,1.95,21.5,267.5,51.3,39.08
2016,10,19,16,0,651.0,52.0,1.9,21.0,221.0,47.26,35.6
2016,10,19,16,15,585.5,46.0,1.85,20.0,174.0,41.77,30.75
2016,10,19,16,30,520.0,40.0,1.8,19.0,127.0,33.46,23.27
2016,10,19,16,45,411.0,31.0,1.75,18.0,85.0,25.8,15.99
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,18.26,3.99
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.5,210.08,28.11
2016,10,20,7,0,417.0,30.0,1.5,13.0,75.0,420.91,327.32
2016,10,20,7,15,508.0,38.0,1.5,13.5,120.5,521.65,419.89
2016,10,20,7,30,599.0,46.0,1.5,14.0,166.0,619.56,499.11
2016,10,20,7,45,656.0,50.5,1.55,15.0,214.5,696.16,557.22
2016,10,20,8,0,713.0,55.0,1.6,16.0,263.0,773.04,612.19
2016,10,20,8,15,748.5,58.5,1.5,16.5,309.5,827.91,648.23
2016,10,20,8,30,784.0,62.0,1.4,17.0,356.0,881.13,681.33
2016,10,20,8,45,810.5,64.5,1.35,17.5,399.0,921.94,705.18
2016,10,20,9,0,837.0,67.0,1.3,18.0,442.0,959.99,726.47
2016,10,20,9,15,854.0,69.0,1.25,18.5,480.0,972.45,730.35
2016,10,20,9,30,871.0,71.0,1.2,19.0,518.0,993.4,740.02
2016,10,20,9,45,885.5,72.0,1.2,20.0,550.5,1006.81,744.1
2016,10,20,10,0,900.0,73.0,1.2,21.0,583.0,1016.38,745.85
2016,10,20,10,15,908.5,74.0,1.2,21.5,608.0,1015.92,742.79
2016,10,20,10,30,917.0,75.0,1.2,22.0,633.0,1011.43,737.49
2016,10,20,10,45,922.0,76.0,1.25,22.5,651.0,999.44,728.57
2016,10,20,11,0,927.0,77.0,1.3,23.0,669.0,983.48,717.33
2016,10,20,11,15,929.5,77.0,1.3,23.5,679.0,960.07,700.67
2016,10,20,11,30,932.0,77.0,1.3,24.0,689.0,932.92,681.84
2016,10,20,11,45,932.0,77.5,1.3,24.5,691.0,900.55,659.74
2016,10,20,12,0,932.0,78.0,1.3,25.0,693.0,864.8,635.51
2016,10,20,12,15,930.5,78.0,1.3,25.0,687.0,824.1,609.2
2016,10,20,12,30,929.0,78.0,1.3,25.0,681.0,780.47,580.76
2016,10,20,12,45,922.0,78.0,1.35,25.5,667.0,730.27,546.36
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,678.07,508.16
2016,10,20,13,15,908.0,77.5,1.4,26.0,632.0,623.6,467.84
2016,10,20,13,30,901.0,77.0,1.4,26.0,611.0,567.63,425.1
2016,10,20,13,45,892.0,75.0,1.45,26.0,583.0,508.02,378.5
2016,10,20,14,0,883.0,73.0,1.5,26.0,555.0,447.7,329.59
2016,10,20,14,15,868.0,71.5,1.5,26.0,520.0,385.2,277.29
2016,10,20,14,30,853.0,70.0,1.5,26.0,485.0,323.19,224.14
2016,10,20,14,45,833.0,67.5,1.5,26.0,445.0,257.55,168.13
2016,10,20,15,0,813.0,65.0,1.5,26.0,405.0,195.24,116.51
2016,10,20,15,15,784.5,62.0,1.5,25.5,360.0,133.66,71.75
2016,10,20,15,30,756.0,59.0,1.5,25.0,315.0,75.5,42.39
2016,10,20,15,45,713.5,54.5,1.55,24.5,268.0,49.96,37.43
2016,10,20,16,0,671.0,50.0,1.6,24.0,221.0,45.84,33.9
2016,10,20,16,15,604.5,44.5,1.6,23.0,173.5,40.69,29.38
2016,10,20,16,30,538.0,39.0,1.6,22.0,126.0,35.62,24.73
2016,10,20,16,45,421.5,30.0,1.65,21.0,83.5,25.06,14.99
2016,10,20,17,0,305.0,21.0,1.7,20.0,41.0,17.46,1.48
2016,10,20,17,15,152.5,10.5,1.7,19.5,20.5,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,14.5,1.2,14.5,35.0,199.34,0.0
2016,10,21,7,0,394.0,29.0,1.2,15.0,70.0,401.75,306.93
2016,10,21,7,15,484.5,36.5,1.15,15.5,114.0,500.2,398.29
2016,10,21,7,30,575.0,44.0,1.1,16.0,158.0,596.45,475.17
2016,10,21,7,45,631.5,49.0,1.05,16.5,205.0,672.15,532.07
2016,10,21,8,0,688.0,54.0,1.0,17.0,252.0,748.39,585.9
2016,10,21,8,15,724.0,58.0,0.9,17.5,297.5,803.72,621.35
2016,10,21,8,30,760.0,62.0,0.8,18.0,343.0,857.56,653.89
2016,10,21,8,45,786.0,64.5,0.7,19.0,385.5,897.43,674.18
2016,10,21,9,0,812.0,67.0,0.6,20.0,428.0,934.61,691.78
2016,10,21,9,15,830.0,69.5,0.55,20.5,465.5,960.66,703.94
2016,10,21,9,30,848.0,72.0,0.5,21.0,503.0,971.01,706.07
2016,10,21,9,45,858.0,74.5,0.5,21.5,534.0,981.77,709.88
2016,10,21,10,0,868.0,77.0,0.5,22.0,565.0,988.75,711.41
2016,10,21,10,15,877.0,78.5,0.5,22.5,590.0,989.57,709.3
2016,10,21,10,30,886.0,80.0,0.5,23.0,615.0,986.47,705.02
2016,10,21,10,45,891.0,81.0,0.55,23.5,632.5,974.89,696.86
2016,10,21,11,0,896.0,82.0,0.6,24.0,650.0,959.45,686.57
2016,10,21,11,15,899.5,82.5,0.7,24.0,660.5,938.21,675.12
2016,10,21,11,30,903.0,83.0,0.8,24.0,671.0,913.29,661.29
2016,10,21,11,45,903.0,83.0,0.9,24.5,673.0,881.18,641.43
2016,10,21,12,0,903.0,83.0,1.0,25.0,675.0,845.83,619.28
2016,10,21,12,15,901.0,83.0,1.1,25.0,669.5,805.8,594.92
2016,10,21,12,30,899.0,83.0,1.2,25.0,664.0,762.99,568.24
2016,10,21,12,45,891.0,84.0,1.35,25.0,649.5,714.43,536.63
2016,10,21,13,0,883.0,85.0,1.5,25.0,635.0,664.01,501.21
2016,10,21,13,15,875.5,84.0,1.65,25.0,614.0,610.3,462.02
2016,10,21,13,30,868.0,83.0,1.8,25.0,593.0,555.24,420.2
2016,10,21,13,45,742.5,112.5,1.95,25.0,534.5,471.87,356.16
2016,10,21,14,0,617.0,142.0,2.1,25.0,476.0,396.12,297.07
2016,10,21,14,15,715.0,109.5,2.2,24.5,472.0,361.16,265.3
2016,10,21,14,30,813.0,77.0,2.3,24.0,468.0,315.73,222.57
2016,10,21,14,45,790.0,74.5,2.4,24.0,428.5,253.34,168.56
2016,10,21,15,0,767.0,72.0,2.5,24.0,389.0,193.17,118.21
2016,10,21,15,15,736.5,68.5,2.5,23.5,345.0,133.86,74.62
2016,10,21,15,30,706.0,65.0,2.5,23.0,301.0,78.3,46.04
2016,10,21,15,45,661.0,60.0,2.55,22.5,255.0,49.63,37.46
2016,10,21,16,0,616.0,55.0,2.6,22.0,209.0,45.57,33.95
2016,10,21,16,15,545.5,48.5,2.6,21.0,163.0,40.16,29.15
2016,10,21,16,30,475.0,42.0,2.6,20.0,117.0,34.83,24.21
2016,10,21,16,45,356.0,31.5,2.6,19.0,76.5,26.03,15.75
2016,10,21,17,0,237.0,21.0,2.6,18.0,36.0,17.33,0.0
2016,10,21,17,15,118.5,10.5,2.65,17.5,18.0,8.26,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,96.5,17.0,1.7,12.5,27.0,122.01,0.0
2016,10,22,7,0,193.0,34.0,1.7,13.0,54.0,246.89,189.69
2016,10,22,7,15,246.0,50.5,1.7,13.0,89.5,317.22,260.33
2016,10,22,7,30,299.0,67.0,1.7,13.0,125.0,391.06,324.82
2016,10,22,7,45,334.5,81.5,1.7,13.5,163.0,448.78,372.87
2016,10,22,8,0,370.0,96.0,1.7,14.0,201.0,507.43,419.47
2016,10,22,8,15,399.5,107.0,1.65,14.5,238.0,555.99,455.98
2016,10,22,8,30,429.0,118.0,1.6,15.0,275.0,604.23,490.73
2016,10,22,8,45,406.0,139.0,1.55,15.5,301.5,612.19,493.4
2016,10,22,9,0,383.0,160.0,1.5,16.0,328.0,616.79,493.38
2016,10,22,9,15,344.0,183.5,1.4,16.0,344.5,581.7,464.66
2016,10,22,9,30,305.0,207.0,1.3,16.0,361.0,568.38,451.89
2016,10,22,9,45,405.0,197.0,1.2,16.5,415.0,677.08,530.57
2016,10,22,10,0,505.0,187.0,1.1,17.0,469.0,761.14,587.75
2016,10,22,10,15,687.5,141.0,1.1,17.0,543.0,894.31,677.65
2016,10,22,10,30,870.0,95.0,1.1,17.0,617.0,1000.89,745.12
2016,10,22,10,45,735.0,140.0,1.1,17.5,589.5,910.94,682.45
2016,10,22,11,0,600.0,185.0,1.1,18.0,562.0,810.39,614.13
2016,10,22,11,15,512.0,220.5,1.15,18.0,546.5,738.02,563.5
2016,10,22,11,30,424.0,256.0,1.2,18.0,531.0,674.5,517.46
2016,10,22,11,45,532.5,218.0,1.25,18.5,564.0,709.99,544.63
2016,10,22,12,0,641.0,180.0,1.3,19.0,597.0,744.26,569.05
2016,10,22,12,15,767.0,138.5,1.35,19.0,633.0,770.51,588.83
2016,10,22,12,30,893.0,97.0,1.4,19.0,669.0,772.53,590.88
2016,10,22,12,45,890.0,95.5,1.45,19.0,656.0,724.89,557.12
2016,10,22,13,0,887.0,94.0,1.5,19.0,643.0,675.02,520.52
2016,10,22,13,15,879.5,93.0,1.55,19.0,621.5,624.88,482.4
2016,10,22,13,30,872.0,92.0,1.6,19.0,600.0,568.38,438.36
2016,10,22,13,45,709.5,127.5,1.7,19.0,528.5,469.51,361.84
2016,10,22,14,0,547.0,163.0,1.8,19.0,457.0,379.11,291.12
2016,10,22,14,15,332.0,185.5,1.85,18.5,360.5,274.84,210.9
2016,10,22,14,30,117.0,208.0,1.9,18.0,264.0,198.23,153.96
2016,10,22,14,45,129.0,190.0,1.95,18.0,247.0,175.48,134.65
2016,10,22,15,0,141.0,172.0,2.0,18.0,230.0,151.59,114.31
2016,10,22,15,15,132.5,154.5,2.05,17.5,204.0,124.69,93.44
2016,10,22,15,30,124.0,137.0,2.1,17.0,178.0,99.21,75.69
2016,10,22,15,45,116.5,116.5,2.15,17.0,150.5,80.91,65.79
2016,10,22,16,0,109.0,96.0,2.2,17.0,123.0,67.68,54.05
2016,10,22,16,15,93.0,76.0,2.15,16.5,95.5,54.34,42.09
2016,10,22,16,30,77.0,56.0,2.1,16.0,68.0,40.71,29.68
2016,10,22,16,45,38.5,38.0,2.1,15.5,44.0,27.95,17.38
2016,10,22,17,0,0.0,20.0,2.1,15.0,20.0,14.96,0.0
2016,10,22,17,15,0.0,10.0,2.15,14.5,10.0,7.87,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.5,186.38,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,65.0,380.07,286.95
2016,10,23,7,15,464.0,37.5,1.3,12.5,109.5,485.09,390.61
2016,10,23,7,30,562.0,46.0,1.3,13.0,154.0,596.66,481.39
2016,10,23,7,45,620.0,52.0,1.3,13.5,201.0,673.37,540.85
2016,10,23,8,0,678.0,58.0,1.3,14.0,248.0,743.88,592.54
2016,10,23,8,15,716.0,62.0,1.3,14.5,294.0,801.08,632.04
2016,10,23,8,30,754.0,66.0,1.3,15.0,340.0,856.71,668.72
2016,10,23,8,45,779.5,69.5,1.3,15.5,382.0,897.34,693.66
2016,10,23,9,0,805.0,73.0,1.3,16.0,424.0,935.22,716.15
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.5,961.62,731.8
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,984.56,745.14
2016,10,23,9,45,859.0,78.5,1.35,16.5,531.5,987.21,744.55
2016,10,23,10,0,876.0,79.0,1.4,17.0,564.0,998.5,750.04
2016,10,23,10,15,885.0,80.5,1.45,17.0,589.0,999.12,749.92
2016,10,23,10,30,894.0,82.0,1.5,17.0,614.0,995.81,747.49
2016,10,23,10,45,901.5,82.0,1.55,17.5,632.5,985.2,739.06
2016,10,23,11,0,909.0,82.0,1.6,18.0,651.0,970.66,728.27
2016,10,23,11,15,912.5,82.5,1.65,18.0,661.0,949.08,714.31
2016,10,23,11,30,916.0,83.0,1.7,18.0,671.0,923.77,697.95
2016,10,23,11,45,917.5,82.5,1.75,18.5,673.5,891.97,675.93
2016,10,23,12,0,919.0,82.0,1.8,19.0,676.0,856.79,651.63
2016,10,23,12,15,917.0,82.0,1.85,19.0,670.0,816.18,624.68
2016,10,23,12,30,915.0,82.0,1.9,19.0,664.0,772.74,595.5
2016,10,23,12,45,903.0,84.5,2.0,19.0,648.5,722.31,560.35
2016,10,23,13,0,891.0,87.0,2.1,19.0,633.0,670.27,521.65
2016,10,23,13,15,883.0,86.0,2.15,19.0,611.5,615.87,479.77
2016,10,23,13,30,875.0,85.0,2.2,19.0,590.0,560.17,435.51
2016,10,23,13,45,866.0,82.0,2.25,19.0,562.0,501.05,387.18
2016,10,23,14,0,857.0,79.0,2.3,19.0,534.0,441.88,337.09
2016,10,23,14,15,808.0,80.0,2.3,19.0,487.0,370.08,276.32
2016,10,23,14,30,759.0,81.0,2.3,19.0,440.0,302.95,218.5
2016,10,23,14,45,711.5,83.0,2.35,19.0,396.5,239.29,163.68
2016,10,23,15,0,664.0,85.0,2.4,19.0,353.0,182.98,116.81
2016,10,23,15,15,622.5,83.5,2.35,18.5,312.0,130.01,77.61
2016,10,23,15,30,581.0,82.0,2.3,18.0,271.0,82.17,52.56
2016,10,23,15,45,538.0,74.0,2.3,17.5,228.0,58.74,46.27
2016,10,23,16,0,495.0,66.0,2.3,17.0,185.0,52.94,41.12
2016,10,23,16,15,434.5,55.5,2.15,16.5,142.5,44.91,33.81
2016,10,23,16,30,374.0,45.0,2.0,16.0,100.0,36.77,26.2
2016,10,23,16,45,187.0,36.0,1.9,15.5,63.5,27.08,16.37
2016,10,23,17,0,0.0,27.0,1.8,15.0,27.0,19.22,0.0
2016,10,23,17,15,0.0,13.5,1.8,14.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,5.69,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,11.41,2.98
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,19.83,10.86
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,28.27,18.35
2016,10,24,7,45,0.0,49.0,3.8,14.5,49.0,37.51,26.41
2016,10,24,8,0,0.0,61.0,3.9,15.0,61.0,47.74,35.2
2016,10,24,8,15,0.0,73.0,4.0,15.0,73.0,58.12,44.07
2016,10,24,8,30,0.0,85.0,4.1,15.0,85.0,68.46,52.81
2016,10,24,8,45,45.5,133.5,4.25,15.5,153.5,179.46,147.79
2016,10,24,9,0,91.0,182.0,4.4,16.0,222.0,284.51,234.89
2016,10,24,9,15,174.0,196.0,4.4,16.0,280.0,403.44,332.58
2016,10,24,9,30,257.0,210.0,4.4,16.0,338.0,524.45,428.72
2016,10,24,9,45,238.0,227.0,4.4,16.0,351.5,496.8,405.32
2016,10,24,10,0,219.0,244.0,4.4,16.0,365.0,492.01,400.0
2016,10,24,10,15,136.5,248.0,4.45,16.0,324.5,406.77,329.92
2016,10,24,10,30,54.0,252.0,4.5,16.0,284.0,300.08,242.08
2016,10,24,10,45,77.5,268.5,4.55,16.5,316.0,336.62,271.47
2016,10,24,11,0,101.0,285.0,4.6,17.0,348.0,371.64,298.91
2016,10,24,11,15,117.5,292.0,4.6,17.0,366.0,408.73,327.85
2016,10,24,11,30,134.0,299.0,4.6,17.0,384.0,422.36,338.5
2016,10,24,11,45,79.5,273.0,4.65,17.5,323.5,319.25,255.5
2016,10,24,12,0,25.0,247.0,4.7,18.0,263.0,225.37,178.9
2016,10,24,12,15,52.5,266.0,4.75,18.0,299.0,278.47,222.16
2016,10,24,12,30,80.0,285.0,4.8,18.0,335.0,312.04,249.23
2016,10,24,12,45,46.5,248.5,4.85,18.0,277.5,247.01,196.77
2016,10,24,13,0,13.0,212.0,4.9,18.0,220.0,177.71,140.54
2016,10,24,13,15,6.5,174.5,4.95,18.0,178.5,141.14,110.95
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,106.51,82.7
2016,10,24,13,45,26.0,178.0,5.05,18.0,192.0,156.55,123.9
2016,10,24,14,0,52.0,219.0,5.1,18.0,247.0,197.34,156.8
2016,10,24,14,15,26.0,177.0,4.95,17.5,191.0,148.77,117.63
2016,10,24,14,30,0.0,135.0,4.8,17.0,135.0,103.18,80.91
2016,10,24,14,45,0.0,125.0,4.7,17.0,125.0,94.95,74.27
2016,10,24,15,0,0.0,115.0,4.6,17.0,115.0,86.78,67.6
2016,10,24,15,15,0.0,101.0,4.45,16.5,101.0,75.84,58.67
2016,10,24,15,30,0.0,87.0,4.3,16.0,87.0,65.08,49.75
2016,10,24,15,45,0.0,72.5,4.15,16.0,72.5,54.4,42.72
2016,10,24,16,0,0.0,58.0,4.0,16.0,58.0,43.85,33.24
2016,10,24,16,15,0.0,44.0,3.9,15.5,44.0,33.55,23.93
2016,10,24,16,30,0.0,30.0,3.8,15.0,30.0,22.91,14.23
2016,10,24,16,45,0.0,18.5,3.7,15.0,18.5,14.09,5.63
2016,10,24,17,0,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,10,24,17,15,0.0,3.5,3.65,15.0,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,3.45,15.0,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,3.6,15.0,14.0,10.64,2.19
2016,10,25,7,15,0.0,24.5,3.6,15.0,24.5,18.67,9.81
2016,10,25,7,30,0.0,35.0,3.6,15.0,35.0,26.73,16.94
2016,10,25,7,45,0.0,46.5,3.65,15.5,46.5,35.58,24.64
2016,10,25,8,0,0.0,58.0,3.7,16.0,58.0,44.83,32.57
2016,10,25,8,15,0.0,69.5,3.65,16.0,69.5,54.74,41.02
2016,10,25,8,30,0.0,81.0,3.6,16.0,81.0,64.62,49.35
2016,10,25,8,45,0.0,73.5,3.55,16.5,73.5,56.42,42.24
2016,10,25,9,0,0.0,66.0,3.5,17.0,66.0,50.61,37.18
2016,10,25,9,15,2.0,114.5,3.55,17.0,115.5,95.24,74.51
2016,10,25,9,30,4.0,163.0,3.6,17.0,165.0,144.54,115.11
2016,10,25,9,45,2.0,132.5,3.7,17.5,133.5,110.16,86.25
2016,10,25,10,0,0.0,102.0,3.8,18.0,102.0,79.72,60.77
2016,10,25,10,15,107.0,184.0,3.85,18.0,247.0,301.78,245.15
2016,10,25,10,30,214.0,266.0,3.9,18.0,392.0,498.21,399.89
2016,10,25,10,45,114.0,242.0,3.95,18.5,310.0,364.5,291.64
2016,10,25,11,0,14.0,218.0,4.0,19.0,228.0,196.9,155.24
2016,10,25,11,15,7.0,130.5,4.0,19.0,135.5,109.57,84.75
2016,10,25,11,30,0.0,43.0,4.0,19.0,43.0,33.0,21.7
2016,10,25,11,45,25.5,158.0,4.05,19.0,174.5,158.76,125.43
2016,10,25,12,0,51.0,273.0,4.1,19.0,306.0,290.05,230.29
2016,10,25,12,15,25.5,206.5,4.0,19.0,223.0,199.82,157.76
2016,10,25,12,30,0.0,140.0,3.9,19.0,140.0,109.98,84.75
2016,10,25,12,45,5.5,173.0,3.85,19.0,176.0,141.01,110.21
2016,10,25,13,0,11.0,206.0,3.8,19.0,212.0,171.48,134.93
2016,10,25,13,15,10.0,199.0,3.75,19.0,205.0,163.58,128.6
2016,10,25,13,30,9.0,192.0,3.7,19.0,198.0,155.88,122.49
2016,10,25,13,45,7.5,183.5,3.65,19.0,188.0,146.9,115.35
2016,10,25,14,0,6.0,175.0,3.6,19.0,178.0,138.18,108.43
2016,10,25,14,15,8.5,169.5,3.5,19.0,173.5,133.43,104.67
2016,10,25,14,30,11.0,164.0,3.4,19.0,169.0,128.26,100.52
2016,10,25,14,45,8.5,150.5,3.35,19.0,154.5,115.61,90.34
2016,10,25,15,0,6.0,137.0,3.3,19.0,140.0,103.4,80.53
2016,10,25,15,15,3.0,121.5,3.15,19.0,123.0,90.19,69.87
2016,10,25,15,30,0.0,106.0,3.0,19.0,106.0,77.56,59.54
2016,10,25,15,45,0.0,89.0,2.9,19.0,89.0,65.12,51.53
2016,10,25,16,0,0.0,72.0,2.8,19.0,72.0,53.07,40.83
2016,10,25,16,15,0.0,54.5,2.6,18.5,54.5,40.58,29.68
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,27.96,18.29
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,17.57,7.99
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,6.84,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,170.0,13.0,1.7,13.5,27.5,138.2,0.0
2016,10,26,7,0,340.0,26.0,1.7,14.0,55.0,355.13,249.24
2016,10,26,7,15,441.5,34.5,1.7,14.5,98.0,462.89,369.76
2016,10,26,7,30,543.0,43.0,1.7,15.0,141.0,576.25,463.66
2016,10,26,7,45,604.0,48.5,1.75,15.5,186.5,646.05,519.46
2016,10,26,8,0,665.0,54.0,1.8,16.0,232.0,726.22,579.89
2016,10,26,8,15,387.0,98.5,1.85,16.5,206.5,533.54,434.67
2016,10,26,8,30,109.0,143.0,1.9,17.0,181.0,283.61,231.89
2016,10,26,8,45,453.5,105.0,2.0,17.5,293.0,615.27,498.52
2016,10,26,9,0,798.0,67.0,2.1,18.0,405.0,918.93,713.66
2016,10,26,9,15,817.0,69.0,2.15,18.5,442.0,944.95,725.9
2016,10,26,9,30,836.0,71.0,2.2,19.0,479.0,955.45,730.42
2016,10,26,9,45,853.0,71.5,2.3,19.5,510.5,970.43,738.7
2016,10,26,10,0,870.0,72.0,2.4,20.0,542.0,981.77,744.5
2016,10,26,10,15,879.0,73.0,2.45,20.0,567.0,981.9,743.79
2016,10,26,10,30,888.0,74.0,2.5,20.0,592.0,978.16,740.75
2016,10,26,10,45,891.5,76.0,2.6,20.5,609.0,966.4,731.56
2016,10,26,11,0,895.0,78.0,2.7,21.0,626.0,950.83,719.98
2016,10,26,11,15,899.0,78.5,2.75,21.0,636.0,930.16,705.99
2016,10,26,11,30,903.0,79.0,2.8,21.0,646.0,905.82,689.59
2016,10,26,11,45,901.5,80.0,2.9,21.0,648.0,873.71,668.22
2016,10,26,12,0,900.0,81.0,3.0,21.0,650.0,838.45,644.56
2016,10,26,12,15,899.5,81.0,3.0,21.0,645.0,799.87,617.8
2016,10,26,12,30,899.0,81.0,3.0,21.0,640.0,758.42,588.86
2016,10,26,12,45,892.0,82.0,3.05,21.5,626.5,710.8,553.39
2016,10,26,13,0,885.0,83.0,3.1,22.0,613.0,661.23,514.55
2016,10,26,13,15,878.5,82.0,3.05,21.5,592.5,608.25,473.82
2016,10,26,13,30,872.0,81.0,3.0,21.0,572.0,553.82,430.67
2016,10,26,13,45,859.5,80.0,2.95,21.0,544.5,495.31,382.21
2016,10,26,14,0,847.0,79.0,2.9,21.0,517.0,437.19,332.61
2016,10,26,14,15,831.0,77.0,2.8,20.5,482.5,375.29,279.29
2016,10,26,14,30,815.0,75.0,2.7,20.0,448.0,314.15,225.41
2016,10,26,14,45,791.5,72.5,2.65,20.0,408.5,251.86,170.38
2016,10,26,15,0,768.0,70.0,2.6,20.0,369.0,191.83,119.2
2016,10,26,15,15,735.0,66.0,2.45,19.5,325.5,132.11,74.51
2016,10,26,15,30,702.0,62.0,2.3,19.0,282.0,76.44,45.08
2016,10,26,15,45,653.5,57.0,2.2,19.0,236.0,47.4,36.04
2016,10,26,16,0,605.0,52.0,2.1,19.0,190.0,43.28,32.29
2016,10,26,16,15,526.0,45.0,1.8,18.0,144.5,37.39,26.95
2016,10,26,16,30,447.0,38.0,1.5,17.0,99.0,31.6,21.43
2016,10,26,16,45,223.5,30.5,1.25,16.5,61.0,23.24,11.96
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.05,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.54,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,6.82,0.0
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,12.92,5.0
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,19.04,10.42
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,25.55,16.11
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,32.08,21.74
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,38.63,27.35
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,45.19,32.91
2016,10,27,8,45,0.0,58.0,2.55,16.5,58.0,44.42,32.13
2016,10,27,9,0,0.0,57.0,2.5,17.0,57.0,43.66,31.35
2016,10,27,9,15,0.0,96.0,2.45,17.0,96.0,75.89,58.3
2016,10,27,9,30,0.0,135.0,2.4,17.0,135.0,112.33,88.36
2016,10,27,9,45,0.0,147.5,2.35,17.5,147.5,123.1,96.79
2016,10,27,10,0,0.0,160.0,2.3,18.0,160.0,133.86,105.16
2016,10,27,10,15,1.0,167.0,2.25,18.0,167.5,140.22,110.17
2016,10,27,10,30,2.0,174.0,2.2,18.0,175.0,146.61,115.21
2016,10,27,10,45,1.0,165.0,2.15,18.0,165.5,136.06,106.46
2016,10,27,11,0,0.0,156.0,2.1,18.0,156.0,126.12,98.27
2016,10,27,11,15,0.0,158.5,2.2,18.0,158.5,127.78,99.57
2016,10,27,11,30,0.0,161.0,2.3,18.0,161.0,129.46,100.89
2016,10,27,11,45,0.0,146.5,2.4,18.0,146.5,116.41,90.29
2016,10,27,12,0,0.0,132.0,2.5,18.0,132.0,103.83,80.07
2016,10,27,12,15,0.0,131.0,2.5,17.5,131.0,102.8,79.42
2016,10,27,12,30,0.0,130.0,2.5,17.0,130.0,101.79,78.79
2016,10,27,12,45,0.0,132.0,2.5,17.0,132.0,103.25,80.05
2016,10,27,13,0,0.0,134.0,2.5,17.0,134.0,104.69,81.3
2016,10,27,13,15,0.0,147.0,2.4,17.0,147.0,115.02,89.87
2016,10,27,13,30,0.0,160.0,2.3,17.0,160.0,125.18,98.29
2016,10,27,13,45,3.0,165.5,2.2,17.0,167.0,130.49,102.77
2016,10,27,14,0,6.0,171.0,2.1,17.0,174.0,135.18,106.73
2016,10,27,14,15,5.0,162.0,2.0,17.0,164.5,126.51,99.78
2016,10,27,14,30,4.0,153.0,1.9,17.0,155.0,118.0,92.96
2016,10,27,14,45,2.0,121.5,1.8,17.0,122.5,92.84,72.36
2016,10,27,15,0,0.0,90.0,1.7,17.0,90.0,68.58,52.36
2016,10,27,15,15,0.0,79.0,1.6,17.0,79.0,60.13,45.36
2016,10,27,15,30,0.0,68.0,1.5,17.0,68.0,51.79,38.36
2016,10,27,15,45,0.0,56.0,1.4,17.0,56.0,42.86,32.37
2016,10,27,16,0,0.0,44.0,1.3,17.0,44.0,33.65,24.1
2016,10,27,16,15,0.0,33.0,1.2,16.5,33.0,25.19,16.46
2016,10,27,16,30,0.0,22.0,1.1,16.0,22.0,16.75,8.75
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,9.88,1.58
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,35.5,13.5,0.35,15.0,16.5,37.34,0.0
2016,10,28,7,0,71.0,27.0,0.3,15.0,33.0,117.98,72.93
2016,10,28,7,15,116.5,44.5,0.35,15.0,61.5,184.9,146.72
2016,10,28,7,30,162.0,62.0,0.4,15.0,90.0,248.56,202.69
2016,10,28,7,45,185.5,80.5,0.5,15.5,121.5,296.17,242.9
2016,10,28,8,0,209.0,99.0,0.6,16.0,153.0,343.96,281.88
2016,10,28,8,15,226.0,116.0,0.7,16.0,184.5,383.26,313.4
2016,10,28,8,30,243.0,133.0,0.8,16.0,216.0,422.26,343.87
2016,10,28,8,45,121.5,83.5,0.9,16.5,125.0,231.2,190.16
2016,10,28,9,0,0.0,34.0,1.0,17.0,34.0,25.96,16.31
2016,10,28,9,15,6.0,102.0,1.1,17.0,105.0,87.69,68.49
2016,10,28,9,30,12.0,170.0,1.2,17.0,176.0,161.37,128.95
2016,10,28,9,45,6.0,100.5,1.35,17.5,103.5,84.96,65.57
2016,10,28,10,0,0.0,31.0,1.5,18.0,31.0,23.71,14.25
2016,10,28,10,15,0.0,49.5,1.6,18.0,49.5,37.95,26.14
2016,10,28,10,30,0.0,68.0,1.7,18.0,68.0,52.25,37.97
2016,10,28,10,45,0.0,90.0,1.85,18.0,90.0,69.32,52.01
2016,10,28,11,0,0.0,112.0,2.0,18.0,112.0,87.65,67.01
2016,10,28,11,15,0.0,82.5,2.1,18.0,82.5,63.52,47.11
2016,10,28,11,30,0.0,53.0,2.2,18.0,53.0,40.7,28.25
2016,10,28,11,45,0.0,32.5,2.35,18.5,32.5,24.91,15.09
2016,10,28,12,0,0.0,12.0,2.5,19.0,12.0,9.18,1.98
2016,10,28,12,15,0.0,48.0,2.55,19.0,48.0,36.84,24.96
2016,10,28,12,30,0.0,84.0,2.6,19.0,84.0,64.68,47.91
2016,10,28,12,45,15.0,159.0,2.65,19.0,168.0,136.04,106.52
2016,10,28,13,0,30.0,234.0,2.7,19.0,252.0,219.45,173.55
2016,10,28,13,15,24.5,220.0,2.7,19.0,234.5,190.25,150.03
2016,10,28,13,30,19.0,206.0,2.7,19.0,217.0,173.16,136.39
2016,10,28,13,45,11.0,185.5,2.7,19.0,192.0,150.5,118.22
2016,10,28,14,0,3.0,165.0,2.7,19.0,167.0,129.27,101.21
2016,10,28,14,15,15.5,169.0,2.65,18.5,176.5,135.75,106.68
2016,10,28,14,30,28.0,173.0,2.6,18.0,186.0,142.75,112.32
2016,10,28,14,45,387.5,121.5,2.6,18.0,270.0,191.73,138.77
2016,10,28,15,0,747.0,70.0,2.6,18.0,354.0,188.6,118.59
2016,10,28,15,15,713.5,66.0,2.45,17.5,311.5,130.29,74.46
2016,10,28,15,30,680.0,62.0,2.3,17.0,269.0,76.11,45.37
2016,10,28,15,45,635.5,56.0,2.15,17.0,224.5,46.48,35.52
2016,10,28,16,0,591.0,50.0,2.0,17.0,180.0,41.64,31.09
2016,10,28,16,15,510.0,43.0,1.75,16.0,135.0,35.73,25.66
2016,10,28,16,30,429.0,36.0,1.5,15.0,90.0,29.93,20.02
2016,10,28,16,45,291.0,24.5,1.3,14.5,54.0,20.23,8.51
2016,10,28,17,0,153.0,13.0,1.1,14.0,18.0,10.23,0.0
2016,10,28,17,15,76.5,6.5,1.1,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,104.0,13.5,1.7,14.5,21.5,88.88,0.0
2016,10,29,7,0,208.0,27.0,1.8,15.0,43.0,244.21,145.77
2016,10,29,7,15,315.5,38.5,1.9,15.0,82.0,362.19,289.28
2016,10,29,7,30,423.0,50.0,2.0,15.0,121.0,480.26,390.62
2016,10,29,7,45,499.0,56.5,2.15,15.5,165.5,570.25,464.12
2016,10,29,8,0,575.0,63.0,2.3,16.0,210.0,662.14,535.8
2016,10,29,8,15,320.0,99.0,2.4,16.0,183.5,471.11,388.39
2016,10,29,8,30,65.0,135.0,2.5,16.0,157.0,211.26,173.43
2016,10,29,8,45,61.0,151.0,2.6,16.5,174.0,222.76,182.8
2016,10,29,9,0,57.0,167.0,2.7,17.0,191.0,234.03,191.03
2016,10,29,9,15,30.0,162.0,2.8,17.0,175.0,194.03,156.96
2016,10,29,9,30,3.0,157.0,2.9,17.0,159.0,138.66,110.14
2016,10,29,9,45,1.5,142.5,3.05,17.5,143.5,120.13,94.52
2016,10,29,10,0,0.0,128.0,3.2,18.0,128.0,103.52,80.47
2016,10,29,10,15,153.5,185.5,3.25,18.0,273.0,351.16,285.89
2016,10,29,10,30,307.0,243.0,3.3,18.0,418.0,587.48,469.48
2016,10,29,10,45,155.5,214.0,3.35,18.5,303.0,374.17,300.39
2016,10,29,11,0,4.0,185.0,3.4,19.0,188.0,156.95,122.83
2016,10,29,11,15,439.5,136.5,3.35,19.0,407.0,577.67,464.93
2016,10,29,11,30,875.0,88.0,3.3,19.0,626.0,889.7,690.75
2016,10,29,11,45,882.0,85.5,3.3,19.0,629.5,861.7,668.29
2016,10,29,12,0,889.0,83.0,3.3,19.0,633.0,830.18,646.13
2016,10,29,12,15,888.0,83.0,3.25,19.0,628.0,791.72,618.72
2016,10,29,12,30,887.0,83.0,3.2,19.0,623.0,750.46,589.24
2016,10,29,12,45,884.5,81.5,3.15,19.5,610.0,703.98,553.62
2016,10,29,13,0,882.0,80.0,3.1,20.0,597.0,655.27,514.69
2016,10,29,13,15,874.0,79.0,3.0,20.0,576.0,601.79,472.09
2016,10,29,13,30,866.0,78.0,2.9,20.0,555.0,547.04,427.42
2016,10,29,13,45,857.5,75.5,2.85,20.0,528.0,489.59,379.55
