Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,849.0,73.0,2.8,20.0,501.0,431.48,329.69
2016,10,29,14,15,832.0,71.0,2.7,19.5,466.5,370.07,276.47
2016,10,29,14,30,815.0,69.0,2.6,19.0,432.0,308.92,222.33
2016,10,29,14,45,791.0,66.5,2.55,19.0,392.5,246.85,167.2
2016,10,29,15,0,767.0,64.0,2.5,19.0,353.0,187.1,115.95
2016,10,29,15,15,733.0,60.5,2.35,18.5,310.0,128.03,71.47
2016,10,29,15,30,699.0,57.0,2.2,18.0,267.0,73.11,42.14
2016,10,29,15,45,646.0,52.5,2.1,18.0,221.0,47.62,36.36
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,40.13,29.6
2016,10,29,16,15,510.5,41.0,1.85,17.5,131.0,34.17,24.09
2016,10,29,16,30,428.0,34.0,1.7,17.0,87.0,28.31,18.35
2016,10,29,16,45,282.0,23.0,1.55,16.5,51.5,18.97,6.67
2016,10,29,17,0,136.0,12.0,1.4,16.0,16.0,9.44,0.0
2016,10,29,17,15,68.0,6.0,1.4,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.02,0.0
2016,10,30,7,45,0.0,6.0,4.35,14.5,6.0,4.54,0.0
2016,10,30,8,0,0.0,8.0,4.4,15.0,8.0,6.07,0.0
2016,10,30,8,15,0.0,9.5,4.45,15.0,9.5,7.21,0.53
2016,10,30,8,30,0.0,11.0,4.5,15.0,11.0,8.36,1.52
2016,10,30,8,45,0.0,19.0,4.55,15.5,19.0,14.46,6.73
2016,10,30,9,0,0.0,27.0,4.6,16.0,27.0,20.59,11.9
2016,10,30,9,15,0.0,17.0,4.65,16.0,17.0,12.96,5.37
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,8.0,4.8,16.5,8.0,6.1,0.0
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,6.87,0.13
2016,10,30,10,15,0.0,31.0,4.95,17.0,31.0,23.72,14.3
2016,10,30,10,30,0.0,53.0,5.0,17.0,53.0,40.66,28.46
2016,10,30,10,45,393.0,85.0,5.1,17.5,318.5,509.85,419.95
2016,10,30,11,0,786.0,117.0,5.2,18.0,584.0,902.64,715.18
2016,10,30,11,15,577.5,185.0,5.15,18.0,531.0,759.06,605.83
2016,10,30,11,30,369.0,253.0,5.1,18.0,478.0,604.03,483.92
2016,10,30,11,45,231.5,266.5,5.1,18.0,408.0,464.11,373.32
2016,10,30,12,0,94.0,280.0,5.1,18.0,338.0,335.2,268.58
2016,10,30,12,15,212.5,269.0,5.05,18.0,398.0,425.13,342.36
2016,10,30,12,30,331.0,258.0,5.0,18.0,458.0,502.92,404.22
2016,10,30,12,45,165.5,143.0,4.95,18.0,243.0,255.97,207.2
2016,10,30,13,0,0.0,28.0,4.9,18.0,28.0,21.43,12.23
2016,10,30,13,15,79.5,138.0,4.85,18.0,181.5,169.16,135.36
2016,10,30,13,30,159.0,248.0,4.8,18.0,335.0,302.17,242.14
2016,10,30,13,45,79.5,134.0,4.75,18.0,177.5,153.01,121.07
2016,10,30,14,0,0.0,20.0,4.7,18.0,20.0,15.27,7.18
2016,10,30,14,15,351.5,59.5,4.55,17.5,214.5,185.92,142.68
2016,10,30,14,30,703.0,99.0,4.4,17.0,409.0,300.24,222.02
2016,10,30,14,45,583.5,107.5,4.3,17.0,348.5,230.7,163.97
2016,10,30,15,0,464.0,116.0,4.2,17.0,288.0,171.18,117.36
2016,10,30,15,15,518.0,97.5,4.0,17.0,268.0,131.72,83.92
2016,10,30,15,30,572.0,79.0,3.8,17.0,248.0,81.54,51.82
2016,10,30,15,45,528.0,70.0,3.65,17.0,205.5,56.13,43.98
2016,10,30,16,0,484.0,61.0,3.5,17.0,163.0,49.44,37.84
2016,10,30,16,15,393.0,51.5,3.4,16.5,120.5,41.91,30.85
2016,10,30,16,30,302.0,42.0,3.3,16.0,78.0,31.97,21.39
2016,10,30,16,45,172.5,27.5,3.2,15.5,46.0,20.83,6.73
2016,10,30,17,0,43.0,13.0,3.1,15.0,14.0,10.23,0.0
2016,10,30,17,15,21.5,6.5,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,91.5,13.5,1.7,11.5,19.5,79.44,0.0
2016,10,31,7,0,183.0,27.0,1.7,12.0,39.0,221.78,105.06
2016,10,31,7,15,299.5,38.5,1.8,12.5,78.0,347.97,277.91
2016,10,31,7,30,416.0,50.0,1.9,13.0,117.0,473.36,386.77
2016,10,31,7,45,496.0,56.5,2.0,13.5,162.0,567.06,463.81
2016,10,31,8,0,576.0,63.0,2.1,14.0,207.0,662.58,538.67
2016,10,31,8,15,331.5,98.0,2.15,14.0,184.5,481.09,398.51
2016,10,31,8,30,87.0,133.0,2.2,14.0,162.0,231.61,192.19
2016,10,31,8,45,252.5,135.0,2.3,14.5,233.5,433.46,360.78
2016,10,31,9,0,418.0,137.0,2.4,15.0,305.0,624.13,509.7
2016,10,31,9,15,244.0,167.0,2.45,15.0,267.0,462.69,378.97
2016,10,31,9,30,70.0,197.0,2.5,15.0,229.0,276.04,225.24
2016,10,31,9,45,88.0,213.5,2.55,15.5,257.0,309.39,252.39
2016,10,31,10,0,106.0,230.0,2.6,16.0,285.0,342.18,277.9
2016,10,31,10,15,66.5,224.0,2.6,16.0,259.0,289.01,233.64
2016,10,31,10,30,27.0,218.0,2.6,16.0,233.0,216.47,173.8
2016,10,31,10,45,43.0,236.5,2.65,16.0,261.5,270.58,217.7
2016,10,31,11,0,59.0,255.0,2.7,16.0,290.0,302.08,242.83
2016,10,31,11,15,228.5,249.0,2.75,16.0,387.0,465.92,375.86
2016,10,31,11,30,398.0,243.0,2.8,16.0,484.0,618.99,494.33
2016,10,31,11,45,319.5,260.0,2.85,16.5,454.0,551.96,439.8
2016,10,31,12,0,241.0,277.0,2.9,17.0,424.0,470.28,375.32
2016,10,31,12,15,191.5,277.5,2.95,17.0,393.5,417.94,334.07
2016,10,31,12,30,142.0,278.0,3.0,17.0,363.0,369.09,295.01
2016,10,31,12,45,140.5,272.0,3.1,17.0,355.0,350.78,280.74
2016,10,31,13,0,139.0,266.0,3.2,17.0,347.0,332.44,266.19
2016,10,31,13,15,122.0,254.0,3.25,17.0,323.5,299.48,239.73
2016,10,31,13,30,105.0,242.0,3.3,17.0,300.0,259.12,207.28
2016,10,31,13,45,52.5,192.5,3.35,17.0,221.5,182.61,145.4
2016,10,31,14,0,0.0,143.0,3.4,17.0,143.0,110.84,86.97
2016,10,31,14,15,16.0,156.5,3.45,17.0,163.5,126.44,99.84
2016,10,31,14,30,32.0,170.0,3.5,17.0,184.0,142.06,112.31
2016,10,31,14,45,113.5,160.0,3.55,17.0,203.0,151.51,116.93
2016,10,31,15,0,195.0,150.0,3.6,17.0,222.0,146.57,108.81
2016,10,31,15,15,182.0,133.0,3.55,16.5,194.0,116.48,85.17
2016,10,31,15,30,169.0,116.0,3.5,16.0,166.0,88.39,65.88
2016,10,31,15,45,150.0,97.5,3.5,16.0,136.0,69.18,55.62
2016,10,31,16,0,131.0,79.0,3.5,16.0,106.0,56.7,44.32
2016,10,31,16,15,104.5,60.0,3.5,15.5,78.0,43.63,32.42
2016,10,31,16,30,78.0,41.0,3.5,15.0,50.0,30.34,19.97
2016,10,31,16,45,39.0,24.5,3.5,15.0,29.0,18.41,3.97
2016,10,31,17,0,0.0,8.0,3.5,15.0,8.0,6.29,0.0
2016,10,31,17,15,0.0,4.0,3.6,15.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,12.0,1.95,11.5,18.5,85.76,0.0
2016,11,1,7,0,203.0,24.0,1.9,12.0,37.0,229.32,87.53
2016,11,1,7,15,323.5,35.0,1.95,12.5,76.5,365.07,289.53
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,493.46,401.95
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,583.7,476.25
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,675.98,548.39
2016,11,1,8,15,642.0,64.5,2.15,14.0,250.0,739.18,596.65
2016,11,1,8,30,689.0,69.0,2.2,14.0,294.0,801.65,642.6
2016,11,1,8,45,721.5,72.5,2.25,14.5,336.0,839.96,668.35
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,883.9,697.49
2016,11,1,9,15,776.5,79.0,2.25,15.0,415.0,914.38,716.74
2016,11,1,9,30,799.0,82.0,2.2,15.0,452.0,941.58,733.48
2016,11,1,9,45,816.0,83.5,2.15,15.5,483.0,957.82,741.08
2016,11,1,10,0,833.0,85.0,2.1,16.0,514.0,970.34,746.2
2016,11,1,10,15,843.5,86.5,1.95,16.0,539.0,972.51,744.54
2016,11,1,10,30,854.0,88.0,1.8,16.0,564.0,970.81,740.4
2016,11,1,10,45,861.0,89.0,1.7,16.5,581.5,961.16,730.35
2016,11,1,11,0,868.0,90.0,1.6,17.0,599.0,947.66,717.99
2016,11,1,11,15,872.0,90.5,1.5,17.0,608.5,926.98,702.37
2016,11,1,11,30,876.0,91.0,1.4,17.0,618.0,892.52,677.68
2016,11,1,11,45,875.5,91.5,1.35,17.5,620.0,861.49,654.99
2016,11,1,12,0,875.0,92.0,1.3,18.0,622.0,827.38,630.25
2016,11,1,12,15,873.0,91.5,1.25,18.0,616.0,795.9,608.55
2016,11,1,12,30,871.0,91.0,1.2,18.0,610.0,753.07,578.9
2016,11,1,12,45,867.0,90.0,1.2,18.0,596.5,705.84,544.98
2016,11,1,13,0,863.0,89.0,1.2,18.0,583.0,656.53,508.27
2016,11,1,13,15,854.0,87.5,1.15,18.0,562.0,601.91,466.24
2016,11,1,13,30,845.0,86.0,1.1,18.0,541.0,546.21,422.22
2016,11,1,13,45,831.0,84.5,1.1,18.0,512.5,487.29,374.74
2016,11,1,14,0,817.0,83.0,1.1,18.0,484.0,428.38,325.67
2016,11,1,14,15,798.5,81.0,1.1,18.0,450.0,367.67,273.77
2016,11,1,14,30,780.0,79.0,1.1,18.0,416.0,308.06,221.59
2016,11,1,14,45,751.0,76.0,1.1,18.0,376.5,246.52,168.02
2016,11,1,15,0,722.0,73.0,1.1,18.0,337.0,187.99,118.56
2016,11,1,15,15,684.0,69.0,1.15,17.5,294.0,127.5,73.02
2016,11,1,15,30,646.0,65.0,1.2,17.0,251.0,74.62,44.08
2016,11,1,15,45,590.0,59.0,1.25,17.0,206.0,48.38,37.14
2016,11,1,16,0,534.0,53.0,1.3,17.0,161.0,43.61,32.71
2016,11,1,16,15,442.5,44.5,1.45,16.0,118.0,36.63,26.25
2016,11,1,16,30,351.0,36.0,1.6,15.0,75.0,29.74,19.34
2016,11,1,16,45,175.5,18.0,1.75,14.5,37.5,14.57,0.65
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,96.59,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,250.29,66.16
2016,11,2,7,15,353.0,32.5,1.85,10.5,75.5,387.09,306.03
2016,11,2,7,30,472.0,43.0,1.9,11.0,115.0,514.15,419.75
2016,11,2,7,45,542.5,50.0,2.0,11.5,160.0,600.24,491.64
2016,11,2,8,0,613.0,57.0,2.1,12.0,205.0,688.27,561.34
2016,11,2,8,15,658.5,62.0,2.1,12.5,249.5,750.97,608.15
2016,11,2,8,30,704.0,67.0,2.1,13.0,294.0,812.92,652.28
2016,11,2,8,45,735.5,70.5,2.15,14.0,335.5,850.7,676.42
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,893.74,703.56
2016,11,2,9,15,788.5,76.5,2.15,15.5,413.5,922.63,720.23
2016,11,2,9,30,810.0,79.0,2.1,16.0,450.0,948.2,734.33
2016,11,2,9,45,835.5,77.5,2.1,16.5,483.0,969.02,745.55
2016,11,2,10,0,861.0,76.0,2.1,17.0,516.0,973.93,745.95
2016,11,2,10,15,870.5,77.5,1.95,17.0,540.5,975.09,743.68
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,972.44,738.92
2016,11,2,10,45,886.5,80.0,1.7,17.5,582.5,962.37,728.63
2016,11,2,11,0,893.0,81.0,1.6,18.0,600.0,948.5,716.07
2016,11,2,11,15,896.0,81.5,1.5,18.0,609.5,927.02,699.98
2016,11,2,11,30,899.0,82.0,1.4,18.0,619.0,901.97,681.71
2016,11,2,11,45,899.0,82.0,1.3,18.5,620.5,870.29,657.88
2016,11,2,12,0,899.0,82.0,1.2,19.0,622.0,835.44,632.12
2016,11,2,12,15,897.0,82.0,1.1,19.0,616.5,796.01,604.5
2016,11,2,12,30,895.0,82.0,1.0,19.0,611.0,753.86,575.0
2016,11,2,12,45,891.5,80.5,0.95,19.5,597.5,706.55,540.32
2016,11,2,13,0,888.0,79.0,0.9,20.0,584.0,657.1,502.46
2016,11,2,13,15,880.0,78.0,0.85,20.0,563.0,603.58,461.72
2016,11,2,13,30,872.0,77.0,0.8,20.0,542.0,548.78,418.86
2016,11,2,13,45,859.5,75.5,0.75,20.0,514.0,490.33,371.97
2016,11,2,14,0,847.0,74.0,0.7,20.0,486.0,432.43,323.98
2016,11,2,14,15,829.5,72.0,0.7,20.0,452.0,370.58,271.9
2016,11,2,14,30,812.0,70.0,0.7,20.0,418.0,309.67,219.29
2016,11,2,14,45,786.0,67.5,0.75,20.0,378.5,247.55,165.77
2016,11,2,15,0,760.0,65.0,0.8,20.0,339.0,187.98,115.8
2016,11,2,15,15,724.5,61.0,0.85,19.5,296.0,128.98,71.87
2016,11,2,15,30,689.0,57.0,0.9,19.0,253.0,74.32,42.35
2016,11,2,15,45,633.0,52.0,0.95,18.5,207.5,47.13,35.8
2016,11,2,16,0,577.0,47.0,1.0,18.0,162.0,39.28,28.76
2016,11,2,16,15,489.5,39.5,1.1,17.0,118.5,32.92,22.89
2016,11,2,16,30,402.0,32.0,1.2,16.0,75.0,26.66,16.52
2016,11,2,16,45,201.0,16.0,1.3,15.5,37.5,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,98.78,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,252.8,26.74
2016,11,3,7,15,363.5,30.5,2.05,10.5,74.0,393.62,308.48
2016,11,3,7,30,485.0,41.0,2.1,11.0,114.0,522.79,426.32
2016,11,3,7,45,556.5,47.5,2.15,12.0,158.5,609.16,497.77
2016,11,3,8,0,628.0,54.0,2.2,13.0,203.0,697.59,566.56
2016,11,3,8,15,673.5,59.0,2.15,13.5,247.5,752.52,607.24
2016,11,3,8,30,719.0,64.0,2.1,14.0,292.0,815.43,651.69
2016,11,3,8,45,750.5,67.0,2.1,14.5,334.0,860.44,681.73
2016,11,3,9,0,782.0,70.0,2.1,15.0,376.0,902.9,709.05
2016,11,3,9,15,803.0,72.5,2.05,15.5,413.0,931.31,725.27
2016,11,3,9,30,824.0,75.0,2.0,16.0,450.0,956.4,738.92
2016,11,3,9,45,842.5,76.0,2.0,17.0,481.5,973.42,746.08
2016,11,3,10,0,861.0,77.0,2.0,18.0,513.0,986.66,750.7
2016,11,3,10,15,871.5,78.0,1.9,18.5,537.5,976.11,739.62
2016,11,3,10,30,882.0,79.0,1.8,19.0,562.0,973.78,734.48
2016,11,3,10,45,767.0,113.0,1.7,19.5,542.5,904.68,684.7
2016,11,3,11,0,652.0,147.0,1.6,20.0,523.0,815.93,621.98
2016,11,3,11,15,776.5,114.5,1.5,20.0,569.5,866.11,655.64
2016,11,3,11,30,901.0,82.0,1.4,20.0,616.0,903.23,678.38
2016,11,3,11,45,900.5,82.5,1.35,20.5,618.0,871.68,654.72
2016,11,3,12,0,900.0,83.0,1.3,21.0,620.0,836.97,629.88
2016,11,3,12,15,898.0,82.5,1.25,21.0,614.0,796.98,602.68
2016,11,3,12,30,896.0,82.0,1.2,21.0,608.0,754.3,573.56
2016,11,3,12,45,889.5,82.0,1.15,21.0,594.0,706.53,539.58
2016,11,3,13,0,883.0,82.0,1.1,21.0,580.0,656.85,502.47
2016,11,3,13,15,874.5,81.0,1.05,21.0,559.0,603.29,461.64
2016,11,3,13,30,866.0,80.0,1.0,21.0,538.0,551.33,420.73
2016,11,3,13,45,852.0,78.5,1.0,21.5,509.5,491.53,372.46
2016,11,3,14,0,838.0,77.0,1.0,22.0,481.0,431.7,322.75
2016,11,3,14,15,820.0,75.0,0.95,21.5,447.0,370.2,271.34
2016,11,3,14,30,802.0,73.0,0.9,21.0,413.0,309.71,219.42
2016,11,3,14,45,774.5,70.5,0.85,21.0,373.5,247.85,166.03
2016,11,3,15,0,747.0,68.0,0.8,21.0,334.0,188.74,116.54
2016,11,3,15,15,710.5,64.0,0.75,20.5,291.0,130.46,73.27
2016,11,3,15,30,674.0,60.0,0.7,20.0,248.0,72.92,41.06
2016,11,3,15,45,616.5,54.5,0.7,19.5,203.0,45.25,34.0
2016,11,3,16,0,559.0,49.0,0.7,19.0,158.0,40.72,29.87
2016,11,3,16,15,468.0,40.5,0.75,18.5,114.5,33.62,23.3
2016,11,3,16,30,377.0,32.0,0.8,18.0,71.0,26.59,16.12
2016,11,3,16,45,188.5,16.0,0.85,18.0,35.5,12.99,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,11.0,15.5,83.34,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,217.94,0.0
2016,11,4,7,15,325.5,31.5,2.05,11.5,69.5,362.94,280.96
2016,11,4,7,30,450.0,43.0,2.1,12.0,108.0,494.45,402.25
2016,11,4,7,45,523.5,50.0,2.2,13.0,152.5,582.67,475.67
2016,11,4,8,0,597.0,57.0,2.3,14.0,197.0,672.86,546.44
2016,11,4,8,15,644.5,62.5,2.15,14.5,241.5,737.73,594.2
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,801.95,638.82
2016,11,4,8,45,723.0,72.0,1.95,15.5,327.0,838.99,662.7
2016,11,4,9,0,754.0,76.0,1.9,16.0,368.0,882.03,690.03
2016,11,4,9,15,777.0,79.0,1.75,16.5,405.0,912.99,706.81
2016,11,4,9,30,800.0,82.0,1.6,17.0,442.0,940.67,720.74
2016,11,4,9,45,815.5,84.0,1.45,17.5,473.0,956.04,725.87
2016,11,4,10,0,831.0,86.0,1.3,18.0,504.0,967.7,728.41
2016,11,4,10,15,842.0,87.5,1.15,18.5,528.5,970.42,724.95
2016,11,4,10,30,853.0,89.0,1.0,19.0,553.0,969.26,719.02
2016,11,4,10,45,860.5,90.0,0.9,19.5,570.5,960.16,709.04
2016,11,4,11,0,868.0,91.0,0.8,20.0,588.0,947.21,696.84
2016,11,4,11,15,871.5,91.5,0.7,20.0,597.5,926.16,680.96
2016,11,4,11,30,875.0,92.0,0.6,20.0,607.0,901.51,663.02
2016,11,4,11,45,877.0,91.5,0.5,20.5,609.5,870.92,640.18
2016,11,4,12,0,879.0,91.0,0.4,21.0,612.0,837.04,615.49
2016,11,4,12,15,876.5,91.0,0.3,21.0,606.0,797.09,588.16
2016,11,4,12,30,874.0,91.0,0.2,21.0,600.0,754.48,559.22
2016,11,4,12,45,872.0,89.0,0.15,21.5,587.0,707.61,525.58
2016,11,4,13,0,870.0,87.0,0.1,22.0,574.0,658.5,489.46
2016,11,4,13,15,861.5,85.5,0.15,22.0,553.0,604.07,450.64
2016,11,4,13,30,853.0,84.0,0.2,22.0,532.0,548.48,409.65
2016,11,4,13,45,841.0,82.0,0.25,22.0,504.0,489.85,364.87
2016,11,4,14,0,829.0,80.0,0.3,22.0,476.0,430.99,318.13
2016,11,4,14,15,810.5,78.0,0.3,22.0,442.0,369.84,267.74
2016,11,4,14,30,792.0,76.0,0.3,22.0,408.0,309.77,216.91
2016,11,4,14,45,766.5,72.5,0.35,22.0,369.0,248.11,164.85
2016,11,4,15,0,741.0,69.0,0.4,22.0,330.0,189.01,116.09
2016,11,4,15,15,703.5,64.5,0.45,21.5,287.0,130.61,73.17
2016,11,4,15,30,666.0,60.0,0.5,21.0,244.0,73.12,40.95
2016,11,4,15,45,609.5,54.5,0.55,21.0,199.5,45.2,33.71
2016,11,4,16,0,553.0,49.0,0.6,21.0,155.0,40.7,29.56
2016,11,4,16,15,459.5,40.5,0.7,20.0,112.0,33.6,23.07
2016,11,4,16,30,366.0,32.0,0.8,19.0,69.0,26.59,15.82
2016,11,4,16,45,183.0,16.0,0.9,18.5,34.5,13.01,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,82.9,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,214.89,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,358.5,269.6
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,485.95,386.96
2016,11,5,7,45,510.0,49.0,0.75,13.5,147.0,569.03,454.97
2016,11,5,8,0,577.0,57.0,0.8,14.0,190.0,654.08,520.53
2016,11,5,8,15,624.0,62.5,0.8,14.5,233.0,717.97,566.79
2016,11,5,8,30,671.0,68.0,0.8,15.0,276.0,781.26,610.37
2016,11,5,8,45,702.0,72.0,0.85,15.5,316.5,825.57,639.69
2016,11,5,9,0,733.0,76.0,0.9,16.0,357.0,860.53,661.85
2016,11,5,9,15,754.5,79.0,0.85,16.5,392.5,889.83,677.93
2016,11,5,9,30,776.0,82.0,0.8,17.0,428.0,915.93,691.45
2016,11,5,9,45,665.0,115.0,0.8,17.5,426.5,850.62,644.89
2016,11,5,10,0,554.0,148.0,0.8,18.0,425.0,761.8,583.01
2016,11,5,10,15,542.5,160.0,0.8,18.0,442.0,756.23,579.43
2016,11,5,10,30,531.0,172.0,0.8,18.0,459.0,748.04,572.92
2016,11,5,10,45,536.0,176.5,0.85,18.5,473.5,744.65,569.43
2016,11,5,11,0,541.0,181.0,0.9,19.0,488.0,738.62,564.09
2016,11,5,11,15,699.0,134.5,1.0,19.0,538.5,823.81,624.12
2016,11,5,11,30,857.0,88.0,1.1,19.0,589.0,880.45,662.29
2016,11,5,11,45,857.5,87.5,1.2,19.5,590.5,849.29,640.73
2016,11,5,12,0,858.0,87.0,1.3,20.0,592.0,806.57,612.23
2016,11,5,12,15,855.0,87.0,1.35,20.0,585.5,775.7,592.23
2016,11,5,12,30,852.0,87.0,1.4,20.0,579.0,733.82,564.2
2016,11,5,12,45,842.5,87.5,1.45,20.0,565.0,685.67,529.81
2016,11,5,13,0,833.0,88.0,1.5,20.0,551.0,635.96,492.92
2016,11,5,13,15,824.0,86.5,1.55,20.0,530.0,583.19,452.7
2016,11,5,13,30,815.0,85.0,1.6,20.0,509.0,529.4,410.39
2016,11,5,13,45,743.5,95.5,1.65,20.0,466.5,456.59,352.53
2016,11,5,14,0,672.0,106.0,1.7,20.0,424.0,389.18,297.74
2016,11,5,14,15,579.0,118.0,1.7,19.5,378.5,321.72,242.95
2016,11,5,14,30,486.0,130.0,1.7,19.0,333.0,259.16,192.07
2016,11,5,14,45,467.0,120.5,1.75,19.0,300.5,211.85,151.26
2016,11,5,15,0,448.0,111.0,1.8,19.0,268.0,166.75,113.22
2016,11,5,15,15,426.5,98.5,1.75,18.5,232.5,121.55,78.37
2016,11,5,15,30,405.0,86.0,1.7,18.0,197.0,79.29,52.19
2016,11,5,15,45,367.0,73.5,1.7,17.5,160.0,54.57,42.4
2016,11,5,16,0,329.0,61.0,1.7,17.0,123.0,45.68,34.36
2016,11,5,16,15,268.0,47.0,1.6,16.5,88.0,35.41,24.92
2016,11,5,16,30,207.0,33.0,1.5,16.0,53.0,25.02,14.52
2016,11,5,16,45,103.5,16.5,1.45,16.0,26.5,12.57,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.85,14.0,8.5,6.69,0.0
2016,11,6,7,0,0.0,17.0,0.8,14.0,17.0,15.32,0.0
2016,11,6,7,15,49.0,33.5,0.9,14.0,40.0,101.07,72.42
2016,11,6,7,30,98.0,50.0,1.0,14.0,63.0,163.09,131.78
2016,11,6,7,45,118.5,68.5,1.1,14.5,90.5,205.72,169.52
2016,11,6,8,0,139.0,87.0,1.2,15.0,118.0,248.19,205.92
2016,11,6,8,15,152.0,105.0,1.2,15.0,146.0,282.74,234.9
2016,11,6,8,30,165.0,123.0,1.2,15.0,174.0,317.02,262.81
2016,11,6,8,45,173.0,140.0,1.3,15.5,200.0,344.46,284.15
2016,11,6,9,0,181.0,157.0,1.4,16.0,226.0,371.32,304.55
2016,11,6,9,15,117.5,169.0,1.4,16.0,216.0,318.95,260.24
2016,11,6,9,30,54.0,181.0,1.4,16.0,206.0,243.33,197.3
2016,11,6,9,45,75.5,198.5,1.4,16.5,235.0,281.84,228.34
2016,11,6,10,0,97.0,216.0,1.4,17.0,264.0,319.75,257.82
2016,11,6,10,15,100.5,227.5,1.35,17.0,279.5,331.31,266.09
2016,11,6,10,30,104.0,239.0,1.3,17.0,295.0,342.46,274.15
2016,11,6,10,45,152.5,247.5,1.3,17.5,332.0,414.43,329.65
2016,11,6,11,0,201.0,256.0,1.3,18.0,369.0,461.48,364.87
2016,11,6,11,15,193.0,261.5,1.35,18.0,371.5,450.47,355.72
2016,11,6,11,30,185.0,267.0,1.4,18.0,374.0,439.13,346.77
2016,11,6,11,45,172.0,268.0,1.45,18.0,368.5,418.29,330.6
2016,11,6,12,0,159.0,269.0,1.5,18.0,363.0,397.83,314.7
2016,11,6,12,15,254.5,253.0,1.5,18.0,400.5,460.79,364.3
2016,11,6,12,30,350.0,237.0,1.5,18.0,438.0,497.83,392.97
2016,11,6,12,45,357.5,229.5,1.5,18.5,431.0,474.29,373.81
2016,11,6,13,0,365.0,222.0,1.5,19.0,424.0,449.31,353.74
2016,11,6,13,15,365.0,213.0,1.45,19.0,408.0,417.1,328.28
2016,11,6,13,30,365.0,204.0,1.4,19.0,392.0,384.35,301.91
2016,11,6,13,45,306.5,201.0,1.4,19.0,353.5,328.65,257.54
2016,11,6,14,0,248.0,198.0,1.4,19.0,315.0,278.93,217.71
2016,11,6,14,15,288.0,177.5,1.35,18.5,304.0,256.26,197.87
2016,11,6,14,30,328.0,157.0,1.3,18.0,293.0,229.19,173.25
2016,11,6,14,45,316.5,143.5,1.3,18.0,264.0,190.97,140.42
2016,11,6,15,0,305.0,130.0,1.3,18.0,235.0,154.28,109.54
2016,11,6,15,15,289.0,114.5,1.15,17.5,203.5,117.3,80.73
2016,11,6,15,30,273.0,99.0,1.0,17.0,172.0,82.69,57.99
2016,11,6,15,45,250.5,82.5,0.9,17.0,140.0,59.88,47.1
2016,11,6,16,0,228.0,66.0,0.8,17.0,108.0,48.5,36.78
2016,11,6,16,15,182.5,49.5,0.75,16.5,77.0,36.72,25.99
2016,11,6,16,30,137.0,33.0,0.7,16.0,46.0,24.72,14.03
2016,11,6,16,45,68.5,16.5,0.7,16.0,23.0,12.6,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.1,0.0
2016,11,7,7,15,76.0,32.0,1.5,13.5,42.5,138.2,98.79
2016,11,7,7,30,152.0,47.0,1.5,14.0,68.0,221.76,180.19
2016,11,7,7,45,180.5,64.5,1.55,14.5,98.0,272.58,225.35
2016,11,7,8,0,209.0,82.0,1.6,15.0,128.0,323.73,268.92
2016,11,7,8,15,227.0,98.5,1.55,15.5,158.5,363.58,301.46
2016,11,7,8,30,245.0,115.0,1.5,16.0,189.0,403.13,332.49
2016,11,7,8,45,255.5,131.0,1.45,16.5,218.0,434.04,355.49
2016,11,7,9,0,266.0,147.0,1.4,17.0,247.0,463.96,377.03
2016,11,7,9,15,441.0,128.0,1.35,17.5,313.0,635.08,507.3
2016,11,7,9,30,616.0,109.0,1.3,18.0,379.0,796.1,618.67
2016,11,7,9,45,484.5,150.5,1.3,18.5,372.0,701.21,547.54
2016,11,7,10,0,353.0,192.0,1.3,19.0,365.0,590.39,463.65
2016,11,7,10,15,423.5,186.0,1.25,19.5,404.0,668.76,520.15
2016,11,7,10,30,494.0,180.0,1.2,20.0,443.0,720.89,555.23
2016,11,7,10,45,630.0,144.0,1.15,20.5,490.0,807.74,613.33
2016,11,7,11,0,766.0,108.0,1.1,21.0,537.0,869.98,651.69
2016,11,7,11,15,770.5,109.0,1.05,21.0,546.5,852.88,638.27
2016,11,7,11,30,775.0,110.0,1.0,21.0,556.0,832.45,623.79
2016,11,7,11,45,776.0,110.0,1.0,21.5,558.0,804.72,604.12
2016,11,7,12,0,777.0,110.0,1.0,22.0,560.0,774.08,582.61
2016,11,7,12,15,775.0,109.5,1.0,22.0,554.5,737.81,558.36
2016,11,7,12,30,773.0,109.0,1.0,22.0,549.0,699.17,531.65
2016,11,7,12,45,603.5,156.5,1.05,22.0,495.0,594.11,454.93
2016,11,7,13,0,434.0,204.0,1.1,22.0,441.0,489.44,377.32
2016,11,7,13,15,469.0,186.5,1.05,22.0,434.5,465.72,359.5
2016,11,7,13,30,504.0,169.0,1.0,22.0,428.0,437.65,336.98
2016,11,7,13,45,384.5,181.5,1.0,22.0,373.0,348.72,268.43
2016,11,7,14,0,265.0,194.0,1.0,22.0,318.0,282.98,217.42
2016,11,7,14,15,202.0,184.0,0.95,22.0,274.5,225.37,172.18
2016,11,7,14,30,139.0,174.0,0.9,22.0,231.0,182.41,138.66
2016,11,7,14,45,133.5,157.5,0.9,22.0,208.0,155.72,116.75
2016,11,7,15,0,128.0,141.0,0.9,22.0,185.0,130.06,95.79
2016,11,7,15,15,120.0,123.0,0.8,21.5,160.0,104.16,75.59
2016,11,7,15,30,112.0,105.0,0.7,21.0,135.0,79.74,58.1
2016,11,7,15,45,99.0,86.5,0.6,20.5,109.0,61.42,47.7
2016,11,7,16,0,86.0,68.0,0.5,20.0,83.0,48.97,36.67
2016,11,7,16,15,61.0,49.5,0.5,19.5,59.0,36.18,25.13
2016,11,7,16,30,36.0,31.0,0.5,19.0,35.0,23.17,12.29
2016,11,7,16,45,18.0,15.5,0.55,19.0,17.5,11.91,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,8.65,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,17.31,0.0
2016,11,8,7,15,202.0,30.0,1.3,13.5,56.5,257.91,182.7
2016,11,8,7,30,404.0,38.0,1.3,14.0,91.0,448.1,358.01
2016,11,8,7,45,480.5,45.5,1.35,14.5,133.0,537.3,432.77
2016,11,8,8,0,557.0,53.0,1.4,15.0,175.0,629.2,505.29
2016,11,8,8,15,606.0,58.5,1.3,15.5,217.5,694.18,553.05
2016,11,8,8,30,655.0,64.0,1.2,16.0,260.0,758.8,597.85
2016,11,8,8,45,689.0,67.5,1.15,16.5,300.0,804.9,627.85
2016,11,8,9,0,723.0,71.0,1.1,17.0,340.0,842.46,650.8
2016,11,8,9,15,746.5,74.0,1.05,17.5,375.5,873.59,668.57
2016,11,8,9,30,770.0,77.0,1.0,18.0,411.0,901.63,683.77
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,923.61,693.29
2016,11,8,10,0,822.0,75.0,0.9,20.0,475.0,941.91,700.23
2016,11,8,10,15,833.0,76.5,0.85,20.0,499.0,944.88,699.84
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,944.09,697.33
2016,11,8,10,45,849.5,79.5,0.8,20.5,539.5,922.95,681.55
2016,11,8,11,0,855.0,81.0,0.8,21.0,556.0,909.74,671.37
2016,11,8,11,15,859.0,81.5,0.75,21.5,566.0,890.36,656.29
2016,11,8,11,30,863.0,82.0,0.7,22.0,576.0,867.53,639.23
2016,11,8,11,45,862.5,82.5,0.7,22.5,577.5,837.49,618.54
2016,11,8,12,0,862.0,83.0,0.7,23.0,579.0,804.44,596.0
2016,11,8,12,15,860.5,83.0,0.7,23.0,574.0,767.2,571.77
2016,11,8,12,30,859.0,83.0,0.7,23.0,569.0,727.34,545.62
2016,11,8,12,45,857.0,81.0,0.7,23.0,556.5,682.54,514.65
2016,11,8,13,0,855.0,79.0,0.7,23.0,544.0,635.59,480.61
2016,11,8,13,15,847.0,78.0,0.7,23.0,524.0,588.0,444.95
2016,11,8,13,30,839.0,77.0,0.7,23.0,504.0,534.47,403.97
2016,11,8,13,45,825.5,76.0,0.75,23.0,477.0,477.38,359.39
2016,11,8,14,0,812.0,75.0,0.8,23.0,450.0,420.2,313.05
2016,11,8,14,15,794.0,72.5,0.7,23.0,417.0,360.18,262.45
2016,11,8,14,30,776.0,70.0,0.6,23.0,384.0,301.23,211.69
2016,11,8,14,45,749.0,67.0,0.55,23.0,346.0,241.02,160.25
2016,11,8,15,0,722.0,64.0,0.5,23.0,308.0,183.54,112.44
2016,11,8,15,15,684.0,60.0,0.45,22.5,266.5,126.97,70.49
2016,11,8,15,30,646.0,56.0,0.4,22.0,225.0,71.61,38.88
2016,11,8,15,45,586.0,50.5,0.35,22.0,182.0,41.97,30.71
2016,11,8,16,0,526.0,45.0,0.3,22.0,139.0,37.41,26.51
2016,11,8,16,15,431.0,36.5,0.6,21.0,98.0,30.28,19.93
2016,11,8,16,30,336.0,28.0,0.9,20.0,57.0,23.24,11.91
2016,11,8,16,45,168.0,14.0,1.2,19.0,28.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
