Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,114.0,14.0,1.4,13.0,18.0,100.48,0.0
2016,11,9,7,15,232.0,27.5,1.45,13.5,52.0,277.08,189.15
2016,11,9,7,30,350.0,41.0,1.5,14.0,86.0,403.96,323.57
2016,11,9,7,45,427.0,50.5,1.55,14.5,127.0,495.07,401.39
2016,11,9,8,0,504.0,60.0,1.6,15.0,168.0,588.85,476.43
2016,11,9,8,15,555.5,66.5,1.5,15.5,210.0,656.87,527.57
2016,11,9,8,30,607.0,73.0,1.4,16.0,252.0,724.49,575.68
2016,11,9,8,45,648.0,72.0,1.35,16.5,288.0,770.87,606.69
2016,11,9,9,0,689.0,71.0,1.3,17.0,324.0,814.95,634.92
2016,11,9,9,15,710.0,80.0,1.3,17.5,363.5,851.35,657.51
2016,11,9,9,30,731.0,89.0,1.3,18.0,403.0,884.56,677.41
2016,11,9,9,45,732.0,90.5,1.35,18.5,424.5,884.33,675.08
2016,11,9,10,0,733.0,92.0,1.4,19.0,446.0,880.9,671.03
2016,11,9,10,15,776.5,90.5,1.4,19.5,482.0,906.46,686.01
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,934.17,701.95
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.0,926.31,694.25
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,914.73,684.7
2016,11,9,11,15,840.0,91.5,1.4,21.0,561.5,895.18,671.36
2016,11,9,11,30,844.0,92.0,1.4,21.0,571.0,872.15,655.87
2016,11,9,11,45,845.5,92.0,1.4,21.5,573.5,843.02,635.14
2016,11,9,12,0,847.0,92.0,1.4,22.0,576.0,810.74,612.39
2016,11,9,12,15,844.5,91.5,1.35,22.0,570.0,771.82,585.7
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,730.37,557.2
2016,11,9,12,45,844.5,87.5,1.3,22.5,552.5,686.78,524.85
2016,11,9,13,0,847.0,84.0,1.3,23.0,541.0,640.67,489.8
2016,11,9,13,15,838.0,82.5,1.25,23.0,520.5,587.58,449.32
2016,11,9,13,30,829.0,81.0,1.2,23.0,500.0,533.45,406.97
2016,11,9,13,45,815.0,79.5,1.15,23.0,472.5,476.15,361.02
2016,11,9,14,0,801.0,78.0,1.1,23.0,445.0,418.86,313.69
2016,11,9,14,15,781.5,75.5,1.05,23.0,412.0,358.95,263.14
2016,11,9,14,30,762.0,73.0,1.0,23.0,379.0,300.29,212.55
2016,11,9,14,45,734.5,70.0,0.95,23.0,341.0,240.82,161.42
2016,11,9,15,0,707.0,67.0,0.9,23.0,303.0,184.14,113.99
2016,11,9,15,15,667.5,62.5,0.85,22.5,261.5,124.89,69.58
2016,11,9,15,30,628.0,58.0,0.8,22.0,220.0,73.03,40.22
2016,11,9,15,45,569.0,51.5,0.75,21.5,177.0,42.61,31.3
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,37.32,26.49
2016,11,9,16,15,413.0,36.0,0.75,20.5,94.0,29.8,19.51
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,22.36,10.84
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,2.0,13.5,5.5,0.0,0.0
2016,11,10,7,0,0.0,11.0,2.1,14.0,11.0,8.65,0.0
2016,11,10,7,15,43.5,28.0,2.15,14.5,33.5,86.05,52.44
2016,11,10,7,30,87.0,45.0,2.2,15.0,56.0,148.59,118.05
2016,11,10,7,45,111.0,63.5,2.25,15.5,83.0,194.38,159.33
2016,11,10,8,0,135.0,82.0,2.3,16.0,110.0,239.99,198.89
2016,11,10,8,15,150.0,100.0,2.15,16.0,138.0,276.39,229.84
2016,11,10,8,30,165.0,118.0,2.0,16.0,166.0,312.6,259.68
2016,11,10,8,45,178.5,133.0,1.9,16.5,192.0,342.29,283.0
2016,11,10,9,0,192.0,148.0,1.8,17.0,218.0,371.8,305.48
2016,11,10,9,15,164.5,165.5,1.65,17.5,229.5,363.71,296.41
2016,11,10,9,30,137.0,183.0,1.5,18.0,241.0,354.37,286.53
2016,11,10,9,45,382.0,151.5,1.4,18.5,330.5,599.74,477.79
2016,11,10,10,0,627.0,120.0,1.3,19.0,420.0,810.46,625.09
2016,11,10,10,15,723.5,102.5,1.25,19.0,465.5,875.34,665.27
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,928.64,698.46
2016,11,10,10,45,826.5,86.5,1.15,19.5,527.5,920.06,689.14
2016,11,10,11,0,833.0,88.0,1.1,20.0,544.0,907.82,678.41
2016,11,10,11,15,836.5,88.5,1.0,20.5,553.0,888.0,662.09
2016,11,10,11,30,840.0,89.0,0.9,21.0,562.0,864.75,643.78
2016,11,10,11,45,839.0,89.5,0.8,21.5,563.5,834.34,620.94
2016,11,10,12,0,838.0,90.0,0.7,22.0,565.0,800.97,596.36
2016,11,10,12,15,835.0,89.5,0.6,22.0,559.0,762.13,569.35
2016,11,10,12,30,832.0,89.0,0.5,22.0,553.0,720.84,540.71
2016,11,10,12,45,827.0,88.0,0.4,22.5,540.0,675.38,506.51
2016,11,10,13,0,822.0,87.0,0.3,23.0,527.0,628.07,470.38
2016,11,10,13,15,812.0,85.5,0.25,23.0,506.5,575.68,431.52
2016,11,10,13,30,802.0,84.0,0.2,23.0,486.0,522.4,390.98
2016,11,10,13,45,788.0,82.0,0.15,23.0,459.0,466.1,347.05
2016,11,10,14,0,774.0,80.0,0.1,23.0,432.0,409.9,301.85
2016,11,10,14,15,754.0,77.5,0.1,23.0,399.5,351.42,253.97
2016,11,10,14,30,734.0,75.0,0.1,23.0,367.0,294.3,205.96
2016,11,10,14,45,706.0,71.5,0.15,23.0,330.0,236.0,157.09
2016,11,10,15,0,678.0,68.0,0.2,23.0,293.0,178.02,109.57
2016,11,10,15,15,637.5,63.5,0.2,22.5,252.0,123.09,68.94
2016,11,10,15,30,597.0,59.0,0.2,22.0,211.0,73.08,40.61
2016,11,10,15,45,536.0,52.5,0.2,22.0,169.5,43.11,31.65
2016,11,10,16,0,475.0,46.0,0.2,22.0,128.0,37.89,26.86
2016,11,10,16,15,378.0,36.5,0.2,21.5,89.0,30.05,19.6
2016,11,10,16,30,281.0,27.0,0.2,21.0,50.0,22.27,10.29
2016,11,10,16,45,140.5,13.5,0.2,20.5,25.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.0,1.3,14.0,7.0,0.0,0.0
2016,11,11,7,0,0.0,14.0,1.3,14.0,14.0,11.02,0.0
2016,11,11,7,15,163.0,26.5,1.3,14.5,46.0,213.95,129.02
2016,11,11,7,30,326.0,39.0,1.3,15.0,78.0,380.63,301.86
2016,11,11,7,45,406.0,48.0,1.35,15.5,118.0,472.82,381.11
2016,11,11,8,0,486.0,57.0,1.4,16.0,158.0,567.9,457.22
2016,11,11,8,15,538.5,63.5,1.25,16.5,199.0,636.17,508.19
2016,11,11,8,30,591.0,70.0,1.1,17.0,240.0,704.24,555.98
2016,11,11,8,45,628.5,74.5,1.0,17.5,279.0,754.3,588.81
2016,11,11,9,0,666.0,79.0,0.9,18.0,318.0,802.59,618.88
2016,11,11,9,15,560.5,109.5,0.85,18.0,325.0,738.62,572.15
2016,11,11,9,30,455.0,140.0,0.8,18.0,332.0,661.87,517.04
2016,11,11,9,45,319.5,173.5,0.8,18.5,313.0,540.73,425.55
2016,11,11,10,0,184.0,207.0,0.8,19.0,294.0,420.33,332.08
2016,11,11,10,15,127.5,214.5,0.8,19.0,276.5,367.1,290.42
2016,11,11,10,30,71.0,222.0,0.8,19.0,259.0,292.68,231.46
2016,11,11,10,45,54.0,221.5,0.85,19.5,250.0,270.11,213.19
2016,11,11,11,0,37.0,221.0,0.9,20.0,241.0,248.68,195.47
2016,11,11,11,15,92.0,239.0,0.95,20.0,290.0,314.87,248.48
2016,11,11,11,30,147.0,257.0,1.0,20.0,339.0,397.07,311.62
2016,11,11,11,45,137.5,257.5,1.1,20.5,334.5,380.1,297.49
2016,11,11,12,0,128.0,258.0,1.2,21.0,330.0,363.44,284.28
2016,11,11,12,15,201.5,250.0,1.2,21.0,362.0,402.02,315.03
2016,11,11,12,30,275.0,242.0,1.2,21.0,394.0,450.1,351.51
2016,11,11,12,45,137.5,191.0,1.3,21.0,267.0,273.53,215.45
2016,11,11,13,0,0.0,140.0,1.4,21.0,140.0,110.51,84.68
2016,11,11,13,15,4.0,156.0,1.4,21.0,158.5,126.02,97.68
2016,11,11,13,30,8.0,172.0,1.4,21.0,177.0,140.95,109.8
2016,11,11,13,45,29.0,178.5,1.45,21.0,192.5,161.95,126.77
2016,11,11,14,0,50.0,185.0,1.5,21.0,208.0,172.74,135.16
2016,11,11,14,15,89.5,176.0,1.45,20.5,213.0,174.1,135.55
2016,11,11,14,30,129.0,167.0,1.4,20.0,218.0,175.12,134.88
2016,11,11,14,45,122.5,151.5,1.4,20.0,196.0,149.66,113.57
2016,11,11,15,0,116.0,136.0,1.4,20.0,174.0,125.29,93.41
2016,11,11,15,15,107.0,118.0,1.3,19.5,149.5,100.05,73.4
2016,11,11,15,30,98.0,100.0,1.2,19.0,125.0,76.43,55.97
2016,11,11,15,45,86.0,81.5,1.1,18.5,100.0,57.96,45.01
2016,11,11,16,0,74.0,63.0,1.0,18.0,75.0,45.49,33.81
2016,11,11,16,15,45.5,45.0,0.95,17.5,51.5,32.96,22.32
2016,11,11,16,30,17.0,27.0,0.9,17.0,28.0,20.26,8.55
2016,11,11,16,45,8.5,13.5,0.9,16.5,14.0,10.62,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,97.84,0.0
2016,11,12,7,15,250.0,23.0,0.9,14.5,47.0,279.89,154.05
2016,11,12,7,30,387.0,34.0,0.9,15.0,79.0,427.82,334.03
2016,11,12,7,45,470.0,41.0,0.9,15.5,120.0,520.74,413.78
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,616.98,488.94
2016,11,12,8,15,604.0,53.0,0.85,16.5,202.5,682.57,537.21
2016,11,12,8,30,655.0,58.0,0.8,17.0,244.0,740.59,577.51
2016,11,12,8,45,691.5,61.0,0.8,17.5,283.5,789.19,609.91
2016,11,12,9,0,728.0,64.0,0.8,18.0,323.0,835.64,639.55
2016,11,12,9,15,751.5,66.5,0.8,18.0,358.0,866.03,658.61
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,893.42,675.44
2016,11,12,9,45,795.0,70.0,0.8,18.5,424.0,912.0,684.94
2016,11,12,10,0,815.0,71.0,0.8,19.0,455.0,927.07,692.15
2016,11,12,10,15,826.5,72.5,0.8,19.0,478.5,930.76,693.29
2016,11,12,10,30,838.0,74.0,0.8,19.0,502.0,919.38,684.86
2016,11,12,10,45,845.5,75.0,0.85,19.5,519.0,911.41,678.69
2016,11,12,11,0,853.0,76.0,0.9,20.0,536.0,899.83,670.21
2016,11,12,11,15,716.0,120.0,0.95,20.0,511.0,820.63,618.02
2016,11,12,11,30,579.0,164.0,1.0,20.0,486.0,714.22,546.18
2016,11,12,11,45,721.0,120.5,1.1,20.5,523.0,773.98,589.12
2016,11,12,12,0,863.0,77.0,1.2,21.0,560.0,797.5,604.59
2016,11,12,12,15,861.0,76.5,1.25,21.0,554.5,759.69,579.08
2016,11,12,12,30,859.0,76.0,1.3,21.0,549.0,719.34,552.21
2016,11,12,12,45,846.5,78.0,1.4,21.0,534.5,672.17,519.42
2016,11,12,13,0,834.0,80.0,1.5,21.0,520.0,628.51,487.01
2016,11,12,13,15,825.0,79.0,1.55,21.0,500.5,576.95,447.61
2016,11,12,13,30,816.0,78.0,1.6,21.0,481.0,524.35,406.17
2016,11,12,13,45,803.0,76.0,1.65,21.0,454.5,468.05,360.56
2016,11,12,14,0,790.0,74.0,1.7,21.0,428.0,411.71,313.37
2016,11,12,14,15,770.5,71.5,1.7,20.5,395.5,352.75,263.24
2016,11,12,14,30,751.0,69.0,1.7,20.0,363.0,295.05,212.88
2016,11,12,14,45,724.5,66.0,1.75,20.0,326.0,236.76,161.63
2016,11,12,15,0,698.0,63.0,1.8,20.0,289.0,181.11,113.94
2016,11,12,15,15,657.5,58.5,1.85,19.5,248.5,125.51,71.37
2016,11,12,15,30,617.0,54.0,1.9,19.0,208.0,71.6,38.94
2016,11,12,15,45,554.5,48.5,1.95,19.0,166.0,40.2,29.48
2016,11,12,16,0,492.0,43.0,2.0,19.0,124.0,35.66,25.17
2016,11,12,16,15,388.5,34.0,2.0,18.0,85.5,28.11,18.08
2016,11,12,16,30,285.0,25.0,2.0,17.0,47.0,20.65,8.23
2016,11,12,16,45,142.5,12.5,2.05,16.5,23.5,9.83,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,91.0,11.0,1.0,13.0,13.0,79.76,0.0
2016,11,13,7,15,224.0,23.0,0.95,13.0,44.5,255.97,124.55
2016,11,13,7,30,357.0,35.0,0.9,13.0,76.0,402.79,316.07
2016,11,13,7,45,440.5,43.5,0.85,13.5,116.5,497.46,398.6
2016,11,13,8,0,524.0,52.0,0.8,14.0,157.0,595.52,475.65
2016,11,13,8,15,577.0,58.0,0.7,14.5,198.5,664.03,526.01
2016,11,13,8,30,630.0,64.0,0.6,15.0,240.0,732.39,573.25
2016,11,13,8,45,358.5,104.0,0.55,15.5,207.5,520.94,417.0
2016,11,13,9,0,87.0,144.0,0.5,16.0,175.0,244.07,197.4
2016,11,13,9,15,86.5,159.0,0.45,16.5,192.5,257.83,209.23
2016,11,13,9,30,86.0,174.0,0.4,17.0,210.0,271.36,218.72
2016,11,13,9,45,68.5,183.0,0.35,17.5,213.0,259.47,207.59
2016,11,13,10,0,51.0,192.0,0.3,18.0,216.0,247.87,196.91
2016,11,13,10,15,88.5,209.0,0.35,18.0,253.0,300.81,239.21
2016,11,13,10,30,126.0,226.0,0.4,18.0,290.0,374.36,295.54
2016,11,13,10,45,475.5,157.5,0.5,18.5,410.5,663.95,514.5
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,900.29,671.36
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.0,882.2,655.35
2016,11,13,11,30,835.0,90.0,0.6,19.0,551.0,860.63,641.13
2016,11,13,11,45,838.5,89.5,0.65,19.5,554.0,833.21,622.88
2016,11,13,12,0,842.0,89.0,0.7,20.0,557.0,802.57,602.49
2016,11,13,12,15,840.5,88.5,0.65,20.0,552.0,764.98,576.87
2016,11,13,12,30,839.0,88.0,0.6,20.0,547.0,724.81,549.48
2016,11,13,12,45,843.5,84.0,0.6,20.5,536.0,682.53,518.67
2016,11,13,13,0,848.0,80.0,0.6,21.0,525.0,637.57,485.0
2016,11,13,13,15,839.5,79.0,0.6,21.0,505.0,585.68,446.27
2016,11,13,13,30,831.0,78.0,0.6,21.0,485.0,532.65,405.53
2016,11,13,13,45,819.0,75.5,0.6,21.0,458.5,475.58,360.46
2016,11,13,14,0,807.0,73.0,0.6,21.0,432.0,418.34,313.69
2016,11,13,14,15,787.5,71.0,0.6,21.0,399.5,358.96,263.88
2016,11,13,14,30,768.0,69.0,0.6,21.0,367.0,300.77,213.81
2016,11,13,14,45,740.5,65.5,0.6,21.0,329.0,240.8,162.23
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,183.6,114.1
2016,11,13,15,15,672.5,58.0,0.65,20.5,250.0,127.53,71.72
2016,11,13,15,30,632.0,54.0,0.7,20.0,209.0,73.14,39.28
2016,11,13,15,45,570.0,48.0,0.75,19.5,167.0,39.96,29.2
2016,11,13,16,0,508.0,42.0,0.8,19.0,125.0,34.99,24.59
2016,11,13,16,15,405.5,33.0,0.9,18.5,85.5,27.4,17.39
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,19.89,7.05
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,105.0,10.0,1.5,12.0,12.0,89.82,0.0
2016,11,14,7,15,247.0,21.5,1.45,12.5,44.0,270.94,109.02
2016,11,14,7,30,389.0,33.0,1.4,13.0,76.0,427.73,334.26
2016,11,14,7,45,472.0,41.0,1.35,13.5,117.0,521.8,419.05
2016,11,14,8,0,555.0,49.0,1.3,14.0,158.0,619.34,496.9
2016,11,14,8,15,608.0,54.0,1.2,14.5,200.0,686.88,547.66
2016,11,14,8,30,661.0,59.0,1.1,15.0,242.0,754.25,595.25
2016,11,14,8,45,330.5,87.5,1.0,15.5,179.0,470.57,382.63
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,103.6,81.05
2016,11,14,9,15,23.5,140.5,0.8,16.5,150.0,151.65,122.42
2016,11,14,9,30,47.0,165.0,0.7,17.0,184.0,220.77,178.51
2016,11,14,9,45,113.5,183.0,0.6,17.5,234.5,326.93,263.0
2016,11,14,10,0,180.0,201.0,0.5,18.0,285.0,410.19,326.1
2016,11,14,10,15,230.5,206.5,0.45,18.5,319.5,459.41,361.81
2016,11,14,10,30,281.0,212.0,0.4,19.0,354.0,529.71,411.6
2016,11,14,10,45,558.0,150.5,0.35,19.5,443.5,733.9,557.42
2016,11,14,11,0,835.0,89.0,0.3,20.0,533.0,909.17,667.63
2016,11,14,11,15,605.0,154.0,0.35,20.0,479.0,756.64,565.19
2016,11,14,11,30,375.0,219.0,0.4,20.0,425.0,575.06,438.37
2016,11,14,11,45,609.0,155.0,0.45,20.5,490.5,715.75,541.92
2016,11,14,12,0,843.0,91.0,0.5,21.0,556.0,805.55,600.64
2016,11,14,12,15,840.5,90.5,0.55,21.0,551.0,767.19,574.67
2016,11,14,12,30,838.0,90.0,0.6,21.0,546.0,726.33,548.55
2016,11,14,12,45,835.0,88.5,0.65,21.0,533.5,681.74,517.75
2016,11,14,13,0,832.0,87.0,0.7,21.0,521.0,635.1,484.36
2016,11,14,13,15,822.5,85.5,0.75,21.0,500.5,582.82,445.77
2016,11,14,13,30,813.0,84.0,0.8,21.0,480.0,529.57,405.11
2016,11,14,13,45,798.5,82.5,0.9,21.0,453.5,473.22,360.96
2016,11,14,14,0,784.0,81.0,1.0,21.0,427.0,416.95,315.08
2016,11,14,14,15,763.5,78.0,1.1,20.5,394.0,357.49,265.71
2016,11,14,14,30,743.0,75.0,1.2,20.0,361.0,299.42,215.91
2016,11,14,14,45,713.0,72.0,1.35,20.0,323.5,238.76,163.45
2016,11,14,15,0,683.0,69.0,1.5,20.0,286.0,182.7,115.81
2016,11,14,15,15,641.0,64.0,1.55,19.5,245.0,126.93,73.01
2016,11,14,15,30,599.0,59.0,1.6,19.0,204.0,76.28,42.63
2016,11,14,15,45,535.0,52.0,1.65,18.5,162.5,42.82,31.78
2016,11,14,16,0,471.0,45.0,1.7,18.0,121.0,37.18,26.54
2016,11,14,16,15,366.5,35.0,1.8,17.0,82.5,28.89,18.67
2016,11,14,16,30,262.0,25.0,1.9,16.0,44.0,20.65,6.87
2016,11,14,16,45,131.0,12.5,2.0,15.5,22.0,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.5,224.15,64.62
2016,11,15,7,30,414.0,28.0,2.0,14.0,73.0,442.58,343.3
2016,11,15,7,45,492.5,35.0,2.1,14.5,112.5,521.67,419.77
2016,11,15,8,0,571.0,42.0,2.2,15.0,152.0,614.89,496.65
2016,11,15,8,15,621.5,46.5,2.25,15.5,193.0,680.59,548.63
2016,11,15,8,30,672.0,51.0,2.3,16.0,234.0,745.73,597.65
2016,11,15,8,45,702.5,54.5,2.35,16.5,272.5,789.08,628.64
2016,11,15,9,0,733.0,58.0,2.4,17.0,311.0,830.29,656.97
2016,11,15,9,15,756.0,61.0,2.45,17.0,345.5,860.88,678.11
2016,11,15,9,30,779.0,64.0,2.5,17.0,380.0,888.52,696.83
2016,11,15,9,45,765.5,74.5,2.6,17.5,405.0,886.85,693.78
2016,11,15,10,0,752.0,85.0,2.7,18.0,430.0,881.15,688.16
2016,11,15,10,15,577.5,136.5,2.75,18.0,409.5,769.74,607.83
2016,11,15,10,30,403.0,188.0,2.8,18.0,389.0,640.87,510.52
2016,11,15,10,45,306.0,212.0,2.85,18.0,367.5,543.88,435.77
2016,11,15,11,0,209.0,236.0,2.9,18.0,346.0,449.68,361.24
2016,11,15,11,15,147.5,239.0,3.0,18.0,317.5,387.72,311.57
2016,11,15,11,30,86.0,242.0,3.1,18.0,289.0,309.09,248.1
2016,11,15,11,45,95.5,244.5,3.25,18.0,297.0,313.67,252.17
2016,11,15,12,0,105.0,247.0,3.4,18.0,305.0,317.43,255.29
2016,11,15,12,15,85.5,240.0,3.5,18.0,287.0,287.71,231.1
2016,11,15,12,30,66.0,233.0,3.6,18.0,269.0,259.84,208.41
2016,11,15,12,45,156.0,229.5,3.7,18.0,311.0,325.98,262.89
2016,11,15,13,0,246.0,226.0,3.8,18.0,353.0,381.34,307.22
2016,11,15,13,15,146.5,212.5,3.8,17.5,287.5,281.12,226.42
2016,11,15,13,30,47.0,199.0,3.8,17.0,222.0,194.61,155.98
2016,11,15,13,45,46.5,188.5,3.85,17.0,210.0,180.24,144.32
2016,11,15,14,0,46.0,178.0,3.9,17.0,198.0,166.14,132.64
2016,11,15,14,15,23.0,94.5,3.85,16.5,104.5,83.84,64.77
2016,11,15,14,30,0.0,11.0,3.8,16.0,11.0,8.37,1.49
2016,11,15,14,45,0.0,10.0,3.75,16.0,10.0,7.6,0.84
2016,11,15,15,0,0.0,9.0,3.7,16.0,9.0,6.83,0.19
2016,11,15,15,15,0.0,7.5,3.55,15.5,7.5,5.69,0.0
2016,11,15,15,30,0.0,6.0,3.4,15.0,6.0,4.55,0.0
2016,11,15,15,45,0.0,4.5,3.25,15.0,4.5,3.41,0.0
2016,11,15,16,0,0.0,3.0,3.1,15.0,3.0,2.27,0.0
2016,11,15,16,15,0.0,2.0,2.95,14.5,2.0,1.51,0.0
2016,11,15,16,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,11,15,16,45,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,9.5,36.5,220.29,33.07
2016,11,16,7,30,398.0,32.0,2.9,10.0,73.0,433.5,339.98
2016,11,16,7,45,491.0,39.5,3.05,11.0,115.5,535.79,438.26
2016,11,16,8,0,584.0,47.0,3.2,12.0,158.0,641.96,526.43
2016,11,16,8,15,637.5,52.0,3.35,12.5,200.5,710.45,582.29
2016,11,16,8,30,691.0,57.0,3.5,13.0,243.0,770.66,629.35
2016,11,16,8,45,729.5,60.5,3.7,13.5,284.0,822.45,668.35
2016,11,16,9,0,768.0,64.0,3.9,14.0,325.0,871.98,704.33
2016,11,16,9,15,791.5,66.5,3.95,14.0,361.0,902.78,726.11
2016,11,16,9,30,815.0,69.0,4.0,14.0,397.0,930.38,745.24
2016,11,16,9,45,830.5,71.0,4.05,14.5,427.5,945.95,754.02
2016,11,16,10,0,846.0,73.0,4.1,15.0,458.0,957.9,760.19
2016,11,16,10,15,857.0,74.5,4.1,15.0,482.0,960.98,761.18
2016,11,16,10,30,868.0,76.0,4.1,15.0,506.0,960.25,759.62
2016,11,16,10,45,869.5,79.0,4.1,15.0,522.0,948.54,750.38
2016,11,16,11,0,871.0,82.0,4.1,15.0,538.0,933.17,738.74
2016,11,16,11,15,874.5,82.5,4.1,15.0,548.0,912.92,723.74
2016,11,16,11,30,878.0,83.0,4.1,15.0,558.0,889.13,706.33
2016,11,16,11,45,868.5,86.5,4.1,15.0,558.0,854.49,681.09
2016,11,16,12,0,859.0,90.0,4.1,15.0,558.0,817.19,653.92
2016,11,16,12,15,856.5,89.5,4.05,15.0,552.5,778.4,625.36
2016,11,16,12,30,854.0,89.0,4.0,15.0,547.0,737.07,594.79
2016,11,16,12,45,852.5,87.0,4.0,15.0,534.5,692.44,560.05
2016,11,16,13,0,851.0,85.0,4.0,15.0,522.0,645.59,522.51
2016,11,16,13,15,841.5,83.5,3.95,15.0,502.0,592.57,479.1
2016,11,16,13,30,832.0,82.0,3.9,15.0,482.0,538.54,433.82
2016,11,16,13,45,811.0,82.0,3.9,15.0,453.5,479.73,383.65
2016,11,16,14,0,790.0,82.0,3.9,15.0,425.0,421.61,332.74
2016,11,16,14,15,769.0,79.0,3.85,15.0,392.5,361.72,279.21
2016,11,16,14,30,748.0,76.0,3.8,15.0,360.0,303.27,225.98
2016,11,16,14,45,708.5,74.0,3.8,15.0,321.0,241.06,170.29
2016,11,16,15,0,669.0,72.0,3.8,15.0,282.0,184.44,120.87
2016,11,16,15,15,625.0,67.0,3.7,14.5,241.0,129.27,77.19
2016,11,16,15,30,581.0,62.0,3.6,14.0,200.0,79.47,46.08
2016,11,16,15,45,503.0,55.0,3.5,13.5,157.0,45.0,34.34
2016,11,16,16,0,425.0,48.0,3.4,13.0,114.0,39.41,28.99
2016,11,16,16,15,319.5,36.5,3.3,12.5,76.5,30.0,19.81
2016,11,16,16,30,214.0,25.0,3.2,12.0,39.0,20.58,5.21
2016,11,16,16,45,107.0,12.5,3.1,11.5,19.5,9.83,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,223.23,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,445.32,344.96
2016,11,17,7,45,505.0,36.0,1.3,8.0,111.5,542.96,440.81
2016,11,17,8,0,594.0,43.0,1.3,9.0,153.0,635.29,516.39
2016,11,17,8,15,647.5,48.0,1.3,9.5,195.5,705.23,571.33
2016,11,17,8,30,701.0,53.0,1.3,10.0,238.0,774.49,622.76
2016,11,17,8,45,738.5,55.5,1.35,10.5,279.0,823.86,657.96
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,870.98,690.27
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,902.22,708.18
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,930.34,723.28
2016,11,17,9,45,842.5,64.5,1.2,13.0,423.0,948.22,731.28
2016,11,17,10,0,861.0,66.0,1.2,14.0,454.0,950.95,729.05
2016,11,17,10,15,872.5,67.5,1.15,14.0,478.5,954.66,729.55
2016,11,17,10,30,884.0,69.0,1.1,14.0,503.0,954.62,727.6
2016,11,17,10,45,892.5,69.0,1.05,14.5,520.5,945.9,718.7
2016,11,17,11,0,901.0,69.0,1.0,15.0,538.0,933.43,707.6
2016,11,17,11,15,905.0,69.5,0.95,15.0,548.0,913.74,693.21
2016,11,17,11,30,909.0,70.0,0.9,15.0,558.0,890.48,676.65
2016,11,17,11,45,910.5,70.0,0.85,15.5,560.5,861.0,654.83
2016,11,17,12,0,912.0,70.0,0.8,16.0,563.0,828.27,631.0
2016,11,17,12,15,910.0,69.5,0.8,16.0,557.5,789.13,604.82
2016,11,17,12,30,908.0,69.0,0.8,16.0,552.0,747.31,576.65
2016,11,17,12,45,901.5,69.0,0.85,16.0,539.0,700.47,544.62
2016,11,17,13,0,895.0,69.0,0.9,16.0,526.0,651.69,508.7
2016,11,17,13,15,886.5,68.0,0.9,16.0,506.0,598.96,468.2
2016,11,17,13,30,878.0,67.0,0.9,16.0,486.0,545.0,425.5
2016,11,17,13,45,863.5,65.5,0.9,16.0,458.5,486.67,378.06
2016,11,17,14,0,849.0,64.0,0.9,16.0,431.0,428.28,328.97
2016,11,17,14,15,830.0,62.0,0.85,16.0,398.0,368.34,276.98
2016,11,17,14,30,811.0,60.0,0.8,16.0,365.0,308.28,223.77
2016,11,17,14,45,783.5,57.5,0.8,16.0,327.0,247.04,169.63
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,188.44,118.85
2016,11,17,15,15,715.0,51.5,0.75,15.5,247.5,130.3,73.35
2016,11,17,15,30,674.0,48.0,0.7,15.0,206.0,77.04,40.81
2016,11,17,15,45,611.0,42.5,0.65,15.0,163.5,39.07,28.92
2016,11,17,16,0,548.0,37.0,0.6,15.0,121.0,33.96,24.04
2016,11,17,16,15,440.5,29.0,0.6,14.5,81.5,26.46,16.63
2016,11,17,16,30,333.0,21.0,0.6,14.0,42.0,17.52,2.64
2016,11,17,16,45,166.5,10.5,0.6,14.0,21.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,7.5,32.5,202.55,0.0
2016,11,18,7,30,369.0,29.0,2.4,8.0,65.0,405.19,312.03
2016,11,18,7,45,460.5,38.0,2.45,8.5,106.0,506.21,415.79
2016,11,18,8,0,552.0,47.0,2.5,9.0,147.0,611.88,505.33
2016,11,18,8,15,609.5,52.5,2.35,9.5,190.0,684.05,563.2
2016,11,18,8,30,667.0,58.0,2.2,10.0,233.0,756.25,617.73
2016,11,18,8,45,706.5,62.0,2.1,10.5,274.0,800.48,648.97
2016,11,18,9,0,746.0,66.0,2.0,11.0,315.0,851.45,683.62
2016,11,18,9,15,771.0,69.0,2.05,11.5,351.0,884.34,705.37
2016,11,18,9,30,796.0,72.0,2.1,12.0,387.0,914.1,724.47
2016,11,18,9,45,819.5,73.0,2.15,13.0,419.0,936.4,736.61
2016,11,18,10,0,843.0,74.0,2.2,14.0,451.0,955.03,746.05
2016,11,18,10,15,853.5,75.5,2.35,14.5,475.0,957.76,746.89
2016,11,18,10,30,864.0,77.0,2.5,15.0,499.0,956.7,745.28
2016,11,18,10,45,870.5,78.0,2.65,15.5,515.5,947.33,737.96
2016,11,18,11,0,877.0,79.0,2.8,16.0,532.0,934.22,728.15
2016,11,18,11,15,879.5,79.5,2.85,16.5,541.5,902.96,704.85
2016,11,18,11,30,882.0,80.0,2.9,17.0,551.0,878.94,686.89
2016,11,18,11,45,880.5,80.5,3.0,17.5,552.5,848.22,664.5
2016,11,18,12,0,879.0,81.0,3.1,18.0,554.0,814.55,639.99
2016,11,18,12,15,875.5,81.0,3.2,18.0,548.0,775.94,612.99
2016,11,18,12,30,872.0,81.0,3.3,18.0,542.0,741.58,588.88
2016,11,18,12,45,867.5,79.5,3.4,18.0,529.0,694.98,554.09
2016,11,18,13,0,863.0,78.0,3.5,18.0,516.0,646.4,516.25
2016,11,18,13,15,854.0,77.0,3.55,18.0,496.5,593.95,474.21
2016,11,18,13,30,845.0,76.0,3.6,18.0,477.0,540.38,430.12
2016,11,18,13,45,831.5,74.0,3.7,18.0,450.0,482.78,381.68
2016,11,18,14,0,818.0,72.0,3.8,18.0,423.0,425.12,331.71
2016,11,18,14,15,799.0,70.0,3.75,17.5,391.0,365.64,279.41
2016,11,18,14,30,780.0,68.0,3.7,17.0,359.0,307.27,226.87
2016,11,18,14,45,753.0,64.5,3.65,17.0,321.5,246.96,172.38
2016,11,18,15,0,726.0,61.0,3.6,17.0,284.0,189.31,121.59
2016,11,18,15,15,684.0,56.5,3.4,16.5,243.0,131.96,76.12
2016,11,18,15,30,642.0,52.0,3.2,16.0,202.0,79.68,43.47
2016,11,18,15,45,577.0,46.0,3.05,15.5,159.5,38.51,28.32
2016,11,18,16,0,512.0,40.0,2.9,15.0,117.0,33.48,23.53
2016,11,18,16,15,399.0,31.0,2.8,14.0,78.5,25.81,15.97
2016,11,18,16,30,286.0,22.0,2.7,13.0,40.0,18.26,1.98
2016,11,18,16,45,143.0,11.0,2.65,12.5,20.0,8.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
