Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,4.9,13.0,6.5,4.92,0.0
2016,11,19,7,30,0.0,13.0,4.9,13.0,13.0,9.87,1.85
2016,11,19,7,45,0.0,21.5,4.9,13.0,21.5,16.37,7.99
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,22.88,13.79
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,30.18,20.23
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,37.49,26.64
2016,11,19,8,45,0.0,58.0,4.9,13.5,58.0,44.43,32.6
2016,11,19,9,0,0.0,67.0,4.9,14.0,67.0,51.72,38.77
2016,11,19,9,15,0.0,65.5,4.9,14.0,65.5,50.22,37.45
2016,11,19,9,30,0.0,64.0,4.9,14.0,64.0,49.06,36.4
2016,11,19,9,45,0.0,92.0,4.9,14.5,92.0,72.98,56.57
2016,11,19,10,0,0.0,120.0,4.9,15.0,120.0,99.23,78.45
2016,11,19,10,15,0.0,91.5,4.9,15.0,91.5,71.43,54.93
2016,11,19,10,30,0.0,63.0,4.9,15.0,63.0,48.32,35.37
2016,11,19,10,45,0.0,101.5,4.9,15.0,101.5,79.71,61.77
2016,11,19,11,0,0.0,140.0,4.9,15.0,140.0,114.51,90.78
2016,11,19,11,15,9.0,169.0,4.85,15.0,174.0,149.53,120.14
2016,11,19,11,30,18.0,198.0,4.8,15.0,208.0,184.5,149.2
2016,11,19,11,45,22.0,202.5,4.8,15.5,214.5,190.35,153.72
2016,11,19,12,0,26.0,207.0,4.8,16.0,221.0,195.9,158.03
2016,11,19,12,15,44.5,216.5,4.75,16.0,240.0,233.0,188.75
2016,11,19,12,30,63.0,226.0,4.7,16.0,259.0,252.19,204.64
2016,11,19,12,45,31.5,175.5,4.7,16.0,192.0,174.94,140.88
2016,11,19,13,0,0.0,125.0,4.7,16.0,125.0,98.38,76.99
2016,11,19,13,15,14.5,154.5,4.6,16.0,161.5,131.76,105.1
2016,11,19,13,30,29.0,184.0,4.5,16.0,198.0,172.39,138.79
2016,11,19,13,45,74.0,184.0,4.45,16.0,216.5,190.54,153.69
2016,11,19,14,0,119.0,184.0,4.4,16.0,235.0,210.63,169.4
2016,11,19,14,15,59.5,115.0,4.25,16.0,140.5,114.3,89.83
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,35.16,24.32
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,31.31,21.1
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,27.46,17.83
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,23.24,14.24
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,19.03,10.61
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,14.82,7.47
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,10.62,3.61
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,6.82,0.02
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,12.0,4.5,3.4,0.0
2016,11,20,7,30,0.0,9.0,1.5,12.0,9.0,6.82,0.0
2016,11,20,7,45,0.0,16.0,1.5,12.5,16.0,12.15,4.5
2016,11,20,8,0,0.0,23.0,1.5,13.0,23.0,17.5,9.25
2016,11,20,8,15,0.0,30.0,1.55,13.0,30.0,22.86,14.0
2016,11,20,8,30,0.0,37.0,1.6,13.0,37.0,28.24,18.73
2016,11,20,8,45,0.0,43.5,1.65,13.5,43.5,33.23,23.03
2016,11,20,9,0,0.0,50.0,1.7,14.0,50.0,38.24,27.28
2016,11,20,9,15,0.0,56.0,1.7,14.0,56.0,42.87,31.21
2016,11,20,9,30,0.0,62.0,1.7,14.0,62.0,47.51,35.12
2016,11,20,9,45,0.0,97.0,1.7,14.5,97.0,77.9,60.72
2016,11,20,10,0,0.0,132.0,1.7,15.0,132.0,111.72,88.76
2016,11,20,10,15,0.0,114.0,1.7,15.0,114.0,92.39,72.45
2016,11,20,10,30,0.0,96.0,1.7,15.0,96.0,75.17,57.97
2016,11,20,10,45,0.0,60.0,1.7,15.0,60.0,46.01,33.4
2016,11,20,11,0,0.0,24.0,1.7,15.0,24.0,18.33,9.95
2016,11,20,11,15,6.0,106.0,1.6,15.0,109.5,88.64,69.42
2016,11,20,11,30,12.0,188.0,1.5,15.0,195.0,169.59,136.15
2016,11,20,11,45,6.0,130.5,1.45,15.0,134.0,109.38,86.26
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,56.08,41.74
2016,11,20,12,15,0.0,89.5,1.25,15.0,89.5,68.96,52.61
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,82.65,64.04
2016,11,20,12,45,0.0,98.5,1.0,15.0,98.5,76.37,58.81
2016,11,20,13,0,0.0,91.0,0.9,15.0,91.0,70.22,53.73
2016,11,20,13,15,18.0,139.0,0.85,15.0,147.5,120.64,96.01
2016,11,20,13,30,36.0,187.0,0.8,15.0,204.0,179.21,143.9
2016,11,20,13,45,23.5,169.5,0.8,15.0,180.5,146.5,116.91
2016,11,20,14,0,11.0,152.0,0.8,15.0,157.0,124.51,99.01
2016,11,20,14,15,48.0,152.0,0.8,15.0,170.5,141.32,112.41
2016,11,20,14,30,85.0,152.0,0.8,15.0,184.0,147.84,116.41
2016,11,20,14,45,80.0,137.0,0.8,15.0,164.5,127.23,98.85
2016,11,20,15,0,75.0,122.0,0.8,15.0,145.0,107.5,82.19
2016,11,20,15,15,67.5,105.0,0.75,14.5,123.5,86.93,65.37
2016,11,20,15,30,60.0,88.0,0.7,14.0,102.0,67.73,50.27
2016,11,20,15,45,49.5,70.0,0.65,14.0,80.0,50.47,39.04
2016,11,20,16,0,39.0,52.0,0.6,14.0,58.0,38.07,27.61
2016,11,20,16,15,19.5,35.5,0.6,13.5,38.5,26.36,16.32
2016,11,20,16,30,0.0,19.0,0.6,13.0,19.0,14.38,0.0
2016,11,20,16,45,0.0,9.5,0.65,13.0,9.5,7.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,13.5,2.25,10.5,28.5,155.89,0.0
2016,11,21,7,30,360.0,27.0,2.3,11.0,57.0,393.15,280.62
2016,11,21,7,45,457.5,34.5,2.4,11.5,97.0,497.83,401.52
2016,11,21,8,0,555.0,42.0,2.5,12.0,137.0,606.16,493.83
2016,11,21,8,15,612.5,47.0,2.55,12.0,178.5,668.4,546.3
2016,11,21,8,30,670.0,52.0,2.6,12.0,220.0,740.72,603.85
2016,11,21,8,45,366.5,91.0,2.65,12.5,185.0,510.3,425.72
2016,11,21,9,0,63.0,130.0,2.7,13.0,150.0,206.38,171.36
2016,11,21,9,15,67.0,144.5,2.7,13.0,168.0,223.99,186.74
2016,11,21,9,30,71.0,159.0,2.7,13.0,186.0,241.53,201.01
2016,11,21,9,45,109.0,174.0,2.7,13.5,220.0,314.62,261.17
2016,11,21,10,0,147.0,189.0,2.7,14.0,254.0,365.74,302.27
2016,11,21,10,15,485.5,135.0,2.7,14.0,364.0,667.22,544.96
2016,11,21,10,30,824.0,81.0,2.7,14.0,474.0,922.02,728.91
2016,11,21,10,45,835.0,81.5,2.7,14.5,492.0,917.12,720.76
2016,11,21,11,0,846.0,82.0,2.7,15.0,510.0,908.46,712.68
2016,11,21,11,15,851.0,82.5,2.65,15.0,520.5,890.58,699.18
2016,11,21,11,30,856.0,83.0,2.6,15.0,531.0,869.19,683.41
2016,11,21,11,45,860.0,82.0,2.55,15.5,534.0,841.71,662.18
2016,11,21,12,0,864.0,81.0,2.5,16.0,537.0,810.96,638.79
2016,11,21,12,15,862.0,81.0,2.5,16.0,532.5,773.61,612.21
2016,11,21,12,30,860.0,81.0,2.5,16.0,528.0,733.64,583.63
2016,11,21,12,45,859.5,78.5,2.5,16.5,516.0,689.47,549.45
2016,11,21,13,0,859.0,76.0,2.5,17.0,504.0,643.02,512.21
2016,11,21,13,15,849.5,75.0,2.5,17.0,484.5,590.8,470.62
2016,11,21,13,30,840.0,74.0,2.5,17.0,465.0,537.52,427.07
2016,11,21,13,45,825.0,72.5,2.5,17.0,438.5,480.29,379.18
2016,11,21,14,0,810.0,71.0,2.5,17.0,412.0,423.11,329.92
2016,11,21,14,15,790.0,69.0,2.5,16.5,380.0,363.97,278.37
2016,11,21,14,30,770.0,67.0,2.5,16.0,348.0,306.03,226.56
2016,11,21,14,45,739.5,63.5,2.5,16.0,310.5,245.63,172.32
2016,11,21,15,0,709.0,60.0,2.5,16.0,273.0,188.31,121.9
2016,11,21,15,15,665.0,56.0,2.45,15.5,232.5,132.25,77.15
2016,11,21,15,30,621.0,52.0,2.4,15.0,192.0,78.52,42.15
2016,11,21,15,45,550.0,46.0,2.35,14.5,150.5,38.33,28.23
2016,11,21,16,0,479.0,40.0,2.3,14.0,109.0,33.32,23.41
2016,11,21,16,15,361.0,30.5,2.3,13.5,72.0,25.28,15.27
2016,11,21,16,30,243.0,21.0,2.3,13.0,35.0,17.35,0.0
2016,11,21,16,45,121.5,10.5,2.35,12.5,17.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,143.5,14.5,0.75,9.5,26.0,127.05,0.0
2016,11,22,7,30,287.0,29.0,0.7,10.0,52.0,329.91,227.03
2016,11,22,7,45,386.0,38.0,0.7,10.5,90.5,438.99,350.49
2016,11,22,8,0,485.0,47.0,0.7,11.0,129.0,549.07,441.57
2016,11,22,8,15,546.5,53.5,0.75,11.0,170.0,624.8,502.47
2016,11,22,8,30,608.0,60.0,0.8,11.0,211.0,700.87,561.0
2016,11,22,8,45,519.5,83.0,0.85,11.5,227.0,652.48,525.51
2016,11,22,9,0,431.0,106.0,0.9,12.0,243.0,594.21,482.52
2016,11,22,9,15,459.5,111.0,1.0,12.0,273.0,628.71,509.77
2016,11,22,9,30,488.0,116.0,1.1,12.0,303.0,661.71,534.34
2016,11,22,9,45,476.5,130.0,1.2,12.5,324.0,665.06,535.7
2016,11,22,10,0,465.0,144.0,1.3,13.0,345.0,665.81,535.28
2016,11,22,10,15,506.0,143.5,1.35,13.0,374.0,697.59,558.47
2016,11,22,10,30,547.0,143.0,1.4,13.0,403.0,726.43,578.93
2016,11,22,10,45,445.0,173.0,1.45,13.5,389.5,652.75,521.69
2016,11,22,11,0,343.0,203.0,1.5,14.0,376.0,558.17,448.51
2016,11,22,11,15,441.0,183.5,1.5,14.0,410.5,632.53,506.16
2016,11,22,11,30,539.0,164.0,1.5,14.0,445.0,679.76,541.64
2016,11,22,11,45,541.5,164.5,1.55,14.5,447.5,661.09,526.25
2016,11,22,12,0,544.0,165.0,1.6,15.0,450.0,640.24,509.82
2016,11,22,12,15,511.5,172.0,1.6,15.0,438.5,597.17,476.75
2016,11,22,12,30,479.0,179.0,1.6,15.0,427.0,554.5,443.81
2016,11,22,12,45,397.5,191.0,1.6,15.0,393.5,483.95,388.6
2016,11,22,13,0,316.0,203.0,1.6,15.0,360.0,406.38,327.53
2016,11,22,13,15,306.0,196.0,1.6,15.0,343.0,373.44,301.27
2016,11,22,13,30,296.0,189.0,1.6,15.0,326.0,341.03,274.7
2016,11,22,13,45,313.0,175.0,1.65,15.0,312.5,315.74,253.43
2016,11,22,14,0,330.0,161.0,1.7,15.0,299.0,288.53,229.78
2016,11,22,14,15,449.5,128.0,1.7,14.5,300.0,287.79,225.14
2016,11,22,14,30,569.0,95.0,1.7,14.0,301.0,269.38,203.61
2016,11,22,14,45,530.5,92.5,1.7,14.0,268.5,218.83,158.87
2016,11,22,15,0,492.0,90.0,1.7,14.0,236.0,168.82,115.79
2016,11,22,15,15,455.0,80.5,1.65,13.5,200.5,121.89,78.05
2016,11,22,15,30,418.0,71.0,1.6,13.0,165.0,79.55,49.27
2016,11,22,15,45,372.0,59.0,1.6,13.0,129.0,44.63,33.98
2016,11,22,16,0,326.0,47.0,1.6,13.0,93.0,35.77,25.63
2016,11,22,16,15,236.0,34.0,1.65,12.5,61.0,25.87,15.74
2016,11,22,16,30,146.0,21.0,1.7,12.0,29.0,15.98,0.0
2016,11,22,16,45,73.0,10.5,1.8,11.5,14.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.0,16.5,2.0,9.5,23.5,85.4,0.0
2016,11,23,7,30,180.0,33.0,1.9,10.0,47.0,247.47,164.18
2016,11,23,7,45,286.0,45.0,1.85,10.5,84.0,361.3,293.63
2016,11,23,8,0,392.0,57.0,1.8,11.0,121.0,475.85,391.83
2016,11,23,8,15,460.5,65.0,1.85,11.5,161.5,557.0,458.72
2016,11,23,8,30,529.0,73.0,1.9,12.0,202.0,640.87,524.79
2016,11,23,8,45,574.0,78.5,2.0,12.5,241.0,699.21,569.23
2016,11,23,9,0,619.0,84.0,2.1,13.0,280.0,755.78,610.86
2016,11,23,9,15,650.5,88.5,2.15,13.0,315.0,795.88,639.91
2016,11,23,9,30,682.0,93.0,2.2,13.0,350.0,833.31,666.48
2016,11,23,9,45,424.0,139.0,2.25,13.0,303.0,624.62,509.86
2016,11,23,10,0,166.0,185.0,2.3,13.0,256.0,380.04,313.53
2016,11,23,10,15,469.0,142.0,2.3,13.0,359.0,659.73,539.58
2016,11,23,10,30,772.0,99.0,2.3,13.0,462.0,900.21,713.03
2016,11,23,10,45,785.5,99.0,2.3,13.5,480.5,890.51,701.5
2016,11,23,11,0,799.0,99.0,2.3,14.0,499.0,884.68,695.53
2016,11,23,11,15,804.0,99.5,2.3,14.0,509.0,867.93,683.21
2016,11,23,11,30,809.0,100.0,2.3,14.0,519.0,847.78,668.68
2016,11,23,11,45,813.5,99.0,2.3,14.5,522.0,822.22,649.18
2016,11,23,12,0,818.0,98.0,2.3,15.0,525.0,793.47,627.51
2016,11,23,12,15,816.0,98.0,2.35,15.0,520.5,757.68,602.28
2016,11,23,12,30,814.0,98.0,2.4,15.0,516.0,719.39,574.95
2016,11,23,12,45,809.0,96.5,2.5,15.0,503.5,675.18,541.47
2016,11,23,13,0,804.0,95.0,2.6,15.0,491.0,629.14,505.72
2016,11,23,13,15,793.5,93.5,2.65,15.0,471.5,578.26,465.04
2016,11,23,13,30,783.0,92.0,2.7,15.0,452.0,526.55,422.56
2016,11,23,13,45,769.5,89.0,2.8,15.0,426.5,471.39,376.26
2016,11,23,14,0,756.0,86.0,2.9,15.0,401.0,416.23,328.53
2016,11,23,14,15,733.5,83.0,2.85,14.5,369.0,357.62,277.17
2016,11,23,14,30,711.0,80.0,2.8,14.0,337.0,300.62,226.05
2016,11,23,14,45,680.5,76.0,2.8,14.0,300.5,242.63,173.71
2016,11,23,15,0,650.0,72.0,2.8,14.0,264.0,187.78,125.14
2016,11,23,15,15,602.0,66.5,2.6,13.5,224.0,132.89,80.91
2016,11,23,15,30,554.0,61.0,2.4,13.0,184.0,83.84,48.38
2016,11,23,15,45,483.0,53.0,2.25,12.5,143.5,43.45,32.97
2016,11,23,16,0,412.0,45.0,2.1,12.0,103.0,37.09,26.86
2016,11,23,16,15,290.5,33.5,2.05,11.5,67.0,27.56,17.09
2016,11,23,16,30,169.0,22.0,2.0,11.0,31.0,16.76,0.0
2016,11,23,16,45,84.5,11.0,2.0,10.5,15.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,6.0,23.5,98.98,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,47.0,270.99,172.76
2016,11,24,7,45,324.0,41.5,1.5,6.5,85.0,385.8,315.28
2016,11,24,8,0,431.0,53.0,1.6,7.0,123.0,504.49,418.66
2016,11,24,8,15,498.5,61.0,1.55,7.5,164.0,587.57,487.02
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,670.81,552.02
2016,11,24,8,45,618.5,73.0,1.5,8.5,246.0,734.79,599.84
2016,11,24,9,0,671.0,77.0,1.5,9.0,287.0,797.03,644.41
2016,11,24,9,15,701.5,81.0,1.45,9.5,323.0,835.74,669.69
2016,11,24,9,30,732.0,85.0,1.4,10.0,359.0,871.69,692.29
2016,11,24,9,45,757.0,86.5,1.4,10.5,390.5,895.85,706.66
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,908.97,713.21
2016,11,24,10,15,796.0,90.0,1.3,11.5,446.5,916.71,714.58
2016,11,24,10,30,810.0,92.0,1.2,12.0,471.0,920.7,713.38
2016,11,24,10,45,821.5,93.0,1.1,12.5,489.5,917.34,707.24
2016,11,24,11,0,833.0,94.0,1.0,13.0,508.0,910.18,698.72
2016,11,24,11,15,838.0,94.5,0.85,13.0,518.5,892.75,683.77
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,871.82,666.67
2016,11,24,11,45,847.0,94.5,0.6,13.5,532.0,845.49,645.85
2016,11,24,12,0,851.0,94.0,0.5,14.0,535.0,815.87,623.05
2016,11,24,12,15,849.0,93.5,0.4,14.0,530.5,778.47,596.25
2016,11,24,12,30,847.0,93.0,0.3,14.0,526.0,738.49,567.81
2016,11,24,12,45,842.0,92.0,0.25,14.5,513.5,693.54,534.01
2016,11,24,13,0,837.0,91.0,0.2,15.0,501.0,646.65,498.1
2016,11,24,13,15,826.5,89.5,0.2,15.0,481.5,594.32,458.98
2016,11,24,13,30,816.0,88.0,0.2,15.0,462.0,541.07,418.0
2016,11,24,13,45,763.0,84.5,0.25,15.0,418.0,464.79,359.3
2016,11,24,14,0,710.0,81.0,0.3,15.0,374.0,392.7,302.12
2016,11,24,14,15,721.5,71.5,0.35,14.5,349.5,344.04,260.72
2016,11,24,14,30,733.0,62.0,0.4,14.0,325.0,292.95,215.39
2016,11,24,14,45,670.0,69.0,0.45,14.0,290.0,234.86,165.43
2016,11,24,15,0,607.0,76.0,0.5,14.0,255.0,184.19,122.77
2016,11,24,15,15,560.5,70.0,0.55,13.5,216.0,131.63,81.09
2016,11,24,15,30,514.0,64.0,0.6,13.0,177.0,84.77,50.0
2016,11,24,15,45,446.5,55.0,0.7,13.0,138.0,44.82,34.11
2016,11,24,16,0,379.0,46.0,0.8,13.0,99.0,37.76,27.33
2016,11,24,16,15,189.5,37.5,0.9,12.5,64.0,28.16,17.41
2016,11,24,16,30,0.0,29.0,1.0,12.0,29.0,20.53,0.0
2016,11,24,16,45,0.0,14.5,1.15,11.5,14.5,11.41,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,7.47,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,14.5,3.1
2016,11,25,7,45,0.0,35.5,2.0,8.5,35.5,33.25,21.96
2016,11,25,8,0,0.0,52.0,2.0,9.0,52.0,50.46,37.49
2016,11,25,8,15,4.0,68.5,2.0,9.5,69.5,70.25,55.14
2016,11,25,8,30,8.0,85.0,2.0,10.0,87.0,89.67,72.27
2016,11,25,8,45,13.5,100.5,2.0,10.5,104.5,108.99,89.12
2016,11,25,9,0,19.0,116.0,2.0,11.0,122.0,128.37,105.75
2016,11,25,9,15,23.5,129.5,2.0,11.0,138.0,144.23,119.29
2016,11,25,9,30,28.0,143.0,2.0,11.0,154.0,179.13,148.63
2016,11,25,9,45,37.0,157.5,2.0,11.5,172.5,201.9,167.37
2016,11,25,10,0,46.0,172.0,2.0,12.0,191.0,224.47,185.69
2016,11,25,10,15,87.5,188.0,2.0,12.0,228.0,280.22,232.58
2016,11,25,10,30,129.0,204.0,2.0,12.0,265.0,356.05,294.3
2016,11,25,10,45,120.0,211.5,2.05,12.5,269.5,349.83,287.67
2016,11,25,11,0,111.0,219.0,2.1,13.0,274.0,322.92,265.2
2016,11,25,11,15,80.0,216.0,2.1,13.0,256.5,284.65,233.21
2016,11,25,11,30,49.0,213.0,2.1,13.0,239.0,248.45,202.77
2016,11,25,11,45,38.0,207.0,2.15,13.5,227.5,227.9,185.38
2016,11,25,12,0,27.0,201.0,2.2,14.0,216.0,192.49,155.85
2016,11,25,12,15,49.0,210.5,2.15,14.0,236.0,232.49,189.09
2016,11,25,12,30,71.0,220.0,2.1,14.0,256.0,254.33,207.05
2016,11,25,12,45,131.0,218.0,2.1,14.0,282.5,301.76,246.22
2016,11,25,13,0,191.0,216.0,2.1,14.0,309.0,328.26,267.81
2016,11,25,13,15,248.5,200.0,2.1,14.0,316.5,345.23,281.19
2016,11,25,13,30,306.0,184.0,2.1,14.0,324.0,343.29,278.89
2016,11,25,13,45,244.5,179.5,2.1,14.0,287.5,288.65,233.61
2016,11,25,14,0,183.0,175.0,2.1,14.0,251.0,232.34,187.13
2016,11,25,14,15,365.0,136.0,2.1,14.0,271.5,265.68,210.09
2016,11,25,14,30,547.0,97.0,2.1,14.0,292.0,266.92,203.06
2016,11,25,14,45,509.5,94.0,2.1,14.0,260.5,217.47,159.08
2016,11,25,15,0,472.0,91.0,2.1,14.0,229.0,168.47,116.65
2016,11,25,15,15,434.5,81.5,2.0,13.5,194.0,122.6,79.45
2016,11,25,15,30,397.0,72.0,1.9,13.0,159.0,81.37,50.75
2016,11,25,15,45,349.5,59.5,1.85,12.5,123.5,44.79,34.13
2016,11,25,16,0,302.0,47.0,1.8,12.0,88.0,35.6,25.51
2016,11,25,16,15,151.0,36.5,1.8,11.5,57.0,27.28,16.64
2016,11,25,16,30,0.0,26.0,1.8,11.0,26.0,18.7,0.0
2016,11,25,16,45,0.0,13.0,1.85,11.0,13.0,10.23,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,10.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.9,10.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.5,2.85,10.0,9.5,7.2,0.26
2016,11,26,8,0,0.0,14.0,2.8,10.0,14.0,10.62,3.41
2016,11,26,8,15,0.0,19.5,2.75,10.0,19.5,14.82,7.17
2016,11,26,8,30,0.0,25.0,2.7,10.0,25.0,19.03,10.92
2016,11,26,8,45,0.0,30.0,2.65,10.5,30.0,22.86,14.28
2016,11,26,9,0,0.0,35.0,2.6,11.0,35.0,26.7,17.61
2016,11,26,9,15,0.0,40.0,2.7,11.0,40.0,30.54,20.94
2016,11,26,9,30,0.0,45.0,2.8,11.0,45.0,34.39,24.25
2016,11,26,9,45,2.0,95.5,2.95,11.0,96.5,79.18,62.87
2016,11,26,10,0,4.0,146.0,3.1,11.0,148.0,132.6,108.25
2016,11,26,10,15,18.0,164.0,3.3,11.0,172.5,163.29,134.55
2016,11,26,10,30,32.0,182.0,3.5,11.0,197.0,213.83,177.12
2016,11,26,10,45,39.0,192.5,3.7,11.0,211.0,228.95,189.64
2016,11,26,11,0,46.0,203.0,3.9,11.0,225.0,243.67,201.86
2016,11,26,11,15,99.0,216.0,4.0,11.0,266.0,302.24,251.78
2016,11,26,11,30,152.0,229.0,4.1,11.0,307.0,376.88,313.62
2016,11,26,11,45,155.0,230.5,4.2,11.5,310.0,372.06,308.77
2016,11,26,12,0,158.0,232.0,4.3,12.0,313.0,366.66,303.73
2016,11,26,12,15,253.5,218.0,4.3,12.0,346.5,431.6,357.95
2016,11,26,12,30,349.0,204.0,4.3,12.0,380.0,471.09,390.73
2016,11,26,12,45,174.5,147.0,4.3,12.0,235.0,272.85,227.11
2016,11,26,13,0,0.0,90.0,4.3,12.0,90.0,69.48,53.73
2016,11,26,13,15,0.0,96.5,4.15,12.0,96.5,74.82,58.46
2016,11,26,13,30,0.0,103.0,4.0,12.0,103.0,80.14,63.06
2016,11,26,13,45,125.0,135.5,3.9,12.0,187.0,181.62,149.04
2016,11,26,14,0,250.0,168.0,3.8,12.0,271.0,263.13,214.61
2016,11,26,14,15,178.5,158.0,3.7,12.0,228.5,202.54,163.39
2016,11,26,14,30,107.0,148.0,3.6,12.0,186.0,158.17,126.63
2016,11,26,14,45,93.0,134.0,3.55,12.0,164.5,133.54,105.48
2016,11,26,15,0,79.0,120.0,3.5,12.0,143.0,108.1,83.82
2016,11,26,15,15,68.0,102.5,3.5,11.5,120.5,86.32,65.64
2016,11,26,15,30,57.0,85.0,3.5,11.0,98.0,66.37,49.56
2016,11,26,15,45,40.0,67.0,3.5,11.0,75.0,48.24,37.38
2016,11,26,16,0,23.0,49.0,3.5,11.0,52.0,35.82,25.76
2016,11,26,16,15,11.5,31.5,3.6,11.0,33.0,23.54,13.5
2016,11,26,16,30,0.0,14.0,3.7,11.0,14.0,10.67,0.0
2016,11,26,16,45,0.0,7.0,3.8,11.0,7.0,5.51,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,116.0,13.0,3.1,9.0,20.5,103.0,0.0
2016,11,27,7,30,232.0,26.0,3.1,9.0,41.0,267.14,124.1
2016,11,27,7,45,352.5,35.5,3.15,9.5,78.5,404.48,324.43
2016,11,27,8,0,473.0,45.0,3.2,10.0,116.0,532.76,439.31
2016,11,27,8,15,541.5,51.0,3.3,10.5,157.0,614.0,508.45
2016,11,27,8,30,610.0,57.0,3.4,11.0,198.0,695.67,574.68
2016,11,27,8,45,659.0,60.5,3.55,11.5,238.0,755.2,621.4
2016,11,27,9,0,708.0,64.0,3.7,12.0,278.0,805.19,659.17
2016,11,27,9,15,737.0,67.0,3.65,12.0,314.0,842.12,686.17
2016,11,27,9,30,766.0,70.0,3.6,12.0,350.0,876.09,710.23
2016,11,27,9,45,694.5,86.5,3.6,12.5,356.0,833.23,676.04
2016,11,27,10,0,623.0,103.0,3.6,13.0,362.0,779.27,633.93
2016,11,27,10,15,732.0,89.5,3.5,13.0,411.5,860.12,693.02
2016,11,27,10,30,841.0,76.0,3.4,13.0,461.0,929.84,741.6
2016,11,27,10,45,850.5,76.5,3.3,13.5,479.0,923.81,733.75
2016,11,27,11,0,860.0,77.0,3.2,14.0,497.0,914.04,724.06
2016,11,27,11,15,864.5,78.0,3.1,14.0,507.5,896.65,710.43
2016,11,27,11,30,869.0,79.0,3.0,14.0,518.0,875.75,694.48
2016,11,27,11,45,868.0,79.5,2.9,14.0,520.5,846.14,672.4
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,813.52,648.26
2016,11,27,12,15,864.5,80.0,2.7,14.0,518.0,776.3,620.77
2016,11,27,12,30,862.0,80.0,2.6,14.0,513.0,736.5,591.36
2016,11,27,12,45,678.5,120.5,2.55,14.5,456.5,616.27,497.26
2016,11,27,13,0,495.0,161.0,2.5,15.0,400.0,495.66,401.16
2016,11,27,13,15,415.5,169.0,2.4,15.0,364.5,427.0,345.95
2016,11,27,13,30,336.0,177.0,2.3,15.0,329.0,353.86,286.51
2016,11,27,13,45,296.0,171.5,2.25,15.0,300.0,307.21,247.87
2016,11,27,14,0,256.0,166.0,2.2,15.0,271.0,264.46,212.01
2016,11,27,14,15,350.5,139.5,2.15,14.5,270.5,257.25,203.22
2016,11,27,14,30,445.0,113.0,2.1,14.0,270.0,246.1,189.02
2016,11,27,14,45,410.0,107.0,2.1,14.0,239.5,200.93,149.21
2016,11,27,15,0,375.0,101.0,2.1,14.0,209.0,159.63,113.55
2016,11,27,15,15,345.5,88.5,2.05,13.5,176.5,118.12,79.54
2016,11,27,15,30,316.0,76.0,2.0,13.0,144.0,80.42,52.22
2016,11,27,15,45,270.5,62.0,1.95,12.5,111.5,45.91,35.09
2016,11,27,16,0,225.0,48.0,1.9,12.0,79.0,35.85,25.67
2016,11,27,16,15,112.5,35.5,1.95,11.5,51.0,26.34,15.64
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,16.79,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,94.0,13.0,3.9,11.0,19.0,85.28,0.0
2016,11,28,7,30,188.0,26.0,4.0,11.0,38.0,232.6,87.31
2016,11,28,7,45,300.5,37.0,4.15,11.0,74.0,359.55,286.74
2016,11,28,8,0,413.0,48.0,4.3,11.0,110.0,481.03,398.58
2016,11,28,8,15,484.5,55.5,4.3,11.0,150.0,566.2,472.62
2016,11,28,8,30,556.0,63.0,4.3,11.0,190.0,651.89,543.95
2016,11,28,8,45,604.0,68.0,4.35,11.5,229.0,712.23,591.98
2016,11,28,9,0,652.0,73.0,4.4,12.0,268.0,771.09,637.04
2016,11,28,9,15,613.5,83.5,4.35,12.0,285.0,750.87,620.84
2016,11,28,9,30,575.0,94.0,4.3,12.0,302.0,727.13,601.91
2016,11,28,9,45,572.5,104.0,4.3,12.5,326.5,734.95,606.22
2016,11,28,10,0,570.0,114.0,4.3,13.0,351.0,739.87,607.98
2016,11,28,10,15,625.5,107.0,4.2,13.0,380.5,778.92,636.21
2016,11,28,10,30,681.0,100.0,4.1,13.0,410.0,813.27,660.52
2016,11,28,10,45,682.0,104.5,4.05,13.5,425.5,806.11,652.76
2016,11,28,11,0,683.0,109.0,4.0,14.0,441.0,795.96,643.2
2016,11,28,11,15,688.0,123.0,3.9,14.0,463.0,797.26,643.33
2016,11,28,11,30,693.0,137.0,3.8,14.0,485.0,794.3,640.34
2016,11,28,11,45,705.5,133.5,3.7,14.0,489.5,775.93,626.03
2016,11,28,12,0,718.0,130.0,3.6,14.0,494.0,754.12,609.37
2016,11,28,12,15,715.0,129.5,3.5,14.0,489.5,720.1,583.16
2016,11,28,12,30,712.0,129.0,3.4,14.0,485.0,683.93,554.54
2016,11,28,12,45,620.0,140.5,3.3,14.5,445.5,596.31,484.34
2016,11,28,13,0,528.0,152.0,3.2,15.0,406.0,508.47,413.58
2016,11,28,13,15,535.5,143.5,3.15,15.0,392.0,473.99,385.43
2016,11,28,13,30,543.0,135.0,3.1,15.0,378.0,437.73,354.88
2016,11,28,13,45,535.0,127.5,3.05,15.0,356.0,393.21,316.95
2016,11,28,14,0,527.0,120.0,3.0,15.0,334.0,348.77,278.23
2016,11,28,14,15,567.0,110.0,2.9,14.5,323.5,325.13,254.98
2016,11,28,14,30,607.0,100.0,2.8,14.0,313.0,291.07,221.86
2016,11,28,14,45,588.5,91.0,2.75,14.0,279.5,237.77,173.62
2016,11,28,15,0,570.0,82.0,2.7,14.0,246.0,186.41,127.74
2016,11,28,15,15,517.5,75.5,2.5,13.5,207.5,134.73,85.87
2016,11,28,15,30,465.0,69.0,2.3,13.0,169.0,89.54,54.62
2016,11,28,15,45,411.0,57.5,2.15,12.5,131.5,46.99,36.02
2016,11,28,16,0,357.0,46.0,2.0,12.0,94.0,37.74,27.28
2016,11,28,16,15,178.5,36.5,2.05,11.5,60.5,27.39,16.38
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,19.18,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.0,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
