Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,158.56,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,370.17,104.46
2016,11,29,7,45,485.5,26.0,2.4,8.0,80.5,496.8,389.78
2016,11,29,8,0,592.0,33.0,2.4,9.0,119.0,612.84,498.26
2016,11,29,8,15,652.0,37.5,2.45,9.0,160.5,686.89,562.49
2016,11,29,8,30,712.0,42.0,2.5,9.0,202.0,760.9,622.99
2016,11,29,8,45,749.5,45.0,2.6,9.5,242.0,810.72,661.75
2016,11,29,9,0,787.0,48.0,2.7,10.0,282.0,848.13,689.6
2016,11,29,9,15,812.0,50.5,2.65,10.5,317.5,880.28,711.27
2016,11,29,9,30,837.0,53.0,2.6,11.0,353.0,909.71,730.06
2016,11,29,9,45,853.0,55.0,2.55,11.5,383.5,926.46,739.17
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,939.8,745.7
2016,11,29,10,15,881.0,58.0,2.35,12.0,438.5,944.22,746.19
2016,11,29,10,30,893.0,59.0,2.2,12.0,463.0,944.97,744.13
2016,11,29,10,45,898.5,60.5,2.1,12.5,480.5,936.49,734.88
2016,11,29,11,0,904.0,62.0,2.0,13.0,498.0,924.34,723.32
2016,11,29,11,15,908.0,62.5,1.9,13.0,508.5,905.85,708.84
2016,11,29,11,30,912.0,63.0,1.8,13.0,519.0,883.82,692.09
2016,11,29,11,45,911.0,64.0,1.7,13.5,522.0,854.73,669.29
2016,11,29,12,0,910.0,65.0,1.6,14.0,525.0,822.54,644.53
2016,11,29,12,15,908.0,65.0,1.55,14.0,520.5,785.4,618.06
2016,11,29,12,30,906.0,65.0,1.5,14.0,516.0,745.57,589.62
2016,11,29,12,45,889.5,68.5,1.5,14.5,502.5,697.28,553.91
2016,11,29,13,0,873.0,72.0,1.5,15.0,489.0,647.73,514.76
2016,11,29,13,15,864.0,70.5,1.5,15.0,470.5,596.29,474.38
2016,11,29,13,30,855.0,69.0,1.5,15.0,452.0,547.02,434.35
2016,11,29,13,45,842.0,67.5,1.5,15.0,426.0,490.71,387.73
2016,11,29,14,0,829.0,66.0,1.5,15.0,400.0,434.18,339.47
2016,11,29,14,15,809.0,63.5,1.45,14.5,368.5,374.09,287.44
2016,11,29,14,30,789.0,61.0,1.4,14.0,337.0,315.15,234.98
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.5,254.85,180.66
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,197.34,129.49
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,139.98,82.48
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,87.78,46.62
2016,11,29,15,45,572.5,41.5,1.2,12.5,143.0,39.47,29.37
2016,11,29,16,0,502.0,36.0,1.2,12.0,102.0,30.27,20.79
2016,11,29,16,15,378.5,27.0,1.15,11.5,65.5,22.52,12.41
2016,11,29,16,30,255.0,18.0,1.1,11.0,29.0,14.91,0.0
2016,11,29,16,45,127.5,9.0,1.1,11.0,14.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.0,1.15,9.0,17.0,87.46,0.0
2016,11,30,7,30,198.0,22.0,1.1,9.0,34.0,229.56,33.8
2016,11,30,7,45,307.5,33.0,1.05,9.5,68.5,361.86,280.93
2016,11,30,8,0,417.0,44.0,1.0,10.0,103.0,479.75,388.56
2016,11,30,8,15,487.5,51.0,1.1,10.0,142.5,562.75,458.63
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,646.53,526.12
2016,11,30,8,45,607.0,62.5,1.35,10.5,220.5,706.81,572.94
2016,11,30,9,0,656.0,67.0,1.5,11.0,259.0,765.82,617.19
2016,11,30,9,15,687.5,70.5,1.6,11.0,294.5,804.68,646.01
2016,11,30,9,30,719.0,74.0,1.7,11.0,330.0,841.06,672.51
2016,11,30,9,45,405.0,123.5,1.8,11.5,270.0,585.89,481.08
2016,11,30,10,0,91.0,173.0,1.9,12.0,210.0,272.94,225.86
2016,11,30,10,15,73.5,180.0,1.9,12.0,211.5,258.88,214.58
2016,11,30,10,30,56.0,187.0,1.9,12.0,213.0,245.36,202.49
2016,11,30,10,45,30.0,175.0,1.95,12.0,189.5,200.68,164.62
2016,11,30,11,0,4.0,163.0,2.0,12.0,166.0,142.91,115.6
2016,11,30,11,15,12.5,176.5,2.05,12.0,183.0,162.75,132.49
2016,11,30,11,30,21.0,190.0,2.1,12.0,200.0,182.1,148.72
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,174.01,141.52
2016,11,30,12,0,14.0,184.0,2.3,13.0,192.0,166.43,134.86
2016,11,30,12,15,46.0,200.0,2.4,13.0,223.5,220.68,180.49
2016,11,30,12,30,78.0,216.0,2.5,13.0,255.0,257.25,210.92
2016,11,30,12,45,126.0,213.5,2.6,13.0,274.5,295.91,243.07
2016,11,30,13,0,174.0,211.0,2.7,13.0,294.0,314.79,258.76
2016,11,30,13,15,313.0,182.0,2.65,13.0,324.0,368.27,302.66
2016,11,30,13,30,452.0,153.0,2.6,13.0,354.0,407.18,332.67
2016,11,30,13,45,605.5,117.0,2.6,13.0,370.5,425.39,344.34
2016,11,30,14,0,759.0,81.0,2.6,13.0,387.0,419.79,334.65
2016,11,30,14,15,737.0,78.5,2.5,13.0,355.5,362.21,283.09
2016,11,30,14,30,715.0,76.0,2.4,13.0,324.0,306.06,232.04
2016,11,30,14,45,684.5,71.5,2.35,13.0,288.5,247.65,179.13
2016,11,30,15,0,654.0,67.0,2.3,13.0,253.0,192.35,129.68
2016,11,30,15,15,605.0,62.0,2.15,12.5,214.0,137.45,84.47
2016,11,30,15,30,556.0,57.0,2.0,12.0,175.0,88.4,50.12
2016,11,30,15,45,476.5,50.0,1.95,11.5,135.0,43.45,33.01
2016,11,30,16,0,397.0,43.0,1.9,11.0,95.0,35.47,25.39
2016,11,30,16,15,274.0,31.5,1.9,10.5,60.5,25.93,15.11
2016,11,30,16,30,151.0,20.0,1.9,10.0,26.0,15.23,0.0
2016,11,30,16,45,75.5,10.0,1.9,10.0,13.0,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.5,2.15,6.5,18.0,136.64,0.0
2016,12,1,7,30,325.0,19.0,2.1,7.0,36.0,320.11,0.61
2016,12,1,7,45,443.0,26.5,2.1,7.5,74.5,458.84,354.43
2016,12,1,8,0,561.0,34.0,2.1,8.0,113.0,584.6,475.72
2016,12,1,8,15,625.5,39.5,2.3,8.5,154.5,663.7,544.3
2016,12,1,8,30,690.0,45.0,2.5,9.0,196.0,742.93,609.07
2016,12,1,8,45,732.5,48.0,2.75,9.5,236.0,797.51,652.76
2016,12,1,9,0,775.0,51.0,3.0,10.0,276.0,850.17,693.27
2016,12,1,9,15,802.5,53.5,3.1,10.5,312.5,885.26,718.36
2016,12,1,9,30,830.0,56.0,3.2,11.0,349.0,917.42,740.56
2016,12,1,9,45,841.5,60.0,3.3,11.5,379.5,932.86,750.07
2016,12,1,10,0,853.0,64.0,3.4,12.0,410.0,944.72,756.91
2016,12,1,10,15,866.0,65.5,3.45,12.0,435.0,939.78,752.6
2016,12,1,10,30,879.0,67.0,3.5,12.0,460.0,942.3,753.88
2016,12,1,10,45,888.0,68.0,3.55,12.5,478.5,936.6,747.88
2016,12,1,11,0,897.0,69.0,3.6,13.0,497.0,927.19,739.39
2016,12,1,11,15,901.5,69.5,3.55,13.0,507.5,909.33,725.68
2016,12,1,11,30,906.0,70.0,3.5,13.0,518.0,887.94,709.6
2016,12,1,11,45,908.0,69.5,3.5,13.5,521.5,859.72,687.7
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,828.29,663.58
2016,12,1,12,15,908.5,69.0,3.45,14.0,521.0,791.65,636.61
2016,12,1,12,30,907.0,69.0,3.4,14.0,517.0,752.27,607.56
2016,12,1,12,45,900.0,69.0,3.35,14.5,505.0,706.53,572.2
2016,12,1,13,0,893.0,69.0,3.3,15.0,493.0,658.87,533.0
2016,12,1,13,15,883.5,68.0,3.25,15.0,473.5,606.95,490.73
2016,12,1,13,30,874.0,67.0,3.2,15.0,454.0,553.86,446.46
2016,12,1,13,45,858.0,66.0,3.2,15.0,428.0,499.16,399.8
2016,12,1,14,0,842.0,65.0,3.2,15.0,402.0,441.15,349.22
2016,12,1,14,15,821.5,62.5,3.1,14.5,370.0,380.26,295.5
2016,12,1,14,30,801.0,60.0,3.0,14.0,338.0,320.56,241.47
2016,12,1,14,45,771.0,57.5,2.9,14.0,301.0,259.83,185.96
2016,12,1,15,0,741.0,55.0,2.8,14.0,264.0,201.95,133.78
2016,12,1,15,15,696.5,51.0,2.65,13.5,224.0,143.87,85.5
2016,12,1,15,30,652.0,47.0,2.5,13.0,184.0,91.0,48.39
2016,12,1,15,45,579.5,41.0,2.45,12.5,143.0,41.49,31.12
2016,12,1,16,0,507.0,35.0,2.4,12.0,102.0,32.04,22.28
2016,12,1,16,15,381.5,26.0,2.45,11.5,65.5,21.7,11.6
2016,12,1,16,30,256.0,17.0,2.5,11.0,29.0,14.07,0.0
2016,12,1,16,45,128.0,8.5,2.65,10.5,14.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,136.84,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,319.47,0.0
2016,12,2,7,45,439.5,26.0,3.25,7.5,72.5,454.69,349.28
2016,12,2,8,0,552.0,34.0,3.3,8.0,110.0,575.73,472.13
2016,12,2,8,15,618.0,39.0,3.4,8.5,151.0,655.51,542.36
2016,12,2,8,30,684.0,44.0,3.5,9.0,192.0,735.32,608.2
2016,12,2,8,45,724.5,47.5,3.65,9.5,231.5,788.55,650.9
2016,12,2,9,0,765.0,51.0,3.8,10.0,271.0,839.92,690.32
2016,12,2,9,15,792.0,54.0,3.9,10.5,307.0,875.22,715.95
2016,12,2,9,30,819.0,57.0,4.0,11.0,343.0,907.63,738.62
2016,12,2,9,45,832.0,60.0,4.1,11.5,373.5,923.15,748.27
2016,12,2,10,0,845.0,63.0,4.2,12.0,404.0,935.19,755.23
2016,12,2,10,15,858.0,64.5,4.1,12.5,428.5,930.42,748.73
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,933.14,747.87
2016,12,2,10,45,880.0,67.0,3.95,13.5,471.5,927.69,741.39
2016,12,2,11,0,889.0,68.0,3.9,14.0,490.0,918.56,732.46
2016,12,2,11,15,893.5,68.5,3.85,14.0,501.0,901.01,718.97
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,879.96,703.12
2016,12,2,11,45,900.0,69.0,3.75,14.5,515.5,852.74,681.61
2016,12,2,12,0,902.0,69.0,3.7,15.0,519.0,822.31,657.92
2016,12,2,12,15,900.0,68.5,3.7,15.0,514.5,785.09,630.73
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,745.21,601.49
2016,12,2,12,45,889.0,69.0,3.7,15.0,497.5,699.76,567.54
2016,12,2,13,0,880.0,70.0,3.7,15.0,485.0,652.54,529.67
2016,12,2,13,15,870.0,68.5,3.65,15.0,466.0,600.47,487.1
2016,12,2,13,30,860.0,67.0,3.6,15.0,447.0,547.33,442.63
2016,12,2,13,45,843.5,66.0,3.6,15.0,421.0,493.24,396.25
2016,12,2,14,0,827.0,65.0,3.6,15.0,395.0,435.88,346.05
2016,12,2,14,15,806.0,63.0,3.45,15.0,363.5,376.2,292.6
2016,12,2,14,30,785.0,61.0,3.3,15.0,332.0,317.74,239.18
2016,12,2,14,45,754.5,58.0,3.15,15.0,295.5,257.37,184.14
2016,12,2,15,0,724.0,55.0,3.0,15.0,259.0,199.93,132.49
2016,12,2,15,15,679.0,51.0,2.8,14.0,219.5,142.8,85.19
2016,12,2,15,30,634.0,47.0,2.6,13.0,180.0,90.93,48.65
2016,12,2,15,45,562.5,41.0,2.45,12.5,139.5,42.45,31.96
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,29.4,19.97
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,21.65,11.5
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,14.04,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.0,15.0,106.93,0.0
2016,12,3,7,30,252.0,18.0,1.3,8.0,30.0,265.04,0.0
2016,12,3,7,45,370.5,26.5,1.3,8.5,65.5,408.4,305.75
2016,12,3,8,0,489.0,35.0,1.3,9.0,101.0,531.69,428.47
2016,12,3,8,15,557.0,41.0,1.35,9.5,140.5,601.4,488.8
2016,12,3,8,30,625.0,47.0,1.4,10.0,180.0,683.33,554.18
2016,12,3,8,45,674.0,50.0,1.45,10.5,219.0,743.4,600.1
2016,12,3,9,0,723.0,53.0,1.5,11.0,258.0,801.77,642.77
2016,12,3,9,15,541.5,88.0,1.55,11.5,253.0,683.82,555.06
2016,12,3,9,30,360.0,123.0,1.6,12.0,248.0,544.46,448.23
2016,12,3,9,45,586.0,93.5,1.65,12.5,318.5,734.11,593.04
2016,12,3,10,0,812.0,64.0,1.7,13.0,389.0,904.19,711.81
2016,12,3,10,15,826.0,65.5,1.65,13.5,413.5,911.78,712.16
2016,12,3,10,30,840.0,67.0,1.6,14.0,438.0,915.75,711.97
2016,12,3,10,45,850.0,68.0,1.6,14.5,456.5,900.85,699.52
2016,12,3,11,0,860.0,69.0,1.6,15.0,475.0,893.27,692.52
2016,12,3,11,15,865.0,69.5,1.6,15.0,486.0,876.91,680.76
2016,12,3,11,30,870.0,70.0,1.6,15.0,497.0,857.13,666.82
2016,12,3,11,45,870.5,70.5,1.65,15.5,500.0,830.19,647.32
2016,12,3,12,0,871.0,71.0,1.7,16.0,503.0,800.21,625.74
2016,12,3,12,15,869.5,70.5,1.75,16.0,499.5,764.58,601.22
2016,12,3,12,30,868.0,70.0,1.8,16.0,496.0,726.34,574.65
2016,12,3,12,45,863.0,69.5,1.85,16.5,485.0,683.26,542.88
2016,12,3,13,0,858.0,69.0,1.9,17.0,474.0,638.2,507.34
2016,12,3,13,15,849.5,68.0,1.85,17.0,455.5,588.74,467.99
2016,12,3,13,30,841.0,67.0,1.8,17.0,437.0,541.5,429.22
2016,12,3,13,45,823.5,66.5,1.8,17.0,412.0,485.14,382.65
2016,12,3,14,0,806.0,66.0,1.8,17.0,387.0,428.99,334.9
2016,12,3,14,15,786.0,64.0,1.7,16.5,356.0,370.91,284.63
2016,12,3,14,30,766.0,62.0,1.6,16.0,325.0,313.94,234.02
2016,12,3,14,45,730.5,60.0,1.55,16.0,289.0,254.3,180.81
2016,12,3,15,0,695.0,58.0,1.5,16.0,253.0,198.16,131.23
2016,12,3,15,15,649.5,53.5,1.45,15.5,214.0,142.19,85.23
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,89.11,47.45
2016,12,3,15,45,524.0,43.0,1.35,14.5,135.0,41.78,25.55
2016,12,3,16,0,444.0,37.0,1.3,14.0,95.0,30.78,20.98
2016,12,3,16,15,321.5,27.0,1.35,13.5,60.5,22.32,11.88
2016,12,3,16,30,199.0,17.0,1.4,13.0,26.0,13.96,0.0
2016,12,3,16,45,99.5,8.5,1.5,12.5,13.0,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.0,0.85,9.0,14.0,91.35,0.0
2016,12,4,7,30,213.0,18.0,0.9,9.0,28.0,230.8,0.0
2016,12,4,7,45,336.0,27.5,0.95,9.5,62.5,379.79,278.47
2016,12,4,8,0,459.0,37.0,1.0,10.0,97.0,507.3,406.12
2016,12,4,8,15,530.5,43.5,1.05,10.0,137.0,590.25,477.02
2016,12,4,8,30,602.0,50.0,1.1,10.0,177.0,674.56,544.65
2016,12,4,8,45,646.5,54.5,1.15,10.5,215.5,730.86,587.61
2016,12,4,9,0,691.0,59.0,1.2,11.0,254.0,778.13,622.2
2016,12,4,9,15,721.5,62.5,1.2,11.5,289.5,817.25,648.89
2016,12,4,9,30,752.0,66.0,1.2,12.0,325.0,853.62,672.65
2016,12,4,9,45,590.5,100.5,1.25,12.5,315.5,746.42,594.57
2016,12,4,10,0,429.0,135.0,1.3,13.0,306.0,618.94,500.28
2016,12,4,10,15,605.5,109.5,1.3,13.0,367.0,761.4,606.2
2016,12,4,10,30,782.0,84.0,1.3,13.0,428.0,882.12,689.12
2016,12,4,10,45,795.5,84.5,1.3,13.0,446.5,881.46,686.3
2016,12,4,11,0,809.0,85.0,1.3,13.0,465.0,877.1,682.64
2016,12,4,11,15,814.0,85.5,1.35,13.0,476.0,861.35,671.94
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,842.23,659.06
2016,12,4,11,45,822.5,86.0,1.45,13.5,490.5,817.94,641.41
2016,12,4,12,0,826.0,86.0,1.5,14.0,494.0,790.51,621.59
2016,12,4,12,15,634.0,131.0,1.65,14.0,442.5,662.29,529.24
2016,12,4,12,30,442.0,176.0,1.8,14.0,391.0,530.36,428.29
2016,12,4,12,45,442.0,171.5,1.95,14.5,382.5,501.81,406.45
2016,12,4,13,0,442.0,167.0,2.1,15.0,374.0,472.07,382.43
2016,12,4,13,15,426.5,162.5,2.2,15.0,356.0,432.01,350.27
2016,12,4,13,30,411.0,158.0,2.3,15.0,338.0,392.52,317.96
2016,12,4,13,45,476.5,135.5,2.4,15.0,333.0,377.15,304.14
2016,12,4,14,0,542.0,113.0,2.5,15.0,328.0,359.73,287.05
2016,12,4,14,15,496.5,116.0,2.45,14.5,301.0,304.78,240.08
2016,12,4,14,30,451.0,119.0,2.4,14.0,274.0,259.3,200.5
2016,12,4,14,45,437.5,107.5,2.35,14.0,244.0,214.58,160.31
2016,12,4,15,0,424.0,96.0,2.3,14.0,214.0,171.38,121.73
2016,12,4,15,15,385.5,85.0,2.25,13.5,180.0,126.67,84.78
2016,12,4,15,30,347.0,74.0,2.2,13.0,146.0,86.74,55.18
2016,12,4,15,45,303.0,60.5,2.15,12.5,113.0,49.77,33.77
2016,12,4,16,0,259.0,47.0,2.1,12.0,80.0,35.33,25.09
2016,12,4,16,15,129.5,34.0,2.15,12.0,50.5,25.33,14.29
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,15.42,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,10.64,2.29
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,16.76,8.46
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,24.04,15.05
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,31.34,21.6
2016,12,5,8,45,0.0,50.5,2.0,9.0,50.5,38.66,28.13
2016,12,5,9,0,0.0,60.0,2.0,9.0,60.0,46.53,35.06
2016,12,5,9,15,0.0,68.5,1.95,9.0,68.5,53.79,41.4
2016,12,5,9,30,0.0,77.0,1.9,9.0,77.0,61.06,47.7
2016,12,5,9,45,10.0,113.0,1.9,9.5,117.0,106.98,87.56
2016,12,5,10,0,20.0,149.0,1.9,10.0,157.0,154.85,128.23
2016,12,5,10,15,240.0,148.5,1.9,10.0,253.0,422.93,356.21
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,649.57,535.18
2016,12,5,10,45,413.5,164.5,1.9,10.0,351.0,614.65,504.4
2016,12,5,11,0,367.0,181.0,1.9,10.0,353.0,557.59,459.36
2016,12,5,11,15,331.5,192.0,1.85,10.0,350.0,526.47,433.85
2016,12,5,11,30,296.0,203.0,1.8,10.0,347.0,495.44,408.14
2016,12,5,11,45,278.5,207.5,1.8,10.5,344.0,472.48,388.75
2016,12,5,12,0,261.0,212.0,1.8,11.0,341.0,449.52,369.31
2016,12,5,12,15,262.5,210.0,1.75,11.0,339.0,434.21,356.9
2016,12,5,12,30,264.0,208.0,1.7,11.0,337.0,418.09,343.71
2016,12,5,12,45,246.0,205.0,1.7,11.0,323.0,386.65,318.1
2016,12,5,13,0,228.0,202.0,1.7,11.0,309.0,342.69,282.51
2016,12,5,13,15,197.0,196.0,1.6,11.0,286.0,303.95,250.32
2016,12,5,13,30,166.0,190.0,1.5,11.0,263.0,268.03,220.24
2016,12,5,13,45,138.5,179.0,1.45,11.0,237.5,232.08,190.15
2016,12,5,14,0,111.0,168.0,1.4,11.0,212.0,199.23,162.53
2016,12,5,14,15,101.5,157.0,1.4,10.5,194.5,176.48,143.38
2016,12,5,14,30,92.0,146.0,1.4,10.0,177.0,149.53,120.48
2016,12,5,14,45,90.0,130.0,1.4,10.0,158.0,128.26,101.8
2016,12,5,15,0,88.0,114.0,1.4,10.0,139.0,110.73,86.26
2016,12,5,15,15,78.0,97.5,1.45,9.5,117.0,88.1,67.07
2016,12,5,15,30,68.0,81.0,1.5,9.0,95.0,67.16,49.85
2016,12,5,15,45,57.5,63.5,1.55,9.0,73.5,47.31,34.37
2016,12,5,16,0,47.0,46.0,1.6,9.0,52.0,33.79,24.08
2016,12,5,16,15,23.5,30.0,1.6,9.0,33.0,22.48,12.23
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,100.58,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,208.47,0.0
2016,12,6,7,45,363.5,25.5,2.35,6.0,61.0,398.15,285.98
2016,12,6,8,0,488.0,35.0,2.4,7.0,96.0,529.43,431.56
2016,12,6,8,15,560.5,41.0,2.45,7.5,136.5,602.15,497.58
2016,12,6,8,30,633.0,47.0,2.5,8.0,177.0,688.52,568.84
2016,12,6,8,45,587.5,60.5,2.6,8.5,200.5,682.6,566.42
2016,12,6,9,0,542.0,74.0,2.7,9.0,224.0,662.55,551.96
2016,12,6,9,15,576.0,77.0,2.75,9.5,255.5,702.91,583.0
2016,12,6,9,30,610.0,80.0,2.8,10.0,287.0,740.98,610.8
2016,12,6,9,45,625.5,85.5,2.9,10.5,315.0,761.79,625.16
2016,12,6,10,0,641.0,91.0,3.0,11.0,343.0,779.8,637.24
2016,12,6,10,15,745.0,80.5,3.0,11.0,391.5,852.57,690.43
2016,12,6,10,30,849.0,70.0,3.0,11.0,440.0,928.17,744.09
2016,12,6,10,45,856.0,72.0,3.05,11.5,458.0,922.61,737.58
2016,12,6,11,0,863.0,74.0,3.1,12.0,476.0,913.38,729.31
2016,12,6,11,15,868.0,74.5,3.1,12.0,487.0,896.77,716.83
2016,12,6,11,30,873.0,75.0,3.1,12.0,498.0,876.63,701.97
2016,12,6,11,45,869.0,77.0,3.15,12.0,501.0,847.29,680.82
2016,12,6,12,0,865.0,79.0,3.2,12.0,504.0,815.05,657.54
2016,12,6,12,15,863.0,79.0,3.25,12.0,500.5,779.26,631.54
2016,12,6,12,30,861.0,79.0,3.3,12.0,497.0,740.85,603.43
2016,12,6,12,45,858.0,77.5,3.35,12.0,486.0,697.59,570.68
2016,12,6,13,0,855.0,76.0,3.4,12.0,475.0,652.2,534.36
2016,12,6,13,15,845.5,75.0,3.45,12.0,457.0,601.52,492.96
2016,12,6,13,30,836.0,74.0,3.5,12.0,439.0,549.71,449.56
2016,12,6,13,45,822.0,72.0,3.6,12.0,414.0,493.78,401.74
2016,12,6,14,0,808.0,70.0,3.7,12.0,389.0,437.75,352.41
2016,12,6,14,15,787.0,68.0,3.65,12.0,358.0,379.18,299.57
2016,12,6,14,30,766.0,66.0,3.6,12.0,327.0,321.82,246.69
2016,12,6,14,45,737.0,62.5,3.6,12.0,291.5,262.43,191.95
2016,12,6,15,0,708.0,59.0,3.6,12.0,256.0,205.8,140.22
2016,12,6,15,15,661.5,54.5,3.45,11.5,217.0,148.77,91.84
2016,12,6,15,30,615.0,50.0,3.3,11.0,178.0,94.77,51.83
2016,12,6,15,45,546.5,43.5,3.15,10.5,138.0,46.24,27.2
2016,12,6,16,0,478.0,37.0,3.0,10.0,98.0,30.97,21.49
2016,12,6,16,15,349.5,27.5,2.9,9.5,63.0,22.85,12.47
2016,12,6,16,30,221.0,18.0,2.8,9.0,28.0,14.86,0.0
2016,12,6,16,45,110.5,9.0,2.7,8.5,14.0,7.08,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,13.38,0.0
2016,12,7,7,45,93.0,30.0,1.9,5.0,41.5,151.83,105.48
2016,12,7,8,0,186.0,43.0,1.9,5.0,66.0,272.57,226.95
2016,12,7,8,15,210.5,58.5,1.95,5.0,94.0,296.52,253.29
2016,12,7,8,30,235.0,74.0,2.0,5.0,122.0,341.25,293.99
2016,12,7,8,45,253.0,88.0,2.05,5.5,149.5,377.01,325.08
2016,12,7,9,0,271.0,102.0,2.1,6.0,177.0,412.32,354.65
2016,12,7,9,15,282.5,114.5,2.05,6.5,202.0,438.29,375.26
2016,12,7,9,30,294.0,127.0,2.0,7.0,227.0,463.3,394.42
2016,12,7,9,45,258.0,144.0,2.0,7.5,237.5,447.32,378.92
2016,12,7,10,0,222.0,161.0,2.0,8.0,248.0,429.78,362.32
2016,12,7,10,15,305.5,160.0,2.0,8.0,288.0,501.96,421.97
2016,12,7,10,30,389.0,159.0,2.0,8.0,328.0,595.18,495.32
2016,12,7,10,45,272.5,182.0,2.05,8.5,302.5,482.29,402.08
2016,12,7,11,0,156.0,205.0,2.1,9.0,277.0,373.16,311.16
2016,12,7,11,15,102.5,203.0,2.2,9.0,251.0,294.56,246.11
2016,12,7,11,30,49.0,201.0,2.3,9.0,225.0,239.29,198.82
2016,12,7,11,45,34.0,193.0,2.45,9.5,210.0,212.93,176.23
2016,12,7,12,0,19.0,185.0,2.6,10.0,195.0,172.81,142.03
2016,12,7,12,15,28.0,190.0,2.7,10.0,204.0,198.01,163.42
2016,12,7,12,30,37.0,195.0,2.8,10.0,213.0,206.92,171.02
2016,12,7,12,45,19.0,174.5,2.95,10.0,184.0,157.72,129.44
2016,12,7,13,0,1.0,154.0,3.1,10.0,155.0,125.76,102.2
2016,12,7,13,15,60.0,171.5,3.15,9.5,198.0,186.56,154.89
2016,12,7,13,30,119.0,189.0,3.2,9.0,241.0,242.2,201.95
2016,12,7,13,45,59.5,139.0,3.25,9.0,165.0,146.94,121.09
2016,12,7,14,0,0.0,89.0,3.3,9.0,89.0,68.88,54.26
2016,12,7,14,15,0.0,82.0,3.3,9.0,82.0,63.25,49.52
2016,12,7,14,30,0.0,75.0,3.3,9.0,75.0,57.69,44.75
2016,12,7,14,45,0.0,66.5,3.35,9.0,66.5,51.02,38.97
2016,12,7,15,0,0.0,58.0,3.4,9.0,58.0,44.44,33.22
2016,12,7,15,15,0.0,49.0,3.3,8.5,49.0,37.5,27.15
2016,12,7,15,30,0.0,40.0,3.2,8.0,40.0,30.57,21.01
2016,12,7,15,45,0.0,31.0,3.15,8.0,31.0,23.65,14.78
2016,12,7,16,0,0.0,22.0,3.1,8.0,22.0,16.75,9.15
2016,12,7,16,15,0.0,14.0,3.05,8.0,14.0,10.64,2.84
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.0,16.0,12.18,2.61
2016,12,8,8,0,0.0,26.0,3.2,12.0,26.0,19.84,10.74
2016,12,8,8,15,0.0,38.0,3.15,12.0,38.0,29.5,19.37
2016,12,8,8,30,0.0,50.0,3.1,12.0,50.0,40.62,29.19
2016,12,8,8,45,0.0,62.0,3.05,12.5,62.0,51.54,38.7
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,62.35,48.0
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,71.96,56.26
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,81.58,64.44
2016,12,8,9,45,0.0,113.5,2.75,13.0,113.5,98.48,78.72
2016,12,8,10,0,0.0,131.0,2.7,13.0,131.0,115.36,92.86
2016,12,8,10,15,0.0,96.5,2.65,13.0,96.5,77.42,60.63
2016,12,8,10,30,0.0,62.0,2.6,13.0,62.0,47.52,35.14
2016,12,8,10,45,10.5,119.0,2.55,13.5,124.0,107.34,86.17
2016,12,8,11,0,21.0,176.0,2.5,14.0,186.0,174.14,141.78
2016,12,8,11,15,10.5,148.5,2.45,14.0,153.5,133.97,107.8
2016,12,8,11,30,0.0,121.0,2.4,14.0,121.0,97.41,76.84
2016,12,8,11,45,0.0,122.0,2.35,14.0,122.0,97.92,77.28
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,98.49,77.74
2016,12,8,12,15,0.0,121.5,2.25,14.0,121.5,96.87,76.39
2016,12,8,12,30,0.0,120.0,2.2,14.0,120.0,95.34,75.13
2016,12,8,12,45,0.0,87.5,2.2,14.0,87.5,67.51,51.77
2016,12,8,13,0,0.0,55.0,2.2,14.0,55.0,42.13,30.34
2016,12,8,13,15,0.0,52.5,2.15,14.0,52.5,40.2,28.74
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,38.27,27.13
2016,12,8,13,45,0.0,34.5,2.1,14.0,34.5,26.34,16.97
2016,12,8,14,0,0.0,19.0,2.1,14.0,19.0,14.47,6.8
2016,12,8,14,15,0.0,17.5,2.05,14.0,17.5,13.32,5.83
2016,12,8,14,30,0.0,16.0,2.0,14.0,16.0,12.17,4.85
2016,12,8,14,45,0.0,14.0,1.95,14.0,14.0,10.64,3.53
2016,12,8,15,0,0.0,12.0,1.9,14.0,12.0,9.11,2.21
2016,12,8,15,15,0.0,10.0,1.8,14.0,10.0,7.58,0.87
2016,12,8,15,30,0.0,8.0,1.7,14.0,8.0,6.06,0.0
2016,12,8,15,45,0.0,6.0,1.65,14.0,6.0,4.54,0.0
2016,12,8,16,0,0.0,4.0,1.6,14.0,4.0,3.02,0.0
2016,12,8,16,15,0.0,2.5,1.55,13.5,2.5,1.89,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,7.0,1.3,12.0,10.0,5.51,0.0
2016,12,9,7,30,167.0,14.0,1.3,12.0,20.0,147.25,0.0
2016,12,9,7,45,304.0,23.5,1.35,12.5,52.5,338.93,215.12
2016,12,9,8,0,441.0,33.0,1.4,13.0,85.0,484.28,381.75
2016,12,9,8,15,515.0,39.0,1.5,13.0,123.5,567.6,455.97
2016,12,9,8,30,589.0,45.0,1.6,13.0,162.0,643.63,518.93
2016,12,9,8,45,638.5,49.0,1.7,13.5,200.0,705.05,567.14
2016,12,9,9,0,688.0,53.0,1.8,14.0,238.0,765.04,612.17
2016,12,9,9,15,423.0,95.0,1.85,14.0,213.5,569.4,466.08
2016,12,9,9,30,158.0,137.0,1.9,14.0,189.0,325.6,270.12
2016,12,9,9,45,187.5,148.5,2.0,14.5,216.5,364.26,302.57
2016,12,9,10,0,217.0,160.0,2.1,15.0,244.0,424.2,349.47
2016,12,9,10,15,108.5,151.0,2.15,15.0,193.0,278.53,229.57
2016,12,9,10,30,0.0,142.0,2.2,15.0,142.0,122.64,97.62
2016,12,9,10,45,63.5,172.5,2.3,15.0,201.5,232.3,190.8
