Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,0,127.0,203.0,2.4,15.0,261.0,344.75,282.69
2016,12,9,11,15,109.5,206.5,2.4,15.0,257.5,306.03,250.51
2016,12,9,11,30,92.0,210.0,2.4,15.0,254.0,288.45,235.64
2016,12,9,11,45,64.0,203.0,2.4,15.5,234.0,250.46,203.6
2016,12,9,12,0,36.0,196.0,2.4,16.0,214.0,214.91,173.55
2016,12,9,12,15,28.5,189.5,2.35,16.0,204.0,198.34,159.87
2016,12,9,12,30,21.0,183.0,2.3,16.0,194.0,169.17,135.86
2016,12,9,12,45,41.5,189.5,2.25,16.0,209.0,201.24,162.59
2016,12,9,13,0,62.0,196.0,2.2,16.0,224.0,217.68,176.17
2016,12,9,13,15,31.0,164.5,2.15,15.5,178.5,162.69,130.94
2016,12,9,13,30,0.0,133.0,2.1,15.0,133.0,106.02,83.92
2016,12,9,13,45,123.0,146.5,2.05,15.0,195.0,195.04,158.36
2016,12,9,14,0,246.0,160.0,2.0,15.0,257.0,261.79,211.0
2016,12,9,14,15,239.5,148.0,1.85,15.0,236.0,230.6,183.6
2016,12,9,14,30,233.0,136.0,1.7,15.0,215.0,200.2,156.89
2016,12,9,14,45,226.0,121.5,1.55,15.0,191.5,168.37,128.82
2016,12,9,15,0,219.0,107.0,1.4,15.0,168.0,137.63,101.76
2016,12,9,15,15,385.5,78.0,1.3,14.5,166.0,125.7,83.55
2016,12,9,15,30,552.0,49.0,1.2,14.0,164.0,92.31,50.76
2016,12,9,15,45,485.0,42.5,1.1,14.0,126.5,47.37,26.57
2016,12,9,16,0,418.0,36.0,1.0,14.0,89.0,29.82,20.15
2016,12,9,16,15,300.5,26.5,1.0,13.5,57.0,21.82,11.48
2016,12,9,16,30,183.0,17.0,1.0,13.0,25.0,13.92,0.0
2016,12,9,16,45,91.5,8.5,1.05,13.0,12.5,6.69,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,9.87,2.39
2016,12,10,8,15,0.0,19.5,3.5,14.0,19.5,14.83,6.82
2016,12,10,8,30,0.0,26.0,3.4,14.0,26.0,19.8,11.22
2016,12,10,8,45,0.0,32.5,3.3,14.0,32.5,24.78,15.6
2016,12,10,9,0,0.0,39.0,3.2,14.0,39.0,29.77,19.96
2016,12,10,9,15,0.0,45.0,3.05,14.0,45.0,34.39,23.95
2016,12,10,9,30,0.0,51.0,2.9,14.0,51.0,39.01,27.91
2016,12,10,9,45,0.0,34.0,2.8,14.0,34.0,25.94,16.68
2016,12,10,10,0,0.0,17.0,2.7,14.0,17.0,12.94,5.49
2016,12,10,10,15,0.0,14.0,2.7,14.0,14.0,10.66,3.51
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,8.37,1.54
2016,12,10,10,45,0.0,29.0,2.7,14.5,29.0,22.14,13.3
2016,12,10,11,0,0.0,47.0,2.7,15.0,47.0,35.97,25.01
2016,12,10,11,15,0.0,33.0,2.65,15.0,33.0,25.22,15.84
2016,12,10,11,30,0.0,19.0,2.6,15.0,19.0,14.5,6.71
2016,12,10,11,45,0.0,49.0,2.55,15.0,49.0,37.52,26.28
2016,12,10,12,0,0.0,79.0,2.5,15.0,79.0,60.7,45.85
2016,12,10,12,15,0.0,43.0,2.45,15.0,43.0,32.9,22.34
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,7.0,2.35,15.0,7.0,5.33,0.0
2016,12,10,13,0,0.0,7.0,2.3,15.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,23.5,2.25,14.5,23.5,17.93,9.7
2016,12,10,13,30,0.0,40.0,2.2,14.0,40.0,30.57,20.57
2016,12,10,13,45,0.0,46.0,2.15,14.0,46.0,35.18,24.54
2016,12,10,14,0,0.0,52.0,2.1,14.0,52.0,39.79,28.52
2016,12,10,14,15,0.0,48.0,2.05,14.0,48.0,36.7,25.91
2016,12,10,14,30,0.0,44.0,2.0,14.0,44.0,33.62,23.3
2016,12,10,14,45,0.0,39.0,2.0,14.0,39.0,29.77,20.0
2016,12,10,15,0,0.0,34.0,2.0,14.0,34.0,25.93,16.69
2016,12,10,15,15,0.0,28.5,1.95,13.5,28.5,21.71,13.05
2016,12,10,15,30,0.0,23.0,1.9,13.0,23.0,17.5,9.38
2016,12,10,15,45,0.0,18.0,1.85,13.0,18.0,13.68,5.98
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,9.86,2.93
2016,12,10,16,15,0.0,8.0,1.75,12.5,8.0,6.06,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,9.44,0.0
2016,12,11,7,45,69.5,26.5,1.45,6.5,34.5,121.81,69.62
2016,12,11,8,0,139.0,41.0,1.4,7.0,57.0,209.04,170.38
2016,12,11,8,15,163.0,57.0,1.35,7.0,83.0,253.06,212.97
2016,12,11,8,30,187.0,73.0,1.3,7.0,109.0,296.97,252.45
2016,12,11,8,45,201.5,88.0,1.3,7.5,134.5,330.07,281.03
2016,12,11,9,0,216.0,103.0,1.3,8.0,160.0,362.74,308.17
2016,12,11,9,15,223.5,117.5,1.3,8.0,184.0,387.21,328.15
2016,12,11,9,30,231.0,132.0,1.3,8.0,208.0,410.73,346.84
2016,12,11,9,45,236.5,143.5,1.3,8.5,228.0,426.88,358.62
2016,12,11,10,0,242.0,155.0,1.3,9.0,248.0,442.05,369.38
2016,12,11,10,15,147.0,165.0,1.35,9.5,222.5,335.32,280.29
2016,12,11,10,30,52.0,175.0,1.4,10.0,197.0,230.64,191.26
2016,12,11,10,45,84.0,188.0,1.45,10.5,225.5,272.25,226.44
2016,12,11,11,0,116.0,201.0,1.5,11.0,254.0,332.83,275.37
2016,12,11,11,15,126.5,206.5,1.5,11.0,265.5,341.92,282.26
2016,12,11,11,30,137.0,212.0,1.5,11.0,277.0,350.17,288.73
2016,12,11,11,45,197.0,210.0,1.55,11.5,304.5,390.24,321.51
2016,12,11,12,0,257.0,208.0,1.6,12.0,332.0,444.6,364.27
2016,12,11,12,15,312.5,197.5,1.65,12.0,347.5,462.13,378.59
2016,12,11,12,30,368.0,187.0,1.7,12.0,363.0,475.11,389.29
2016,12,11,12,45,337.0,187.5,1.75,12.0,346.5,434.55,356.45
2016,12,11,13,0,306.0,188.0,1.8,12.0,330.0,395.68,324.94
2016,12,11,13,15,153.0,133.5,1.85,12.0,204.5,217.67,179.56
2016,12,11,13,30,0.0,79.0,1.9,12.0,79.0,60.69,46.41
2016,12,11,13,45,0.0,74.0,2.0,12.0,74.0,56.81,43.3
2016,12,11,14,0,0.0,69.0,2.1,12.0,69.0,52.93,40.04
2016,12,11,14,15,0.0,63.5,1.95,11.5,63.5,48.67,36.51
2016,12,11,14,30,0.0,58.0,1.8,11.0,58.0,44.42,32.96
2016,12,11,14,45,0.0,51.5,1.65,11.0,51.5,39.4,28.64
2016,12,11,15,0,0.0,45.0,1.5,11.0,45.0,34.39,24.28
2016,12,11,15,15,0.0,38.0,1.45,10.5,38.0,29.01,19.6
2016,12,11,15,30,0.0,31.0,1.4,10.0,31.0,23.63,14.87
2016,12,11,15,45,0.0,24.0,1.35,10.0,24.0,18.27,10.06
2016,12,11,16,0,0.0,17.0,1.3,10.0,17.0,12.92,5.72
2016,12,11,16,15,0.0,11.0,1.35,9.5,11.0,8.35,1.03
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,205.5,24.5,1.75,7.5,47.5,250.74,138.8
2016,12,12,8,0,411.0,33.0,1.8,8.0,79.0,456.81,366.07
2016,12,12,8,15,490.0,40.0,1.85,8.0,117.0,545.34,447.88
2016,12,12,8,30,569.0,47.0,1.9,8.0,155.0,636.09,524.03
2016,12,12,8,45,613.0,52.5,1.95,8.5,193.0,692.95,569.89
2016,12,12,9,0,657.0,58.0,2.0,9.0,231.0,748.83,612.94
2016,12,12,9,15,690.5,61.5,1.9,9.0,266.5,782.47,637.46
2016,12,12,9,30,724.0,65.0,1.8,9.0,302.0,822.21,665.45
2016,12,12,9,45,742.0,69.0,1.75,9.5,332.0,844.65,679.13
2016,12,12,10,0,760.0,73.0,1.7,10.0,362.0,863.89,690.21
2016,12,12,10,15,641.0,101.0,1.6,10.0,356.0,785.3,631.24
2016,12,12,10,30,522.0,129.0,1.5,10.0,350.0,686.4,557.43
2016,12,12,10,45,523.0,135.5,1.45,10.5,365.5,684.52,555.03
2016,12,12,11,0,524.0,142.0,1.4,11.0,381.0,680.29,549.92
2016,12,12,11,15,577.5,131.5,1.4,11.0,401.0,710.32,571.75
2016,12,12,11,30,631.0,121.0,1.4,11.0,421.0,727.8,583.9
2016,12,12,11,45,502.5,154.0,1.45,11.0,394.5,624.3,505.75
2016,12,12,12,0,374.0,187.0,1.5,11.0,368.0,516.19,421.79
2016,12,12,12,15,378.0,185.0,1.5,11.0,367.0,499.62,409.42
2016,12,12,12,30,382.0,183.0,1.5,11.0,366.0,481.68,395.07
2016,12,12,12,45,374.5,180.5,1.5,11.0,356.5,453.83,372.64
2016,12,12,13,0,367.0,178.0,1.5,11.0,347.0,425.67,349.74
2016,12,12,13,15,354.5,172.5,1.5,11.0,331.0,391.22,321.53
2016,12,12,13,30,342.0,167.0,1.5,11.0,315.0,357.34,293.34
2016,12,12,13,45,266.5,165.5,1.5,11.0,277.0,296.3,242.68
2016,12,12,14,0,191.0,164.0,1.5,11.0,239.0,234.01,190.93
2016,12,12,14,15,181.0,153.5,1.45,11.0,220.0,207.04,167.62
2016,12,12,14,30,171.0,143.0,1.4,11.0,201.0,181.21,144.91
2016,12,12,14,45,165.0,128.0,1.35,11.0,179.0,153.87,120.71
2016,12,12,15,0,159.0,113.0,1.3,11.0,157.0,127.53,97.36
2016,12,12,15,15,145.5,97.0,1.3,10.5,132.5,100.28,74.12
2016,12,12,15,30,132.0,81.0,1.3,10.0,108.0,75.08,53.57
2016,12,12,15,45,113.5,64.0,1.3,9.5,84.0,51.15,35.95
2016,12,12,16,0,95.0,47.0,1.3,9.0,60.0,34.72,24.93
2016,12,12,16,15,47.5,32.0,1.35,9.0,38.5,23.87,13.54
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,12.84,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,44.0,5.5,1.45,7.5,6.5,0.0,0.0
2016,12,13,7,30,88.0,11.0,1.5,8.0,13.0,80.03,0.0
2016,12,13,7,45,207.0,23.0,1.6,8.5,41.5,249.15,126.9
2016,12,13,8,0,326.0,35.0,1.7,9.0,70.0,384.09,307.32
2016,12,13,8,15,405.0,43.0,1.65,9.0,106.5,472.31,388.82
2016,12,13,8,30,484.0,51.0,1.6,9.0,143.0,562.8,464.5
2016,12,13,8,45,242.0,56.5,1.6,9.5,102.5,339.77,287.62
2016,12,13,9,0,0.0,62.0,1.6,10.0,62.0,49.57,37.25
2016,12,13,9,15,0.0,72.0,1.55,10.0,72.0,58.31,45.15
2016,12,13,9,30,0.0,82.0,1.5,10.0,82.0,67.05,52.69
2016,12,13,9,45,0.0,90.5,1.5,10.5,90.5,74.23,58.71
2016,12,13,10,0,0.0,99.0,1.5,11.0,99.0,81.46,64.7
2016,12,13,10,15,48.5,140.0,1.5,11.0,160.5,186.86,155.79
2016,12,13,10,30,97.0,181.0,1.5,11.0,222.0,282.37,235.48
2016,12,13,10,45,303.5,163.0,1.5,11.5,299.0,488.97,404.74
2016,12,13,11,0,510.0,145.0,1.5,12.0,376.0,671.32,544.22
2016,12,13,11,15,479.0,156.5,1.45,12.0,378.0,641.96,518.55
2016,12,13,11,30,448.0,168.0,1.4,12.0,380.0,611.52,494.22
2016,12,13,11,45,339.0,189.0,1.35,12.0,350.5,505.67,411.37
2016,12,13,12,0,230.0,210.0,1.3,12.0,321.0,407.63,333.18
2016,12,13,12,15,311.5,195.5,1.25,12.0,345.0,460.17,375.81
2016,12,13,12,30,393.0,181.0,1.2,12.0,369.0,488.25,397.8
2016,12,13,12,45,304.0,190.5,1.2,12.0,334.0,415.94,339.32
2016,12,13,13,0,215.0,200.0,1.2,12.0,299.0,336.16,275.04
2016,12,13,13,15,107.5,121.0,1.2,12.0,170.5,178.45,146.37
2016,12,13,13,30,0.0,42.0,1.2,12.0,42.0,32.11,22.0
2016,12,13,13,45,0.0,31.5,1.2,12.0,31.5,24.04,15.18
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,16.0,8.24
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,14.46,6.92
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,12.93,5.6
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,11.4,4.27
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,9.87,2.94
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,8.35,1.6
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,6.82,0.26
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,3.78,0.0
2016,12,13,16,15,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,12,13,16,30,0.0,1.0,1.4,11.0,1.0,0.75,0.0
2016,12,13,16,45,0.0,0.5,1.5,11.0,0.5,0.39,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,5.51,0.0
2016,12,14,7,45,17.0,22.0,2.65,12.5,24.0,39.96,13.61
2016,12,14,8,0,34.0,37.0,2.8,13.0,41.0,77.04,57.63
2016,12,14,8,15,50.5,54.0,2.8,13.0,62.0,129.61,104.49
2016,12,14,8,30,67.0,71.0,2.8,13.0,83.0,165.73,136.76
2016,12,14,8,45,77.0,87.0,2.85,13.5,104.5,193.53,161.05
2016,12,14,9,0,87.0,103.0,2.9,14.0,126.0,221.11,184.55
2016,12,14,9,15,93.0,118.5,2.95,14.0,146.0,243.74,203.63
2016,12,14,9,30,99.0,134.0,3.0,14.0,166.0,265.98,222.04
2016,12,14,9,45,100.5,146.5,3.05,14.0,182.0,278.84,232.34
2016,12,14,10,0,102.0,159.0,3.1,14.0,198.0,291.42,242.29
2016,12,14,10,15,139.0,170.0,3.1,14.0,226.5,335.65,279.11
2016,12,14,10,30,176.0,181.0,3.1,14.0,255.0,378.83,314.41
2016,12,14,10,45,157.0,190.0,3.1,14.5,258.5,365.19,301.53
2016,12,14,11,0,138.0,199.0,3.1,15.0,262.0,351.58,288.98
2016,12,14,11,15,99.5,200.0,3.1,15.0,246.0,290.61,238.56
2016,12,14,11,30,61.0,201.0,3.1,15.0,230.0,251.95,205.8
2016,12,14,11,45,30.5,166.5,3.1,15.0,181.0,181.53,147.26
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,106.97,84.49
2016,12,14,12,15,0.0,133.0,3.05,15.0,133.0,107.49,85.01
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,108.06,85.51
2016,12,14,12,45,0.0,122.5,2.95,15.0,122.5,97.54,76.76
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,87.41,68.35
2016,12,14,13,15,0.0,119.5,2.9,14.5,119.5,94.64,74.63
2016,12,14,13,30,0.0,128.0,2.9,14.0,128.0,101.86,80.92
2016,12,14,13,45,0.0,117.0,2.9,14.0,117.0,92.29,72.95
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,82.95,65.16
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,75.88,59.25
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,68.91,53.4
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,61.26,46.91
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,53.72,40.45
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,45.14,33.04
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,36.7,25.67
2016,12,14,15,45,0.0,37.0,2.9,14.0,37.0,28.28,18.28
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,19.83,11.53
2016,12,14,16,15,0.0,16.5,2.85,13.5,16.5,12.56,4.36
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,5.31,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,11.0,4.7,13.5,11.0,8.36,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,14.47,5.91
2016,12,15,8,15,0.0,29.0,4.35,14.0,29.0,22.13,12.86
2016,12,15,8,30,0.0,39.0,4.1,14.0,39.0,29.82,19.66
2016,12,15,8,45,0.0,49.5,3.9,14.0,49.5,38.26,27.07
2016,12,15,9,0,0.0,60.0,3.7,14.0,60.0,47.61,35.19
2016,12,15,9,15,0.0,69.5,3.6,14.0,69.5,55.84,42.29
2016,12,15,9,30,0.0,79.0,3.5,14.0,79.0,64.07,49.33
2016,12,15,9,45,0.0,87.5,3.45,14.0,87.5,71.29,55.43
2016,12,15,10,0,0.0,96.0,3.4,14.0,96.0,78.55,61.53
2016,12,15,10,15,0.0,58.0,3.3,14.0,58.0,44.42,32.42
2016,12,15,10,30,0.0,20.0,3.2,14.0,20.0,15.24,7.44
2016,12,15,10,45,0.0,41.0,3.1,14.0,41.0,31.34,21.21
2016,12,15,11,0,0.0,62.0,3.0,14.0,62.0,47.53,34.97
2016,12,15,11,15,0.0,63.5,2.95,14.0,63.5,48.7,35.92
2016,12,15,11,30,0.0,65.0,2.9,14.0,65.0,49.86,36.88
2016,12,15,11,45,0.0,66.0,2.85,14.0,66.0,50.64,37.52
2016,12,15,12,0,0.0,67.0,2.8,14.0,67.0,51.41,38.17
2016,12,15,12,15,0.0,60.5,2.8,14.0,60.5,46.39,33.91
2016,12,15,12,30,0.0,54.0,2.8,14.0,54.0,41.37,29.66
2016,12,15,12,45,0.0,49.5,2.8,14.0,49.5,37.9,26.73
2016,12,15,13,0,0.0,45.0,2.8,14.0,45.0,34.43,23.8
2016,12,15,13,15,0.0,57.0,2.75,14.0,57.0,43.67,31.7
2016,12,15,13,30,0.0,69.0,2.7,14.0,69.0,52.94,39.62
2016,12,15,13,45,0.0,54.0,2.7,14.0,54.0,41.34,29.78
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,29.79,19.94
2016,12,15,14,15,0.0,36.0,2.6,14.0,36.0,27.48,18.0
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,25.17,16.03
2016,12,15,14,45,0.0,29.0,2.45,14.0,29.0,22.1,13.4
2016,12,15,15,0,0.0,25.0,2.4,14.0,25.0,19.03,10.75
2016,12,15,15,15,0.0,21.5,2.25,14.0,21.5,16.35,8.41
2016,12,15,15,30,0.0,18.0,2.1,14.0,18.0,13.67,6.06
2016,12,15,15,45,0.0,14.0,2.0,14.0,14.0,10.62,3.36
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,7.58,0.93
2016,12,15,16,15,0.0,6.0,1.8,13.5,6.0,4.54,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,70.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,141.0,11.0,3.9,7.0,14.0,122.55,0.0
2016,12,16,7,45,295.5,21.0,4.0,7.5,46.0,317.1,115.98
2016,12,16,8,0,450.0,31.0,4.1,8.0,78.0,486.91,387.2
2016,12,16,8,15,534.0,37.5,4.2,8.0,118.0,567.99,470.87
2016,12,16,8,30,618.0,44.0,4.3,8.0,158.0,664.98,555.31
2016,12,16,8,45,667.5,49.0,4.45,8.5,197.5,728.62,609.04
2016,12,16,9,0,717.0,54.0,4.6,9.0,237.0,790.8,659.31
2016,12,16,9,15,750.5,57.0,4.6,9.0,274.0,833.23,692.81
2016,12,16,9,30,784.0,60.0,4.6,9.0,311.0,872.93,723.08
2016,12,16,9,45,808.5,62.0,4.7,9.5,343.5,899.55,741.97
2016,12,16,10,0,833.0,64.0,4.8,10.0,376.0,922.78,757.93
2016,12,16,10,15,848.5,66.0,4.8,10.0,402.5,933.74,765.12
2016,12,16,10,30,864.0,68.0,4.8,10.0,429.0,940.99,769.57
2016,12,16,10,45,873.0,69.0,4.8,10.5,448.5,936.94,764.22
2016,12,16,11,0,882.0,70.0,4.8,11.0,468.0,918.79,748.56
2016,12,16,11,15,888.0,71.0,4.75,11.0,480.5,904.89,737.35
2016,12,16,11,30,894.0,72.0,4.7,11.0,493.0,887.44,723.59
2016,12,16,11,45,897.0,72.0,4.7,11.0,498.5,862.65,704.81
2016,12,16,12,0,900.0,72.0,4.7,11.0,504.0,834.6,683.68
2016,12,16,12,15,899.5,72.0,4.7,11.0,501.5,800.62,658.06
2016,12,16,12,30,899.0,72.0,4.7,11.0,499.0,763.81,630.24
2016,12,16,12,45,894.0,71.5,4.75,11.0,489.0,720.59,597.57
2016,12,16,13,0,889.0,71.0,4.8,11.0,479.0,675.25,560.99
2016,12,16,13,15,880.5,70.0,4.8,11.0,462.0,625.31,519.29
2016,12,16,13,30,872.0,69.0,4.8,11.0,445.0,577.81,478.45
2016,12,16,13,45,858.5,67.5,4.85,11.0,420.5,521.48,429.64
2016,12,16,14,0,845.0,66.0,4.9,11.0,396.0,464.83,379.22
2016,12,16,14,15,824.5,64.0,4.85,11.0,366.0,404.81,324.63
2016,12,16,14,30,804.0,62.0,4.8,11.0,336.0,345.81,269.77
2016,12,16,14,45,776.0,59.0,4.8,11.0,300.5,285.01,213.02
2016,12,16,15,0,748.0,56.0,4.8,11.0,265.0,226.71,158.7
2016,12,16,15,15,704.0,52.0,4.65,10.5,225.5,167.63,106.73
2016,12,16,15,30,660.0,48.0,4.5,10.0,186.0,113.54,63.97
2016,12,16,15,45,592.5,42.0,4.4,9.5,145.5,61.98,33.18
2016,12,16,16,0,525.0,36.0,4.3,9.0,105.0,33.03,23.46
2016,12,16,16,15,262.5,34.0,4.2,8.5,68.5,25.95,15.57
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,22.15,0.0
2016,12,16,16,45,0.0,16.0,4.05,8.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.0,261.3,81.09
2016,12,17,8,0,498.0,29.0,1.8,4.0,80.0,512.34,405.52
2016,12,17,8,15,579.0,35.5,1.85,4.5,121.0,606.06,497.82
2016,12,17,8,30,660.0,42.0,1.9,5.0,162.0,700.89,577.42
2016,12,17,8,45,710.0,46.0,1.95,5.5,202.5,764.35,628.79
2016,12,17,9,0,760.0,50.0,2.0,6.0,243.0,826.2,676.39
2016,12,17,9,15,791.5,53.0,2.0,6.5,280.5,867.0,705.81
2016,12,17,9,30,823.0,56.0,2.0,7.0,318.0,905.03,732.0
2016,12,17,9,45,844.0,58.5,2.0,7.5,350.5,929.07,747.19
2016,12,17,10,0,865.0,61.0,2.0,8.0,383.0,949.67,759.56
2016,12,17,10,15,879.0,62.5,2.0,8.0,410.0,947.56,756.95
2016,12,17,10,30,893.0,64.0,2.0,8.0,437.0,952.62,759.69
2016,12,17,10,45,901.5,65.5,2.0,8.5,456.5,948.75,754.69
2016,12,17,11,0,910.0,67.0,2.0,9.0,476.0,941.15,747.28
2016,12,17,11,15,915.5,67.5,2.0,9.0,488.5,925.76,735.86
2016,12,17,11,30,921.0,68.0,2.0,9.0,501.0,906.75,722.07
2016,12,17,11,45,921.5,69.0,2.0,9.5,506.0,880.55,701.98
2016,12,17,12,0,922.0,70.0,2.0,10.0,511.0,851.09,679.71
2016,12,17,12,15,920.5,70.0,2.0,10.0,508.5,815.71,654.42
2016,12,17,12,30,919.0,70.0,2.0,10.0,506.0,777.51,626.99
2016,12,17,12,45,909.0,71.0,2.0,10.0,495.0,731.81,593.82
2016,12,17,13,0,899.0,72.0,2.0,10.0,484.0,684.3,557.11
2016,12,17,13,15,890.5,71.0,1.95,10.0,466.5,638.61,519.94
2016,12,17,13,30,882.0,70.0,1.9,10.0,449.0,586.02,476.64
2016,12,17,13,45,867.0,68.5,1.85,10.0,424.5,528.43,428.29
2016,12,17,14,0,852.0,67.0,1.8,10.0,400.0,470.64,378.41
2016,12,17,14,15,832.0,65.0,1.75,10.0,369.5,410.43,325.2
2016,12,17,14,30,812.0,63.0,1.7,10.0,339.0,351.15,271.42
2016,12,17,14,45,781.0,60.0,1.65,10.0,303.0,288.99,214.69
2016,12,17,15,0,750.0,57.0,1.6,10.0,267.0,229.66,160.41
2016,12,17,15,15,706.0,53.0,1.6,9.5,227.5,170.38,108.79
2016,12,17,15,30,662.0,49.0,1.6,9.0,188.0,116.08,65.92
2016,12,17,15,45,590.5,43.0,1.6,8.5,147.0,64.08,34.57
2016,12,17,16,0,519.0,37.0,1.6,8.0,106.0,31.17,21.98
2016,12,17,16,15,259.5,34.5,1.65,7.5,69.0,26.3,16.08
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,22.22,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,12.59,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.5,261.28,64.86
2016,12,18,8,0,502.0,28.0,2.9,3.0,79.0,514.75,409.91
2016,12,18,8,15,585.0,34.0,2.95,3.5,120.0,609.49,506.63
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,705.5,589.15
2016,12,18,8,45,718.0,44.5,3.1,4.5,202.0,769.5,642.58
2016,12,18,9,0,768.0,49.0,3.2,5.0,243.0,832.12,692.35
2016,12,18,9,15,801.0,51.5,3.15,5.0,281.0,873.79,724.38
2016,12,18,9,30,834.0,54.0,3.1,5.0,319.0,912.69,753.1
2016,12,18,9,45,852.0,57.5,3.1,5.5,351.5,935.39,767.88
2016,12,18,10,0,870.0,61.0,3.1,6.0,384.0,954.6,779.73
2016,12,18,10,15,885.5,62.5,3.0,6.5,411.5,954.03,776.01
2016,12,18,10,30,901.0,64.0,2.9,7.0,439.0,960.58,777.61
2016,12,18,10,45,911.5,65.0,2.85,7.5,459.5,957.91,772.91
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,951.45,765.68
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,935.95,753.47
2016,12,18,11,30,933.0,67.0,2.7,8.0,505.0,916.8,738.84
2016,12,18,11,45,935.5,67.5,2.7,8.5,510.5,891.47,718.98
2016,12,18,12,0,938.0,68.0,2.7,9.0,516.0,862.73,696.8
2016,12,18,12,15,937.0,67.5,2.7,9.0,513.5,826.72,670.57
2016,12,18,12,30,936.0,67.0,2.7,9.0,511.0,787.83,642.13
2016,12,18,12,45,931.5,66.5,2.7,9.5,501.0,743.72,608.5
2016,12,18,13,0,927.0,66.0,2.7,10.0,491.0,697.35,571.45
2016,12,18,13,15,918.5,65.0,2.7,10.0,473.5,645.88,529.81
2016,12,18,13,30,910.0,64.0,2.7,10.0,456.0,592.97,485.92
2016,12,18,13,45,897.0,63.0,2.7,10.0,431.5,536.53,437.96
2016,12,18,14,0,884.0,62.0,2.7,10.0,407.0,479.59,388.15
2016,12,18,14,15,865.0,60.0,2.6,9.5,376.5,418.95,334.37
2016,12,18,14,30,846.0,58.0,2.5,9.0,346.0,359.69,280.22
2016,12,18,14,45,818.5,55.0,2.45,9.0,310.0,296.67,221.81
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,236.03,165.45
2016,12,18,15,15,749.5,48.5,2.3,8.5,234.5,175.2,111.64
2016,12,18,15,30,708.0,45.0,2.2,8.0,195.0,118.99,66.58
2016,12,18,15,45,642.5,40.0,2.1,7.5,153.5,65.21,33.77
2016,12,18,16,0,577.0,35.0,2.0,7.0,112.0,32.42,23.21
2016,12,18,16,15,457.5,27.0,2.0,6.5,74.0,24.81,15.02
2016,12,18,16,30,338.0,19.0,2.0,6.0,36.0,17.34,0.0
2016,12,18,16,45,169.0,9.5,2.0,5.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,2.5,36.5,241.35,42.9
2016,12,19,8,0,442.0,29.0,1.9,3.0,73.0,462.28,365.87
2016,12,19,8,15,525.5,36.0,1.9,3.5,112.5,557.5,461.76
2016,12,19,8,30,609.0,43.0,1.9,4.0,152.0,654.19,543.66
2016,12,19,8,45,660.5,47.5,1.9,4.5,191.5,719.11,596.52
2016,12,19,9,0,712.0,52.0,1.9,5.0,231.0,782.6,645.62
2016,12,19,9,15,745.5,55.0,1.85,5.5,267.5,825.14,676.3
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,865.04,703.69
2016,12,19,9,45,790.0,63.0,1.8,6.5,334.5,882.88,714.62
2016,12,19,10,0,801.0,68.0,1.8,7.0,365.0,897.37,722.94
2016,12,19,10,15,817.5,69.5,1.8,7.5,391.0,909.16,729.11
2016,12,19,10,30,834.0,71.0,1.8,8.0,417.0,917.32,732.63
2016,12,19,10,45,843.5,72.5,1.85,8.5,437.0,915.12,729.47
2016,12,19,11,0,853.0,74.0,1.9,9.0,457.0,909.26,723.91
2016,12,19,11,15,759.5,92.0,1.85,9.5,439.5,826.33,662.04
2016,12,19,11,30,666.0,110.0,1.8,10.0,422.0,750.21,605.27
2016,12,19,11,45,767.0,93.5,1.8,10.5,457.0,789.21,633.29
2016,12,19,12,0,868.0,77.0,1.8,11.0,492.0,825.97,658.18
2016,12,19,12,15,746.5,100.0,1.8,11.0,456.0,728.05,586.39
2016,12,19,12,30,625.0,123.0,1.8,11.0,420.0,630.04,512.62
2016,12,19,12,45,654.0,112.5,1.8,11.0,417.5,609.64,497.42
2016,12,19,13,0,683.0,102.0,1.8,11.0,415.0,584.82,477.65
2016,12,19,13,15,761.0,87.5,1.75,11.0,425.0,579.43,472.17
2016,12,19,13,30,839.0,73.0,1.7,11.0,435.0,567.98,460.71
2016,12,19,13,45,824.0,71.5,1.65,11.0,411.0,512.6,414.12
2016,12,19,14,0,809.0,70.0,1.6,11.0,387.0,457.1,366.47
2016,12,19,14,15,788.0,67.5,1.5,10.5,357.0,398.32,315.36
2016,12,19,14,30,767.0,65.0,1.4,10.0,327.0,340.66,263.8
2016,12,19,14,45,736.0,62.0,1.3,10.0,292.5,281.03,209.52
2016,12,19,15,0,705.0,59.0,1.2,10.0,258.0,224.26,157.71
2016,12,19,15,15,660.0,55.0,1.2,9.5,219.5,167.34,108.27
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,113.43,65.33
2016,12,19,15,45,542.5,45.0,1.3,9.0,141.5,63.52,34.23
2016,12,19,16,0,470.0,39.0,1.4,9.0,102.0,32.5,23.11
2016,12,19,16,15,235.0,35.5,1.4,8.5,67.0,26.93,16.75
2016,12,19,16,30,0.0,32.0,1.4,8.0,32.0,22.35,0.0
2016,12,19,16,45,0.0,16.0,1.4,8.0,16.0,12.59,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
