Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,2.2,5.0,33.0,212.32,21.11
2016,12,20,8,0,372.0,30.0,2.2,6.0,66.0,416.8,326.8
2016,12,20,8,15,458.0,37.0,2.15,6.5,103.0,509.92,420.8
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,606.13,502.26
2016,12,20,8,45,598.5,48.5,2.05,7.5,178.5,671.03,555.01
2016,12,20,9,0,653.0,53.0,2.0,8.0,217.0,727.65,598.81
2016,12,20,9,15,688.0,56.5,1.95,8.5,252.0,771.79,631.14
2016,12,20,9,30,723.0,60.0,1.9,9.0,287.0,813.54,660.27
2016,12,20,9,45,753.5,60.5,1.85,10.0,319.0,844.19,678.97
2016,12,20,10,0,784.0,61.0,1.8,11.0,351.0,871.64,694.71
2016,12,20,10,15,705.5,81.5,1.75,11.0,356.5,823.72,658.63
2016,12,20,10,30,627.0,102.0,1.7,11.0,362.0,766.09,616.0
2016,12,20,10,45,732.0,84.5,1.65,11.5,402.0,831.64,661.76
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,885.83,696.95
2016,12,20,11,15,843.5,68.0,1.5,12.0,454.5,863.44,678.67
2016,12,20,11,30,850.0,69.0,1.4,12.0,467.0,848.04,666.38
2016,12,20,11,45,851.5,69.5,1.35,12.5,472.5,824.33,647.71
2016,12,20,12,0,853.0,70.0,1.3,13.0,478.0,797.58,627.13
2016,12,20,12,15,853.0,70.0,1.25,13.0,476.5,766.07,604.41
2016,12,20,12,30,853.0,70.0,1.2,13.0,475.0,731.84,579.75
2016,12,20,12,45,840.0,72.0,1.2,13.5,464.5,694.5,552.31
2016,12,20,13,0,827.0,74.0,1.2,14.0,454.0,648.56,516.47
2016,12,20,13,15,819.0,73.0,1.2,14.0,438.0,601.18,479.69
2016,12,20,13,30,811.0,72.0,1.2,14.0,422.0,552.5,440.9
2016,12,20,13,45,797.5,70.5,1.25,14.0,399.5,499.4,397.86
2016,12,20,14,0,784.0,69.0,1.3,14.0,377.0,446.07,353.19
2016,12,20,14,15,764.5,67.0,1.25,13.5,348.5,389.81,305.03
2016,12,20,14,30,745.0,65.0,1.2,13.0,320.0,334.51,256.26
2016,12,20,14,45,718.5,61.5,1.15,13.0,286.5,276.98,204.46
2016,12,20,15,0,692.0,58.0,1.1,13.0,253.0,221.82,154.55
2016,12,20,15,15,649.0,53.5,1.05,12.5,216.0,165.53,106.04
2016,12,20,15,30,606.0,49.0,1.0,12.0,179.0,112.07,63.66
2016,12,20,15,45,543.0,43.0,1.0,11.5,140.5,63.11,33.05
2016,12,20,16,0,480.0,37.0,1.0,11.0,102.0,30.92,21.55
2016,12,20,16,15,365.5,28.0,1.05,10.5,67.0,23.24,13.66
2016,12,20,16,30,251.0,19.0,1.1,10.0,32.0,15.67,0.0
2016,12,20,16,45,125.5,9.5,1.15,9.5,16.0,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,8.5,32.5,214.52,4.41
2016,12,21,8,0,384.0,28.0,2.3,9.0,65.0,424.62,327.58
2016,12,21,8,15,470.0,35.0,2.35,9.0,102.5,517.52,423.16
2016,12,21,8,30,556.0,42.0,2.4,9.0,140.0,613.87,505.76
2016,12,21,8,45,611.0,46.5,2.5,9.5,178.5,671.11,553.45
2016,12,21,9,0,666.0,51.0,2.6,10.0,217.0,737.26,605.67
2016,12,21,9,15,701.5,54.5,2.65,10.5,253.0,781.99,639.29
2016,12,21,9,30,737.0,58.0,2.7,11.0,289.0,824.36,669.93
2016,12,21,9,45,765.0,59.5,2.8,11.5,321.5,854.02,690.62
2016,12,21,10,0,793.0,61.0,2.9,12.0,354.0,880.52,708.58
2016,12,21,10,15,810.0,63.0,2.75,12.0,380.5,893.7,715.95
2016,12,21,10,30,827.0,65.0,2.6,12.0,407.0,903.35,720.69
2016,12,21,10,45,839.5,65.5,2.5,12.5,427.0,903.0,717.33
2016,12,21,11,0,852.0,66.0,2.4,13.0,447.0,888.57,704.1
2016,12,21,11,15,859.5,67.0,2.35,13.0,460.5,877.32,695.18
2016,12,21,11,30,867.0,68.0,2.3,13.0,474.0,862.55,683.83
2016,12,21,11,45,872.0,67.5,2.3,13.5,480.0,840.21,666.41
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,814.59,646.81
2016,12,21,12,15,877.0,67.0,2.3,14.0,485.0,782.42,623.7
2016,12,21,12,30,877.0,67.0,2.3,14.0,484.0,747.44,598.53
2016,12,21,12,45,869.0,68.0,2.3,14.5,474.5,705.29,566.85
2016,12,21,13,0,861.0,69.0,2.3,15.0,465.0,661.24,532.16
2016,12,21,13,15,853.5,68.0,2.25,15.0,449.0,613.59,494.07
2016,12,21,13,30,846.0,67.0,2.2,15.0,433.0,568.45,456.85
2016,12,21,13,45,833.5,66.0,2.2,15.0,410.0,514.78,412.31
2016,12,21,14,0,821.0,65.0,2.2,15.0,387.0,460.67,366.14
2016,12,21,14,15,802.0,63.0,2.1,14.5,358.5,402.69,315.99
2016,12,21,14,30,783.0,61.0,2.0,14.0,330.0,345.56,265.15
2016,12,21,14,45,755.0,58.0,1.95,14.0,295.5,285.93,211.17
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,228.77,159.19
2016,12,21,15,15,685.5,51.0,1.75,13.5,223.5,171.08,109.04
2016,12,21,15,30,644.0,47.0,1.6,13.0,186.0,118.04,66.77
2016,12,21,15,45,578.0,41.5,1.5,12.5,146.5,67.3,35.02
2016,12,21,16,0,512.0,36.0,1.4,12.0,107.0,32.91,23.21
2016,12,21,16,15,398.0,27.5,1.4,11.5,71.0,22.95,13.43
2016,12,21,16,30,284.0,19.0,1.4,11.0,35.0,15.74,0.0
2016,12,21,16,45,142.0,9.5,1.45,10.5,17.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,228.23,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,453.14,346.69
2016,12,22,8,15,503.5,36.0,1.2,7.5,107.0,548.47,443.48
2016,12,22,8,30,591.0,43.0,1.1,8.0,146.0,636.37,515.93
2016,12,22,8,45,643.0,47.5,1.05,8.5,185.5,701.75,567.03
2016,12,22,9,0,695.0,52.0,1.0,9.0,225.0,765.73,614.14
2016,12,22,9,15,730.0,55.5,0.9,9.5,262.0,810.47,644.14
2016,12,22,9,30,765.0,59.0,0.8,10.0,299.0,852.7,670.74
2016,12,22,9,45,788.5,61.5,0.75,10.5,331.0,879.59,686.34
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,903.23,699.26
2016,12,22,10,15,828.5,66.0,0.8,11.5,390.0,915.95,707.5
2016,12,22,10,30,845.0,68.0,0.9,12.0,417.0,925.04,713.33
2016,12,22,10,45,856.0,69.0,1.0,12.5,437.5,923.83,712.17
2016,12,22,11,0,867.0,70.0,1.1,13.0,458.0,918.9,708.61
2016,12,22,11,15,874.0,71.0,1.15,13.0,471.5,896.47,693.6
2016,12,22,11,30,881.0,72.0,1.2,13.0,485.0,880.91,683.55
2016,12,22,11,45,884.0,72.5,1.25,13.5,491.0,857.75,666.93
2016,12,22,12,0,887.0,73.0,1.3,14.0,497.0,831.33,648.14
2016,12,22,12,15,886.5,72.5,1.3,14.0,495.0,797.76,624.85
2016,12,22,12,30,886.0,72.0,1.3,14.0,493.0,761.41,599.55
2016,12,22,12,45,883.0,71.5,1.3,14.0,484.0,720.63,570.91
2016,12,22,13,0,880.0,71.0,1.3,14.0,475.0,677.56,538.93
2016,12,22,13,15,871.0,70.0,1.2,14.0,458.5,632.92,503.22
2016,12,22,13,30,862.0,69.0,1.1,14.0,442.0,581.31,461.65
2016,12,22,13,45,849.0,67.5,1.05,14.0,418.5,526.0,416.66
2016,12,22,14,0,836.0,66.0,1.0,14.0,395.0,470.3,370.03
2016,12,22,14,15,816.0,64.0,0.95,14.0,365.5,411.06,319.35
2016,12,22,14,30,796.0,62.0,0.9,14.0,336.0,352.74,268.05
2016,12,22,14,45,764.5,59.5,0.85,14.0,300.5,291.74,213.9
2016,12,22,15,0,733.0,57.0,0.8,14.0,265.0,233.57,161.9
2016,12,22,15,15,690.0,53.0,0.85,13.0,226.5,175.14,112.02
2016,12,22,15,30,647.0,49.0,0.9,12.0,188.0,121.54,69.59
2016,12,22,15,45,580.0,43.0,1.0,11.5,148.5,69.98,36.9
2016,12,22,16,0,513.0,37.0,1.1,11.0,109.0,31.1,21.75
2016,12,22,16,15,399.0,28.5,1.15,10.5,72.5,23.78,14.29
2016,12,22,16,30,285.0,20.0,1.2,10.0,36.0,16.58,0.0
2016,12,22,16,45,142.5,10.0,1.25,10.0,18.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.0,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,4.0,8.0,14.0,10.64,2.7
2016,12,23,8,15,0.0,22.5,3.8,8.0,22.5,17.14,8.9
2016,12,23,8,30,0.0,31.0,3.6,8.0,31.0,23.65,14.81
2016,12,23,8,45,0.0,40.0,3.45,8.5,40.0,30.56,20.98
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,37.5,27.11
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,44.05,32.89
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,51.21,39.15
2016,12,23,9,45,0.0,73.5,2.9,9.5,73.5,57.56,44.56
2016,12,23,10,0,0.0,81.0,2.8,10.0,81.0,63.95,49.94
2016,12,23,10,15,0.0,63.5,2.85,10.0,63.5,48.67,36.68
2016,12,23,10,30,0.0,46.0,2.9,10.0,46.0,35.18,24.95
2016,12,23,10,45,3.5,101.5,2.95,10.5,103.0,84.61,67.55
2016,12,23,11,0,7.0,157.0,3.0,11.0,160.0,142.62,116.59
2016,12,23,11,15,3.5,90.0,3.35,11.0,91.5,73.2,57.46
2016,12,23,11,30,0.0,23.0,3.7,11.0,23.0,17.55,9.52
2016,12,23,11,45,0.0,15.5,4.05,11.0,15.5,11.82,4.57
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,12,23,12,15,5.0,89.0,4.55,11.0,91.5,72.76,57.12
2016,12,23,12,30,10.0,170.0,4.7,11.0,175.0,149.46,122.28
2016,12,23,12,45,5.0,122.0,4.9,11.0,124.5,100.74,80.87
2016,12,23,13,0,0.0,74.0,5.1,11.0,74.0,56.82,43.3
2016,12,23,13,15,0.0,64.5,5.1,11.0,64.5,49.46,37.04
2016,12,23,13,30,0.0,55.0,5.1,11.0,55.0,42.12,30.76
2016,12,23,13,45,0.0,34.5,5.1,11.0,34.5,26.34,17.18
2016,12,23,14,0,0.0,14.0,5.1,11.0,14.0,10.66,3.6
2016,12,23,14,15,0.0,13.0,4.95,10.5,13.0,9.89,2.96
2016,12,23,14,30,0.0,12.0,4.8,10.0,12.0,9.12,2.31
2016,12,23,14,45,0.0,10.5,4.7,10.0,10.5,7.98,1.31
2016,12,23,15,0,0.0,9.0,4.6,10.0,9.0,6.83,0.31
2016,12,23,15,15,271.0,35.0,4.35,9.5,94.0,83.41,54.87
2016,12,23,15,30,542.0,61.0,4.1,9.0,179.0,118.66,72.91
2016,12,23,15,45,474.0,53.5,3.95,9.0,141.0,71.47,41.39
2016,12,23,16,0,406.0,46.0,3.8,9.0,103.0,37.83,27.89
2016,12,23,16,15,290.0,35.0,3.7,8.5,68.5,28.74,18.67
2016,12,23,16,30,174.0,24.0,3.6,8.0,34.0,18.26,1.45
2016,12,23,16,45,87.0,12.0,3.5,8.0,17.0,9.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,13.5,2.7,5.5,33.5,230.75,0.0
2016,12,24,8,0,430.0,27.0,2.7,6.0,67.0,448.5,344.48
2016,12,24,8,15,517.5,33.5,2.75,6.0,106.0,546.05,450.19
2016,12,24,8,30,605.0,40.0,2.8,6.0,145.0,645.48,536.86
2016,12,24,8,45,661.0,44.0,2.85,6.5,185.0,713.8,593.71
2016,12,24,9,0,717.0,48.0,2.9,7.0,225.0,781.05,646.97
2016,12,24,9,15,751.0,51.0,2.9,7.5,261.5,824.36,679.47
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,865.19,708.81
2016,12,24,9,45,809.0,56.0,2.95,8.5,331.0,892.05,727.15
2016,12,24,10,0,833.0,58.0,3.0,9.0,364.0,915.68,742.68
2016,12,24,10,15,848.5,59.5,3.0,9.0,390.5,915.91,741.8
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,923.58,746.52
2016,12,24,10,45,874.5,62.0,3.05,9.5,437.5,922.16,743.63
2016,12,24,11,0,885.0,63.0,3.1,10.0,458.0,917.11,738.25
2016,12,24,11,15,891.5,64.0,3.1,10.0,471.5,904.7,728.64
2016,12,24,11,30,898.0,65.0,3.1,10.0,485.0,888.7,716.59
2016,12,24,11,45,901.5,65.0,3.1,10.0,491.5,865.25,699.21
2016,12,24,12,0,905.0,65.0,3.1,10.0,498.0,838.47,679.48
2016,12,24,12,15,904.5,65.0,3.1,10.0,496.5,805.26,655.01
2016,12,24,12,30,904.0,65.0,3.1,10.0,495.0,769.18,628.36
2016,12,24,12,45,893.0,67.0,3.1,10.5,485.5,725.24,594.54
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,679.51,558.01
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,631.06,518.44
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,581.12,476.76
2016,12,24,13,45,856.0,65.5,3.0,11.0,421.0,530.72,433.68
2016,12,24,14,0,845.0,64.0,3.0,11.0,398.0,475.69,385.71
2016,12,24,14,15,826.5,62.0,2.9,10.5,369.0,416.64,333.65
2016,12,24,14,30,808.0,60.0,2.8,10.0,340.0,358.32,280.74
2016,12,24,14,45,782.5,57.0,2.75,10.0,306.0,297.93,224.84
2016,12,24,15,0,757.0,54.0,2.7,10.0,272.0,239.67,170.59
2016,12,24,15,15,716.5,50.5,2.6,9.5,233.5,180.62,117.94
2016,12,24,15,30,676.0,47.0,2.5,9.0,195.0,126.04,73.02
2016,12,24,15,45,614.5,41.5,2.4,8.5,155.0,73.2,38.21
2016,12,24,16,0,553.0,36.0,2.3,8.0,115.0,33.14,23.89
2016,12,24,16,15,440.0,28.5,2.3,7.5,77.5,26.04,16.59
2016,12,24,16,30,327.0,21.0,2.3,7.0,40.0,17.51,2.2
2016,12,24,16,45,163.5,10.5,2.35,6.5,20.0,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,13.5,2.2,3.5,32.5,225.22,0.0
2016,12,25,8,0,418.0,27.0,2.3,4.0,65.0,437.66,336.58
2016,12,25,8,15,506.5,34.0,2.35,4.0,104.0,536.28,444.23
2016,12,25,8,30,595.0,41.0,2.4,4.0,143.0,637.06,532.24
2016,12,25,8,45,648.0,45.5,2.45,4.5,182.5,703.31,587.62
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,768.39,639.41
2016,12,25,9,15,735.5,53.5,2.5,5.5,259.0,812.89,672.93
2016,12,25,9,30,770.0,57.0,2.5,6.0,296.0,854.94,703.23
2016,12,25,9,45,786.0,61.0,2.55,6.5,327.5,876.92,718.03
2016,12,25,10,0,802.0,65.0,2.6,7.0,359.0,895.65,730.14
2016,12,25,10,15,818.5,67.0,2.6,7.5,386.0,908.76,737.42
2016,12,25,10,30,835.0,69.0,2.6,8.0,413.0,918.28,742.03
2016,12,25,10,45,844.5,70.5,2.65,8.5,433.0,916.79,739.12
2016,12,25,11,0,854.0,72.0,2.7,9.0,453.0,911.63,733.75
2016,12,25,11,15,860.5,72.5,2.75,9.0,466.0,898.75,724.25
2016,12,25,11,30,867.0,73.0,2.8,9.0,479.0,882.31,712.3
2016,12,25,11,45,868.0,74.0,2.85,9.5,485.0,858.22,693.58
2016,12,25,12,0,869.0,75.0,2.9,10.0,491.0,830.94,672.63
2016,12,25,12,15,868.0,74.5,2.9,10.0,489.5,797.16,647.78
2016,12,25,12,30,867.0,74.0,2.9,10.0,488.0,760.61,620.82
2016,12,25,12,45,556.0,136.0,2.9,10.0,400.0,562.01,465.31
2016,12,25,13,0,245.0,198.0,2.9,10.0,312.0,373.63,310.52
2016,12,25,13,15,321.0,179.0,2.9,10.0,322.5,385.89,321.72
2016,12,25,13,30,397.0,160.0,2.9,10.0,333.0,403.65,335.42
2016,12,25,13,45,338.0,160.0,2.95,10.0,301.5,336.16,278.75
2016,12,25,14,0,279.0,160.0,3.0,10.0,270.0,286.63,236.56
2016,12,25,14,15,269.0,150.0,2.95,10.0,250.0,253.98,207.83
2016,12,25,14,30,259.0,140.0,2.9,10.0,230.0,222.32,179.5
2016,12,25,14,45,251.5,126.5,2.85,10.0,206.5,189.46,149.83
2016,12,25,15,0,244.0,113.0,2.8,10.0,183.0,157.63,120.94
2016,12,25,15,15,436.5,82.0,2.75,9.5,186.0,152.9,106.94
2016,12,25,15,30,629.0,51.0,2.7,9.0,189.0,123.2,72.65
2016,12,25,15,45,566.5,45.0,2.65,8.5,150.0,72.19,38.46
2016,12,25,16,0,504.0,39.0,2.6,8.0,111.0,32.64,23.47
2016,12,25,16,15,395.0,30.0,2.7,7.5,75.0,24.96,15.76
2016,12,25,16,30,286.0,21.0,2.8,7.0,39.0,17.38,3.05
2016,12,25,16,45,143.0,10.5,2.95,6.5,19.5,8.26,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.5,225.13,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,65.0,438.04,337.58
2016,12,26,8,15,508.0,34.0,2.95,3.5,104.0,537.24,447.33
2016,12,26,8,30,597.0,41.0,3.0,4.0,143.0,638.57,535.87
2016,12,26,8,45,649.0,46.0,3.05,4.5,182.5,704.61,591.69
2016,12,26,9,0,701.0,51.0,3.1,5.0,222.0,769.52,643.89
2016,12,26,9,15,736.5,54.5,3.1,5.5,259.5,815.14,678.72
2016,12,26,9,30,772.0,58.0,3.1,6.0,297.0,858.3,710.24
2016,12,26,9,45,793.0,61.0,3.1,6.5,329.5,883.89,727.52
2016,12,26,10,0,814.0,64.0,3.1,7.0,362.0,906.24,741.95
2016,12,26,10,15,830.5,66.0,3.05,7.5,389.0,919.42,748.91
2016,12,26,10,30,847.0,68.0,3.0,8.0,416.0,928.97,753.15
2016,12,26,10,45,859.0,68.5,3.0,8.5,437.0,928.48,750.48
2016,12,26,11,0,871.0,69.0,3.0,9.0,458.0,913.74,737.63
2016,12,26,11,15,877.5,70.0,2.95,9.0,471.5,901.66,727.94
2016,12,26,11,30,884.0,71.0,2.9,9.0,485.0,886.04,715.75
2016,12,26,11,45,887.5,71.0,2.85,9.5,491.5,863.03,697.05
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,836.73,676.13
2016,12,26,12,15,890.5,71.0,2.7,10.0,496.5,804.03,651.49
2016,12,26,12,30,890.0,71.0,2.6,10.0,495.0,768.49,624.78
2016,12,26,12,45,885.5,70.5,2.55,10.0,486.5,726.79,593.73
2016,12,26,13,0,881.0,70.0,2.5,10.0,478.0,682.91,559.77
2016,12,26,13,15,873.0,69.0,2.45,10.0,461.5,634.27,520.31
2016,12,26,13,30,865.0,68.0,2.4,10.0,445.0,588.24,481.85
2016,12,26,13,45,851.5,66.5,2.35,10.0,422.0,532.66,434.96
2016,12,26,14,0,838.0,65.0,2.3,10.0,399.0,476.7,386.51
2016,12,26,14,15,819.0,63.0,2.15,10.0,370.0,417.8,334.16
2016,12,26,14,30,800.0,61.0,2.0,10.0,341.0,359.68,281.22
2016,12,26,14,45,773.0,58.5,1.95,10.0,306.5,299.69,226.19
2016,12,26,15,0,746.0,56.0,1.9,10.0,272.0,241.98,172.82
2016,12,26,15,15,705.5,52.0,1.85,9.0,234.0,182.94,120.59
2016,12,26,15,30,665.0,48.0,1.8,8.0,196.0,128.4,75.57
2016,12,26,15,45,603.5,42.5,1.75,7.5,156.0,75.96,40.25
2016,12,26,16,0,542.0,37.0,1.7,7.0,116.0,33.93,24.77
2016,12,26,16,15,435.0,29.0,1.8,6.5,79.0,26.44,17.21
2016,12,26,16,30,328.0,21.0,1.9,6.0,42.0,17.49,3.98
2016,12,26,16,45,164.0,10.5,2.0,6.0,21.0,8.26,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,199.89,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,399.94,303.74
2016,12,27,8,15,447.5,36.0,1.65,5.5,98.0,497.47,408.77
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,598.94,494.78
2016,12,27,8,45,597.5,49.0,1.55,6.5,175.0,669.55,551.79
2016,12,27,9,0,657.0,54.0,1.5,7.0,214.0,731.37,599.19
2016,12,27,9,15,694.0,57.5,1.35,7.5,251.0,778.26,631.98
2016,12,27,9,30,731.0,61.0,1.2,8.0,288.0,822.73,661.1
2016,12,27,9,45,760.0,63.0,1.1,8.5,321.0,854.79,680.5
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,883.68,696.9
2016,12,27,10,15,806.0,67.0,1.1,9.5,381.0,897.56,705.83
2016,12,27,10,30,823.0,69.0,1.2,10.0,408.0,907.89,712.37
2016,12,27,10,45,833.0,70.5,1.3,10.5,428.5,907.23,711.27
2016,12,27,11,0,843.0,72.0,1.4,11.0,449.0,902.95,707.79
2016,12,27,11,15,850.0,73.0,1.4,11.0,462.5,891.6,699.32
2016,12,27,11,30,857.0,74.0,1.4,11.0,476.0,876.69,688.55
2016,12,27,11,45,860.5,74.0,1.4,11.5,482.5,853.94,671.2
2016,12,27,12,0,864.0,74.0,1.4,12.0,489.0,827.91,651.72
2016,12,27,12,15,682.0,116.0,1.3,12.0,443.0,703.45,561.35
2016,12,27,12,30,500.0,158.0,1.2,12.0,397.0,571.76,460.92
2016,12,27,12,45,474.5,160.5,1.1,12.5,384.0,531.17,428.82
2016,12,27,13,0,449.0,163.0,1.0,13.0,371.0,491.06,396.0
2016,12,27,13,15,429.5,160.5,1.0,13.0,354.5,450.64,364.11
2016,12,27,13,30,410.0,158.0,1.0,13.0,338.0,410.96,332.24
2016,12,27,13,45,444.0,143.0,1.0,13.0,328.5,388.89,313.8
2016,12,27,14,0,478.0,128.0,1.0,13.0,319.0,362.73,291.04
2016,12,27,14,15,455.0,124.0,1.0,12.5,295.5,318.54,253.78
2016,12,27,14,30,432.0,120.0,1.0,12.0,272.0,276.19,217.31
2016,12,27,14,45,415.0,110.0,1.05,12.0,244.0,232.6,178.82
2016,12,27,15,0,398.0,100.0,1.1,12.0,216.0,190.8,141.54
2016,12,27,15,15,369.5,89.0,1.15,11.5,185.5,147.99,104.58
2016,12,27,15,30,341.0,78.0,1.2,11.0,155.0,108.67,72.25
2016,12,27,15,45,303.5,64.5,1.25,10.5,123.0,70.49,44.66
2016,12,27,16,0,266.0,51.0,1.3,10.0,91.0,38.23,28.28
2016,12,27,16,15,196.5,37.5,1.35,9.5,61.5,28.23,18.6
2016,12,27,16,30,127.0,24.0,1.4,9.0,32.0,18.16,5.01
2016,12,27,16,45,63.5,12.0,1.5,9.0,16.0,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,221.48,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,444.52,336.41
2016,12,28,8,15,515.5,32.0,2.4,5.5,102.0,541.61,445.45
2016,12,28,8,30,603.0,39.0,2.4,6.0,141.0,641.45,531.5
2016,12,28,8,45,658.5,43.0,2.4,6.5,181.0,709.43,587.64
2016,12,28,9,0,714.0,47.0,2.4,7.0,221.0,776.43,640.11
2016,12,28,9,15,747.5,50.0,2.4,7.5,258.0,819.57,672.24
2016,12,28,9,30,781.0,53.0,2.4,8.0,295.0,860.3,701.24
2016,12,28,9,45,807.5,54.0,2.45,9.0,328.0,888.53,719.17
2016,12,28,10,0,834.0,55.0,2.5,10.0,361.0,902.53,726.25
2016,12,28,10,15,849.5,56.5,2.4,10.5,388.0,914.22,731.45
2016,12,28,10,30,865.0,58.0,2.3,11.0,415.0,922.44,734.01
2016,12,28,10,45,875.5,59.0,2.25,11.5,435.5,921.55,730.59
2016,12,28,11,0,886.0,60.0,2.2,12.0,456.0,917.03,724.79
2016,12,28,11,15,892.5,60.5,2.1,12.0,469.5,904.45,714.24
2016,12,28,11,30,899.0,61.0,2.0,12.0,483.0,888.28,701.37
2016,12,28,11,45,902.0,61.0,1.9,12.5,489.5,864.88,682.27
2016,12,28,12,0,905.0,61.0,1.8,13.0,496.0,838.15,661.06
2016,12,28,12,15,904.5,61.0,1.75,13.0,495.5,805.39,637.4
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,769.73,611.69
2016,12,28,12,45,897.5,62.0,1.7,13.5,486.0,728.21,581.0
2016,12,28,13,0,891.0,63.0,1.7,14.0,477.0,684.54,548.03
2016,12,28,13,15,883.5,62.5,1.65,14.0,461.5,636.58,510.22
2016,12,28,13,30,876.0,62.0,1.6,14.0,446.0,587.08,470.33
2016,12,28,13,45,864.5,60.5,1.6,14.0,424.0,533.03,426.16
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,478.34,380.12
2016,12,28,14,15,836.0,57.5,1.5,13.5,373.0,420.94,330.79
2016,12,28,14,30,819.0,56.0,1.4,13.0,344.0,364.83,281.02
2016,12,28,14,45,794.0,53.5,1.3,13.0,310.5,304.43,226.4
2016,12,28,15,0,769.0,51.0,1.2,13.0,277.0,246.03,173.12
2016,12,28,15,15,731.5,47.5,1.15,12.5,239.0,186.62,120.84
2016,12,28,15,30,694.0,44.0,1.1,12.0,201.0,131.27,75.29
2016,12,28,15,45,635.5,39.5,1.1,11.5,161.0,77.94,39.45
2016,12,28,16,0,577.0,35.0,1.1,11.0,121.0,32.4,23.05
2016,12,28,16,15,475.5,28.0,1.1,10.5,83.5,25.71,16.45
2016,12,28,16,30,374.0,21.0,1.1,10.0,46.0,19.16,6.3
2016,12,28,16,45,187.0,10.5,1.15,9.5,23.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,5.5,30.5,202.42,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,405.54,307.12
2016,12,29,8,15,457.5,37.0,3.45,6.0,99.5,507.12,420.37
2016,12,29,8,30,552.0,45.0,3.5,6.0,138.0,612.62,513.3
2016,12,29,8,45,609.5,50.5,3.55,6.5,178.0,682.62,572.46
2016,12,29,9,0,667.0,56.0,3.6,7.0,218.0,752.28,628.59
2016,12,29,9,15,705.0,59.5,3.6,7.5,255.5,791.25,658.51
2016,12,29,9,30,743.0,63.0,3.6,8.0,293.0,837.1,692.41
2016,12,29,9,45,755.5,68.5,3.65,8.5,324.5,857.88,706.52
2016,12,29,10,0,768.0,74.0,3.7,9.0,356.0,875.43,717.89
2016,12,29,10,15,786.5,76.5,3.6,9.5,383.5,891.79,727.21
2016,12,29,10,30,805.0,79.0,3.5,10.0,411.0,904.56,733.68
2016,12,29,10,45,821.5,79.5,3.45,10.5,433.0,909.24,734.49
2016,12,29,11,0,838.0,80.0,3.4,11.0,455.0,910.09,732.63
2016,12,29,11,15,846.0,81.0,3.25,11.5,469.0,899.86,722.16
2016,12,29,11,30,854.0,82.0,3.1,12.0,483.0,885.99,709.31
2016,12,29,11,45,860.0,81.5,3.0,12.5,490.5,864.96,691.81
2016,12,29,12,0,866.0,81.0,2.9,13.0,498.0,840.48,672.03
2016,12,29,12,15,865.5,81.0,2.8,13.0,497.0,808.01,647.79
2016,12,29,12,30,865.0,81.0,2.7,13.0,496.0,772.68,621.52
2016,12,29,12,45,871.5,77.5,2.6,13.0,489.5,735.71,594.02
2016,12,29,13,0,878.0,74.0,2.5,13.0,483.0,695.71,562.99
2016,12,29,13,15,870.0,73.0,2.4,13.0,467.5,646.41,523.41
2016,12,29,13,30,862.0,72.0,2.3,13.0,452.0,595.64,481.87
2016,12,29,13,45,851.0,70.0,2.25,13.5,429.5,540.97,435.69
2016,12,29,14,0,840.0,68.0,2.2,14.0,407.0,485.65,387.88
2016,12,29,14,15,821.0,66.0,2.1,13.5,378.0,426.53,337.1
2016,12,29,14,30,802.0,64.0,2.0,13.0,349.0,368.17,285.45
2016,12,29,14,45,776.0,61.0,1.9,13.0,314.5,307.7,230.66
2016,12,29,15,0,750.0,58.0,1.8,13.0,280.0,249.39,177.34
2016,12,29,15,15,709.5,54.5,1.7,12.0,241.5,190.28,125.47
2016,12,29,15,30,669.0,51.0,1.6,11.0,203.0,135.63,80.43
2016,12,29,15,45,606.0,45.5,1.5,10.5,162.5,82.42,44.1
2016,12,29,16,0,543.0,40.0,1.4,10.0,122.0,34.11,24.7
2016,12,29,16,15,437.5,31.5,1.45,9.5,84.0,26.34,17.14
2016,12,29,16,30,332.0,23.0,1.5,9.0,46.0,19.14,6.98
2016,12,29,16,45,166.0,11.5,1.6,8.5,23.0,9.05,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,158.5,15.0,0.7,6.5,28.5,183.81,0.0
2016,12,30,8,0,317.0,30.0,0.6,7.0,57.0,366.57,271.65
2016,12,30,8,15,410.0,38.5,0.55,7.5,94.5,466.57,375.93
2016,12,30,8,30,503.0,47.0,0.5,8.0,132.0,570.42,460.73
2016,12,30,8,45,557.5,53.5,0.45,8.5,170.5,638.31,513.22
2016,12,30,9,0,612.0,60.0,0.4,9.0,209.0,705.87,562.67
2016,12,30,9,15,650.5,64.5,0.55,9.0,245.5,754.42,600.34
2016,12,30,9,30,689.0,69.0,0.7,9.0,282.0,801.02,635.77
2016,12,30,9,45,728.5,69.5,0.85,9.5,316.5,833.18,659.01
2016,12,30,10,0,768.0,70.0,1.0,10.0,351.0,870.91,685.78
2016,12,30,10,15,785.5,72.0,1.15,10.5,378.0,885.73,696.03
2016,12,30,10,30,803.0,74.0,1.3,11.0,405.0,897.02,703.94
2016,12,30,10,45,812.5,76.0,1.45,11.5,425.5,897.06,703.91
2016,12,30,11,0,822.0,78.0,1.6,12.0,446.0,893.51,701.45
2016,12,30,11,15,829.5,79.0,1.6,12.0,460.5,883.26,693.68
2016,12,30,11,30,837.0,80.0,1.6,12.0,475.0,869.46,683.61
2016,12,30,11,45,840.5,80.5,1.65,12.5,481.5,848.05,667.68
2016,12,30,12,0,844.0,81.0,1.7,13.0,488.0,823.37,649.56
2016,12,30,12,15,844.0,81.0,1.7,13.0,487.5,792.12,627.43
2016,12,30,12,30,844.0,81.0,1.7,13.0,487.0,758.03,603.25
2016,12,30,12,45,841.0,80.0,1.75,13.0,479.0,717.96,575.0
2016,12,30,13,0,838.0,79.0,1.8,13.0,471.0,675.65,543.43
2016,12,30,13,15,830.0,78.0,1.85,13.0,456.0,628.11,506.5
2016,12,30,13,30,822.0,77.0,1.9,13.0,441.0,579.17,467.46
2016,12,30,13,45,809.5,75.5,2.0,13.0,418.5,526.15,424.28
2016,12,30,14,0,797.0,74.0,2.1,13.0,396.0,472.68,379.29
2016,12,30,14,15,778.0,71.5,2.15,12.5,368.0,415.26,330.22
2016,12,30,14,30,759.0,69.0,2.2,12.0,340.0,358.67,280.26
2016,12,30,14,45,730.0,66.5,2.3,12.0,306.0,300.06,227.24
2016,12,30,15,0,701.0,64.0,2.4,12.0,272.0,243.97,175.92
2016,12,30,15,15,660.0,59.5,2.35,11.5,235.0,184.97,123.76
2016,12,30,15,30,619.0,55.0,2.3,11.0,198.0,131.8,79.51
2016,12,30,15,45,543.0,50.0,2.25,10.5,157.5,80.52,44.39
2016,12,30,16,0,467.0,45.0,2.2,10.0,117.0,38.54,28.64
2016,12,30,16,15,362.0,35.5,2.2,9.5,81.0,29.26,19.71
2016,12,30,16,30,257.0,26.0,2.2,9.0,45.0,21.42,9.12
2016,12,30,16,45,128.5,13.0,2.25,9.0,22.5,10.23,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
